Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,162.5,15.5,2.6,1.5,29.5,12.31,0.0
2016,1,1,8,0,325.0,31.0,2.7,2.0,59.0,25.41,15.04
2016,1,1,8,15,424.0,39.5,2.7,2.5,97.5,31.26,22.48
2016,1,1,8,30,523.0,48.0,2.7,3.0,136.0,36.98,28.26
2016,1,1,8,45,582.0,54.5,2.75,3.5,176.5,40.74,32.01
2016,1,1,9,0,641.0,61.0,2.8,4.0,217.0,44.47,35.58
2016,1,1,9,15,681.0,65.0,2.8,4.5,254.5,46.04,37.06
2016,1,1,9,30,721.0,69.0,2.8,5.0,292.0,70.41,41.46
2016,1,1,9,45,753.5,71.0,2.85,6.0,326.5,114.88,65.28
2016,1,1,10,0,786.0,73.0,2.9,7.0,361.0,157.04,95.06
2016,1,1,10,15,804.0,75.0,2.85,7.0,389.0,198.62,130.01
2016,1,1,10,30,822.0,77.0,2.8,7.0,417.0,240.49,167.68
2016,1,1,10,45,835.0,78.5,2.8,7.5,438.5,280.68,204.82
2016,1,1,11,0,848.0,80.0,2.8,8.0,460.0,320.27,241.53
2016,1,1,11,15,855.0,81.0,2.75,8.0,474.5,356.61,275.74
2016,1,1,11,30,862.0,82.0,2.7,8.0,489.0,391.47,308.2
2016,1,1,11,45,865.5,82.5,2.65,8.5,496.0,422.82,336.63
2016,1,1,12,0,869.0,83.0,2.6,9.0,503.0,452.13,362.69
2016,1,1,12,15,868.5,82.5,2.55,9.0,502.5,476.46,384.85
2016,1,1,12,30,868.0,82.0,2.5,9.0,502.0,498.28,404.52
2016,1,1,12,45,866.5,81.0,2.45,9.0,494.0,516.47,420.9
2016,1,1,13,0,865.0,80.0,2.4,9.0,486.0,531.93,434.77
2016,1,1,13,15,856.5,79.0,2.35,9.0,470.5,540.93,443.28
2016,1,1,13,30,848.0,78.0,2.3,9.0,455.0,546.94,449.21
2016,1,1,13,45,835.5,76.5,2.25,9.0,432.5,547.28,450.49
2016,1,1,14,0,823.0,75.0,2.2,9.0,410.0,544.66,449.23
2016,1,1,14,15,804.0,72.5,2.15,9.0,381.0,534.5,441.83
2016,1,1,14,30,785.0,70.0,2.1,9.0,352.0,521.6,431.97
2016,1,1,14,45,757.5,67.0,2.05,9.0,317.5,500.94,415.58
2016,1,1,15,0,730.0,64.0,2.0,9.0,283.0,478.02,396.86
2016,1,1,15,15,689.0,60.0,1.9,8.5,244.5,444.92,369.79
2016,1,1,15,30,648.0,56.0,1.8,8.0,206.0,414.19,343.53
2016,1,1,15,45,584.0,50.0,1.75,7.5,165.5,365.96,302.1
2016,1,1,16,0,520.0,44.0,1.7,7.0,125.0,318.3,259.61
2016,1,1,16,15,415.5,35.0,1.8,6.5,87.0,250.49,198.23
2016,1,1,16,30,311.0,26.0,1.9,6.0,49.0,183.53,114.52
2016,1,1,16,45,155.5,13.0,2.0,5.5,24.5,73.61,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,15.5,3.0,2.5,18.0,13.75,0.0
2016,1,2,8,0,60.0,31.0,3.1,3.0,36.0,26.56,15.86
2016,1,2,8,15,88.0,47.5,3.1,3.5,60.0,39.78,29.98
2016,1,2,8,30,116.0,64.0,3.1,4.0,84.0,52.69,42.4
2016,1,2,8,45,131.5,81.0,3.1,4.5,109.0,65.61,54.6
2016,1,2,9,0,147.0,98.0,3.1,5.0,134.0,78.18,66.3
2016,1,2,9,15,157.5,113.5,3.05,5.0,157.5,89.45,76.75
2016,1,2,9,30,168.0,129.0,3.0,5.0,181.0,107.28,85.26
2016,1,2,9,45,183.0,140.5,3.0,5.5,203.0,128.47,99.64
2016,1,2,10,0,198.0,152.0,3.0,6.0,225.0,150.8,116.69
2016,1,2,10,15,225.0,161.5,2.95,6.5,250.5,172.14,133.41
2016,1,2,10,30,252.0,171.0,2.9,7.0,276.0,198.63,155.21
2016,1,2,10,45,264.0,179.0,2.85,7.5,294.0,222.03,175.35
2016,1,2,11,0,276.0,187.0,2.8,8.0,312.0,245.97,196.0
2016,1,2,11,15,329.5,184.5,2.7,8.0,337.5,274.76,220.08
2016,1,2,11,30,383.0,182.0,2.6,8.0,363.0,306.34,246.72
2016,1,2,11,45,262.5,200.0,2.55,8.5,325.0,290.66,236.4
2016,1,2,12,0,142.0,218.0,2.5,9.0,287.0,265.26,217.02
2016,1,2,12,15,138.0,217.5,2.4,9.0,284.5,269.68,221.21
2016,1,2,12,30,134.0,217.0,2.3,9.0,282.0,273.46,224.71
2016,1,2,12,45,232.5,203.5,2.2,9.5,314.0,318.7,261.88
2016,1,2,13,0,331.0,190.0,2.1,10.0,346.0,362.9,297.88
2016,1,2,13,15,192.0,187.5,2.0,10.0,277.5,289.77,238.49
2016,1,2,13,30,53.0,185.0,1.9,10.0,209.0,211.55,173.74
2016,1,2,13,45,173.5,174.5,1.85,10.5,246.5,275.05,227.44
2016,1,2,14,0,294.0,164.0,1.8,11.0,284.0,340.59,281.31
2016,1,2,14,15,147.0,122.5,1.7,11.0,182.5,209.85,173.61
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,76.0,59.79
2016,1,2,14,45,0.0,73.5,1.5,11.0,73.5,68.86,53.92
2016,1,2,15,0,0.0,66.0,1.4,11.0,66.0,61.72,47.8
2016,1,2,15,15,0.0,57.0,1.4,10.5,57.0,53.03,40.38
2016,1,2,15,30,0.0,48.0,1.4,10.0,48.0,44.61,33.07
2016,1,2,15,45,0.0,38.5,1.45,9.5,38.5,35.76,25.29
2016,1,2,16,0,0.0,29.0,1.5,9.0,29.0,26.91,17.43
2016,1,2,16,15,0.0,20.0,1.65,8.5,20.0,18.55,9.87
2016,1,2,16,30,0.0,11.0,1.8,8.0,11.0,10.19,1.42
2016,1,2,16,45,0.0,5.5,1.95,7.5,5.5,5.24,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,2.4,5.5,8.5,7.87,0.0
2016,1,3,8,0,0.0,17.0,2.4,6.0,17.0,15.77,6.98
2016,1,3,8,15,0.0,28.0,2.3,6.0,28.0,26.0,17.48
2016,1,3,8,30,0.0,39.0,2.2,6.0,39.0,36.23,27.24
2016,1,3,8,45,0.0,50.5,2.1,6.5,50.5,46.52,36.89
2016,1,3,9,0,0.0,62.0,2.0,7.0,62.0,56.7,46.32
2016,1,3,9,15,0.0,73.0,2.0,7.0,73.0,66.38,55.25
2016,1,3,9,30,0.0,84.0,2.0,7.0,84.0,76.16,61.14
2016,1,3,9,45,0.0,93.5,2.0,7.5,93.5,84.89,68.54
2016,1,3,10,0,0.0,103.0,2.0,8.0,103.0,93.64,75.87
2016,1,3,10,15,16.0,133.5,2.05,8.0,140.0,122.75,99.96
2016,1,3,10,30,32.0,164.0,2.1,8.0,177.0,150.82,123.03
2016,1,3,10,45,63.5,180.0,2.2,8.0,208.5,175.3,142.58
2016,1,3,11,0,95.0,196.0,2.3,8.0,240.0,202.51,164.7
2016,1,3,11,15,245.5,188.0,2.45,8.0,304.0,250.33,201.68
2016,1,3,11,30,396.0,180.0,2.6,8.0,368.0,310.21,249.75
2016,1,3,11,45,198.0,138.0,2.8,8.5,232.0,208.38,169.6
2016,1,3,12,0,0.0,96.0,3.0,9.0,96.0,89.36,71.26
2016,1,3,12,15,40.5,154.5,3.1,9.0,174.0,163.84,134.43
2016,1,3,12,30,81.0,213.0,3.2,9.0,252.0,241.17,198.93
2016,1,3,12,45,83.5,210.0,3.3,9.0,250.0,243.28,200.85
2016,1,3,13,0,86.0,207.0,3.4,9.0,248.0,245.22,202.85
2016,1,3,13,15,153.5,200.0,3.25,9.0,270.0,282.4,234.45
2016,1,3,13,30,221.0,193.0,3.1,9.0,292.0,316.07,263.01
2016,1,3,13,45,386.5,156.0,3.0,9.5,319.0,385.4,320.94
2016,1,3,14,0,552.0,119.0,2.9,10.0,346.0,445.75,370.64
2016,1,3,14,15,484.5,121.0,2.7,10.0,310.5,410.68,341.99
2016,1,3,14,30,417.0,123.0,2.5,10.0,275.0,377.59,314.95
2016,1,3,14,45,389.5,116.0,2.4,10.0,247.0,355.48,296.98
2016,1,3,15,0,362.0,109.0,2.3,10.0,219.0,332.33,277.72
2016,1,3,15,15,339.5,97.0,2.2,9.5,189.5,305.36,255.41
2016,1,3,15,30,317.0,85.0,2.1,9.0,160.0,277.68,231.82
2016,1,3,15,45,274.5,71.5,2.05,9.0,128.0,237.85,196.99
2016,1,3,16,0,232.0,58.0,2.0,9.0,96.0,198.67,161.96
2016,1,3,16,15,176.0,43.5,2.05,8.5,67.0,153.26,120.87
2016,1,3,16,30,120.0,29.0,2.1,8.0,38.0,99.21,64.37
2016,1,3,16,45,60.0,14.5,2.15,8.0,19.0,37.68,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,9.5,14.0,13.0,0.0
2016,1,4,8,0,0.0,28.0,2.6,10.0,28.0,25.46,14.43
2016,1,4,8,15,11.5,44.5,2.6,10.0,46.5,39.69,29.1
2016,1,4,8,30,23.0,61.0,2.6,10.0,65.0,52.34,41.09
2016,1,4,8,45,32.5,77.5,2.6,10.5,84.5,65.53,53.27
2016,1,4,9,0,42.0,94.0,2.6,11.0,104.0,78.43,65.01
2016,1,4,9,15,47.0,109.0,2.65,11.0,122.5,90.06,75.56
2016,1,4,9,30,52.0,124.0,2.7,11.0,141.0,104.25,83.13
2016,1,4,9,45,54.0,137.0,2.8,11.5,156.0,119.45,94.76
2016,1,4,10,0,56.0,150.0,2.9,12.0,171.0,134.82,106.99
2016,1,4,10,15,65.0,163.0,2.95,12.0,189.0,151.56,120.52
2016,1,4,10,30,74.0,176.0,3.0,12.0,207.0,169.12,134.91
2016,1,4,10,45,109.0,188.0,3.1,12.5,236.0,191.75,152.48
2016,1,4,11,0,144.0,200.0,3.2,13.0,265.0,219.21,174.32
2016,1,4,11,15,121.0,205.0,3.3,13.0,261.0,224.35,179.72
2016,1,4,11,30,98.0,210.0,3.4,13.0,257.0,227.04,182.86
2016,1,4,11,45,196.0,208.0,3.5,13.5,303.5,270.4,217.28
2016,1,4,12,0,294.0,206.0,3.6,14.0,350.0,320.63,257.52
2016,1,4,12,15,323.5,201.0,3.6,14.0,359.0,340.41,274.28
2016,1,4,12,30,353.0,196.0,3.6,14.0,368.0,360.54,291.43
2016,1,4,12,45,176.5,170.5,3.65,14.0,256.5,254.55,206.81
2016,1,4,13,0,0.0,145.0,3.7,14.0,145.0,136.38,109.15
2016,1,4,13,15,131.5,167.5,3.6,13.5,226.5,237.62,194.56
2016,1,4,13,30,263.0,190.0,3.5,13.0,308.0,341.79,280.75
2016,1,4,13,45,131.5,129.5,3.4,13.0,188.5,204.6,168.13
2016,1,4,14,0,0.0,69.0,3.3,13.0,69.0,64.2,49.24
2016,1,4,14,15,0.0,49.5,3.15,13.0,49.5,46.0,33.88
2016,1,4,14,30,0.0,30.0,3.0,13.0,30.0,27.84,18.35
2016,1,4,14,45,0.0,27.0,2.9,13.0,27.0,25.05,15.98
2016,1,4,15,0,0.0,24.0,2.8,13.0,24.0,22.26,13.58
2016,1,4,15,15,0.0,20.5,2.65,12.5,20.5,19.0,10.79
2016,1,4,15,30,0.0,17.0,2.5,12.0,17.0,15.75,7.97
2016,1,4,15,45,0.0,13.5,2.45,12.0,13.5,12.5,5.1
2016,1,4,16,0,0.0,10.0,2.4,12.0,10.0,9.26,2.22
2016,1,4,16,15,0.0,7.0,2.4,12.0,7.0,6.48,0.0
2016,1,4,16,30,0.0,4.0,2.4,12.0,4.0,3.7,0.0
2016,1,4,16,45,0.0,2.0,2.45,12.0,2.0,1.91,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,10.5,6.0,5.55,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,11.12,3.1
2016,1,5,8,15,0.0,20.5,2.4,11.0,20.5,19.01,10.97
2016,1,5,8,30,0.0,29.0,2.5,11.0,29.0,26.91,18.37
2016,1,5,8,45,0.0,38.0,2.65,11.5,38.0,35.29,26.09
2016,1,5,9,0,0.0,47.0,2.8,12.0,47.0,43.67,33.73
2016,1,5,9,15,0.0,55.0,2.85,12.0,55.0,51.13,40.52
2016,1,5,9,30,0.0,63.0,2.9,12.0,63.0,58.6,44.95
2016,1,5,9,45,0.0,70.5,3.0,12.0,70.5,65.41,50.76
2016,1,5,10,0,0.0,78.0,3.1,12.0,78.0,72.23,56.53
2016,1,5,10,15,13.0,120.0,3.2,12.0,125.5,110.97,88.78
2016,1,5,10,30,26.0,162.0,3.3,12.0,173.0,150.52,121.39
2016,1,5,10,45,13.0,94.0,3.4,12.0,99.5,90.32,71.15
2016,1,5,11,0,0.0,26.0,3.5,12.0,26.0,24.14,15.12
2016,1,5,11,15,0.0,39.5,3.55,12.0,39.5,36.7,25.9
2016,1,5,11,30,0.0,53.0,3.6,12.0,53.0,49.28,36.62
2016,1,5,11,45,0.0,47.0,3.7,12.0,47.0,43.69,31.82
2016,1,5,12,0,0.0,41.0,3.8,12.0,41.0,38.1,27.03
2016,1,5,12,15,0.0,27.5,3.8,12.0,27.5,25.54,16.28
2016,1,5,12,30,0.0,14.0,3.8,12.0,14.0,12.99,5.52
2016,1,5,12,45,0.0,45.5,3.85,12.0,45.5,42.29,30.64
2016,1,5,13,0,0.0,77.0,3.9,12.0,77.0,71.68,55.69
2016,1,5,13,15,4.5,119.0,3.8,12.0,121.0,114.08,91.63
2016,1,5,13,30,9.0,161.0,3.7,12.0,165.0,158.21,128.74
2016,1,5,13,45,4.5,92.0,3.65,12.0,94.0,88.52,70.14
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,21.34,12.76
2016,1,5,14,15,0.0,14.5,3.55,12.0,14.5,13.45,5.98
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,5.56,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,5.09,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,4.63,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.7,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.78,0.0
2016,1,5,15,45,0.0,2.5,2.7,11.0,2.5,2.31,0.0
2016,1,5,16,0,0.0,2.0,2.5,11.0,2.0,1.85,0.0
2016,1,5,16,15,0.0,1.0,2.35,10.5,1.0,0.92,0.0
2016,1,5,16,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,16,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,11.0,7.0,6.48,0.0
2016,1,6,8,0,0.0,14.0,3.6,11.0,14.0,12.97,4.56
2016,1,6,8,15,0.0,24.5,3.55,11.0,24.5,22.73,14.21
2016,1,6,8,30,0.0,35.0,3.5,11.0,35.0,32.51,23.34
2016,1,6,8,45,0.0,45.5,3.45,11.0,45.5,42.29,32.41
2016,1,6,9,0,0.0,56.0,3.4,11.0,56.0,51.76,41.14
2016,1,6,9,15,0.0,66.5,3.35,11.0,66.5,61.09,49.64
2016,1,6,9,30,0.0,77.0,3.3,11.0,77.0,70.44,55.3
2016,1,6,9,45,0.0,85.5,3.25,11.0,85.5,78.23,61.95
2016,1,6,10,0,0.0,94.0,3.2,11.0,94.0,86.05,68.56
2016,1,6,10,15,30.5,134.5,3.2,11.0,147.0,123.6,99.02
2016,1,6,10,30,61.0,175.0,3.2,11.0,200.0,165.61,133.07
2016,1,6,10,45,30.5,152.5,3.25,11.0,165.0,144.31,116.39
2016,1,6,11,0,0.0,130.0,3.3,11.0,130.0,119.42,96.39
2016,1,6,11,15,0.0,142.5,3.35,11.0,142.5,131.05,106.12
2016,1,6,11,30,0.0,155.0,3.4,11.0,155.0,142.82,115.9
2016,1,6,11,45,199.5,171.5,3.45,11.0,270.0,239.97,194.62
2016,1,6,12,0,399.0,188.0,3.5,11.0,385.0,351.08,284.45
2016,1,6,12,15,206.0,183.5,3.4,11.0,285.0,271.1,221.19
2016,1,6,12,30,13.0,179.0,3.3,11.0,185.0,173.73,141.35
2016,1,6,12,45,141.5,192.0,3.25,11.0,259.5,258.47,212.35
2016,1,6,13,0,270.0,205.0,3.2,11.0,334.0,347.53,285.68
2016,1,6,13,15,264.5,199.0,3.1,11.0,322.5,345.95,284.7
2016,1,6,13,30,259.0,193.0,3.0,11.0,311.0,343.24,283.07
2016,1,6,13,45,312.5,175.5,2.95,11.0,310.5,359.69,297.56
2016,1,6,14,0,366.0,158.0,2.9,11.0,310.0,375.29,311.27
2016,1,6,14,15,315.5,153.0,2.85,11.0,278.0,345.4,287.06
2016,1,6,14,30,265.0,148.0,2.8,11.0,246.0,314.52,261.85
2016,1,6,14,45,247.5,138.0,2.8,11.0,223.0,295.6,246.53
2016,1,6,15,0,230.0,128.0,2.8,11.0,200.0,276.07,230.34
2016,1,6,15,15,214.0,113.0,2.75,10.5,173.5,250.8,209.44
2016,1,6,15,30,198.0,98.0,2.7,10.0,147.0,225.02,187.58
2016,1,6,15,45,170.5,82.0,2.65,10.0,118.5,191.83,158.52
2016,1,6,16,0,143.0,66.0,2.6,10.0,90.0,158.9,129.16
2016,1,6,16,15,102.5,49.0,2.55,9.5,64.0,118.95,93.5
2016,1,6,16,30,62.0,32.0,2.5,9.0,38.0,72.01,48.84
2016,1,6,16,45,31.0,16.0,2.5,9.0,19.0,32.97,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,83.5,18.0,0.6,8.5,25.5,14.25,0.0
2016,1,7,8,0,167.0,36.0,0.6,9.0,51.0,28.38,16.95
2016,1,7,8,15,259.5,49.0,0.65,9.0,86.5,38.0,27.83
2016,1,7,8,30,352.0,62.0,0.7,9.0,122.0,47.34,36.88
2016,1,7,8,45,440.0,67.0,0.8,9.5,162.0,51.82,41.25
2016,1,7,9,0,528.0,72.0,0.9,10.0,202.0,53.75,43.14
2016,1,7,9,15,571.0,77.5,0.9,10.0,239.0,56.17,45.43
2016,1,7,9,30,614.0,83.0,0.9,10.0,276.0,77.25,49.39
2016,1,7,9,45,318.0,112.0,0.95,10.5,212.5,109.54,76.43
2016,1,7,10,0,22.0,141.0,1.0,11.0,149.0,127.36,102.33
2016,1,7,10,15,23.0,152.0,1.0,11.0,161.0,139.13,111.96
2016,1,7,10,30,24.0,163.0,1.0,11.0,173.0,150.96,121.68
2016,1,7,10,45,25.5,171.0,1.05,11.0,182.5,160.48,129.49
2016,1,7,11,0,27.0,179.0,1.1,11.0,192.0,170.06,137.38
2016,1,7,11,15,27.5,185.0,1.15,11.0,198.5,177.65,143.65
2016,1,7,11,30,28.0,191.0,1.2,11.0,205.0,185.21,149.91
2016,1,7,11,45,432.5,137.0,1.25,11.5,350.5,302.09,240.51
2016,1,7,12,0,837.0,83.0,1.3,12.0,496.0,441.25,347.9
2016,1,7,12,15,837.0,83.0,1.35,12.0,496.0,466.01,369.14
2016,1,7,12,30,837.0,83.0,1.4,12.0,496.0,488.37,388.95
2016,1,7,12,45,839.0,81.0,1.45,12.0,489.5,507.19,405.69
2016,1,7,13,0,841.0,79.0,1.5,12.0,483.0,523.47,420.2
2016,1,7,13,15,834.0,78.0,1.5,12.0,468.5,533.4,429.35
2016,1,7,13,30,827.0,77.0,1.5,12.0,454.0,540.44,436.08
2016,1,7,13,45,817.0,75.0,1.55,12.0,433.0,541.87,438.63
2016,1,7,14,0,807.0,73.0,1.6,12.0,412.0,540.41,438.79
2016,1,7,14,15,790.0,70.5,1.55,11.5,384.0,531.67,433.4
2016,1,7,14,30,773.0,68.0,1.5,11.0,356.0,520.2,425.65
2016,1,7,14,45,753.5,64.0,1.45,11.0,323.5,503.1,412.43
2016,1,7,15,0,734.0,60.0,1.4,11.0,291.0,483.64,396.91
2016,1,7,15,15,697.5,56.5,1.3,10.5,254.0,453.51,372.79
2016,1,7,15,30,661.0,53.0,1.2,10.0,217.0,421.89,346.61
2016,1,7,15,45,610.5,47.5,1.1,10.0,177.5,379.86,310.45
2016,1,7,16,0,560.0,42.0,1.0,10.0,138.0,341.73,276.04
2016,1,7,16,15,469.5,34.5,1.0,9.5,99.5,280.01,221.88
2016,1,7,16,30,379.0,27.0,1.0,9.0,61.0,221.91,160.44
2016,1,7,16,45,189.5,13.5,1.05,9.0,30.5,107.49,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,15.5,1.65,5.5,17.5,13.75,0.0
2016,1,8,8,0,56.0,31.0,1.7,6.0,35.0,26.57,15.74
2016,1,8,8,15,82.0,47.5,1.7,6.0,59.0,39.8,29.75
2016,1,8,8,30,108.0,64.0,1.7,6.0,83.0,52.73,42.15
2016,1,8,8,45,122.5,81.0,1.75,6.5,107.5,65.66,54.26
2016,1,8,9,0,137.0,98.0,1.8,7.0,132.0,78.25,65.87
2016,1,8,9,15,145.0,114.0,1.75,7.0,155.0,89.85,76.51
2016,1,8,9,30,153.0,130.0,1.7,7.0,178.0,107.26,84.95
2016,1,8,9,45,156.0,143.5,1.65,7.5,197.0,128.29,99.67
2016,1,8,10,0,159.0,157.0,1.6,8.0,216.0,149.51,116.2
2016,1,8,10,15,236.5,161.5,1.55,8.5,257.0,173.81,132.9
2016,1,8,10,30,314.0,166.0,1.5,9.0,298.0,207.51,158.38
2016,1,8,10,45,307.0,177.0,1.45,9.5,311.5,231.19,179.31
2016,1,8,11,0,300.0,188.0,1.4,10.0,325.0,253.93,199.3
2016,1,8,11,15,209.0,201.5,1.45,10.0,298.5,250.41,199.96
2016,1,8,11,30,118.0,215.0,1.5,10.0,272.0,239.26,193.35
2016,1,8,11,45,62.0,192.5,1.55,10.5,222.5,202.49,164.15
2016,1,8,12,0,6.0,170.0,1.6,11.0,173.0,160.27,129.73
2016,1,8,12,15,80.5,196.5,1.6,11.0,236.5,221.5,180.19
2016,1,8,12,30,155.0,223.0,1.6,11.0,300.0,289.49,235.41
2016,1,8,12,45,185.0,218.0,1.65,11.5,308.5,305.86,248.53
2016,1,8,13,0,215.0,213.0,1.7,12.0,317.0,322.71,262.33
2016,1,8,13,15,208.0,207.0,1.65,12.0,305.0,319.07,259.84
2016,1,8,13,30,201.0,201.0,1.6,12.0,293.0,314.49,256.65
2016,1,8,13,45,202.5,191.0,1.6,12.0,280.0,309.51,253.29
2016,1,8,14,0,204.0,181.0,1.6,12.0,267.0,303.72,249.22
2016,1,8,14,15,104.5,157.0,1.5,11.5,201.0,224.83,184.8
2016,1,8,14,30,5.0,133.0,1.4,11.0,135.0,131.89,107.01
2016,1,8,14,45,2.5,121.0,1.35,11.0,122.0,119.29,96.7
2016,1,8,15,0,0.0,109.0,1.3,11.0,109.0,106.69,86.08
2016,1,8,15,15,0.0,95.0,1.3,10.5,95.0,93.24,74.81
2016,1,8,15,30,0.0,81.0,1.3,10.0,81.0,79.69,63.25
2016,1,8,15,45,0.0,66.0,1.3,10.0,66.0,64.85,50.29
2016,1,8,16,0,0.0,51.0,1.3,10.0,51.0,49.79,37.0
2016,1,8,16,15,0.0,36.5,1.35,9.5,36.5,34.99,23.89
2016,1,8,16,30,0.0,22.0,1.4,9.0,22.0,20.42,10.4
2016,1,8,16,45,0.0,11.0,1.5,9.0,11.0,10.2,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,3.05,8.5,12.0,11.13,0.0
2016,1,9,8,0,0.0,24.0,3.1,9.0,24.0,22.22,12.09
2016,1,9,8,15,0.0,40.0,3.1,9.0,40.0,36.22,26.22
2016,1,9,8,30,0.0,56.0,3.1,9.0,56.0,50.0,39.2
2016,1,9,8,45,2.5,72.5,3.1,9.0,73.0,63.99,52.24
2016,1,9,9,0,5.0,89.0,3.1,9.0,90.0,77.8,64.98
2016,1,9,9,15,10.0,103.0,3.05,9.0,106.0,89.62,75.76
2016,1,9,9,30,15.0,117.0,3.0,9.0,122.0,102.37,82.91
2016,1,9,9,45,16.0,128.5,2.95,9.5,134.0,114.18,92.46
2016,1,9,10,0,17.0,140.0,2.9,10.0,146.0,126.03,102.09
2016,1,9,10,15,14.0,147.0,2.75,10.0,152.5,133.62,108.49
2016,1,9,10,30,11.0,154.0,2.6,10.0,159.0,140.8,114.54
2016,1,9,10,45,55.5,177.5,2.5,10.0,203.0,171.34,138.54
2016,1,9,11,0,100.0,201.0,2.4,10.0,247.0,208.29,168.14
2016,1,9,11,15,90.0,206.0,2.25,10.0,248.5,215.4,174.51
2016,1,9,11,30,80.0,211.0,2.1,10.0,250.0,221.54,180.0
2016,1,9,11,45,113.0,217.5,2.0,10.0,273.5,246.41,200.3
2016,1,9,12,0,146.0,224.0,1.9,10.0,297.0,272.77,221.85
2016,1,9,12,15,137.5,224.0,1.8,10.0,292.5,275.87,224.73
2016,1,9,12,30,129.0,224.0,1.7,10.0,288.0,278.11,226.89
2016,1,9,12,45,145.5,221.0,1.6,10.0,292.0,289.19,236.24
2016,1,9,13,0,162.0,218.0,1.5,10.0,296.0,300.42,245.7
2016,1,9,13,15,87.0,193.0,1.35,10.0,235.0,235.06,192.43
2016,1,9,13,30,12.0,168.0,1.2,10.0,174.0,166.64,135.71
2016,1,9,13,45,6.0,138.5,1.1,10.5,141.5,134.89,109.32
2016,1,9,14,0,0.0,109.0,1.0,11.0,109.0,102.84,82.34
2016,1,9,14,15,0.0,96.0,0.95,11.0,96.0,90.36,71.97
2016,1,9,14,30,0.0,83.0,0.9,11.0,83.0,77.8,61.42
2016,1,9,14,45,0.0,75.5,0.85,11.0,75.5,70.66,55.42
2016,1,9,15,0,0.0,68.0,0.8,11.0,68.0,63.51,49.34
2016,1,9,15,15,0.0,59.0,0.8,10.5,59.0,54.87,42.0
2016,1,9,15,30,0.0,50.0,0.8,10.0,50.0,46.47,34.77
2016,1,9,15,45,0.0,41.0,0.85,10.0,41.0,38.08,27.37
2016,1,9,16,0,0.0,32.0,0.9,10.0,32.0,29.7,19.91
2016,1,9,16,15,0.0,23.0,0.9,10.0,23.0,21.33,12.41
2016,1,9,16,30,0.0,14.0,0.9,10.0,14.0,12.97,4.65
2016,1,9,16,45,0.0,7.0,0.95,10.0,7.0,6.48,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,147.0,16.0,2.75,7.5,29.0,12.76,0.0
2016,1,10,8,0,294.0,32.0,2.9,8.0,58.0,26.3,15.5
2016,1,10,8,15,388.5,41.5,2.85,8.0,96.0,33.01,23.52
2016,1,10,8,30,483.0,51.0,2.8,8.0,134.0,39.52,29.98
2016,1,10,8,45,548.0,56.5,2.8,8.5,174.0,42.23,32.73
2016,1,10,9,0,613.0,62.0,2.8,9.0,214.0,45.01,35.37
2016,1,10,9,15,652.5,67.0,2.75,9.0,252.0,47.32,37.57
2016,1,10,9,30,692.0,72.0,2.7,9.0,290.0,70.43,42.02
2016,1,10,9,45,725.0,73.5,2.7,9.5,324.5,109.68,61.18
2016,1,10,10,0,758.0,75.0,2.7,10.0,359.0,154.81,93.3
2016,1,10,10,15,776.0,77.5,2.6,10.5,387.5,196.19,127.42
2016,1,10,10,30,794.0,80.0,2.5,11.0,416.0,237.98,164.15
2016,1,10,10,45,672.5,109.5,2.45,11.5,404.5,265.88,195.0
2016,1,10,11,0,551.0,139.0,2.4,12.0,393.0,284.94,217.2
2016,1,10,11,15,461.0,164.5,2.3,12.0,382.0,301.59,235.47
2016,1,10,11,30,371.0,190.0,2.2,12.0,371.0,310.42,246.11
2016,1,10,11,45,268.5,207.5,2.1,12.5,339.5,300.74,240.49
2016,1,10,12,0,166.0,225.0,2.0,13.0,308.0,282.38,226.89
2016,1,10,12,15,338.5,195.5,1.95,13.0,364.5,343.58,276.16
2016,1,10,12,30,511.0,166.0,1.9,13.0,421.0,413.39,332.01
2016,1,10,12,45,533.0,157.5,1.85,13.0,420.5,430.5,346.39
2016,1,10,13,0,555.0,149.0,1.8,13.0,420.0,446.53,360.11
2016,1,10,13,15,541.5,147.5,1.75,13.0,405.5,449.37,363.24
2016,1,10,13,30,528.0,146.0,1.7,13.0,391.0,450.05,364.59
2016,1,10,13,45,577.5,126.5,1.7,13.0,383.0,468.44,380.3
2016,1,10,14,0,627.0,107.0,1.7,13.0,375.0,481.91,392.06
2016,1,10,14,15,450.5,129.5,1.65,13.0,315.5,406.34,332.1
2016,1,10,14,30,274.0,152.0,1.6,13.0,256.0,325.73,267.15
2016,1,10,14,45,262.5,140.0,1.55,13.0,232.5,307.79,253.3
2016,1,10,15,0,251.0,128.0,1.5,13.0,209.0,288.95,238.11
2016,1,10,15,15,240.0,113.0,1.4,12.5,183.0,265.98,219.58
2016,1,10,15,30,229.0,98.0,1.3,12.0,157.0,242.24,199.9
2016,1,10,15,45,209.5,82.5,1.25,11.5,129.0,212.88,174.97
2016,1,10,16,0,190.0,67.0,1.2,11.0,101.0,183.32,149.15
2016,1,10,16,15,158.0,50.5,1.3,10.5,74.0,146.39,116.46
2016,1,10,16,30,126.0,34.0,1.4,10.0,47.0,109.83,81.19
2016,1,10,16,45,63.0,17.0,1.5,9.5,23.5,52.96,5.81
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,15.5,2.15,8.5,17.0,13.76,0.0
2016,1,11,8,0,39.0,31.0,2.2,9.0,34.0,26.6,15.75
2016,1,11,8,15,63.0,48.0,2.2,9.0,57.0,40.2,29.76
2016,1,11,8,30,87.0,65.0,2.2,9.0,80.0,53.46,42.33
2016,1,11,8,45,99.0,82.0,2.25,9.5,103.5,66.37,54.29
2016,1,11,9,0,111.0,99.0,2.3,10.0,127.0,78.95,65.76
2016,1,11,9,15,119.0,115.0,2.25,10.0,149.5,90.53,76.27
2016,1,11,9,30,127.0,131.0,2.2,10.0,172.0,107.39,84.59
2016,1,11,9,45,134.0,145.0,2.2,10.0,192.0,127.88,99.26
2016,1,11,10,0,141.0,159.0,2.2,10.0,212.0,148.99,115.81
2016,1,11,10,15,85.0,162.5,2.2,10.0,195.0,154.84,123.09
2016,1,11,10,30,29.0,166.0,2.2,10.0,178.0,151.93,123.05
2016,1,11,10,45,37.5,178.5,2.25,10.5,195.0,167.69,135.73
2016,1,11,11,0,46.0,191.0,2.3,11.0,212.0,184.28,149.07
2016,1,11,11,15,23.0,173.5,2.25,11.5,184.0,166.18,134.38
2016,1,11,11,30,0.0,156.0,2.2,12.0,156.0,143.73,115.9
2016,1,11,11,45,0.0,148.5,2.15,12.5,148.5,137.45,110.45
2016,1,11,12,0,0.0,141.0,2.1,13.0,141.0,130.97,104.82
2016,1,11,12,15,42.5,181.0,2.05,13.0,202.5,189.76,153.29
2016,1,11,12,30,85.0,221.0,2.0,13.0,264.0,250.97,203.08
2016,1,11,12,45,62.5,210.5,2.0,13.0,242.0,233.39,188.85
2016,1,11,13,0,40.0,200.0,2.0,13.0,220.0,214.39,173.56
2016,1,11,13,15,85.5,203.5,1.95,13.0,244.0,245.06,199.21
2016,1,11,13,30,131.0,207.0,1.9,13.0,268.0,282.95,230.44
2016,1,11,13,45,160.5,196.5,1.9,13.5,268.0,292.63,238.46
2016,1,11,14,0,190.0,186.0,1.9,14.0,268.0,302.04,246.36
2016,1,11,14,15,132.0,173.0,1.8,14.0,228.0,258.45,210.88
2016,1,11,14,30,74.0,160.0,1.7,14.0,188.0,206.71,168.45
2016,1,11,14,45,398.5,111.0,1.6,14.0,243.0,360.68,296.97
2016,1,11,15,0,723.0,62.0,1.5,14.0,298.0,486.52,396.93
2016,1,11,15,15,688.5,58.5,1.4,13.5,261.0,457.51,372.98
2016,1,11,15,30,654.0,55.0,1.3,13.0,224.0,426.95,348.14
2016,1,11,15,45,602.0,50.0,1.2,12.5,185.0,387.86,315.45
2016,1,11,16,0,550.0,45.0,1.1,12.0,146.0,346.03,279.33
2016,1,11,16,15,466.0,37.5,1.1,11.5,107.5,286.69,228.02
2016,1,11,16,30,382.0,30.0,1.1,11.0,69.0,230.41,173.78
2016,1,11,16,45,191.0,15.0,1.15,11.0,34.5,114.73,31.74
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
