Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.0,3.05,13.5,10.0,9.26,0.0
2016,1,22,8,0,0.0,20.0,2.9,14.0,20.0,18.55,9.85
2016,1,22,8,15,0.0,31.5,2.85,14.0,31.5,29.25,19.94
2016,1,22,8,30,0.0,43.0,2.8,14.0,43.0,39.94,29.78
2016,1,22,8,45,0.0,55.5,2.75,14.0,55.5,51.08,39.96
2016,1,22,9,0,0.0,68.0,2.7,14.0,68.0,62.1,49.92
2016,1,22,9,15,0.0,79.5,2.75,14.0,79.5,72.19,58.94
2016,1,22,9,30,0.0,91.0,2.8,14.0,91.0,82.49,64.83
2016,1,22,9,45,22.5,126.0,2.9,14.0,135.0,113.94,90.32
2016,1,22,10,0,45.0,161.0,3.0,14.0,179.0,143.45,113.69
2016,1,22,10,15,23.0,156.0,3.05,14.0,165.5,143.56,114.59
2016,1,22,10,30,1.0,151.0,3.1,14.0,152.0,136.73,109.68
2016,1,22,10,45,0.5,139.0,3.2,14.0,139.5,127.18,101.63
2016,1,22,11,0,0.0,127.0,3.3,14.0,127.0,116.98,93.04
2016,1,22,11,15,46.0,179.0,3.35,14.0,202.5,178.78,143.26
2016,1,22,11,30,92.0,231.0,3.4,14.0,278.0,245.41,197.05
2016,1,22,11,45,60.0,220.5,3.5,14.5,252.0,228.13,183.14
2016,1,22,12,0,28.0,210.0,3.6,15.0,226.0,206.99,165.97
2016,1,22,12,15,14.0,159.5,3.55,14.5,167.5,155.19,124.04
2016,1,22,12,30,0.0,109.0,3.5,14.0,109.0,101.61,79.92
2016,1,22,12,45,0.0,93.0,3.5,14.0,93.0,86.67,67.53
2016,1,22,13,0,0.0,77.0,3.5,14.0,77.0,71.7,55.02
2016,1,22,13,15,2.0,122.5,3.35,14.0,123.5,115.91,92.09
2016,1,22,13,30,4.0,168.0,3.2,14.0,170.0,161.63,130.0
2016,1,22,13,45,2.0,158.0,3.1,14.0,159.0,151.38,121.58
2016,1,22,14,0,0.0,148.0,3.0,14.0,148.0,141.02,113.13
2016,1,22,14,15,0.0,119.0,3.0,14.0,119.0,112.7,89.73
2016,1,22,14,30,0.0,90.0,3.0,14.0,90.0,84.35,66.11
2016,1,22,14,45,0.0,69.0,3.0,14.0,69.0,64.2,49.19
2016,1,22,15,0,0.0,48.0,3.0,14.0,48.0,44.6,32.59
2016,1,22,15,15,0.0,42.5,3.0,14.0,42.5,39.47,28.25
2016,1,22,15,30,0.0,37.0,3.0,14.0,37.0,34.35,23.87
2016,1,22,15,45,0.0,31.0,3.0,14.0,31.0,28.76,19.05
2016,1,22,16,0,0.0,25.0,3.0,14.0,25.0,23.18,14.18
2016,1,22,16,15,0.0,19.5,3.0,13.5,19.5,18.07,9.71
2016,1,22,16,30,0.0,14.0,3.0,13.0,14.0,12.97,5.19
2016,1,22,16,45,0.0,8.5,3.0,13.0,8.5,7.87,0.49
2016,1,22,17,0,0.0,3.0,3.0,13.0,3.0,2.77,0.0
2016,1,22,17,15,0.0,1.5,3.0,13.0,1.5,1.43,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,40.5,24.0,3.9,11.5,28.5,20.66,3.31
2016,1,23,8,0,81.0,48.0,4.0,12.0,57.0,39.24,27.45
2016,1,23,8,15,155.0,67.0,4.05,12.0,93.5,52.62,40.62
2016,1,23,8,30,229.0,86.0,4.1,12.0,130.0,66.54,53.64
2016,1,23,8,45,280.5,100.5,4.15,12.0,167.5,76.94,63.35
2016,1,23,9,0,332.0,115.0,4.2,12.0,205.0,87.04,72.59
2016,1,23,9,15,214.5,128.0,4.25,12.0,189.5,95.37,80.08
2016,1,23,9,30,97.0,141.0,4.3,12.0,174.0,115.76,91.08
2016,1,23,9,45,146.5,155.5,4.35,12.5,211.5,139.36,107.19
2016,1,23,10,0,196.0,170.0,4.4,13.0,249.0,167.68,127.75
2016,1,23,10,15,100.0,163.0,4.4,13.0,203.5,157.29,123.35
2016,1,23,10,30,4.0,156.0,4.4,13.0,158.0,141.7,114.24
2016,1,23,10,45,16.0,175.0,4.4,13.0,183.0,162.44,131.01
2016,1,23,11,0,28.0,194.0,4.4,13.0,208.0,184.39,148.81
2016,1,23,11,15,392.5,155.5,4.45,13.0,359.0,278.77,220.17
2016,1,23,11,30,757.0,117.0,4.5,13.0,510.0,404.27,318.93
2016,1,23,11,45,444.0,181.0,4.55,13.0,412.5,358.18,287.36
2016,1,23,12,0,131.0,245.0,4.6,13.0,315.0,288.5,233.56
2016,1,23,12,15,277.5,225.5,4.6,13.0,374.5,350.67,284.78
2016,1,23,12,30,424.0,206.0,4.6,13.0,434.0,420.91,342.37
2016,1,23,12,45,400.5,208.5,4.7,13.0,422.0,420.12,342.79
2016,1,23,13,0,377.0,211.0,4.8,13.0,410.0,420.87,344.39
2016,1,23,13,15,581.0,157.5,4.8,13.0,455.0,498.4,409.2
2016,1,23,13,30,785.0,104.0,4.8,13.0,500.0,576.14,473.52
2016,1,23,13,45,487.5,155.5,4.8,13.0,398.5,460.98,380.32
2016,1,23,14,0,190.0,207.0,4.8,13.0,297.0,329.15,271.2
2016,1,23,14,15,219.0,192.0,4.7,12.5,289.5,334.18,277.12
2016,1,23,14,30,248.0,177.0,4.6,12.0,282.0,346.41,288.48
2016,1,23,14,45,465.0,132.5,4.55,12.0,310.0,437.86,366.28
2016,1,23,15,0,682.0,88.0,4.5,12.0,338.0,520.24,434.92
2016,1,23,15,15,647.0,83.5,4.35,12.0,300.5,489.98,409.7
2016,1,23,15,30,612.0,79.0,4.2,12.0,263.0,458.19,383.11
2016,1,23,15,45,569.5,72.0,4.05,12.0,223.0,418.28,349.18
2016,1,23,16,0,527.0,65.0,3.9,12.0,183.0,377.81,313.86
2016,1,23,16,15,449.0,56.5,3.7,11.5,142.0,317.49,261.55
2016,1,23,16,30,371.0,48.0,3.5,11.0,101.0,259.1,209.37
2016,1,23,16,45,260.5,35.0,3.3,10.5,65.5,185.52,140.04
2016,1,23,17,0,150.0,22.0,3.1,10.0,30.0,106.64,7.72
2016,1,23,17,15,75.0,11.0,3.05,10.0,15.0,40.15,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,75.5,19.5,1.95,8.5,28.0,16.37,2.48
2016,1,24,8,0,151.0,39.0,1.9,9.0,56.0,31.77,21.6
2016,1,24,8,15,195.0,55.5,1.85,9.0,87.0,44.42,33.94
2016,1,24,8,30,239.0,72.0,1.8,9.0,118.0,56.71,45.53
2016,1,24,8,45,270.0,87.0,1.8,9.5,151.0,67.55,55.55
2016,1,24,9,0,301.0,102.0,1.8,10.0,184.0,78.07,65.08
2016,1,24,9,15,329.5,112.0,1.75,10.0,214.5,80.02,66.88
2016,1,24,9,30,358.0,122.0,1.7,10.0,245.0,104.95,75.27
2016,1,24,9,45,376.5,133.5,1.7,10.5,275.0,136.68,95.84
2016,1,24,10,0,395.0,145.0,1.7,11.0,305.0,169.96,121.18
2016,1,24,10,15,327.5,168.5,1.7,11.0,308.0,201.02,150.44
2016,1,24,10,30,260.0,192.0,1.7,11.0,311.0,222.43,171.89
2016,1,24,10,45,380.0,179.0,1.7,11.5,362.5,259.55,199.58
2016,1,24,11,0,500.0,166.0,1.7,12.0,414.0,304.04,234.35
2016,1,24,11,15,465.5,181.0,1.65,12.5,418.0,328.02,256.11
2016,1,24,11,30,431.0,196.0,1.6,13.0,422.0,348.69,274.46
2016,1,24,11,45,460.0,192.5,1.6,13.5,437.5,376.53,297.41
2016,1,24,12,0,489.0,189.0,1.6,14.0,453.0,404.92,320.5
2016,1,24,12,15,416.0,207.0,1.7,14.0,432.0,404.15,321.58
2016,1,24,12,30,343.0,225.0,1.8,14.0,411.0,395.19,315.84
2016,1,24,12,45,609.5,151.5,1.9,14.0,477.0,484.73,388.25
2016,1,24,13,0,876.0,78.0,2.0,14.0,543.0,571.52,457.71
2016,1,24,13,15,870.0,77.0,2.15,14.0,529.5,583.2,468.26
2016,1,24,13,30,864.0,76.0,2.3,14.0,516.0,591.88,476.9
2016,1,24,13,45,848.5,76.5,2.45,14.0,494.0,596.19,481.92
2016,1,24,14,0,833.0,77.0,2.6,14.0,472.0,595.21,482.8
2016,1,24,14,15,818.0,75.5,2.6,13.5,444.5,589.31,480.14
2016,1,24,14,30,803.0,74.0,2.6,13.0,417.0,580.54,475.09
2016,1,24,14,45,781.0,71.5,2.65,13.0,383.5,563.67,462.84
2016,1,24,15,0,759.0,69.0,2.7,13.0,350.0,544.29,448.3
2016,1,24,15,15,728.5,65.5,2.55,12.5,312.0,516.51,426.85
2016,1,24,15,30,698.0,62.0,2.4,12.0,274.0,486.88,403.28
2016,1,24,15,45,658.0,56.5,2.25,12.0,233.5,448.18,370.91
2016,1,24,16,0,618.0,51.0,2.1,12.0,193.0,412.18,339.53
2016,1,24,16,15,549.0,45.0,2.0,11.5,151.0,357.43,292.48
2016,1,24,16,30,480.0,39.0,1.9,11.0,109.0,304.4,245.04
2016,1,24,16,45,365.5,29.5,1.85,10.5,71.5,228.89,174.48
2016,1,24,17,0,251.0,20.0,1.8,10.0,34.0,149.77,35.85
2016,1,24,17,15,125.5,10.0,1.75,9.5,17.0,59.58,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,33.5,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,67.0,10.0,0.8,10.0,12.0,9.53,0.0
2016,1,25,7,45,203.0,23.0,0.8,10.5,43.0,18.63,4.5
2016,1,25,8,0,339.0,36.0,0.8,11.0,74.0,28.9,19.11
2016,1,25,8,15,425.0,45.0,0.75,11.0,114.0,34.93,25.38
2016,1,25,8,30,511.0,54.0,0.7,11.0,154.0,40.79,31.05
2016,1,25,8,45,570.0,59.5,0.7,11.5,196.0,43.4,33.58
2016,1,25,9,0,629.0,65.0,0.7,12.0,238.0,46.04,35.99
2016,1,25,9,15,665.0,69.5,0.65,12.0,277.0,47.81,37.62
2016,1,25,9,30,701.0,74.0,0.6,12.0,316.0,83.29,46.49
2016,1,25,9,45,377.5,120.5,0.55,12.5,253.0,127.35,86.92
2016,1,25,10,0,54.0,167.0,0.5,13.0,190.0,149.85,118.19
2016,1,25,10,15,394.0,134.0,0.45,13.0,313.5,183.46,131.39
2016,1,25,10,30,734.0,101.0,0.4,13.0,437.0,255.82,179.13
2016,1,25,10,45,445.0,162.5,0.4,13.5,369.5,262.84,196.56
2016,1,25,11,0,156.0,224.0,0.4,14.0,302.0,247.11,192.74
2016,1,25,11,15,112.5,227.0,0.35,14.0,284.5,243.62,191.42
2016,1,25,11,30,69.0,230.0,0.3,14.0,267.0,236.28,186.44
2016,1,25,11,45,47.0,220.5,0.3,14.0,246.0,223.07,176.44
2016,1,25,12,0,25.0,211.0,0.3,14.0,225.0,206.77,163.79
2016,1,25,12,15,24.5,212.0,0.3,14.0,225.5,209.16,165.86
2016,1,25,12,30,24.0,213.0,0.3,14.0,226.0,211.46,167.75
2016,1,25,12,45,220.5,209.0,0.3,14.0,327.5,326.18,259.28
2016,1,25,13,0,417.0,205.0,0.3,14.0,429.0,444.51,349.88
2016,1,25,13,15,606.0,150.5,0.3,14.0,466.0,512.5,401.75
2016,1,25,13,30,795.0,96.0,0.3,14.0,503.0,577.68,451.56
2016,1,25,13,45,702.0,112.0,0.35,14.5,461.5,550.75,431.25
2016,1,25,14,0,609.0,128.0,0.4,15.0,420.0,518.91,408.1
2016,1,25,14,15,563.0,131.0,0.45,15.0,388.5,498.74,394.47
2016,1,25,14,30,517.0,134.0,0.5,15.0,357.0,473.0,376.25
2016,1,25,14,45,499.0,127.5,0.55,15.0,329.0,456.03,364.65
2016,1,25,15,0,481.0,121.0,0.6,15.0,301.0,437.42,351.35
2016,1,25,15,15,464.0,109.5,0.6,14.5,268.5,412.23,332.99
2016,1,25,15,30,447.0,98.0,0.6,14.0,236.0,385.63,312.98
2016,1,25,15,45,509.0,77.5,0.6,13.5,213.0,394.67,320.5
2016,1,25,16,0,571.0,57.0,0.6,13.0,190.0,396.39,320.87
2016,1,25,16,15,501.5,50.0,0.65,12.5,149.0,340.91,274.9
2016,1,25,16,30,432.0,43.0,0.7,12.0,108.0,287.15,228.74
2016,1,25,16,45,323.0,32.5,0.8,12.0,71.5,213.84,162.59
2016,1,25,17,0,214.0,22.0,0.9,12.0,35.0,137.85,48.32
2016,1,25,17,15,107.0,11.0,0.9,12.0,17.5,53.5,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,51.0,5.5,1.25,8.5,6.5,0.0,0.0
2016,1,26,7,30,102.0,11.0,1.3,9.0,13.0,10.48,0.0
2016,1,26,7,45,241.5,23.0,1.4,9.5,45.5,18.54,5.32
2016,1,26,8,0,381.0,35.0,1.5,10.0,78.0,27.84,18.36
2016,1,26,8,15,465.5,43.0,1.5,10.0,119.5,33.01,23.78
2016,1,26,8,30,550.0,51.0,1.5,10.0,161.0,38.05,28.71
2016,1,26,8,45,606.5,56.5,1.55,10.5,203.5,40.8,31.35
2016,1,26,9,0,663.0,62.0,1.6,11.0,246.0,43.54,33.86
2016,1,26,9,15,331.5,81.5,1.6,11.0,173.5,57.27,46.26
2016,1,26,9,30,0.0,101.0,1.6,11.0,101.0,90.87,72.72
2016,1,26,9,45,2.0,122.5,1.6,11.5,123.5,109.71,88.29
2016,1,26,10,0,4.0,144.0,1.6,12.0,146.0,128.96,103.99
2016,1,26,10,15,9.0,157.0,1.55,12.0,161.5,142.24,114.63
2016,1,26,10,30,14.0,170.0,1.5,12.0,177.0,156.05,125.71
2016,1,26,10,45,58.5,197.0,1.5,12.5,226.0,190.44,152.27
2016,1,26,11,0,103.0,224.0,1.5,13.0,275.0,231.89,184.66
2016,1,26,11,15,107.5,232.0,1.45,13.0,287.0,246.98,196.96
2016,1,26,11,30,112.0,240.0,1.4,13.0,299.0,262.24,209.43
2016,1,26,11,45,110.5,245.0,1.4,13.5,304.5,272.42,217.5
2016,1,26,12,0,109.0,250.0,1.4,14.0,310.0,282.27,225.23
2016,1,26,12,15,172.5,248.5,1.4,14.0,343.0,320.19,255.63
2016,1,26,12,30,236.0,247.0,1.4,14.0,376.0,359.33,286.91
2016,1,26,12,45,278.5,237.5,1.4,14.0,388.5,385.94,308.38
2016,1,26,13,0,321.0,228.0,1.4,14.0,401.0,409.7,327.76
2016,1,26,13,15,394.5,205.5,1.4,14.0,413.0,438.41,351.41
2016,1,26,13,30,468.0,183.0,1.4,14.0,425.0,474.16,380.29
2016,1,26,13,45,468.5,174.5,1.4,14.5,409.0,474.0,380.21
2016,1,26,14,0,469.0,166.0,1.4,15.0,393.0,471.99,378.93
2016,1,26,14,15,416.0,165.5,1.4,14.5,358.5,443.87,358.28
2016,1,26,14,30,363.0,165.0,1.4,14.0,324.0,405.54,329.59
2016,1,26,14,45,364.5,151.0,1.4,14.0,300.0,392.72,320.53
2016,1,26,15,0,366.0,137.0,1.4,14.0,276.0,387.77,317.14
2016,1,26,15,15,344.5,127.0,1.3,13.5,246.5,353.56,290.55
2016,1,26,15,30,323.0,117.0,1.2,13.0,217.0,328.16,270.44
2016,1,26,15,45,300.5,102.5,1.1,13.0,185.0,296.19,244.0
2016,1,26,16,0,278.0,88.0,1.0,13.0,153.0,263.93,216.65
2016,1,26,16,15,246.5,71.5,1.05,12.0,120.5,224.21,183.31
2016,1,26,16,30,215.0,55.0,1.1,11.0,88.0,194.44,156.75
2016,1,26,16,45,153.0,39.0,1.2,10.5,58.5,132.83,101.86
2016,1,26,17,0,91.0,23.0,1.3,10.0,29.0,77.78,32.69
2016,1,26,17,15,45.5,11.5,1.3,10.0,14.5,29.41,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,12.39,0.0
2016,1,27,7,45,168.5,26.0,2.35,8.5,45.5,20.48,7.33
2016,1,27,8,0,337.0,39.0,2.4,9.0,78.0,31.53,21.7
2016,1,27,8,15,421.5,48.5,2.3,9.0,119.0,37.9,28.25
2016,1,27,8,30,506.0,58.0,2.2,9.0,160.0,44.09,34.27
2016,1,27,8,45,563.0,64.0,2.15,9.5,202.0,46.96,37.05
2016,1,27,9,0,620.0,70.0,2.1,10.0,244.0,49.86,39.71
2016,1,27,9,15,657.5,75.0,2.1,10.5,284.0,51.88,41.48
2016,1,27,9,30,695.0,80.0,2.1,11.0,324.0,90.58,51.91
2016,1,27,9,45,738.5,79.0,2.15,11.5,363.0,130.78,74.9
2016,1,27,10,0,782.0,78.0,2.2,12.0,402.0,177.93,110.3
2016,1,27,10,15,800.0,80.0,2.05,12.5,432.5,221.65,147.48
2016,1,27,10,30,818.0,82.0,1.9,13.0,463.0,265.8,186.54
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.5,308.39,224.74
2016,1,27,11,0,848.0,84.0,1.7,14.0,512.0,350.64,262.24
2016,1,27,11,15,856.0,85.0,1.55,14.0,529.5,389.78,297.07
2016,1,27,11,30,864.0,86.0,1.4,14.0,547.0,427.58,329.92
2016,1,27,11,45,870.0,86.0,1.3,14.5,557.0,462.03,358.79
2016,1,27,12,0,876.0,86.0,1.2,15.0,567.0,494.61,385.28
2016,1,27,12,15,877.0,86.0,1.15,15.0,568.5,522.67,408.6
2016,1,27,12,30,878.0,86.0,1.1,15.0,570.0,548.28,429.51
2016,1,27,12,45,882.0,83.0,1.05,15.0,565.5,568.94,446.38
2016,1,27,13,0,886.0,80.0,1.0,15.0,561.0,587.4,461.27
2016,1,27,13,15,880.5,79.5,1.0,15.0,547.5,600.23,472.1
2016,1,27,13,30,875.0,79.0,1.0,15.0,534.0,610.04,480.58
2016,1,27,13,45,868.5,77.0,1.0,15.5,514.0,617.3,486.12
2016,1,27,14,0,862.0,75.0,1.0,16.0,494.0,619.17,487.67
2016,1,27,14,15,848.5,73.5,0.95,16.0,466.5,614.27,484.58
2016,1,27,14,30,835.0,72.0,0.9,16.0,439.0,606.38,479.22
2016,1,27,14,45,817.0,69.0,0.9,16.0,405.5,591.15,468.8
2016,1,27,15,0,799.0,66.0,0.9,16.0,372.0,573.23,456.15
2016,1,27,15,15,771.0,63.0,0.8,15.5,333.0,546.88,436.72
2016,1,27,15,30,743.0,60.0,0.7,15.0,294.0,518.52,415.19
2016,1,27,15,45,703.5,55.5,0.65,14.5,252.0,480.16,385.66
2016,1,27,16,0,664.0,51.0,0.6,14.0,210.0,440.81,354.17
2016,1,27,16,15,600.0,45.5,0.65,13.5,166.5,386.86,310.43
2016,1,27,16,30,536.0,40.0,0.7,13.0,123.0,338.75,269.02
2016,1,27,16,45,429.0,31.0,0.75,13.0,83.5,264.36,202.84
2016,1,27,17,0,322.0,22.0,0.8,13.0,44.0,189.6,98.09
2016,1,27,17,15,161.0,11.0,0.8,12.5,22.0,76.29,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,10.0,1.05,9.5,10.0,9.26,0.55
2016,1,28,8,0,0.0,17.0,1.1,10.0,17.0,15.76,8.06
2016,1,28,8,15,0.0,26.0,1.1,10.0,26.0,24.12,15.94
2016,1,28,8,30,0.0,35.0,1.1,10.0,35.0,32.49,23.76
2016,1,28,8,45,0.0,44.0,1.15,10.5,44.0,40.87,31.46
2016,1,28,9,0,0.0,53.0,1.2,11.0,53.0,49.26,39.05
2016,1,28,9,15,0.0,61.5,1.15,11.0,61.5,57.19,46.2
2016,1,28,9,30,0.0,70.0,1.1,11.0,70.0,65.09,50.67
2016,1,28,9,45,70.5,125.0,1.1,11.5,154.5,115.59,90.28
2016,1,28,10,0,141.0,180.0,1.1,12.0,239.0,169.58,131.43
2016,1,28,10,15,463.5,131.0,1.2,12.5,345.0,197.36,140.96
2016,1,28,10,30,786.0,82.0,1.3,13.0,451.0,260.1,182.82
2016,1,28,10,45,490.0,155.0,1.45,13.5,389.0,272.56,205.46
2016,1,28,11,0,194.0,228.0,1.6,14.0,327.0,264.22,207.68
2016,1,28,11,15,116.0,224.0,1.55,14.0,284.0,243.42,193.24
2016,1,28,11,30,38.0,220.0,1.5,14.0,241.0,215.79,172.3
2016,1,28,11,45,39.0,224.0,1.5,14.5,246.0,223.18,178.08
2016,1,28,12,0,40.0,228.0,1.5,15.0,251.0,230.57,183.71
2016,1,28,12,15,20.0,145.0,1.5,15.0,156.5,146.26,115.88
2016,1,28,12,30,0.0,62.0,1.5,15.0,62.0,57.7,42.9
2016,1,28,12,45,74.0,156.5,1.55,15.5,197.0,193.03,154.93
2016,1,28,13,0,148.0,251.0,1.6,16.0,332.0,331.41,264.61
2016,1,28,13,15,195.0,241.5,1.55,16.0,345.5,355.15,283.36
2016,1,28,13,30,242.0,232.0,1.5,16.0,359.0,379.43,303.15
2016,1,28,13,45,130.0,208.0,1.5,16.0,276.0,291.92,233.93
2016,1,28,14,0,18.0,184.0,1.5,16.0,193.0,187.93,149.81
2016,1,28,14,15,15.0,172.5,1.45,16.0,180.0,175.71,140.43
2016,1,28,14,30,12.0,161.0,1.4,16.0,167.0,163.38,130.61
2016,1,28,14,45,13.0,152.0,1.35,16.0,158.0,156.11,124.94
2016,1,28,15,0,14.0,143.0,1.3,16.0,149.0,148.89,119.27
2016,1,28,15,15,11.0,129.0,1.2,15.5,133.5,133.84,107.18
2016,1,28,15,30,8.0,115.0,1.1,15.0,118.0,118.8,94.93
2016,1,28,15,45,4.0,99.5,1.05,15.0,101.0,101.5,80.43
2016,1,28,16,0,0.0,84.0,1.0,15.0,84.0,84.24,65.76
2016,1,28,16,15,0.0,66.5,1.0,14.5,66.5,66.67,50.79
2016,1,28,16,30,0.0,49.0,1.0,14.0,49.0,48.7,35.27
2016,1,28,16,45,0.0,33.5,1.0,13.5,33.5,32.71,21.13
2016,1,28,17,0,0.0,18.0,1.0,13.0,18.0,16.71,4.71
2016,1,28,17,15,0.0,9.0,1.0,13.0,9.0,8.58,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.86,0.0
2016,1,29,7,45,0.0,9.0,2.65,13.5,9.0,8.33,0.08
2016,1,29,8,0,0.0,15.0,2.8,14.0,15.0,13.9,6.28
2016,1,29,8,15,0.0,23.0,2.8,14.0,23.0,21.33,13.16
2016,1,29,8,30,0.0,31.0,2.8,14.0,31.0,28.77,20.0
2016,1,29,8,45,0.0,39.5,2.85,14.5,39.5,36.68,27.16
2016,1,29,9,0,0.0,48.0,2.9,15.0,48.0,44.6,34.23
2016,1,29,9,15,0.0,55.5,2.9,15.0,55.5,51.59,40.46
2016,1,29,9,30,0.0,63.0,2.9,15.0,63.0,58.59,44.35
2016,1,29,9,45,0.0,57.5,2.95,15.0,57.5,53.46,39.93
2016,1,29,10,0,0.0,52.0,3.0,15.0,52.0,48.33,35.51
2016,1,29,10,15,0.0,64.5,3.0,15.0,64.5,60.0,45.3
2016,1,29,10,30,0.0,77.0,3.0,15.0,77.0,71.68,55.03
2016,1,29,10,45,0.0,120.0,3.0,15.0,120.0,110.56,87.38
2016,1,29,11,0,0.0,163.0,3.0,15.0,163.0,149.02,118.95
2016,1,29,11,15,5.5,177.0,3.0,15.0,180.0,164.16,131.08
2016,1,29,11,30,11.0,191.0,3.0,15.0,197.0,179.88,143.74
2016,1,29,11,45,5.5,128.0,3.0,15.0,131.0,121.25,95.67
2016,1,29,12,0,0.0,65.0,3.0,15.0,65.0,60.5,45.28
2016,1,29,12,15,0.0,109.5,3.0,15.0,109.5,102.01,79.87
2016,1,29,12,30,0.0,154.0,3.0,15.0,154.0,143.72,114.2
2016,1,29,12,45,0.0,154.0,3.0,15.0,154.0,144.08,114.45
2016,1,29,13,0,0.0,154.0,3.0,15.0,154.0,144.45,114.82
2016,1,29,13,15,11.0,178.5,3.0,15.0,184.5,174.97,140.08
2016,1,29,13,30,22.0,203.0,3.0,15.0,215.0,206.62,166.12
2016,1,29,13,45,11.0,151.0,3.0,15.0,157.0,149.67,119.58
2016,1,29,14,0,0.0,99.0,3.0,15.0,99.0,92.61,72.35
2016,1,29,14,15,60.0,147.5,3.0,14.5,174.5,183.51,149.41
2016,1,29,14,30,120.0,196.0,3.0,14.0,250.0,284.04,232.81
2016,1,29,14,45,60.0,145.0,3.0,14.0,172.0,184.14,150.33
2016,1,29,15,0,0.0,94.0,3.0,14.0,94.0,88.83,69.93
2016,1,29,15,15,0.0,84.0,3.0,14.0,84.0,79.25,62.04
2016,1,29,15,30,0.0,74.0,3.0,14.0,74.0,69.64,53.95
2016,1,29,15,45,0.0,63.5,3.0,14.0,63.5,59.48,45.31
2016,1,29,16,0,0.0,53.0,3.0,14.0,53.0,49.28,36.52
2016,1,29,16,15,0.0,42.0,2.95,14.0,42.0,39.02,27.59
2016,1,29,16,30,0.0,31.0,2.9,14.0,31.0,28.78,18.6
2016,1,29,16,45,0.0,21.0,2.9,14.0,21.0,19.48,10.33
2016,1,29,17,0,0.0,11.0,2.9,14.0,11.0,10.19,1.08
2016,1,29,17,15,0.0,5.5,2.8,13.5,5.5,5.24,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,9.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,9.0,6.0,5.72,0.0
2016,1,30,7,45,0.0,19.0,2.65,9.5,19.0,17.63,7.17
2016,1,30,8,0,0.0,32.0,2.8,10.0,32.0,29.56,20.13
2016,1,30,8,15,0.0,47.5,2.85,10.0,47.5,43.2,32.95
2016,1,30,8,30,0.0,63.0,2.9,10.0,63.0,56.68,45.49
2016,1,30,8,45,0.0,79.0,2.95,10.5,79.0,70.39,57.99
2016,1,30,9,0,0.0,95.0,3.0,11.0,95.0,83.94,70.13
2016,1,30,9,15,0.0,110.0,3.0,11.0,110.0,96.62,81.46
2016,1,30,9,30,0.0,125.0,3.0,11.0,125.0,110.21,89.14
2016,1,30,9,45,418.5,94.5,3.05,11.5,271.5,115.86,75.46
2016,1,30,10,0,837.0,64.0,3.1,12.0,418.0,184.48,113.62
2016,1,30,10,15,717.5,97.5,3.1,12.0,416.5,222.53,152.71
2016,1,30,10,30,598.0,131.0,3.1,12.0,415.0,257.57,189.49
2016,1,30,10,45,743.5,100.5,3.1,12.5,472.0,301.81,224.82
2016,1,30,11,0,889.0,70.0,3.1,13.0,529.0,361.29,273.69
2016,1,30,11,15,896.0,71.0,3.1,13.0,546.5,401.23,310.27
2016,1,30,11,30,903.0,72.0,3.1,13.0,564.0,439.64,344.95
2016,1,30,11,45,904.5,73.5,3.15,13.5,573.5,474.38,375.43
2016,1,30,12,0,906.0,75.0,3.2,14.0,583.0,506.9,403.37
2016,1,30,12,15,906.5,75.0,3.2,14.0,585.0,535.07,427.96
2016,1,30,12,30,907.0,75.0,3.2,14.0,587.0,560.66,450.06
2016,1,30,12,45,898.0,77.5,3.2,14.0,580.0,580.89,467.55
2016,1,30,13,0,889.0,80.0,3.2,14.0,573.0,598.03,482.36
2016,1,30,13,15,681.0,135.0,3.2,14.0,507.5,551.57,446.06
2016,1,30,13,30,473.0,190.0,3.2,14.0,442.0,490.79,397.87
2016,1,30,13,45,406.0,196.0,3.2,14.0,406.5,464.19,377.52
2016,1,30,14,0,339.0,202.0,3.2,14.0,371.0,427.82,349.05
2016,1,30,14,15,341.5,189.5,3.2,13.5,351.5,420.6,345.03
2016,1,30,14,30,344.0,177.0,3.2,13.0,332.0,411.91,339.62
2016,1,30,14,45,258.0,172.0,3.25,13.0,283.5,355.1,293.55
2016,1,30,15,0,172.0,167.0,3.3,13.0,235.0,289.5,239.68
2016,1,30,15,15,164.0,151.5,3.15,12.5,211.5,268.63,223.32
2016,1,30,15,30,156.0,136.0,3.0,12.0,188.0,247.25,206.06
2016,1,30,15,45,147.5,118.0,2.95,12.0,161.5,221.96,184.85
2016,1,30,16,0,139.0,100.0,2.9,12.0,135.0,196.22,162.8
2016,1,30,16,15,123.0,81.5,2.75,11.0,108.0,165.36,136.31
2016,1,30,16,30,107.0,63.0,2.6,10.0,81.0,134.4,109.05
2016,1,30,16,45,77.0,45.5,2.5,9.5,56.0,98.11,76.24
2016,1,30,17,0,47.0,28.0,2.4,9.0,31.0,61.1,37.5
2016,1,30,17,15,23.5,14.0,2.4,9.0,15.5,23.2,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,10.01,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,20.02,0.0
2016,1,31,7,45,247.0,27.5,2.4,7.5,58.5,22.27,11.19
2016,1,31,8,0,494.0,34.0,2.5,8.0,96.0,28.82,19.74
2016,1,31,8,15,572.0,40.0,2.6,8.0,140.5,32.63,23.78
2016,1,31,8,30,650.0,46.0,2.7,8.0,185.0,36.45,27.57
2016,1,31,8,45,703.0,50.0,2.8,8.5,230.0,38.39,29.45
2016,1,31,9,0,756.0,54.0,2.9,9.0,275.0,40.38,31.26
2016,1,31,9,15,788.5,57.0,3.0,9.5,317.5,45.85,36.17
2016,1,31,9,30,821.0,60.0,3.1,10.0,360.0,91.99,46.7
2016,1,31,9,45,842.0,63.0,3.25,10.5,397.0,139.36,77.15
2016,1,31,10,0,863.0,66.0,3.4,11.0,434.0,192.4,119.59
2016,1,31,10,15,879.0,67.5,3.5,11.0,466.0,239.1,160.82
2016,1,31,10,30,895.0,69.0,3.6,11.0,498.0,285.82,203.74
2016,1,31,10,45,909.0,69.5,3.7,11.0,524.0,330.86,245.8
2016,1,31,11,0,923.0,70.0,3.8,11.0,550.0,375.26,287.11
2016,1,31,11,15,930.0,71.0,3.95,11.0,568.0,416.63,325.58
2016,1,31,11,30,937.0,72.0,4.1,11.0,586.0,456.4,362.11
2016,1,31,11,45,941.5,72.0,4.3,11.5,596.0,492.29,394.35
2016,1,31,12,0,946.0,72.0,4.5,12.0,606.0,526.01,424.14
2016,1,31,12,15,946.5,72.0,4.65,12.0,608.0,555.37,450.6
2016,1,31,12,30,947.0,72.0,4.8,12.0,610.0,582.03,474.49
2016,1,31,12,45,937.5,74.5,4.95,12.0,603.0,602.9,493.41
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,620.54,509.5
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,634.18,521.84
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,644.65,531.51
2016,1,31,13,45,903.5,76.5,5.2,12.0,545.5,648.1,535.82
2016,1,31,14,0,890.0,77.0,5.3,12.0,523.0,648.33,537.48
2016,1,31,14,15,876.0,75.5,5.3,11.5,494.5,646.34,537.91
2016,1,31,14,30,862.0,74.0,5.3,11.0,466.0,638.11,533.34
2016,1,31,14,45,838.5,72.5,5.3,11.0,431.0,620.95,520.45
2016,1,31,15,0,815.0,71.0,5.3,11.0,396.0,601.09,505.12
2016,1,31,15,15,787.0,68.0,5.2,10.5,356.0,574.27,484.45
2016,1,31,15,30,759.0,65.0,5.1,10.0,316.0,545.32,461.43
2016,1,31,15,45,716.5,61.0,5.05,10.0,272.5,504.96,427.53
2016,1,31,16,0,674.0,57.0,5.0,10.0,229.0,463.57,391.7
2016,1,31,16,15,610.5,51.0,4.95,9.5,184.0,412.33,346.94
2016,1,31,16,30,547.0,45.0,4.9,9.0,139.0,358.6,298.43
2016,1,31,16,45,442.5,36.5,4.85,9.0,97.0,283.81,229.81
2016,1,31,17,0,338.0,28.0,4.8,9.0,55.0,213.72,149.18
2016,1,31,17,15,169.0,14.0,4.95,9.0,27.5,84.82,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.0,3.35,5.5,12.5,6.67,0.0
2016,2,1,7,30,286.0,14.0,3.4,6.0,25.0,13.34,0.0
2016,2,1,7,45,424.5,22.5,3.5,7.0,64.5,19.11,9.21
2016,2,1,8,0,563.0,31.0,3.6,8.0,104.0,25.75,17.09
2016,2,1,8,15,636.0,36.5,3.7,8.0,150.0,29.29,20.79
2016,2,1,8,30,709.0,42.0,3.8,8.0,196.0,32.8,24.26
2016,2,1,8,45,754.0,46.0,3.95,8.5,241.5,34.91,26.28
2016,2,1,9,0,799.0,50.0,4.1,9.0,287.0,37.03,28.2
2016,2,1,9,15,828.0,53.0,4.1,9.5,329.5,50.24,40.14
2016,2,1,9,30,857.0,56.0,4.1,10.0,372.0,98.17,50.09
2016,2,1,9,45,865.0,62.0,4.15,10.5,408.0,148.16,83.46
2016,2,1,10,0,873.0,68.0,4.2,11.0,444.0,193.45,120.22
2016,2,1,10,15,887.5,69.5,4.1,11.0,475.5,245.01,165.79
2016,2,1,10,30,902.0,71.0,4.0,11.0,507.0,291.89,208.97
2016,2,1,10,45,907.5,74.0,3.95,11.0,531.0,337.09,251.37
2016,2,1,11,0,913.0,77.0,3.9,11.0,555.0,381.01,292.31
2016,2,1,11,15,919.5,77.5,3.85,11.0,572.5,421.55,329.82
2016,2,1,11,30,926.0,78.0,3.8,11.0,590.0,460.46,365.2
2016,2,1,11,45,928.5,79.0,3.75,11.5,599.5,496.21,396.59
2016,2,1,12,0,931.0,80.0,3.7,12.0,609.0,529.72,425.33
2016,2,1,12,15,931.0,80.0,3.6,12.0,611.0,558.59,450.44
2016,2,1,12,30,931.0,80.0,3.5,12.0,613.0,584.78,472.89
2016,2,1,12,45,928.0,79.5,3.45,12.0,606.5,605.99,491.19
2016,2,1,13,0,925.0,79.0,3.4,12.0,600.0,624.2,506.84
2016,2,1,13,15,919.0,78.5,3.35,12.0,586.0,637.55,518.49
2016,2,1,13,30,913.0,78.0,3.3,12.0,572.0,647.73,527.52
