Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,906.0,76.0,3.3,12.0,550.5,652.48,532.48
2016,2,1,14,0,899.0,74.0,3.3,12.0,529.0,654.02,534.89
2016,2,1,14,15,793.0,87.0,3.25,12.0,472.5,609.91,500.85
2016,2,1,14,30,687.0,100.0,3.2,12.0,416.0,561.53,463.16
2016,2,1,14,45,457.5,133.5,3.15,12.0,337.5,449.39,372.74
2016,2,1,15,0,228.0,167.0,3.1,12.0,259.0,334.39,277.55
2016,2,1,15,15,502.5,114.0,2.9,11.5,290.5,453.09,378.56
2016,2,1,15,30,777.0,61.0,2.7,11.0,322.0,554.52,461.7
2016,2,1,15,45,740.5,57.0,2.55,11.0,278.5,517.26,430.22
2016,2,1,16,0,704.0,53.0,2.4,11.0,235.0,478.79,397.6
2016,2,1,16,15,644.5,47.5,2.4,10.5,190.0,425.22,352.57
2016,2,1,16,30,585.0,42.0,2.4,10.0,145.0,372.29,306.12
2016,2,1,16,45,488.5,34.0,2.4,9.5,102.5,299.88,241.43
2016,2,1,17,0,392.0,26.0,2.4,9.0,60.0,238.44,170.92
2016,2,1,17,15,196.0,13.0,2.45,8.5,30.0,113.1,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,8.5,2.05,8.0,10.5,8.1,0.0
2016,2,2,7,30,81.0,17.0,2.0,8.0,21.0,13.48,0.0
2016,2,2,7,45,210.0,31.0,1.95,8.5,55.5,24.3,13.6
2016,2,2,8,0,339.0,45.0,1.9,9.0,90.0,36.29,26.35
2016,2,2,8,15,422.0,54.5,1.85,9.0,132.5,42.4,32.5
2016,2,2,8,30,505.0,64.0,1.8,9.0,175.0,48.35,38.26
2016,2,2,8,45,258.0,87.0,1.75,9.5,144.0,67.48,55.66
2016,2,2,9,0,11.0,110.0,1.7,10.0,113.0,95.49,80.74
2016,2,2,9,15,16.0,125.5,1.6,10.0,131.0,108.84,88.14
2016,2,2,9,30,21.0,141.0,1.5,10.0,149.0,124.24,100.44
2016,2,2,9,45,10.5,123.0,1.4,10.0,127.0,111.8,89.98
2016,2,2,10,0,0.0,105.0,1.3,10.0,105.0,96.31,77.17
2016,2,2,10,15,0.0,118.5,1.3,10.0,118.5,108.51,87.36
2016,2,2,10,30,0.0,132.0,1.3,10.0,132.0,120.79,97.51
2016,2,2,10,45,8.5,164.5,1.3,10.5,169.0,152.25,123.12
2016,2,2,11,0,17.0,197.0,1.3,11.0,206.0,184.66,149.17
2016,2,2,11,15,214.5,207.0,1.35,11.0,326.0,267.52,213.79
2016,2,2,11,30,412.0,217.0,1.4,11.0,446.0,370.72,294.75
2016,2,2,11,45,654.0,151.0,1.45,11.5,522.0,440.42,349.17
2016,2,2,12,0,896.0,85.0,1.5,12.0,598.0,520.76,412.37
2016,2,2,12,15,896.5,85.0,1.55,12.0,600.0,549.0,436.2
2016,2,2,12,30,897.0,85.0,1.6,12.0,602.0,574.68,458.03
2016,2,2,12,45,901.5,82.5,1.65,12.0,597.5,597.43,477.35
2016,2,2,13,0,906.0,80.0,1.7,12.0,593.0,617.5,494.4
2016,2,2,13,15,900.5,79.0,1.7,12.0,579.5,630.34,505.45
2016,2,2,13,30,895.0,78.0,1.7,12.0,566.0,640.06,514.05
2016,2,2,13,45,637.5,139.0,1.75,12.0,480.0,558.9,451.3
2016,2,2,14,0,380.0,200.0,1.8,12.0,394.0,455.32,369.93
2016,2,2,14,15,612.5,137.0,1.8,12.0,430.0,553.65,450.73
2016,2,2,14,30,845.0,74.0,1.8,12.0,466.0,633.96,515.12
2016,2,2,14,45,823.0,72.5,1.8,12.0,431.0,617.67,502.8
2016,2,2,15,0,801.0,71.0,1.8,12.0,396.0,598.71,489.04
2016,2,2,15,15,773.5,68.0,1.75,11.5,357.0,572.15,469.68
2016,2,2,15,30,746.0,65.0,1.7,11.0,318.0,543.5,448.14
2016,2,2,15,45,699.0,62.0,1.7,11.0,274.5,501.53,414.73
2016,2,2,16,0,652.0,59.0,1.7,11.0,231.0,462.43,382.42
2016,2,2,16,15,591.0,53.0,1.7,10.0,186.5,408.88,338.54
2016,2,2,16,30,530.0,47.0,1.7,9.0,142.0,356.4,293.51
2016,2,2,16,45,425.5,38.5,1.75,8.5,100.5,281.18,227.32
2016,2,2,17,0,321.0,30.0,1.8,8.0,59.0,211.26,155.28
2016,2,2,17,15,160.5,15.0,1.85,7.5,29.5,102.08,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,11.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,20.84,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.5,25.47,15.12
2016,2,3,8,0,411.0,41.0,2.0,6.0,97.0,32.29,23.2
2016,2,3,8,15,487.5,49.0,2.0,6.5,140.0,37.22,28.19
2016,2,3,8,30,564.0,57.0,2.0,7.0,183.0,42.03,32.84
2016,2,3,8,45,610.0,63.5,2.05,7.5,226.0,45.39,36.0
2016,2,3,9,0,656.0,70.0,2.1,8.0,269.0,48.67,38.98
2016,2,3,9,15,690.0,74.5,2.1,8.0,310.0,60.1,39.77
2016,2,3,9,30,724.0,79.0,2.1,8.0,351.0,103.49,58.3
2016,2,3,9,45,569.5,117.5,2.1,8.5,344.5,156.34,103.52
2016,2,3,10,0,415.0,156.0,2.1,9.0,338.0,191.98,139.75
2016,2,3,10,15,353.0,180.5,2.05,9.5,343.0,224.93,170.69
2016,2,3,10,30,291.0,205.0,2.0,10.0,348.0,248.37,193.43
2016,2,3,10,45,552.5,152.5,2.0,10.5,440.5,297.88,228.32
2016,2,3,11,0,814.0,100.0,2.0,11.0,533.0,370.91,284.66
2016,2,3,11,15,822.5,101.0,2.0,11.0,550.5,409.76,319.5
2016,2,3,11,30,831.0,102.0,2.0,11.0,568.0,447.4,352.82
2016,2,3,11,45,736.5,128.0,2.0,11.5,546.5,458.74,364.63
2016,2,3,12,0,642.0,154.0,2.0,12.0,525.0,464.25,370.77
2016,2,3,12,15,477.0,203.0,1.95,12.0,479.0,445.36,357.17
2016,2,3,12,30,312.0,252.0,1.9,12.0,433.0,415.14,333.58
2016,2,3,12,45,199.5,255.0,1.9,12.0,370.0,361.21,291.39
2016,2,3,13,0,87.0,258.0,1.9,12.0,307.0,300.4,242.56
2016,2,3,13,15,47.5,223.5,1.85,12.0,250.0,245.9,198.91
2016,2,3,13,30,8.0,189.0,1.8,12.0,193.0,184.25,148.52
2016,2,3,13,45,22.0,198.5,1.75,12.0,209.5,203.56,164.95
2016,2,3,14,0,36.0,208.0,1.7,12.0,226.0,230.65,187.45
2016,2,3,14,15,70.0,206.5,1.6,12.0,240.0,253.61,206.95
2016,2,3,14,30,104.0,205.0,1.5,12.0,254.0,276.93,226.66
2016,2,3,14,45,189.5,185.5,1.45,12.0,266.5,321.2,264.21
2016,2,3,15,0,275.0,166.0,1.4,12.0,279.0,364.48,300.31
2016,2,3,15,15,256.5,153.0,1.35,11.5,250.5,338.87,280.2
2016,2,3,15,30,238.0,140.0,1.3,11.0,222.0,312.7,259.64
2016,2,3,15,45,221.5,123.0,1.3,11.0,191.5,282.39,234.94
2016,2,3,16,0,205.0,106.0,1.3,11.0,161.0,251.68,209.29
2016,2,3,16,15,182.5,88.0,1.35,10.5,130.0,216.11,179.22
2016,2,3,16,30,160.0,70.0,1.4,10.0,99.0,180.69,148.35
2016,2,3,16,45,121.5,52.0,1.45,10.0,70.0,137.6,109.85
2016,2,3,17,0,83.0,34.0,1.5,10.0,41.0,95.67,69.1
2016,2,3,17,15,41.5,17.0,1.45,10.0,20.5,45.47,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,97.5,9.0,2.5,6.0,13.5,8.58,0.0
2016,2,4,7,30,195.0,18.0,2.5,6.0,27.0,14.68,0.0
2016,2,4,7,45,319.5,29.0,2.55,6.5,64.0,23.14,13.46
2016,2,4,8,0,444.0,40.0,2.6,7.0,101.0,31.21,22.19
2016,2,4,8,15,519.0,47.5,2.55,7.0,145.0,35.75,26.83
2016,2,4,8,30,594.0,55.0,2.5,7.0,189.0,40.19,31.18
2016,2,4,8,45,639.0,61.0,2.5,7.5,232.5,43.21,34.02
2016,2,4,9,0,684.0,67.0,2.5,8.0,276.0,46.17,36.69
2016,2,4,9,15,716.5,70.5,2.5,8.5,317.0,64.02,41.34
2016,2,4,9,30,749.0,74.0,2.5,9.0,358.0,107.56,60.05
2016,2,4,9,45,496.0,130.0,2.55,9.5,325.5,158.56,108.2
2016,2,4,10,0,243.0,186.0,2.6,10.0,293.0,191.24,146.3
2016,2,4,10,15,533.0,136.0,2.55,10.0,393.0,225.58,164.32
2016,2,4,10,30,823.0,86.0,2.5,10.0,493.0,288.91,210.09
2016,2,4,10,45,836.0,87.5,2.5,10.5,518.0,332.51,249.88
2016,2,4,11,0,849.0,89.0,2.5,11.0,543.0,375.62,288.77
2016,2,4,11,15,856.5,90.0,2.4,11.5,561.0,415.43,324.12
2016,2,4,11,30,864.0,91.0,2.3,12.0,579.0,453.86,357.4
2016,2,4,11,45,869.0,91.0,2.25,12.5,589.0,488.62,387.02
2016,2,4,12,0,874.0,91.0,2.2,13.0,599.0,521.44,414.3
2016,2,4,12,15,874.5,91.0,2.05,13.0,601.0,549.81,437.86
2016,2,4,12,30,875.0,91.0,1.9,13.0,603.0,575.67,458.86
2016,2,4,12,45,873.0,91.0,1.8,13.5,597.5,597.5,475.65
2016,2,4,13,0,871.0,91.0,1.7,14.0,592.0,616.51,489.88
2016,2,4,13,15,865.5,90.0,1.6,14.0,578.5,629.47,500.19
2016,2,4,13,30,860.0,89.0,1.5,14.0,565.0,639.37,508.04
2016,2,4,13,45,682.5,131.5,1.45,14.0,500.5,584.73,466.17
2016,2,4,14,0,505.0,174.0,1.4,14.0,436.0,519.32,415.83
2016,2,4,14,15,464.0,172.5,1.3,14.0,403.5,496.51,398.97
2016,2,4,14,30,423.0,171.0,1.2,14.0,371.0,471.83,380.11
2016,2,4,14,45,439.0,154.5,1.2,14.0,349.0,466.12,377.09
2016,2,4,15,0,455.0,138.0,1.2,14.0,327.0,458.2,372.08
2016,2,4,15,15,432.5,129.5,1.1,13.5,295.0,432.89,353.02
2016,2,4,15,30,410.0,121.0,1.0,13.0,263.0,406.48,332.78
2016,2,4,15,45,393.0,106.5,0.95,13.0,228.5,375.53,308.22
2016,2,4,16,0,376.0,92.0,0.9,13.0,194.0,343.59,282.16
2016,2,4,16,15,455.0,70.5,0.95,12.5,171.5,357.85,293.33
2016,2,4,16,30,534.0,49.0,1.0,12.0,149.0,365.13,296.64
2016,2,4,16,45,443.5,40.0,1.05,11.5,107.0,295.33,236.22
2016,2,4,17,0,353.0,31.0,1.1,11.0,65.0,229.99,172.46
2016,2,4,17,15,176.5,15.5,1.15,10.5,32.5,112.81,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,9.05,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,15.51,0.0
2016,2,5,7,45,304.5,31.5,2.45,7.0,66.0,25.37,15.54
2016,2,5,8,0,427.0,44.0,2.5,8.0,104.0,34.77,25.3
2016,2,5,8,15,503.5,52.0,2.5,8.5,148.5,39.58,30.13
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,44.29,34.64
2016,2,5,8,45,629.0,66.0,2.5,9.5,237.5,47.13,37.3
2016,2,5,9,0,678.0,72.0,2.5,10.0,282.0,49.95,39.82
2016,2,5,9,15,712.0,76.0,2.5,10.5,324.0,65.6,40.92
2016,2,5,9,30,746.0,80.0,2.5,11.0,366.0,110.03,61.17
2016,2,5,9,45,586.5,118.5,2.5,11.5,357.0,162.52,106.58
2016,2,5,10,0,427.0,157.0,2.5,12.0,348.0,197.42,142.37
2016,2,5,10,15,630.5,123.5,2.4,12.5,427.0,238.31,169.58
2016,2,5,10,30,834.0,90.0,2.3,13.0,506.0,298.01,214.87
2016,2,5,10,45,843.0,92.5,2.25,13.5,530.5,341.92,254.42
2016,2,5,11,0,852.0,95.0,2.2,14.0,555.0,385.01,292.69
2016,2,5,11,15,859.0,96.5,2.05,14.0,573.0,425.37,328.31
2016,2,5,11,30,866.0,98.0,1.9,14.0,591.0,464.33,361.87
2016,2,5,11,45,863.0,101.0,1.75,14.5,599.5,498.52,390.09
2016,2,5,12,0,860.0,104.0,1.6,15.0,608.0,530.31,415.47
2016,2,5,12,15,860.0,104.5,1.45,15.0,609.5,558.75,438.25
2016,2,5,12,30,860.0,105.0,1.3,15.0,611.0,584.7,458.47
2016,2,5,12,45,861.5,102.5,1.15,15.0,606.0,605.91,474.62
2016,2,5,13,0,863.0,100.0,1.0,15.0,601.0,624.41,488.29
2016,2,5,13,15,722.5,133.0,1.0,15.0,546.0,590.43,463.38
2016,2,5,13,30,582.0,166.0,1.0,15.0,491.0,545.6,430.34
2016,2,5,13,45,516.5,178.0,1.0,15.0,458.5,525.8,416.21
2016,2,5,14,0,451.0,190.0,1.0,15.0,426.0,503.17,399.43
2016,2,5,14,15,639.5,137.0,1.05,15.0,452.5,578.76,459.92
2016,2,5,14,30,828.0,84.0,1.1,15.0,479.0,644.41,511.45
2016,2,5,14,45,813.5,80.5,1.15,15.0,445.5,630.63,501.95
2016,2,5,15,0,799.0,77.0,1.2,15.0,412.0,614.07,490.98
2016,2,5,15,15,773.5,74.0,1.2,14.5,373.0,588.5,473.36
2016,2,5,15,30,748.0,71.0,1.2,14.0,334.0,560.75,453.57
2016,2,5,15,45,703.0,68.0,1.2,13.5,290.0,522.71,424.94
2016,2,5,16,0,658.0,65.0,1.2,13.0,246.0,481.12,392.54
2016,2,5,16,15,599.0,58.5,1.2,12.5,200.5,427.14,349.02
2016,2,5,16,30,540.0,52.0,1.2,12.0,155.0,374.01,304.31
2016,2,5,16,45,437.5,43.0,1.2,11.5,111.5,297.48,238.86
2016,2,5,17,0,335.0,34.0,1.2,11.0,68.0,225.84,171.57
2016,2,5,17,15,167.5,17.0,1.2,10.5,34.0,112.5,14.14
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.0,9.5,2.25,7.5,15.5,9.05,0.0
2016,2,6,7,30,222.0,19.0,2.3,8.0,31.0,15.39,0.0
2016,2,6,7,45,341.5,30.0,2.35,8.5,69.5,23.78,14.34
2016,2,6,8,0,461.0,41.0,2.4,9.0,108.0,31.79,22.62
2016,2,6,8,15,533.5,48.0,2.3,9.5,152.0,35.87,26.71
2016,2,6,8,30,606.0,55.0,2.2,10.0,196.0,39.87,30.53
2016,2,6,8,45,658.0,59.0,2.1,10.5,241.0,41.3,31.89
2016,2,6,9,0,710.0,63.0,2.0,11.0,286.0,47.03,37.03
2016,2,6,9,15,741.0,66.5,1.9,11.5,327.0,65.26,38.68
2016,2,6,9,30,772.0,70.0,1.8,12.0,368.0,110.25,59.52
2016,2,6,9,45,792.5,73.0,1.75,13.0,404.5,155.95,91.18
2016,2,6,10,0,813.0,76.0,1.7,14.0,441.0,202.8,129.09
2016,2,6,10,15,828.0,78.0,1.6,14.0,472.0,248.47,169.21
2016,2,6,10,30,843.0,80.0,1.5,14.0,503.0,294.26,210.29
2016,2,6,10,45,856.0,80.5,1.4,14.5,528.0,337.98,249.18
2016,2,6,11,0,869.0,81.0,1.3,15.0,553.0,384.02,289.03
2016,2,6,11,15,875.5,82.0,1.35,15.0,570.5,423.77,324.15
2016,2,6,11,30,882.0,83.0,1.4,15.0,588.0,461.98,357.35
2016,2,6,11,45,888.5,82.0,1.45,15.5,598.5,496.59,386.39
2016,2,6,12,0,895.0,81.0,1.5,16.0,609.0,529.26,413.24
2016,2,6,12,15,698.5,145.5,1.5,16.0,558.5,515.64,404.31
2016,2,6,12,30,502.0,210.0,1.5,16.0,508.0,488.05,383.82
2016,2,6,12,45,688.0,148.5,1.55,16.0,552.5,554.74,437.35
2016,2,6,13,0,874.0,87.0,1.6,16.0,597.0,619.31,488.47
2016,2,6,13,15,868.5,86.0,1.6,16.0,583.5,631.79,498.56
2016,2,6,13,30,863.0,85.0,1.6,16.0,570.0,643.79,508.52
2016,2,6,13,45,855.5,83.5,1.6,16.5,549.5,648.8,512.36
2016,2,6,14,0,848.0,82.0,1.6,17.0,529.0,650.72,513.88
2016,2,6,14,15,622.5,131.5,1.55,16.5,450.5,564.57,448.94
2016,2,6,14,30,397.0,181.0,1.5,16.0,372.0,468.98,375.52
2016,2,6,14,45,500.5,145.0,1.45,16.0,368.5,499.37,401.76
2016,2,6,15,0,604.0,109.0,1.4,16.0,365.0,530.29,427.02
2016,2,6,15,15,578.0,104.0,1.25,15.5,330.0,504.41,407.36
2016,2,6,15,30,552.0,99.0,1.1,15.0,295.0,476.88,386.45
2016,2,6,15,45,611.0,78.0,1.0,15.0,269.5,481.74,390.36
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,477.84,386.43
2016,2,6,16,15,614.0,52.0,0.95,14.5,199.5,429.96,348.11
2016,2,6,16,30,558.0,47.0,1.0,14.0,155.0,379.88,306.58
2016,2,6,16,45,468.0,39.0,1.05,13.5,112.5,310.13,247.41
2016,2,6,17,0,378.0,31.0,1.1,13.0,70.0,244.77,186.37
2016,2,6,17,15,189.0,15.5,1.1,13.0,35.0,121.51,33.2
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,8.58,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,15.62,0.0
2016,2,7,7,45,435.0,26.5,2.5,10.5,76.0,22.32,13.16
2016,2,7,8,0,555.0,35.0,2.6,11.0,117.0,28.78,19.81
2016,2,7,8,15,622.0,40.0,2.65,11.5,162.5,31.7,22.78
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,34.65,25.59
2016,2,7,8,45,732.0,49.0,2.8,12.5,253.5,36.66,27.45
2016,2,7,9,0,775.0,53.0,2.9,13.0,299.0,38.67,29.21
2016,2,7,9,15,804.0,55.5,2.8,13.5,341.5,60.16,31.52
2016,2,7,9,30,833.0,58.0,2.7,14.0,384.0,112.8,58.33
2016,2,7,9,45,845.0,62.5,2.65,14.5,420.5,161.44,92.93
2016,2,7,10,0,857.0,67.0,2.6,15.0,457.0,210.28,133.33
2016,2,7,10,15,872.0,69.0,2.5,15.5,488.5,257.67,174.92
2016,2,7,10,30,887.0,71.0,2.4,16.0,520.0,305.04,217.25
2016,2,7,10,45,898.0,72.0,2.35,16.5,545.5,350.03,257.59
2016,2,7,11,0,909.0,73.0,2.3,17.0,571.0,394.16,296.52
2016,2,7,11,15,915.5,74.0,2.3,17.0,589.0,435.45,333.06
2016,2,7,11,30,922.0,75.0,2.3,17.0,607.0,475.11,367.51
2016,2,7,11,45,926.0,75.0,2.3,17.5,617.0,510.84,397.42
2016,2,7,12,0,930.0,75.0,2.3,18.0,627.0,544.39,424.86
2016,2,7,12,15,930.5,75.0,2.25,18.0,629.0,573.74,449.1
2016,2,7,12,30,931.0,75.0,2.2,18.0,631.0,600.42,470.82
2016,2,7,12,45,930.5,74.0,2.2,18.5,625.5,622.72,488.2
2016,2,7,13,0,930.0,73.0,2.2,19.0,620.0,642.07,503.06
2016,2,7,13,15,925.0,72.5,2.2,19.0,606.0,656.13,514.74
2016,2,7,13,30,920.0,72.0,2.2,19.0,592.0,667.01,523.95
2016,2,7,13,45,912.0,70.5,2.2,19.0,571.0,671.64,528.54
2016,2,7,14,0,904.0,69.0,2.2,19.0,550.0,673.02,530.7
2016,2,7,14,15,892.0,68.0,2.1,19.0,522.0,669.13,528.33
2016,2,7,14,30,880.0,67.0,2.0,19.0,494.0,662.13,523.61
2016,2,7,14,45,864.0,64.5,1.95,19.0,459.5,647.76,513.7
2016,2,7,15,0,848.0,62.0,1.9,19.0,425.0,630.56,501.55
2016,2,7,15,15,824.5,60.0,1.75,18.5,385.5,606.55,484.34
2016,2,7,15,30,801.0,58.0,1.6,18.0,346.0,584.86,468.27
2016,2,7,15,45,767.0,54.5,1.45,17.5,302.5,548.45,440.59
2016,2,7,16,0,733.0,51.0,1.3,17.0,259.0,510.7,410.98
2016,2,7,16,15,681.5,46.5,1.3,16.5,213.0,460.82,371.49
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,411.21,330.33
2016,2,7,16,45,544.5,35.5,1.3,15.5,123.0,342.59,272.13
2016,2,7,17,0,459.0,29.0,1.3,15.0,79.0,277.37,211.58
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.5,139.6,54.14
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,18.0,10.01,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,36.0,17.05,0.26
2016,2,8,7,45,373.5,31.0,3.15,11.5,76.0,24.41,15.0
2016,2,8,8,0,492.0,41.0,3.3,12.0,116.0,31.47,22.12
2016,2,8,8,15,564.5,48.0,3.2,12.5,162.0,35.57,26.14
2016,2,8,8,30,637.0,55.0,3.1,13.0,208.0,39.58,29.91
2016,2,8,8,45,680.0,60.0,3.05,14.0,252.5,45.92,35.55
2016,2,8,9,0,723.0,65.0,3.0,15.0,297.0,48.41,37.63
2016,2,8,9,15,754.5,68.5,2.9,15.5,339.5,71.85,40.67
2016,2,8,9,30,786.0,72.0,2.8,16.0,382.0,117.89,63.31
2016,2,8,9,45,814.0,73.0,2.75,16.5,421.0,163.84,95.45
2016,2,8,10,0,842.0,74.0,2.7,17.0,460.0,211.63,134.24
2016,2,8,10,15,857.5,76.0,2.65,17.0,492.0,258.99,175.92
2016,2,8,10,30,873.0,78.0,2.6,17.0,524.0,310.35,221.58
2016,2,8,10,45,883.0,79.5,2.55,17.5,549.0,355.06,261.49
2016,2,8,11,0,893.0,81.0,2.5,18.0,574.0,398.88,299.95
2016,2,8,11,15,900.0,82.0,2.45,18.0,592.0,439.94,336.0
2016,2,8,11,30,907.0,83.0,2.4,18.0,610.0,479.45,369.98
2016,2,8,11,45,910.5,83.0,2.35,18.5,620.0,514.62,399.11
2016,2,8,12,0,914.0,83.0,2.3,19.0,630.0,547.61,425.76
2016,2,8,12,15,914.5,83.0,2.25,19.0,632.0,576.67,449.59
2016,2,8,12,30,915.0,83.0,2.2,19.0,634.0,603.11,470.95
2016,2,8,12,45,919.0,80.5,2.15,19.5,630.0,626.32,488.66
2016,2,8,13,0,923.0,78.0,2.1,20.0,626.0,646.76,503.96
2016,2,8,13,15,918.5,77.5,2.0,20.0,612.0,661.12,515.16
2016,2,8,13,30,914.0,77.0,1.9,20.0,598.0,672.31,523.87
2016,2,8,13,45,905.5,76.0,1.85,20.0,577.0,677.19,528.21
2016,2,8,14,0,897.0,75.0,1.8,20.0,556.0,678.83,530.17
2016,2,8,14,15,885.0,73.5,1.75,20.0,527.5,674.43,527.7
2016,2,8,14,30,873.0,72.0,1.7,20.0,499.0,666.91,522.93
2016,2,8,14,45,855.5,70.0,1.65,20.0,464.5,652.2,512.84
2016,2,8,15,0,838.0,68.0,1.6,20.0,430.0,639.07,503.62
2016,2,8,15,15,814.0,65.5,1.5,19.5,390.0,614.33,486.32
2016,2,8,15,30,790.0,63.0,1.4,19.0,350.0,587.31,466.93
2016,2,8,15,45,754.0,59.5,1.3,18.5,306.0,549.71,438.94
2016,2,8,16,0,718.0,56.0,1.2,18.0,262.0,510.83,409.03
2016,2,8,16,15,665.5,51.0,1.2,17.0,216.5,459.81,369.76
2016,2,8,16,30,613.0,46.0,1.2,16.0,171.0,409.06,328.69
2016,2,8,16,45,525.5,39.0,1.3,15.5,126.0,343.55,273.41
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,278.06,213.74
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,139.11,65.85
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,10.01,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,16.9,2.13
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,24.26,15.1
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,31.32,22.14
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,35.01,25.79
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,42.35,32.54
2016,2,9,8,45,702.5,58.5,2.95,12.5,260.0,44.45,34.46
2016,2,9,9,0,748.0,63.0,3.0,13.0,306.0,46.58,36.3
2016,2,9,9,15,539.0,107.0,2.9,13.5,294.5,94.12,63.18
2016,2,9,9,30,330.0,151.0,2.8,14.0,283.0,145.04,103.98
2016,2,9,9,45,519.0,123.0,2.7,14.5,352.5,164.34,109.48
2016,2,9,10,0,708.0,95.0,2.6,15.0,422.0,203.92,134.71
2016,2,9,10,15,669.0,114.5,2.4,15.5,440.5,247.86,174.9
2016,2,9,10,30,630.0,134.0,2.2,16.0,459.0,287.72,211.47
2016,2,9,10,45,629.0,142.5,2.05,16.5,479.5,325.95,244.96
2016,2,9,11,0,628.0,151.0,1.9,17.0,500.0,363.09,276.78
2016,2,9,11,15,632.5,155.0,1.8,17.5,516.5,397.17,305.4
2016,2,9,11,30,637.0,159.0,1.7,18.0,533.0,430.28,332.46
2016,2,9,11,45,779.0,122.0,1.6,18.5,586.5,489.66,378.46
2016,2,9,12,0,921.0,85.0,1.5,19.0,640.0,556.67,429.35
2016,2,9,12,15,921.5,85.0,1.35,19.0,642.0,586.02,451.9
2016,2,9,12,30,922.0,85.0,1.2,19.0,644.0,612.72,472.06
2016,2,9,12,45,921.0,84.0,1.1,19.5,638.5,634.77,487.75
2016,2,9,13,0,920.0,83.0,1.0,20.0,633.0,653.86,500.86
2016,2,9,13,15,768.5,122.5,0.85,20.0,574.5,620.32,475.14
2016,2,9,13,30,617.0,162.0,0.7,20.0,516.0,577.3,442.65
2016,2,9,13,45,568.5,171.0,0.55,20.0,488.5,561.17,430.53
2016,2,9,14,0,520.0,180.0,0.4,20.0,461.0,546.07,418.58
2016,2,9,14,15,342.0,200.0,0.3,20.0,381.5,445.28,343.57
2016,2,9,14,30,164.0,220.0,0.2,20.0,302.0,343.5,266.23
2016,2,9,14,45,255.5,193.5,0.15,20.0,310.5,386.99,301.71
2016,2,9,15,0,347.0,167.0,0.1,20.0,319.0,419.0,326.95
2016,2,9,15,15,229.0,160.5,0.15,19.5,257.0,335.24,263.59
2016,2,9,15,30,111.0,154.0,0.2,19.0,195.0,244.0,193.19
2016,2,9,15,45,102.5,136.5,0.25,18.5,170.5,219.99,175.56
2016,2,9,16,0,94.0,119.0,0.3,18.0,146.0,195.75,156.7
2016,2,9,16,15,83.5,99.5,0.35,17.5,120.5,167.52,133.98
2016,2,9,16,30,73.0,80.0,0.4,17.0,95.0,139.11,110.41
2016,2,9,16,45,57.5,60.5,0.5,17.0,70.5,107.83,83.63
2016,2,9,17,0,42.0,41.0,0.6,17.0,46.0,76.26,55.81
2016,2,9,17,15,21.0,24.0,0.65,16.5,26.5,36.99,15.93
2016,2,9,17,30,0.0,7.0,0.7,16.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,22.0,11.5,1.15,11.5,13.0,10.96,0.0
2016,2,10,7,30,44.0,23.0,1.1,12.0,26.0,20.01,5.27
2016,2,10,7,45,89.0,41.0,1.1,12.5,53.5,33.25,22.77
2016,2,10,8,0,134.0,59.0,1.1,13.0,81.0,46.94,35.74
2016,2,10,8,15,155.5,78.5,1.15,13.0,111.5,61.23,48.93
2016,2,10,8,30,177.0,98.0,1.2,13.0,142.0,75.03,61.5
2016,2,10,8,45,188.0,117.0,1.25,13.5,171.5,87.99,72.98
2016,2,10,9,0,199.0,136.0,1.3,14.0,201.0,105.53,88.24
2016,2,10,9,15,212.5,151.0,1.2,14.0,229.5,120.68,91.73
2016,2,10,9,30,226.0,166.0,1.1,14.0,258.0,147.94,109.9
2016,2,10,9,45,360.5,159.0,1.0,14.5,320.5,176.89,126.16
2016,2,10,10,0,495.0,152.0,0.9,15.0,383.0,213.53,150.43
2016,2,10,10,15,666.5,120.5,0.85,15.0,453.5,254.79,179.64
2016,2,10,10,30,838.0,89.0,0.8,15.0,524.0,312.63,224.24
2016,2,10,10,45,848.5,90.5,0.8,15.5,549.0,356.74,262.74
2016,2,10,11,0,859.0,92.0,0.8,16.0,574.0,400.12,299.91
2016,2,10,11,15,866.0,93.0,0.85,16.0,592.0,440.67,334.86
2016,2,10,11,30,873.0,94.0,0.9,16.0,610.0,479.78,367.94
2016,2,10,11,45,620.5,174.0,0.95,16.5,544.0,464.83,359.27
2016,2,10,12,0,368.0,254.0,1.0,17.0,478.0,428.69,332.86
2016,2,10,12,15,626.0,174.0,1.0,17.0,556.5,514.36,399.88
2016,2,10,12,30,884.0,94.0,1.0,17.0,635.0,603.66,468.09
2016,2,10,12,45,884.5,93.0,1.05,17.5,629.5,625.87,484.54
2016,2,10,13,0,885.0,92.0,1.1,18.0,624.0,645.32,499.38
2016,2,10,13,15,880.0,91.0,1.1,18.0,610.5,658.42,509.97
2016,2,10,13,30,875.0,90.0,1.1,18.0,597.0,671.2,520.15
2016,2,10,13,45,867.0,88.5,1.15,18.5,576.0,676.06,524.18
2016,2,10,14,0,859.0,87.0,1.2,19.0,555.0,677.75,525.94
2016,2,10,14,15,780.5,97.5,1.15,19.0,506.0,642.24,500.36
2016,2,10,14,30,702.0,108.0,1.1,19.0,457.0,606.05,474.2
2016,2,10,14,45,562.0,132.0,1.1,19.0,399.5,539.01,424.52
2016,2,10,15,0,422.0,156.0,1.1,19.0,342.0,467.76,370.74
2016,2,10,15,15,403.0,146.0,1.05,18.5,310.5,443.02,353.52
2016,2,10,15,30,384.0,136.0,1.0,18.0,279.0,417.11,334.61
2016,2,10,15,45,365.5,121.0,1.0,17.5,244.0,384.85,310.61
2016,2,10,16,0,347.0,106.0,1.0,17.0,209.0,351.73,285.16
2016,2,10,16,15,318.0,90.5,1.05,16.5,172.5,311.31,253.0
2016,2,10,16,30,289.0,75.0,1.1,16.0,136.0,271.07,219.72
2016,2,10,16,45,245.0,58.5,1.15,15.5,101.0,222.21,178.05
2016,2,10,17,0,201.0,42.0,1.2,15.0,66.0,175.16,135.85
2016,2,10,17,15,100.5,26.5,1.2,14.5,38.5,91.86,52.65
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,81.5,12.5,1.8,11.0,18.0,11.91,0.0
2016,2,11,7,30,163.0,25.0,1.8,11.0,36.0,19.66,6.49
2016,2,11,7,45,228.0,40.5,1.8,11.5,70.0,31.38,21.4
2016,2,11,8,0,293.0,56.0,1.8,12.0,104.0,42.66,32.16
2016,2,11,8,15,334.0,70.5,1.7,12.0,141.5,52.7,41.58
2016,2,11,8,30,375.0,85.0,1.6,12.0,179.0,62.35,50.49
2016,2,11,8,45,396.0,99.5,1.5,12.5,216.0,71.6,58.74
2016,2,11,9,0,417.0,114.0,1.4,13.0,253.0,80.5,66.51
2016,2,11,9,15,444.5,122.5,1.25,13.5,288.0,105.1,72.82
2016,2,11,9,30,472.0,131.0,1.1,14.0,323.0,140.43,93.6
2016,2,11,9,45,428.5,154.5,1.0,14.5,341.0,179.92,125.64
2016,2,11,10,0,385.0,178.0,0.9,15.0,359.0,218.89,159.3
2016,2,11,10,15,603.5,135.5,0.85,15.0,441.5,255.12,182.31
2016,2,11,10,30,822.0,93.0,0.8,15.0,524.0,314.72,226.7
2016,2,11,10,45,831.0,95.5,0.8,15.5,548.5,358.66,264.95
2016,2,11,11,0,840.0,98.0,0.8,16.0,573.0,401.81,301.8
2016,2,11,11,15,847.0,99.0,0.8,16.0,590.5,441.76,335.88
2016,2,11,11,30,854.0,100.0,0.8,16.0,608.0,480.31,368.06
2016,2,11,11,45,857.0,101.0,0.8,16.5,618.0,515.34,396.09
2016,2,11,12,0,860.0,102.0,0.8,17.0,628.0,548.34,421.84
2016,2,11,12,15,509.0,196.0,0.8,17.5,508.0,471.33,364.56
2016,2,11,12,30,158.0,290.0,0.8,18.0,388.0,368.86,285.74
2016,2,11,12,45,277.5,268.5,0.8,18.5,438.0,431.73,334.9
2016,2,11,13,0,397.0,247.0,0.8,19.0,488.0,494.61,382.17
2016,2,11,13,15,385.0,243.5,0.7,19.0,473.0,494.27,381.31
2016,2,11,13,30,373.0,240.0,0.6,19.0,458.0,492.17,379.67
2016,2,11,13,45,458.5,207.5,0.55,19.0,466.0,530.74,409.4
2016,2,11,14,0,544.0,175.0,0.5,19.0,474.0,561.41,432.92
2016,2,11,14,15,564.5,159.0,0.4,19.0,455.5,563.62,434.47
2016,2,11,14,30,585.0,143.0,0.3,19.0,437.0,567.78,437.6
2016,2,11,14,45,465.0,157.5,0.2,19.0,381.5,499.87,387.0
2016,2,11,15,0,345.0,172.0,0.1,19.0,326.0,426.14,332.1
2016,2,11,15,15,447.5,137.5,0.25,18.5,318.5,464.4,365.2
2016,2,11,15,30,550.0,103.0,0.4,18.0,311.0,492.04,389.21
2016,2,11,15,45,488.5,103.5,0.55,18.0,271.5,442.89,352.87
2016,2,11,16,0,427.0,104.0,0.7,18.0,232.0,399.36,320.04
2016,2,11,16,15,380.0,91.5,0.85,17.5,191.0,350.01,282.12
2016,2,11,16,30,333.0,79.0,1.0,17.0,150.0,301.73,243.23
2016,2,11,16,45,268.0,63.0,1.15,16.5,111.0,241.11,192.71
2016,2,11,17,0,203.0,47.0,1.3,16.0,72.0,183.74,142.69
2016,2,11,17,15,101.5,29.5,1.35,15.5,42.0,98.59,60.51
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,11.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
