Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,13.0,1.15,11.5,22.0,12.39,0.0
2016,2,12,7,30,249.0,26.0,1.1,12.0,44.0,21.21,8.58
2016,2,12,7,45,358.0,37.0,1.1,12.5,85.0,29.27,19.63
2016,2,12,8,0,467.0,48.0,1.1,13.0,126.0,37.0,27.12
2016,2,12,8,15,321.5,75.0,1.05,13.0,136.5,56.05,44.44
2016,2,12,8,30,176.0,102.0,1.0,13.0,147.0,77.79,64.0
2016,2,12,8,45,195.0,118.5,0.95,13.5,177.0,88.98,73.84
2016,2,12,9,0,214.0,135.0,0.9,14.0,207.0,99.8,83.14
2016,2,12,9,15,279.0,145.0,0.85,14.0,252.0,121.39,89.79
2016,2,12,9,30,344.0,155.0,0.8,14.0,297.0,153.21,108.96
2016,2,12,9,45,344.5,171.0,0.8,14.5,324.0,186.42,134.38
2016,2,12,10,0,345.0,187.0,0.8,15.0,351.0,219.58,161.39
2016,2,12,10,15,578.5,141.5,0.85,15.0,438.0,256.5,184.5
2016,2,12,10,30,812.0,96.0,0.9,15.0,525.0,317.59,229.86
2016,2,12,10,45,707.5,130.0,0.95,15.5,516.0,348.15,260.13
2016,2,12,11,0,603.0,164.0,1.0,16.0,507.0,372.5,283.79
2016,2,12,11,15,722.5,133.5,1.05,16.0,557.5,422.51,324.11
2016,2,12,11,30,842.0,103.0,1.1,16.0,608.0,481.09,370.89
2016,2,12,11,45,843.0,104.5,1.15,16.5,617.0,515.29,398.6
2016,2,12,12,0,844.0,106.0,1.2,17.0,626.0,547.37,424.2
2016,2,12,12,15,706.5,151.0,1.2,17.0,587.5,542.15,421.33
2016,2,12,12,30,569.0,196.0,1.2,17.0,549.0,525.94,409.73
2016,2,12,12,45,409.0,238.0,1.3,17.0,490.5,487.34,381.13
2016,2,12,13,0,249.0,280.0,1.4,17.0,432.0,431.12,338.27
2016,2,12,13,15,535.0,193.0,1.45,17.0,510.5,548.15,431.63
2016,2,12,13,30,821.0,106.0,1.5,17.0,589.0,660.18,518.17
2016,2,12,13,45,670.0,146.0,1.55,17.0,531.0,614.49,483.13
2016,2,12,14,0,519.0,186.0,1.6,17.0,473.0,558.46,441.16
2016,2,12,14,15,576.5,158.0,1.6,17.0,462.0,573.14,454.66
2016,2,12,14,30,634.0,130.0,1.6,17.0,451.0,590.01,469.08
2016,2,12,14,45,519.0,146.5,1.6,17.0,398.0,526.31,420.67
2016,2,12,15,0,404.0,163.0,1.6,17.0,345.0,467.06,375.09
2016,2,12,15,15,425.0,143.5,1.55,16.5,319.5,458.22,370.44
2016,2,12,15,30,446.0,124.0,1.5,16.0,294.0,446.78,363.16
2016,2,12,15,45,410.0,115.5,1.45,16.0,257.5,409.57,333.9
2016,2,12,16,0,374.0,107.0,1.4,16.0,221.0,372.24,304.01
2016,2,12,16,15,340.0,92.5,1.45,15.5,183.0,329.16,269.58
2016,2,12,16,30,306.0,78.0,1.5,15.0,145.0,286.51,234.18
2016,2,12,16,45,254.0,62.0,1.55,14.5,108.5,233.18,188.67
2016,2,12,17,0,202.0,46.0,1.6,14.0,72.0,182.26,143.44
2016,2,12,17,15,101.0,30.0,1.6,14.0,43.0,99.9,64.89
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,13.34,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.0,2.0,9.5,25.5,11.44,0.0
2016,2,13,7,30,344.0,24.0,2.0,10.0,51.0,19.14,8.11
2016,2,13,7,45,457.0,32.5,2.0,10.5,95.0,25.02,16.19
2016,2,13,8,0,570.0,41.0,2.0,11.0,139.0,33.55,24.31
2016,2,13,8,15,634.0,47.0,1.85,11.5,186.5,37.18,27.85
2016,2,13,8,30,698.0,53.0,1.7,12.0,234.0,40.77,31.19
2016,2,13,8,45,420.0,97.0,1.6,12.5,211.5,69.42,56.84
2016,2,13,9,0,142.0,141.0,1.5,13.0,189.0,108.86,91.55
2016,2,13,9,15,165.5,158.5,1.5,13.5,222.0,131.88,101.54
2016,2,13,9,30,189.0,176.0,1.5,14.0,255.0,159.39,120.53
2016,2,13,9,45,542.5,120.5,1.5,15.0,375.0,173.22,115.11
2016,2,13,10,0,896.0,65.0,1.5,16.0,495.0,234.62,151.81
2016,2,13,10,15,909.5,66.5,1.45,16.0,527.5,283.67,195.35
2016,2,13,10,30,923.0,68.0,1.4,16.0,560.0,332.5,239.05
2016,2,13,10,45,935.5,68.0,1.4,16.5,586.5,379.19,280.23
2016,2,13,11,0,948.0,68.0,1.4,17.0,613.0,425.06,319.82
2016,2,13,11,15,953.5,69.0,1.45,17.0,631.0,467.86,356.92
2016,2,13,11,30,959.0,70.0,1.5,17.0,649.0,508.87,391.76
2016,2,13,11,45,963.5,69.5,1.6,17.5,659.5,545.96,422.35
2016,2,13,12,0,968.0,69.0,1.7,18.0,670.0,580.77,450.49
2016,2,13,12,15,968.0,69.5,1.7,18.0,672.0,611.64,475.4
2016,2,13,12,30,968.0,70.0,1.7,18.0,674.0,639.7,497.75
2016,2,13,12,45,957.5,73.5,1.75,18.5,667.0,661.55,514.46
2016,2,13,13,0,947.0,77.0,1.8,19.0,660.0,680.03,528.44
2016,2,13,13,15,941.0,76.5,2.0,18.5,645.5,693.84,542.04
2016,2,13,13,30,935.0,76.0,2.2,18.0,631.0,704.35,553.17
2016,2,13,13,45,923.0,76.5,2.45,18.0,608.0,708.62,558.83
2016,2,13,14,0,911.0,77.0,2.7,18.0,585.0,709.56,561.6
2016,2,13,14,15,899.0,75.5,2.75,18.0,556.0,705.01,559.4
2016,2,13,14,30,887.0,74.0,2.8,18.0,527.0,697.27,554.98
2016,2,13,14,45,867.5,72.5,2.85,18.0,491.0,681.37,544.57
2016,2,13,15,0,848.0,71.0,2.9,18.0,455.0,667.22,535.48
2016,2,13,15,15,705.0,87.5,2.75,17.5,387.5,587.49,474.95
2016,2,13,15,30,562.0,104.0,2.6,17.0,320.0,505.85,411.87
2016,2,13,15,45,526.5,97.5,2.5,16.5,281.0,468.35,383.47
2016,2,13,16,0,491.0,91.0,2.4,16.0,242.0,426.44,350.57
2016,2,13,16,15,453.0,80.0,2.4,15.0,202.0,381.96,315.31
2016,2,13,16,30,415.0,69.0,2.4,14.0,162.0,337.91,278.85
2016,2,13,16,45,429.0,53.5,2.45,13.5,129.0,319.27,260.98
2016,2,13,17,0,443.0,38.0,2.5,13.0,96.0,296.28,236.58
2016,2,13,17,15,301.5,26.5,2.5,12.5,58.5,202.84,141.92
2016,2,13,17,30,160.0,15.0,2.5,12.0,21.0,84.26,0.0
2016,2,13,17,45,80.0,7.5,2.5,12.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,143.5,13.0,2.35,10.5,24.5,12.39,0.0
2016,2,14,7,30,287.0,26.0,2.4,11.0,49.0,20.83,9.97
2016,2,14,7,45,367.5,37.0,2.45,12.0,88.0,28.85,19.46
2016,2,14,8,0,448.0,48.0,2.5,13.0,127.0,36.5,26.73
2016,2,14,8,15,500.0,57.0,2.35,13.5,169.0,42.02,31.93
2016,2,14,8,30,552.0,66.0,2.2,14.0,211.0,47.32,36.77
2016,2,14,8,45,586.5,72.5,2.05,14.5,252.5,50.33,39.43
2016,2,14,9,0,621.0,79.0,1.9,15.0,294.0,53.26,41.92
2016,2,14,9,15,429.5,126.5,1.9,15.5,284.0,112.36,76.72
2016,2,14,9,30,238.0,174.0,1.9,16.0,274.0,159.0,117.27
2016,2,14,9,45,259.0,188.5,1.95,16.5,306.0,189.3,139.98
2016,2,14,10,0,280.0,203.0,2.0,17.0,338.0,221.61,165.48
2016,2,14,10,15,383.0,195.0,2.1,17.5,393.0,258.61,192.62
2016,2,14,10,30,486.0,187.0,2.2,18.0,448.0,301.21,225.48
2016,2,14,10,45,460.0,204.5,2.3,18.5,460.5,332.73,253.04
2016,2,14,11,0,434.0,222.0,2.4,19.0,473.0,361.52,277.68
2016,2,14,11,15,468.5,218.5,2.4,19.0,497.5,395.04,305.24
2016,2,14,11,30,503.0,215.0,2.4,19.0,522.0,430.06,333.75
2016,2,14,11,45,699.5,150.0,2.4,19.5,583.5,492.09,382.31
2016,2,14,12,0,896.0,85.0,2.4,20.0,645.0,562.18,436.85
2016,2,14,12,15,898.0,85.0,2.4,20.0,648.0,591.81,460.67
2016,2,14,12,30,900.0,85.0,2.4,20.0,651.0,618.92,482.43
2016,2,14,12,45,717.5,146.5,2.45,20.5,595.5,593.76,462.56
2016,2,14,13,0,535.0,208.0,2.5,21.0,540.0,554.48,431.78
2016,2,14,13,15,712.0,146.0,2.5,21.0,577.5,624.23,487.05
2016,2,14,13,30,889.0,84.0,2.5,21.0,615.0,686.35,535.79
2016,2,14,13,45,611.0,160.5,2.5,21.0,519.5,595.4,465.87
2016,2,14,14,0,333.0,237.0,2.5,21.0,424.0,480.98,377.43
2016,2,14,14,15,587.0,159.5,2.5,20.5,470.0,591.06,466.51
2016,2,14,14,30,841.0,82.0,2.5,20.0,516.0,682.77,539.38
2016,2,14,14,45,599.0,129.0,2.5,20.0,427.5,571.28,453.91
2016,2,14,15,0,357.0,176.0,2.5,20.0,339.0,443.01,354.31
2016,2,14,15,15,293.0,167.5,2.45,19.5,293.5,390.46,314.55
2016,2,14,15,30,229.0,159.0,2.4,19.0,248.0,338.47,273.93
2016,2,14,15,45,215.5,142.5,2.35,18.5,218.5,310.26,252.35
2016,2,14,16,0,202.0,126.0,2.3,18.0,189.0,281.6,229.76
2016,2,14,16,15,186.5,107.0,2.25,17.5,158.0,248.21,202.68
2016,2,14,16,30,171.0,88.0,2.2,17.0,127.0,214.63,174.61
2016,2,14,16,45,148.5,68.5,2.2,16.5,96.5,176.42,141.82
2016,2,14,17,0,126.0,49.0,2.2,16.0,66.0,138.43,108.22
2016,2,14,17,15,63.0,32.0,2.25,15.5,40.5,76.76,51.77
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,14.33,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,7.15,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.0,12.5,1.7,14.5,30.0,11.91,0.0
2016,2,15,7,30,412.0,25.0,1.7,15.0,60.0,21.6,10.9
2016,2,15,7,45,512.5,32.5,1.75,15.5,105.0,27.0,17.65
2016,2,15,8,0,613.0,40.0,1.8,16.0,150.0,32.28,22.74
2016,2,15,8,15,671.5,44.5,1.85,16.0,197.5,34.63,25.09
2016,2,15,8,30,730.0,49.0,1.9,16.0,245.0,37.01,27.34
2016,2,15,8,45,768.5,52.5,2.0,16.5,291.5,38.5,28.64
2016,2,15,9,0,807.0,56.0,2.1,17.0,338.0,40.01,29.89
2016,2,15,9,15,832.0,58.5,2.15,17.0,381.0,91.79,46.27
2016,2,15,9,30,857.0,61.0,2.2,17.0,424.0,141.19,76.1
2016,2,15,9,45,875.5,62.5,2.25,17.5,462.5,190.38,113.93
2016,2,15,10,0,894.0,64.0,2.3,18.0,501.0,240.29,156.32
2016,2,15,10,15,906.0,65.5,2.3,18.0,532.5,289.04,199.91
2016,2,15,10,30,918.0,67.0,2.3,18.0,564.0,337.43,243.48
2016,2,15,10,45,926.5,68.0,2.3,18.5,589.5,383.58,284.39
2016,2,15,11,0,935.0,69.0,2.3,19.0,615.0,428.62,323.45
2016,2,15,11,15,940.5,69.5,2.3,19.0,633.0,470.57,359.82
2016,2,15,11,30,946.0,70.0,2.3,19.0,651.0,510.74,393.91
2016,2,15,11,45,948.5,70.5,2.3,19.5,661.0,547.44,423.77
2016,2,15,12,0,951.0,71.0,2.3,20.0,671.0,581.8,451.04
2016,2,15,12,15,951.5,71.5,2.3,20.0,673.0,612.53,475.85
2016,2,15,12,30,952.0,72.0,2.3,20.0,675.0,640.52,498.17
2016,2,15,12,45,942.0,75.5,2.3,20.5,667.5,662.27,514.48
2016,2,15,13,0,932.0,79.0,2.3,21.0,660.0,680.72,528.07
2016,2,15,13,15,927.0,78.0,2.25,21.0,646.5,694.4,538.91
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,704.83,547.28
2016,2,15,13,45,913.0,77.0,2.2,21.0,611.0,710.38,551.93
2016,2,15,14,0,904.0,77.0,2.2,21.0,589.0,712.65,554.27
2016,2,15,14,15,892.5,75.5,2.1,21.0,560.5,708.3,551.37
2016,2,15,14,30,881.0,74.0,2.0,21.0,532.0,700.78,546.34
2016,2,15,14,45,864.0,72.5,1.95,21.0,497.0,686.42,536.81
2016,2,15,15,0,847.0,71.0,1.9,21.0,462.0,673.88,528.66
2016,2,15,15,15,769.0,75.0,1.75,20.5,406.5,619.57,489.69
2016,2,15,15,30,691.0,79.0,1.6,20.0,351.0,567.04,451.04
2016,2,15,15,45,715.0,69.0,1.45,19.5,321.5,558.17,445.41
2016,2,15,16,0,739.0,59.0,1.3,19.0,292.0,548.68,438.14
2016,2,15,16,15,692.0,54.5,1.3,18.5,245.5,499.43,400.36
2016,2,15,16,30,645.0,50.0,1.3,18.0,199.0,450.12,361.05
2016,2,15,16,45,572.5,43.0,1.3,17.5,152.5,384.44,307.0
2016,2,15,17,0,500.0,36.0,1.3,17.0,106.0,326.7,256.34
2016,2,15,17,15,366.5,26.0,1.3,17.0,66.0,235.56,169.41
2016,2,15,17,30,233.0,16.0,1.3,17.0,26.0,138.55,0.0
2016,2,15,17,45,116.5,8.0,1.35,17.0,13.0,55.36,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,31.0,10.14,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,62.0,20.54,10.64
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.5,28.27,18.98
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,33.95,24.46
2016,2,16,8,15,652.5,47.5,1.75,14.5,199.0,37.11,27.49
2016,2,16,8,30,711.0,53.0,1.6,15.0,247.0,40.24,30.35
2016,2,16,8,45,749.5,57.0,1.5,15.5,293.5,42.0,31.89
2016,2,16,9,0,788.0,61.0,1.4,16.0,340.0,45.36,34.77
2016,2,16,9,15,814.0,63.5,1.4,16.5,383.0,92.21,46.11
2016,2,16,9,30,840.0,66.0,1.4,17.0,426.0,141.17,76.33
2016,2,16,9,45,857.5,68.5,1.45,17.5,464.0,195.83,118.95
2016,2,16,10,0,875.0,71.0,1.5,18.0,502.0,245.71,161.19
2016,2,16,10,15,888.0,72.5,1.55,18.0,534.5,294.03,204.07
2016,2,16,10,30,901.0,74.0,1.6,18.0,567.0,342.1,246.97
2016,2,16,10,45,910.0,75.5,1.65,18.5,592.5,388.32,287.48
2016,2,16,11,0,919.0,77.0,1.7,19.0,618.0,433.5,326.24
2016,2,16,11,15,925.0,78.0,1.7,19.0,636.0,475.68,362.25
2016,2,16,11,30,931.0,79.0,1.7,19.0,654.0,516.16,396.06
2016,2,16,11,45,933.0,79.5,1.75,19.5,664.0,552.27,425.23
2016,2,16,12,0,935.0,80.0,1.8,20.0,674.0,586.03,451.91
2016,2,16,12,15,935.5,80.0,1.8,20.0,676.0,615.96,475.79
2016,2,16,12,30,936.0,80.0,1.8,20.0,678.0,643.18,497.25
2016,2,16,12,45,935.5,79.0,1.85,20.5,672.5,665.93,514.5
2016,2,16,13,0,935.0,78.0,1.9,21.0,667.0,685.68,529.33
2016,2,16,13,15,930.5,77.5,1.95,21.0,653.0,700.24,541.27
2016,2,16,13,30,926.0,77.0,2.0,21.0,639.0,711.57,550.72
2016,2,16,13,45,919.0,76.0,2.05,21.0,617.5,717.4,555.74
2016,2,16,14,0,912.0,75.0,2.1,21.0,596.0,719.93,558.59
2016,2,16,14,15,901.0,73.5,2.1,20.5,567.5,715.86,557.61
2016,2,16,14,30,890.0,72.0,2.1,20.0,539.0,708.6,554.49
2016,2,16,14,45,807.0,82.0,2.1,20.0,484.0,666.1,524.79
2016,2,16,15,0,724.0,92.0,2.1,20.0,429.0,619.63,491.16
2016,2,16,15,15,738.0,80.0,1.95,19.5,398.0,607.67,484.05
2016,2,16,15,30,752.0,68.0,1.8,19.0,367.0,594.91,475.69
2016,2,16,15,45,707.0,68.5,1.7,19.0,324.0,555.48,445.5
2016,2,16,16,0,662.0,69.0,1.6,19.0,281.0,518.64,416.62
2016,2,16,16,15,620.5,62.5,1.5,18.0,236.0,472.26,381.22
2016,2,16,16,30,579.0,56.0,1.4,17.0,191.0,425.89,344.24
2016,2,16,16,45,502.0,48.5,1.35,16.5,146.5,359.24,288.97
2016,2,16,17,0,425.0,41.0,1.3,16.0,102.0,295.77,234.02
2016,2,16,17,15,212.5,33.5,1.25,15.5,64.0,170.33,124.68
2016,2,16,17,30,0.0,26.0,1.2,15.0,26.0,31.85,0.0
2016,2,16,17,45,0.0,13.0,1.2,15.0,13.0,12.39,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.5,3.75,15.0,13.5,12.53,0.0
2016,2,17,7,30,0.0,27.0,3.6,15.0,27.0,24.81,14.26
2016,2,17,7,45,1.0,46.0,3.5,15.5,46.5,41.26,30.06
2016,2,17,8,0,2.0,65.0,3.4,16.0,66.0,57.48,44.84
2016,2,17,8,15,11.0,84.0,3.5,16.0,87.5,73.53,59.38
2016,2,17,8,30,20.0,103.0,3.6,16.0,109.0,89.41,73.56
2016,2,17,8,45,26.0,121.0,3.7,16.5,130.0,99.82,82.56
2016,2,17,9,0,32.0,139.0,3.8,17.0,151.0,113.83,94.51
2016,2,17,9,15,250.5,141.0,4.0,17.0,248.5,123.13,89.37
2016,2,17,9,30,469.0,143.0,4.2,17.0,346.0,160.39,108.02
2016,2,17,9,45,339.5,181.5,4.45,17.0,335.0,200.92,146.35
2016,2,17,10,0,210.0,220.0,4.7,17.0,324.0,227.5,174.08
2016,2,17,10,15,365.5,202.0,4.75,17.0,397.5,264.58,200.13
2016,2,17,10,30,521.0,184.0,4.8,17.0,471.0,315.62,239.5
2016,2,17,10,45,451.5,214.0,4.9,17.0,471.0,343.61,266.08
2016,2,17,11,0,382.0,244.0,5.0,17.0,471.0,366.36,287.27
2016,2,17,11,15,203.5,243.0,4.95,17.0,364.5,308.05,243.94
2016,2,17,11,30,25.0,242.0,4.9,17.0,258.0,233.82,185.45
2016,2,17,11,45,233.0,247.5,4.9,17.0,397.0,348.93,278.28
2016,2,17,12,0,441.0,253.0,4.9,17.0,536.0,480.73,382.88
2016,2,17,12,15,341.5,277.0,4.9,17.0,496.5,461.2,367.49
2016,2,17,12,30,242.0,301.0,4.9,17.0,457.0,434.05,345.95
2016,2,17,12,45,398.0,255.0,4.9,17.0,508.5,501.35,401.4
2016,2,17,13,0,554.0,209.0,4.9,17.0,560.0,574.99,461.15
2016,2,17,13,15,482.0,228.0,4.9,16.5,529.0,559.84,449.86
2016,2,17,13,30,410.0,247.0,4.9,16.0,498.0,534.2,430.64
2016,2,17,13,45,251.0,254.5,4.95,16.0,406.5,440.74,356.02
2016,2,17,14,0,92.0,262.0,5.0,16.0,315.0,327.27,263.77
2016,2,17,14,15,260.0,230.5,4.9,16.0,370.0,432.31,351.75
2016,2,17,14,30,428.0,199.0,4.8,16.0,425.0,529.21,431.27
2016,2,17,14,45,355.0,197.5,4.75,16.0,377.0,469.12,383.49
2016,2,17,15,0,282.0,196.0,4.7,16.0,329.0,418.36,342.8
2016,2,17,15,15,141.0,149.0,4.65,15.5,215.5,258.38,212.82
2016,2,17,15,30,0.0,102.0,4.6,15.0,102.0,97.1,76.57
2016,2,17,15,45,0.0,90.0,4.55,15.0,90.0,85.54,67.1
2016,2,17,16,0,0.0,78.0,4.5,15.0,78.0,73.93,57.38
2016,2,17,16,15,0.0,65.0,4.45,14.5,65.0,61.21,46.68
2016,2,17,16,30,0.0,52.0,4.4,14.0,52.0,48.41,35.73
2016,2,17,16,45,0.0,39.5,4.4,14.0,39.5,36.69,25.51
2016,2,17,17,0,0.0,27.0,4.4,14.0,27.0,25.06,15.3
2016,2,17,17,15,0.0,17.0,4.4,14.0,17.0,15.76,6.79
2016,2,17,17,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,17,45,0.0,3.5,4.4,14.0,3.5,3.34,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.5,21.0,3.95,11.0,27.5,17.43,0.0
2016,2,18,7,30,139.0,42.0,4.0,11.0,55.0,33.87,22.36
2016,2,18,7,45,246.5,56.5,4.1,11.5,97.0,43.57,32.68
2016,2,18,8,0,354.0,71.0,4.2,12.0,139.0,53.72,42.29
2016,2,18,8,15,424.0,81.5,4.25,12.0,185.0,60.34,48.6
2016,2,18,8,30,494.0,92.0,4.3,12.0,231.0,66.75,54.51
2016,2,18,8,45,543.0,99.5,4.35,12.5,276.5,71.89,59.02
2016,2,18,9,0,592.0,107.0,4.4,13.0,322.0,81.38,59.45
2016,2,18,9,15,296.0,62.0,4.4,13.0,169.5,60.17,35.51
2016,2,18,9,30,0.0,17.0,4.4,13.0,17.0,15.77,7.89
2016,2,18,9,45,346.0,74.5,4.45,13.5,248.5,113.23,75.26
2016,2,18,10,0,692.0,132.0,4.5,14.0,480.0,255.81,181.05
2016,2,18,10,15,710.0,135.5,4.45,14.0,512.0,299.98,220.42
2016,2,18,10,30,728.0,139.0,4.4,14.0,544.0,344.86,260.73
2016,2,18,10,45,558.0,191.5,4.4,14.0,510.0,364.65,283.82
2016,2,18,11,0,388.0,244.0,4.4,14.0,476.0,370.5,293.19
2016,2,18,11,15,200.0,231.5,4.35,14.0,351.5,297.58,237.98
2016,2,18,11,30,12.0,219.0,4.3,14.0,227.0,207.17,165.7
2016,2,18,11,45,12.0,222.5,4.3,14.0,230.5,211.66,169.43
2016,2,18,12,0,12.0,226.0,4.3,14.0,234.0,216.12,173.01
2016,2,18,12,15,224.5,242.0,4.25,14.0,387.5,362.32,292.95
2016,2,18,12,30,437.0,258.0,4.2,14.0,541.0,519.89,418.45
2016,2,18,12,45,218.5,185.5,4.2,14.0,327.0,322.18,261.78
2016,2,18,13,0,0.0,113.0,4.2,14.0,113.0,105.52,82.41
2016,2,18,13,15,218.5,177.0,4.1,14.0,311.5,327.48,268.25
2016,2,18,13,30,437.0,241.0,4.0,14.0,510.0,555.39,449.4
2016,2,18,13,45,624.0,177.5,3.95,14.0,547.0,632.77,511.96
2016,2,18,14,0,811.0,114.0,3.9,14.0,584.0,703.39,569.54
2016,2,18,14,15,405.5,121.0,3.8,14.0,356.0,427.11,351.74
2016,2,18,14,30,0.0,128.0,3.7,14.0,128.0,120.93,95.68
2016,2,18,14,45,41.5,166.5,3.6,14.0,186.5,196.82,160.19
2016,2,18,15,0,83.0,205.0,3.5,14.0,245.0,271.37,222.19
2016,2,18,15,15,390.5,149.5,3.35,13.5,311.5,452.38,375.1
2016,2,18,15,30,698.0,94.0,3.2,13.0,378.0,598.57,494.95
2016,2,18,15,45,668.5,87.5,3.05,13.0,334.5,561.97,465.2
2016,2,18,16,0,639.0,81.0,2.9,13.0,291.0,524.04,434.81
2016,2,18,16,15,587.0,74.5,2.7,12.5,244.5,471.29,392.17
2016,2,18,16,30,535.0,68.0,2.5,12.0,198.0,418.96,348.45
2016,2,18,16,45,460.5,58.5,2.3,11.5,152.5,351.65,290.92
2016,2,18,17,0,386.0,49.0,2.1,11.0,107.0,287.19,233.85
2016,2,18,17,15,263.0,35.5,2.05,11.0,68.5,198.9,152.88
2016,2,18,17,30,140.0,22.0,2.0,11.0,30.0,108.52,13.69
2016,2,18,17,45,70.0,11.0,1.95,11.0,15.0,39.88,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,130.0,17.0,3.7,11.0,30.5,13.34,0.0
2016,2,19,7,30,260.0,34.0,3.9,11.0,61.0,26.48,16.56
2016,2,19,7,45,328.0,48.0,4.1,11.5,100.5,36.72,26.75
2016,2,19,8,0,396.0,62.0,4.3,12.0,140.0,46.57,35.98
2016,2,19,8,15,445.5,73.0,4.45,12.0,182.5,53.71,42.69
2016,2,19,8,30,495.0,84.0,4.6,12.0,225.0,61.27,49.61
2016,2,19,8,45,532.0,90.0,4.75,12.5,265.5,63.2,51.25
2016,2,19,9,0,569.0,96.0,4.9,13.0,306.0,74.04,51.72
2016,2,19,9,15,555.5,113.5,4.9,13.0,338.0,120.0,76.58
2016,2,19,9,30,542.0,131.0,4.9,13.0,370.0,164.0,109.27
2016,2,19,9,45,551.0,141.5,4.9,13.5,403.0,204.69,142.53
2016,2,19,10,0,560.0,152.0,4.9,14.0,436.0,245.85,178.16
2016,2,19,10,15,482.5,185.5,4.75,14.0,441.0,282.78,213.93
2016,2,19,10,30,405.0,219.0,4.6,14.0,446.0,314.98,244.61
2016,2,19,10,45,202.5,161.0,4.5,14.0,274.5,214.73,169.48
2016,2,19,11,0,0.0,103.0,4.4,14.0,103.0,95.82,74.7
2016,2,19,11,15,0.0,119.0,4.25,13.5,119.0,110.53,87.06
2016,2,19,11,30,0.0,135.0,4.1,13.0,135.0,125.31,99.36
2016,2,19,11,45,6.0,179.5,4.0,13.0,183.5,169.44,135.61
2016,2,19,12,0,12.0,224.0,3.9,13.0,232.0,214.37,172.13
2016,2,19,12,15,6.0,176.0,3.8,13.0,180.0,167.46,133.77
2016,2,19,12,30,0.0,128.0,3.7,13.0,128.0,119.43,94.26
2016,2,19,12,45,22.5,201.0,3.65,13.0,215.5,205.71,165.53
2016,2,19,13,0,45.0,274.0,3.6,13.0,303.0,293.74,236.72
2016,2,19,13,15,22.5,202.5,3.45,13.0,217.0,206.23,165.81
2016,2,19,13,30,0.0,131.0,3.3,13.0,131.0,122.81,97.19
2016,2,19,13,45,15.5,182.5,3.2,13.0,192.0,183.8,148.05
2016,2,19,14,0,31.0,234.0,3.1,13.0,253.0,255.05,206.34
2016,2,19,14,15,16.5,202.0,2.95,12.5,212.0,205.97,166.59
2016,2,19,14,30,2.0,170.0,2.8,12.0,171.0,164.33,132.61
2016,2,19,14,45,27.5,184.5,2.65,12.0,198.0,206.59,168.57
2016,2,19,15,0,53.0,199.0,2.5,12.0,225.0,243.52,199.69
2016,2,19,15,15,26.5,142.0,2.4,11.5,155.0,162.87,133.16
2016,2,19,15,30,0.0,85.0,2.3,11.0,85.0,79.68,62.87
2016,2,19,15,45,0.0,75.0,2.2,11.0,75.0,70.03,54.85
2016,2,19,16,0,0.0,65.0,2.1,11.0,65.0,60.46,46.71
2016,2,19,16,15,0.0,55.0,2.0,10.5,55.0,51.13,38.77
2016,2,19,16,30,0.0,45.0,1.9,10.0,45.0,41.81,30.69
2016,2,19,16,45,0.0,34.5,1.8,10.0,34.5,32.03,22.04
2016,2,19,17,0,0.0,24.0,1.7,10.0,24.0,22.26,13.34
2016,2,19,17,15,0.0,15.5,1.65,9.5,15.5,14.36,6.11
2016,2,19,17,30,0.0,7.0,1.6,9.0,7.0,6.48,0.0
2016,2,19,17,45,0.0,3.5,1.6,9.0,3.5,3.34,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,105.5,18.5,2.15,6.5,30.0,14.49,0.0
2016,2,20,7,30,211.0,37.0,2.1,7.0,60.0,28.78,19.11
2016,2,20,7,45,264.0,54.0,2.1,7.5,97.5,41.3,31.4
2016,2,20,8,0,317.0,71.0,2.1,8.0,135.0,53.32,42.74
2016,2,20,8,15,354.5,85.5,2.05,8.5,174.5,62.91,51.66
2016,2,20,8,30,392.0,100.0,2.0,9.0,214.0,72.1,60.01
2016,2,20,8,45,428.0,108.5,2.0,9.5,252.0,76.51,63.85
2016,2,20,9,0,464.0,117.0,2.0,10.0,290.0,90.59,66.22
2016,2,20,9,15,442.5,137.5,1.9,10.5,318.0,132.3,91.1
2016,2,20,9,30,421.0,158.0,1.8,11.0,346.0,171.96,121.45
2016,2,20,9,45,413.5,175.5,1.75,11.5,373.5,209.59,152.66
2016,2,20,10,0,406.0,193.0,1.7,12.0,401.0,246.38,184.3
2016,2,20,10,15,628.0,147.0,1.6,12.0,491.0,293.38,217.8
2016,2,20,10,30,850.0,101.0,1.5,12.0,581.0,360.7,270.1
2016,2,20,10,45,850.5,106.0,1.4,12.5,604.5,405.83,309.52
2016,2,20,11,0,851.0,111.0,1.3,13.0,628.0,449.43,346.55
2016,2,20,11,15,734.5,148.5,1.15,13.0,603.5,465.96,362.64
2016,2,20,11,30,618.0,186.0,1.0,13.0,579.0,474.97,371.34
2016,2,20,11,45,536.5,220.5,0.9,13.0,566.0,488.23,382.17
2016,2,20,12,0,455.0,255.0,0.8,13.0,553.0,496.48,388.2
2016,2,20,12,15,373.5,277.0,0.75,13.0,522.0,484.75,379.33
2016,2,20,12,30,292.0,299.0,0.7,13.0,491.0,470.04,367.84
2016,2,20,12,45,360.0,279.0,0.7,13.5,514.0,505.85,395.58
2016,2,20,13,0,428.0,259.0,0.7,14.0,537.0,548.26,427.33
2016,2,20,13,15,660.5,177.0,0.7,14.0,595.5,639.86,497.9
2016,2,20,13,30,893.0,95.0,0.7,14.0,654.0,724.34,561.47
2016,2,20,13,45,886.5,93.5,0.75,14.5,632.5,729.78,564.44
2016,2,20,14,0,880.0,92.0,0.8,15.0,611.0,735.98,569.14
2016,2,20,14,15,869.0,90.0,0.85,14.5,582.0,731.61,568.63
2016,2,20,14,30,858.0,88.0,0.9,14.0,553.0,724.06,566.09
2016,2,20,14,45,845.5,85.0,0.95,14.0,518.5,711.21,558.81
2016,2,20,15,0,833.0,82.0,1.0,14.0,484.0,695.41,549.43
2016,2,20,15,15,750.0,86.0,1.0,14.0,425.0,635.78,507.26
2016,2,20,15,30,667.0,90.0,1.0,14.0,366.0,578.78,465.48
2016,2,20,15,45,702.5,78.0,1.05,14.0,340.0,578.95,467.52
2016,2,20,16,0,738.0,66.0,1.1,14.0,314.0,571.99,463.13
2016,2,20,16,15,693.5,61.0,1.15,13.5,266.0,522.54,425.69
2016,2,20,16,30,649.0,56.0,1.2,13.0,218.0,477.03,389.73
2016,2,20,16,45,582.5,48.5,1.3,12.5,170.5,412.89,337.3
2016,2,20,17,0,516.0,41.0,1.4,12.0,123.0,351.22,284.11
2016,2,20,17,15,395.5,31.0,1.45,11.5,80.5,262.82,204.74
2016,2,20,17,30,275.0,21.0,1.5,11.0,38.0,174.01,69.46
2016,2,20,17,45,137.5,10.5,1.6,11.0,19.0,68.67,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.5,1.85,8.5,40.0,12.71,0.0
2016,2,21,7,30,426.0,33.0,1.9,9.0,80.0,26.12,16.86
2016,2,21,7,45,520.0,41.0,1.95,9.5,127.5,31.19,22.22
2016,2,21,8,0,614.0,49.0,2.0,10.0,175.0,36.11,27.0
2016,2,21,8,15,670.0,54.5,2.0,10.5,224.5,42.48,32.9
2016,2,21,8,30,726.0,60.0,2.0,11.0,274.0,45.38,35.53
2016,2,21,8,45,766.0,63.5,2.0,11.5,322.5,46.5,36.46
2016,2,21,9,0,806.0,67.0,2.0,12.0,371.0,66.24,38.16
2016,2,21,9,15,831.5,70.0,1.95,12.5,415.5,115.17,60.75
2016,2,21,9,30,857.0,73.0,1.9,13.0,460.0,166.18,96.49
2016,2,21,9,45,876.5,74.5,1.9,13.5,499.5,221.89,142.34
2016,2,21,10,0,896.0,76.0,1.9,14.0,539.0,272.98,187.03
2016,2,21,10,15,908.5,77.5,1.85,14.0,572.0,322.7,232.0
2016,2,21,10,30,921.0,79.0,1.8,14.0,605.0,372.1,276.46
2016,2,21,10,45,930.5,80.5,1.75,14.5,631.0,419.83,318.26
2016,2,21,11,0,940.0,82.0,1.7,15.0,657.0,466.52,358.03
2016,2,21,11,15,945.0,82.5,1.65,15.0,675.0,509.0,394.14
2016,2,21,11,30,950.0,83.0,1.6,15.0,693.0,549.62,427.82
2016,2,21,11,45,952.5,83.5,1.6,15.5,703.0,586.89,457.5
2016,2,21,12,0,955.0,84.0,1.6,16.0,713.0,621.78,484.59
2016,2,21,12,15,955.0,84.5,1.65,16.0,715.0,652.67,509.35
2016,2,21,12,30,955.0,85.0,1.7,16.0,717.0,680.76,531.68
2016,2,21,12,45,951.0,85.5,1.8,16.0,710.5,703.37,550.11
2016,2,21,13,0,947.0,86.0,1.9,16.0,704.0,722.79,566.09
2016,2,21,13,15,942.0,85.5,1.95,16.0,689.0,737.27,577.77
2016,2,21,13,30,937.0,85.0,2.0,16.0,674.0,748.44,586.56
2016,2,21,13,45,926.0,85.0,2.15,16.0,651.0,752.58,591.21
2016,2,21,14,0,915.0,85.0,2.3,16.0,628.0,753.34,593.58
2016,2,21,14,15,903.0,83.5,2.4,16.0,598.5,748.42,591.62
2016,2,21,14,30,891.0,82.0,2.5,16.0,569.0,740.27,587.43
2016,2,21,14,45,872.5,80.5,2.6,16.0,532.0,729.11,581.09
2016,2,21,15,0,854.0,79.0,2.7,16.0,495.0,710.49,569.24
2016,2,21,15,15,772.0,82.0,2.7,15.5,434.5,649.9,526.29
2016,2,21,15,30,690.0,85.0,2.7,15.0,374.0,591.46,483.32
2016,2,21,15,45,645.0,85.5,2.7,14.5,332.0,552.49,454.4
2016,2,21,16,0,600.0,86.0,2.7,14.0,290.0,512.72,423.84
2016,2,21,16,15,562.5,77.5,2.7,13.5,246.0,466.9,387.72
2016,2,21,16,30,525.0,69.0,2.7,13.0,202.0,420.94,350.05
2016,2,21,16,45,519.0,56.0,2.7,12.5,164.0,388.13,321.47
2016,2,21,17,0,513.0,43.0,2.7,12.0,126.0,354.08,289.5
2016,2,21,17,15,392.5,32.5,2.65,11.5,83.0,264.58,208.66
2016,2,21,17,30,272.0,22.0,2.6,11.0,40.0,176.06,85.54
2016,2,21,17,45,136.0,11.0,2.6,11.0,20.0,68.97,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
