Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,15,233.5,16.0,1.85,9.5,42.5,12.16,1.08
2016,2,22,7,30,467.0,32.0,1.9,10.0,85.0,25.01,15.98
2016,2,22,7,45,552.0,39.5,1.95,10.5,133.0,32.47,23.31
2016,2,22,8,0,637.0,47.0,2.0,11.0,181.0,37.48,28.14
2016,2,22,8,15,690.5,52.0,2.0,11.5,230.5,40.05,30.59
2016,2,22,8,30,744.0,57.0,2.0,12.0,280.0,42.62,32.9
2016,2,22,8,45,778.0,61.0,2.05,12.5,327.5,44.26,34.3
2016,2,22,9,0,812.0,65.0,2.1,13.0,375.0,68.13,37.5
2016,2,22,9,15,837.0,67.5,2.1,13.5,419.5,117.07,61.09
2016,2,22,9,30,862.0,70.0,2.1,14.0,464.0,168.02,97.34
2016,2,22,9,45,878.5,72.5,2.15,14.5,503.0,224.42,144.15
2016,2,22,10,0,895.0,75.0,2.2,15.0,542.0,275.81,189.32
2016,2,22,10,15,908.0,77.0,2.2,15.0,575.0,326.12,234.79
2016,2,22,10,30,921.0,79.0,2.2,15.0,608.0,376.16,279.8
2016,2,22,10,45,929.0,80.5,2.2,15.5,634.0,423.39,321.36
2016,2,22,11,0,937.0,82.0,2.2,16.0,660.0,469.46,360.87
2016,2,22,11,15,943.0,83.0,2.15,16.0,679.0,512.77,397.73
2016,2,22,11,30,949.0,84.0,2.1,16.0,698.0,554.33,432.24
2016,2,22,11,45,951.5,84.5,2.1,16.5,708.0,591.6,462.02
2016,2,22,12,0,954.0,85.0,2.1,17.0,718.0,626.5,489.22
2016,2,22,12,15,955.0,85.5,2.1,17.0,720.5,657.98,514.2
2016,2,22,12,30,956.0,86.0,2.1,17.0,723.0,686.72,536.72
2016,2,22,12,45,951.0,87.0,2.15,17.5,716.5,709.2,553.62
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,728.47,567.96
2016,2,22,13,15,942.0,87.5,2.2,18.0,696.0,743.63,579.55
2016,2,22,13,30,938.0,87.0,2.2,18.0,682.0,755.49,588.42
2016,2,22,13,45,930.5,86.5,2.2,18.0,660.0,761.56,593.31
2016,2,22,14,0,923.0,86.0,2.2,18.0,638.0,764.29,596.01
2016,2,22,14,15,795.5,110.0,2.1,17.5,570.0,708.18,556.94
2016,2,22,14,30,668.0,134.0,2.0,17.0,502.0,647.61,513.03
2016,2,22,14,45,699.5,115.0,1.95,17.0,479.0,649.92,516.77
2016,2,22,15,0,731.0,96.0,1.9,17.0,456.0,648.42,517.14
2016,2,22,15,15,693.5,95.5,1.75,16.5,414.0,616.46,494.0
2016,2,22,15,30,656.0,95.0,1.6,16.0,372.0,582.86,469.45
2016,2,22,15,45,616.0,93.5,1.45,16.0,331.0,545.11,440.43
2016,2,22,16,0,576.0,92.0,1.3,16.0,290.0,506.43,410.13
2016,2,22,16,15,542.0,82.5,1.3,15.0,247.0,462.05,377.05
2016,2,22,16,30,508.0,73.0,1.3,14.0,204.0,417.37,342.21
2016,2,22,16,45,446.5,63.0,1.3,13.5,160.5,356.42,291.89
2016,2,22,17,0,385.0,53.0,1.3,13.0,117.0,297.61,241.3
2016,2,22,17,15,296.0,39.0,1.35,13.0,78.0,223.97,175.54
2016,2,22,17,30,207.0,25.0,1.4,13.0,39.0,150.79,81.65
2016,2,22,17,45,103.5,12.5,1.45,13.0,19.5,56.78,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,64.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,2,23,7,0,128.0,11.0,1.5,10.0,13.0,10.48,0.0
2016,2,23,7,15,288.0,23.0,1.55,10.0,51.0,18.45,6.08
2016,2,23,7,30,448.0,35.0,1.6,10.0,89.0,27.55,18.32
2016,2,23,7,45,537.0,43.5,1.65,10.5,137.5,33.0,23.84
2016,2,23,8,0,626.0,52.0,1.7,11.0,186.0,38.26,28.87
2016,2,23,8,15,634.5,61.0,1.8,11.0,225.5,43.55,33.83
2016,2,23,8,30,643.0,70.0,1.9,11.0,265.0,48.56,38.41
2016,2,23,8,45,698.5,67.0,2.0,11.5,310.5,48.77,38.49
2016,2,23,9,0,754.0,64.0,2.1,12.0,356.0,68.86,37.57
2016,2,23,9,15,808.5,70.0,2.1,12.5,415.5,120.24,64.38
2016,2,23,9,30,863.0,76.0,2.1,13.0,475.0,176.83,104.89
2016,2,23,9,45,882.5,78.0,2.1,13.5,514.5,228.32,147.95
2016,2,23,10,0,902.0,80.0,2.1,14.0,554.0,285.59,197.98
2016,2,23,10,15,914.5,82.0,1.95,14.5,587.5,336.26,243.2
2016,2,23,10,30,927.0,84.0,1.8,15.0,621.0,386.6,287.5
2016,2,23,10,45,935.0,85.5,1.7,15.5,647.0,434.25,328.74
2016,2,23,11,0,943.0,87.0,1.6,16.0,673.0,480.71,367.72
2016,2,23,11,15,948.5,88.0,1.55,16.0,691.5,524.15,404.08
2016,2,23,11,30,954.0,89.0,1.5,16.0,710.0,565.79,438.01
2016,2,23,11,45,954.0,90.5,1.45,16.5,719.5,602.95,466.83
2016,2,23,12,0,954.0,92.0,1.4,17.0,729.0,637.58,492.88
2016,2,23,12,15,954.0,92.0,1.3,17.0,731.0,668.09,515.79
2016,2,23,12,30,954.0,92.0,1.2,17.0,733.0,695.78,536.05
2016,2,23,12,45,948.5,93.0,1.2,17.5,725.5,717.96,551.9
2016,2,23,13,0,943.0,94.0,1.2,18.0,718.0,736.9,565.22
2016,2,23,13,15,938.0,93.5,1.1,18.0,703.0,751.38,574.79
2016,2,23,13,30,933.0,93.0,1.0,18.0,688.0,762.55,581.6
2016,2,23,13,45,923.0,92.5,0.95,18.0,665.0,766.83,584.39
2016,2,23,14,0,913.0,92.0,0.9,18.0,642.0,767.72,585.07
2016,2,23,14,15,902.0,90.0,0.85,18.0,612.5,762.94,581.99
2016,2,23,14,30,891.0,88.0,0.8,18.0,583.0,759.58,580.08
2016,2,23,14,45,718.5,119.5,0.75,18.0,502.5,671.89,518.87
2016,2,23,15,0,546.0,151.0,0.7,18.0,422.0,575.45,448.9
2016,2,23,15,15,627.0,117.5,0.65,18.0,404.0,597.57,467.89
2016,2,23,15,30,708.0,84.0,0.6,18.0,386.0,608.67,477.48
2016,2,23,15,45,653.0,88.0,0.55,18.0,343.0,566.41,445.96
2016,2,23,16,0,598.0,92.0,0.5,18.0,300.0,523.41,413.82
2016,2,23,16,15,560.0,83.0,0.55,17.5,255.5,476.36,379.81
2016,2,23,16,30,522.0,74.0,0.6,17.0,211.0,429.17,344.07
2016,2,23,16,45,450.5,64.5,0.7,16.5,165.5,362.26,291.24
2016,2,23,17,0,379.0,55.0,0.8,16.0,120.0,297.02,237.32
2016,2,23,17,15,285.0,40.5,0.9,15.5,80.0,220.54,171.48
2016,2,23,17,30,191.0,26.0,1.0,15.0,40.0,145.88,85.39
2016,2,23,17,45,95.5,13.0,1.1,15.0,20.0,54.11,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,10.48,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,20.11,8.34
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,30.98,21.33
2016,2,24,7,45,445.0,48.5,1.4,11.5,129.0,37.11,27.44
2016,2,24,8,0,536.0,58.0,1.5,12.0,175.0,43.03,33.05
2016,2,24,8,15,592.0,64.5,1.45,12.0,223.0,46.1,36.0
2016,2,24,8,30,648.0,71.0,1.4,12.0,271.0,49.11,38.76
2016,2,24,8,45,691.5,74.5,1.4,12.5,319.0,49.69,39.16
2016,2,24,9,0,735.0,78.0,1.4,13.0,367.0,82.91,48.1
2016,2,24,9,15,520.5,133.0,1.3,13.5,349.0,143.91,94.76
2016,2,24,9,30,306.0,188.0,1.2,14.0,331.0,190.92,140.06
2016,2,24,9,45,569.0,138.5,1.2,14.5,431.0,217.89,151.35
2016,2,24,10,0,832.0,89.0,1.2,15.0,531.0,275.41,191.11
2016,2,24,10,15,845.5,91.0,1.15,15.5,563.0,323.57,233.47
2016,2,24,10,30,859.0,93.0,1.1,16.0,595.0,371.7,275.2
2016,2,24,10,45,868.0,94.5,1.1,16.5,620.5,417.38,314.27
2016,2,24,11,0,877.0,96.0,1.1,17.0,646.0,464.83,353.46
2016,2,24,11,15,883.0,97.0,1.05,17.0,663.5,505.99,387.3
2016,2,24,11,30,889.0,98.0,1.0,17.0,681.0,545.55,418.96
2016,2,24,11,45,891.0,98.5,1.0,17.5,691.0,580.66,446.08
2016,2,24,12,0,893.0,99.0,1.0,18.0,701.0,613.53,470.82
2016,2,24,12,15,893.5,99.5,0.95,18.0,702.5,643.09,493.02
2016,2,24,12,30,894.0,100.0,0.9,18.0,704.0,670.06,512.86
2016,2,24,12,45,890.0,100.5,0.85,18.0,697.5,691.36,528.33
2016,2,24,13,0,886.0,101.0,0.8,18.0,691.0,709.66,541.46
2016,2,24,13,15,880.5,100.0,0.75,18.0,676.5,722.35,550.38
2016,2,24,13,30,875.0,99.0,0.7,18.0,662.0,731.88,556.58
2016,2,24,13,45,867.5,97.5,0.7,18.5,640.0,740.09,561.67
2016,2,24,14,0,860.0,96.0,0.7,19.0,618.0,741.72,562.39
2016,2,24,14,15,848.0,94.0,0.7,19.0,589.5,736.31,559.56
2016,2,24,14,30,836.0,92.0,0.7,19.0,561.0,727.77,554.77
2016,2,24,14,45,684.5,124.5,0.7,19.0,492.0,655.88,504.98
2016,2,24,15,0,533.0,157.0,0.7,19.0,423.0,575.21,446.88
2016,2,24,15,15,579.5,131.0,0.7,18.5,398.5,581.23,454.88
2016,2,24,15,30,626.0,105.0,0.7,18.0,374.0,579.14,456.03
2016,2,24,15,45,661.0,89.0,0.7,18.0,346.5,575.84,454.84
2016,2,24,16,0,696.0,73.0,0.7,18.0,319.0,568.26,450.08
2016,2,24,16,15,651.5,67.5,0.8,17.5,271.5,518.74,414.39
2016,2,24,16,30,607.0,62.0,0.9,17.0,224.0,469.32,377.28
2016,2,24,16,45,540.0,54.5,1.0,16.5,176.5,404.85,326.32
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,342.88,274.74
2016,2,24,17,15,364.5,36.0,1.2,15.5,87.0,258.7,202.49
2016,2,24,17,30,256.0,25.0,1.3,15.0,45.0,178.93,112.69
2016,2,24,17,45,128.0,12.5,1.4,14.5,22.5,68.27,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,70.0,12.0,0.8,12.0,14.0,11.44,0.0
2016,2,25,7,15,194.5,27.5,0.85,12.0,49.0,21.56,10.25
2016,2,25,7,30,319.0,43.0,0.9,12.0,84.0,34.52,24.44
2016,2,25,7,45,397.5,54.5,0.95,12.5,128.5,42.31,31.99
2016,2,25,8,0,476.0,66.0,1.0,13.0,173.0,49.76,38.95
2016,2,25,8,15,532.5,74.0,0.95,13.5,220.0,53.77,42.64
2016,2,25,8,30,589.0,82.0,0.9,14.0,267.0,57.67,46.06
2016,2,25,8,45,628.0,88.0,0.9,14.5,313.0,59.77,47.78
2016,2,25,9,0,667.0,94.0,0.9,15.0,359.0,90.8,54.44
2016,2,25,9,15,694.5,98.5,0.9,15.5,401.5,134.89,78.97
2016,2,25,9,30,722.0,103.0,0.9,16.0,444.0,181.45,113.08
2016,2,25,9,45,749.5,104.0,0.9,16.5,482.5,227.39,150.58
2016,2,25,10,0,777.0,105.0,0.9,17.0,521.0,279.36,194.48
2016,2,25,10,15,791.0,107.5,0.9,17.5,553.0,325.66,234.55
2016,2,25,10,30,805.0,110.0,0.9,18.0,585.0,372.1,274.19
2016,2,25,10,45,820.5,109.5,0.95,18.5,611.0,416.33,311.46
2016,2,25,11,0,836.0,109.0,1.0,19.0,637.0,460.29,347.61
2016,2,25,11,15,842.5,110.5,0.95,19.0,655.0,501.3,380.78
2016,2,25,11,30,849.0,112.0,0.9,19.0,673.0,540.88,411.92
2016,2,25,11,45,854.5,111.5,0.85,19.5,683.5,576.4,438.47
2016,2,25,12,0,860.0,111.0,0.8,20.0,694.0,609.98,462.82
2016,2,25,12,15,861.0,111.0,0.75,20.0,696.0,639.2,484.29
2016,2,25,12,30,862.0,111.0,0.7,20.0,698.0,665.92,503.54
2016,2,25,12,45,868.0,107.5,0.65,20.5,694.0,689.78,519.56
2016,2,25,13,0,874.0,104.0,0.6,21.0,690.0,708.55,531.85
2016,2,25,13,15,869.5,103.0,0.55,21.0,676.5,724.72,542.79
2016,2,25,13,30,865.0,102.0,0.5,21.0,663.0,735.31,549.46
2016,2,25,13,45,854.5,102.5,0.45,21.0,641.0,740.03,552.33
2016,2,25,14,0,844.0,103.0,0.4,21.0,619.0,741.55,553.24
2016,2,25,14,15,832.5,101.0,0.4,21.0,590.5,736.46,550.68
2016,2,25,14,30,821.0,99.0,0.4,21.0,562.0,728.28,546.23
2016,2,25,14,45,800.5,98.0,0.4,21.0,526.5,711.62,536.14
2016,2,25,15,0,780.0,97.0,0.4,21.0,491.0,692.21,524.28
2016,2,25,15,15,757.5,93.5,0.5,20.5,450.5,666.03,510.05
2016,2,25,15,30,735.0,90.0,0.6,20.0,410.0,640.99,496.06
2016,2,25,15,45,702.5,86.0,0.75,19.5,365.0,603.55,472.6
2016,2,25,16,0,670.0,82.0,0.9,19.0,320.0,564.84,447.05
2016,2,25,16,15,625.5,75.5,0.95,18.0,273.0,514.49,411.35
2016,2,25,16,30,581.0,69.0,1.0,17.0,226.0,464.21,373.95
2016,2,25,16,45,524.5,59.5,1.1,16.5,179.5,403.91,326.23
2016,2,25,17,0,468.0,50.0,1.2,16.0,133.0,345.45,277.47
2016,2,25,17,15,362.0,38.5,1.2,15.5,90.0,261.62,205.51
2016,2,25,17,30,256.0,27.0,1.2,15.0,47.0,183.45,121.18
2016,2,25,17,45,128.0,13.5,1.25,15.0,23.5,69.67,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,44.5,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,89.0,14.0,0.9,12.0,17.0,13.34,0.0
2016,2,26,7,15,216.0,29.0,1.0,12.0,53.5,22.71,11.86
2016,2,26,7,30,343.0,44.0,1.1,12.0,90.0,35.2,25.13
2016,2,26,7,45,424.0,54.5,1.2,12.5,135.5,42.02,31.78
2016,2,26,8,0,505.0,65.0,1.3,13.0,181.0,48.58,37.92
2016,2,26,8,15,355.0,97.5,1.35,13.5,188.0,70.85,57.83
2016,2,26,8,30,205.0,130.0,1.4,14.0,195.0,96.6,80.46
2016,2,26,8,45,225.0,146.5,1.5,14.5,228.0,107.15,89.4
2016,2,26,9,0,245.0,163.0,1.6,15.0,261.0,132.33,99.16
2016,2,26,9,15,276.0,178.0,1.6,15.0,300.5,163.53,119.68
2016,2,26,9,30,307.0,193.0,1.6,15.0,340.0,197.93,145.27
2016,2,26,9,45,208.5,218.0,1.65,15.5,321.5,221.65,168.69
2016,2,26,10,0,110.0,243.0,1.7,16.0,303.0,234.58,182.83
2016,2,26,10,15,108.0,258.0,1.7,16.0,319.5,254.67,199.19
2016,2,26,10,30,106.0,273.0,1.7,16.0,336.0,274.54,215.2
2016,2,26,10,45,352.5,232.0,1.7,16.5,454.0,340.63,264.04
2016,2,26,11,0,599.0,191.0,1.7,17.0,572.0,431.37,333.06
2016,2,26,11,15,575.5,206.0,1.7,17.0,580.0,460.78,357.27
2016,2,26,11,30,552.0,221.0,1.7,17.0,588.0,488.29,379.64
2016,2,26,11,45,555.5,223.5,1.75,17.0,598.0,516.62,402.48
2016,2,26,12,0,559.0,226.0,1.8,17.0,608.0,543.76,424.06
2016,2,26,12,15,577.0,220.5,1.85,17.0,615.5,570.99,445.67
2016,2,26,12,30,595.0,215.0,1.9,17.0,623.0,597.31,466.45
2016,2,26,12,45,732.0,161.5,2.0,17.5,659.0,657.66,513.22
2016,2,26,13,0,869.0,108.0,2.1,18.0,695.0,715.74,557.8
2016,2,26,13,15,862.5,107.0,2.15,17.5,679.5,727.99,568.47
2016,2,26,13,30,856.0,106.0,2.2,17.0,664.0,737.06,576.81
2016,2,26,13,45,562.5,192.0,2.3,17.0,554.0,622.36,490.42
2016,2,26,14,0,269.0,278.0,2.4,17.0,444.0,494.97,391.04
2016,2,26,14,15,542.5,187.5,2.45,16.5,502.5,616.07,490.72
2016,2,26,14,30,816.0,97.0,2.5,16.0,561.0,726.02,577.19
2016,2,26,14,45,804.0,93.0,2.6,16.0,526.5,712.14,567.82
2016,2,26,15,0,792.0,89.0,2.7,16.0,492.0,695.4,557.31
2016,2,26,15,15,769.5,86.0,2.7,15.5,451.5,669.51,540.42
2016,2,26,15,30,747.0,83.0,2.7,15.0,411.0,641.35,521.6
2016,2,26,15,45,718.0,78.5,2.7,15.0,366.5,608.03,497.19
2016,2,26,16,0,689.0,74.0,2.7,15.0,322.0,570.56,468.59
2016,2,26,16,15,645.5,68.5,2.55,14.5,275.0,521.41,430.24
2016,2,26,16,30,602.0,63.0,2.4,14.0,228.0,472.32,390.62
2016,2,26,16,45,534.5,56.0,2.3,13.5,181.0,407.71,337.0
2016,2,26,17,0,467.0,49.0,2.2,13.0,134.0,345.62,283.37
2016,2,26,17,15,360.5,38.5,2.05,12.5,91.5,262.27,210.19
2016,2,26,17,30,254.0,28.0,1.9,12.0,49.0,186.07,129.36
2016,2,26,17,45,127.0,14.0,1.8,12.0,24.5,70.14,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,20.97,0.0
2016,2,27,7,15,222.5,30.5,1.5,11.0,61.0,23.85,13.4
2016,2,27,7,30,445.0,39.0,1.5,11.0,100.0,30.29,21.01
2016,2,27,7,45,524.0,46.5,1.55,11.5,147.5,34.69,25.43
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,38.98,29.49
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,41.44,31.77
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,48.24,37.82
2016,2,27,8,45,738.0,69.0,1.5,13.5,340.0,49.62,38.91
2016,2,27,9,0,772.0,73.0,1.5,14.0,387.0,90.26,48.57
2016,2,27,9,15,796.0,76.5,1.4,14.0,430.5,138.56,77.4
2016,2,27,9,30,820.0,80.0,1.3,14.0,474.0,188.82,116.0
2016,2,27,9,45,836.5,82.5,1.2,14.5,512.0,238.41,158.1
2016,2,27,10,0,853.0,85.0,1.1,15.0,550.0,288.7,202.09
2016,2,27,10,15,865.5,87.0,1.05,15.5,582.5,337.79,245.24
2016,2,27,10,30,878.0,89.0,1.0,16.0,615.0,390.58,290.31
2016,2,27,10,45,888.0,89.5,0.95,16.5,640.5,436.21,328.75
2016,2,27,11,0,898.0,90.0,0.9,17.0,666.0,480.89,365.23
2016,2,27,11,15,903.5,91.0,0.9,17.0,684.0,522.69,399.44
2016,2,27,11,30,909.0,92.0,0.9,17.0,702.0,562.77,431.46
2016,2,27,11,45,911.5,93.0,0.95,17.0,712.0,599.3,460.53
2016,2,27,12,0,914.0,94.0,1.0,17.0,722.0,633.55,487.39
2016,2,27,12,15,915.0,94.0,1.0,17.0,724.0,663.49,510.22
2016,2,27,12,30,916.0,94.0,1.0,17.0,726.0,690.78,530.78
2016,2,27,12,45,614.0,200.5,1.0,17.0,623.0,619.91,476.93
2016,2,27,13,0,312.0,307.0,1.0,17.0,520.0,524.04,403.87
2016,2,27,13,15,415.5,268.0,1.0,17.0,545.0,574.98,444.46
2016,2,27,13,30,519.0,229.0,1.0,17.0,570.0,621.53,480.3
2016,2,27,13,45,356.5,259.5,1.05,17.0,490.5,534.88,415.63
2016,2,27,14,0,194.0,290.0,1.1,17.0,411.0,444.33,347.03
2016,2,27,14,15,517.5,193.5,1.1,17.0,494.5,606.33,474.94
2016,2,27,14,30,841.0,97.0,1.1,17.0,578.0,748.32,579.61
2016,2,27,14,45,565.0,156.5,1.1,17.0,471.0,606.12,475.01
2016,2,27,15,0,289.0,216.0,1.1,17.0,364.0,457.73,362.13
2016,2,27,15,15,534.5,148.5,1.1,16.5,395.5,571.13,454.69
2016,2,27,15,30,780.0,81.0,1.1,16.0,427.0,665.74,528.14
2016,2,27,15,45,757.0,75.5,1.1,16.0,382.5,631.63,503.34
2016,2,27,16,0,734.0,70.0,1.1,16.0,338.0,595.69,477.61
2016,2,27,16,15,692.0,65.5,1.15,15.5,289.5,547.01,442.13
2016,2,27,16,30,650.0,61.0,1.2,15.0,241.0,502.15,407.89
2016,2,27,16,45,590.5,53.5,1.25,14.5,192.5,439.95,358.32
2016,2,27,17,0,531.0,46.0,1.3,14.0,144.0,379.75,307.86
2016,2,27,17,15,424.0,37.0,1.35,13.5,99.5,295.34,235.31
2016,2,27,17,30,317.0,28.0,1.4,13.0,55.0,218.23,155.42
2016,2,27,17,45,158.5,14.0,1.5,12.5,27.5,84.78,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,7.63,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,14.73,0.0
2016,2,28,7,15,57.0,35.0,2.0,10.5,43.0,29.68,18.64
2016,2,28,7,30,114.0,54.0,2.0,11.0,70.0,43.14,32.36
2016,2,28,7,45,140.5,74.5,2.05,11.5,102.5,58.3,46.46
2016,2,28,8,0,167.0,95.0,2.1,12.0,135.0,72.92,59.82
2016,2,28,8,15,183.5,115.5,2.1,12.5,168.5,91.02,75.98
2016,2,28,8,30,200.0,136.0,2.1,13.0,202.0,105.51,88.63
2016,2,28,8,45,217.0,152.5,2.1,13.5,234.0,110.9,93.05
2016,2,28,9,0,234.0,169.0,2.1,14.0,266.0,138.67,104.28
2016,2,28,9,15,276.5,182.5,2.05,14.0,308.5,169.83,125.04
2016,2,28,9,30,319.0,196.0,2.0,14.0,351.0,205.34,151.5
2016,2,28,9,45,203.0,220.0,1.95,14.5,322.0,224.49,172.09
2016,2,28,10,0,87.0,244.0,1.9,15.0,293.0,230.98,181.53
2016,2,28,10,15,207.5,251.5,1.85,15.0,375.0,278.2,216.41
2016,2,28,10,30,328.0,259.0,1.8,15.0,457.0,337.63,261.87
2016,2,28,10,45,301.0,276.5,1.8,15.5,464.0,360.46,280.77
2016,2,28,11,0,274.0,294.0,1.8,16.0,471.0,380.75,297.16
2016,2,28,11,15,403.5,263.0,1.8,16.0,531.5,432.91,338.16
2016,2,28,11,30,533.0,232.0,1.8,16.0,592.0,493.47,385.62
2016,2,28,11,45,431.5,271.0,1.85,16.0,565.5,495.29,387.34
2016,2,28,12,0,330.0,310.0,1.9,16.0,539.0,488.0,381.78
2016,2,28,12,15,275.5,321.0,1.95,16.0,512.5,479.05,375.25
2016,2,28,12,30,221.0,332.0,2.0,16.0,486.0,462.55,362.75
2016,2,28,12,45,170.0,329.5,2.05,16.5,447.5,435.22,341.31
2016,2,28,13,0,119.0,327.0,2.1,17.0,409.0,404.97,317.4
2016,2,28,13,15,267.5,298.0,2.1,17.0,476.5,494.94,389.21
2016,2,28,13,30,416.0,269.0,2.1,17.0,544.0,581.83,456.89
2016,2,28,13,45,606.0,198.5,2.1,17.0,584.5,669.91,525.54
2016,2,28,14,0,796.0,128.0,2.1,17.0,625.0,743.87,582.62
2016,2,28,14,15,694.0,147.5,2.05,16.5,567.0,696.89,548.73
2016,2,28,14,30,592.0,167.0,2.0,16.0,509.0,643.93,510.39
2016,2,28,14,45,553.0,168.0,2.0,16.0,472.0,612.45,488.08
2016,2,28,15,0,514.0,169.0,2.0,16.0,435.0,583.95,467.39
2016,2,28,15,15,447.5,167.0,1.95,16.0,385.0,530.82,427.25
2016,2,28,15,30,381.0,165.0,1.9,16.0,335.0,477.62,386.51
2016,2,28,15,45,242.5,159.0,1.9,16.0,263.0,359.39,293.11
2016,2,28,16,0,104.0,153.0,1.9,16.0,191.0,246.72,201.12
2016,2,28,16,15,91.5,133.5,1.85,15.5,164.0,216.57,177.25
2016,2,28,16,30,79.0,114.0,1.8,15.0,137.0,176.97,144.73
2016,2,28,16,45,68.0,92.5,1.75,14.5,109.5,145.6,118.32
2016,2,28,17,0,57.0,71.0,1.7,14.0,82.0,114.12,91.15
2016,2,28,17,15,34.0,51.0,1.8,13.5,57.0,78.26,59.71
2016,2,28,17,30,11.0,31.0,1.9,13.0,32.0,42.31,26.78
2016,2,28,17,45,5.5,15.5,2.0,12.5,16.0,19.0,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,1.45,9.5,13.5,8.58,0.0
2016,2,29,7,0,184.0,18.0,1.4,10.0,27.0,14.35,0.0
2016,2,29,7,15,315.5,30.0,1.45,10.5,67.5,23.54,14.26
2016,2,29,7,30,447.0,42.0,1.5,11.0,108.0,32.27,22.98
2016,2,29,7,45,534.5,48.5,1.55,11.5,157.5,35.74,26.47
2016,2,29,8,0,622.0,55.0,1.6,12.0,207.0,39.16,29.71
2016,2,29,8,15,671.0,60.5,1.55,12.5,256.5,45.7,35.61
2016,2,29,8,30,720.0,66.0,1.5,13.0,306.0,48.4,37.95
2016,2,29,8,45,429.5,122.0,1.5,13.5,271.0,87.08,72.11
2016,2,29,9,0,139.0,178.0,1.5,14.0,236.0,147.62,114.05
2016,2,29,9,15,484.0,129.5,1.5,14.5,362.0,151.84,100.55
2016,2,29,9,30,829.0,81.0,1.5,15.0,488.0,202.53,126.8
2016,2,29,9,45,594.0,153.0,1.5,16.0,456.5,251.3,177.81
2016,2,29,10,0,359.0,225.0,1.5,17.0,425.0,282.42,212.11
2016,2,29,10,15,615.0,160.0,1.45,17.0,525.5,328.88,244.83
2016,2,29,10,30,871.0,95.0,1.4,17.0,626.0,401.78,300.67
2016,2,29,10,45,882.5,95.0,1.35,17.0,651.5,451.29,342.4
2016,2,29,11,0,894.0,95.0,1.3,17.0,677.0,496.21,379.71
2016,2,29,11,15,899.5,96.0,1.3,17.0,695.0,537.99,413.95
2016,2,29,11,30,905.0,97.0,1.3,17.0,713.0,578.07,446.02
2016,2,29,11,45,915.5,94.0,1.3,17.5,724.5,615.35,474.48
2016,2,29,12,0,926.0,91.0,1.3,18.0,736.0,650.76,500.87
2016,2,29,12,15,927.0,91.0,1.25,18.0,738.0,680.99,523.4
2016,2,29,12,30,928.0,91.0,1.2,18.0,740.0,708.52,543.56
2016,2,29,12,45,926.5,90.5,1.2,18.5,734.0,731.01,559.17
2016,2,29,13,0,925.0,90.0,1.2,19.0,728.0,750.44,571.58
2016,2,29,13,15,721.0,162.0,1.15,19.0,653.0,699.64,534.05
2016,2,29,13,30,517.0,234.0,1.1,19.0,578.0,632.54,483.87
2016,2,29,13,45,475.5,240.5,1.05,19.5,549.0,617.79,472.84
2016,2,29,14,0,434.0,247.0,1.0,20.0,520.0,600.62,459.51
2016,2,29,14,15,652.0,167.5,0.9,20.0,556.5,692.47,528.86
2016,2,29,14,30,870.0,88.0,0.8,20.0,593.0,766.37,580.04
2016,2,29,14,45,848.5,88.0,0.75,20.0,556.0,754.2,571.22
2016,2,29,15,0,827.0,88.0,0.7,20.0,519.0,734.23,558.25
2016,2,29,15,15,806.0,85.0,0.6,20.0,477.5,708.54,540.69
2016,2,29,15,30,785.0,82.0,0.5,20.0,436.0,680.43,521.41
2016,2,29,15,45,753.5,78.5,0.4,20.0,390.0,642.14,494.82
2016,2,29,16,0,722.0,75.0,0.3,20.0,344.0,602.34,466.65
2016,2,29,16,15,680.0,70.0,0.25,19.5,295.5,556.48,434.09
2016,2,29,16,30,638.0,65.0,0.2,19.0,247.0,507.19,397.85
2016,2,29,16,45,564.5,59.5,0.2,19.0,197.5,438.5,345.13
2016,2,29,17,0,491.0,54.0,0.2,19.0,148.0,372.49,292.32
2016,2,29,17,15,389.5,43.0,0.2,18.5,103.5,288.51,223.91
2016,2,29,17,30,288.0,32.0,0.2,18.0,59.0,211.32,153.77
2016,2,29,17,45,144.0,16.0,0.2,18.0,29.5,103.1,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,79.0,10.0,1.6,11.5,14.0,9.53,0.0
2016,3,1,7,0,158.0,20.0,1.6,12.0,28.0,15.73,0.0
2016,3,1,7,15,263.5,34.0,1.65,12.5,66.0,27.02,17.26
2016,3,1,7,30,369.0,48.0,1.7,13.0,104.0,37.44,27.37
2016,3,1,7,45,437.0,58.5,1.8,13.5,149.0,44.1,33.69
2016,3,1,8,0,505.0,69.0,1.9,14.0,194.0,50.46,39.53
2016,3,1,8,15,558.5,73.0,1.9,14.5,239.0,51.06,40.08
2016,3,1,8,30,612.0,77.0,1.9,15.0,284.0,51.8,40.63
2016,3,1,8,45,599.0,94.0,1.95,15.5,321.0,69.73,48.37
2016,3,1,9,0,586.0,111.0,2.0,16.0,358.0,117.19,72.25
2016,3,1,9,15,563.5,131.5,2.1,16.0,389.0,165.14,107.44
2016,3,1,9,30,541.0,152.0,2.2,16.0,420.0,210.1,145.03
2016,3,1,9,45,593.0,148.0,2.3,16.5,462.5,249.6,177.02
2016,3,1,10,0,645.0,144.0,2.4,17.0,505.0,293.27,213.62
2016,3,1,10,15,777.0,113.0,2.45,17.0,573.0,348.0,258.11
2016,3,1,10,30,909.0,82.0,2.5,17.0,641.0,412.57,311.2
2016,3,1,10,45,919.5,82.5,2.55,17.5,667.0,459.89,351.81
2016,3,1,11,0,930.0,83.0,2.6,18.0,693.0,506.24,390.6
2016,3,1,11,15,935.0,84.0,2.6,18.0,711.0,549.08,426.35
2016,3,1,11,30,940.0,85.0,2.6,18.0,729.0,590.09,459.82
2016,3,1,11,45,945.5,84.0,2.6,18.0,740.0,627.46,489.87
2016,3,1,12,0,951.0,83.0,2.6,18.0,751.0,662.6,517.66
2016,3,1,12,15,951.0,83.0,2.55,18.0,752.5,692.81,541.05
2016,3,1,12,30,951.0,83.0,2.5,18.0,754.0,720.18,561.95
2016,3,1,12,45,948.0,83.5,2.5,18.0,747.0,743.04,578.85
2016,3,1,13,0,945.0,84.0,2.5,18.0,740.0,762.74,593.02
2016,3,1,13,15,940.0,83.5,2.5,18.0,724.5,776.72,603.21
2016,3,1,13,30,935.0,83.0,2.5,18.0,709.0,787.35,611.2
2016,3,1,13,45,928.0,81.5,2.5,18.0,686.5,792.05,615.13
2016,3,1,14,0,921.0,80.0,2.5,18.0,664.0,793.35,616.85
2016,3,1,14,15,909.5,78.5,2.45,17.5,633.5,787.85,614.72
2016,3,1,14,30,898.0,77.0,2.4,17.0,603.0,779.07,610.41
2016,3,1,14,45,883.0,75.0,2.4,17.0,566.0,763.89,600.82
2016,3,1,15,0,868.0,73.0,2.4,17.0,529.0,745.73,589.16
2016,3,1,15,15,847.5,70.5,2.35,16.5,487.0,720.1,572.8
2016,3,1,15,30,827.0,68.0,2.3,16.0,445.0,697.53,558.56
2016,3,1,15,45,417.0,100.5,2.3,16.0,290.5,428.51,351.4
2016,3,1,16,0,7.0,133.0,2.3,16.0,136.0,136.75,108.97
2016,3,1,16,15,347.5,94.0,2.1,15.5,195.0,360.93,300.17
2016,3,1,16,30,688.0,55.0,1.9,15.0,254.0,525.68,432.38
2016,3,1,16,45,624.0,50.0,1.75,14.5,204.0,461.16,378.47
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,403.0,328.99
2016,3,1,17,15,461.0,36.5,1.5,13.5,109.0,320.71,258.27
2016,3,1,17,30,362.0,28.0,1.4,13.0,64.0,245.13,186.36
2016,3,1,17,45,181.0,14.0,1.35,13.0,32.0,118.82,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,118.0,10.0,0.9,12.5,17.0,9.53,0.0
2016,3,2,7,0,236.0,20.0,1.0,13.0,34.0,15.89,1.94
2016,3,2,7,15,359.0,30.5,1.05,13.5,75.5,23.6,14.48
2016,3,2,7,30,482.0,41.0,1.1,14.0,117.0,30.94,21.63
2016,3,2,7,45,244.0,65.5,1.15,14.5,104.0,48.54,37.53
2016,3,2,8,0,6.0,90.0,1.2,15.0,91.0,79.02,64.61
2016,3,2,8,15,12.0,108.5,1.2,15.0,112.0,94.61,78.36
2016,3,2,8,30,18.0,127.0,1.2,15.0,133.0,110.03,91.74
2016,3,2,8,45,68.5,154.5,1.2,15.5,183.0,126.73,100.13
2016,3,2,9,0,119.0,182.0,1.2,16.0,233.0,150.99,116.02
2016,3,2,9,15,470.5,130.5,1.2,16.5,362.0,155.69,103.08
2016,3,2,9,30,822.0,79.0,1.2,17.0,491.0,207.45,130.34
2016,3,2,9,45,671.0,133.0,1.3,17.5,486.5,257.73,179.52
2016,3,2,10,0,520.0,187.0,1.4,18.0,482.0,296.86,218.27
2016,3,2,10,15,697.5,138.5,1.45,18.0,556.5,343.49,254.16
2016,3,2,10,30,875.0,90.0,1.5,18.0,631.0,411.05,307.7
2016,3,2,10,45,724.0,150.0,1.6,18.0,610.0,435.45,331.94
2016,3,2,11,0,573.0,210.0,1.7,18.0,589.0,452.28,348.29
2016,3,2,11,15,550.5,225.0,1.8,18.0,597.0,481.67,372.62
2016,3,2,11,30,528.0,240.0,1.9,18.0,605.0,508.36,394.22
2016,3,2,11,45,550.5,236.0,2.0,18.5,621.0,541.33,419.71
2016,3,2,12,0,573.0,232.0,2.1,19.0,637.0,574.21,444.75
2016,3,2,12,15,583.5,229.0,2.15,18.5,642.5,599.95,465.71
2016,3,2,12,30,594.0,226.0,2.2,18.0,648.0,624.41,485.68
2016,3,2,12,45,546.0,241.0,2.3,18.0,626.0,624.27,485.98
2016,3,2,13,0,498.0,256.0,2.4,18.0,604.0,620.5,483.58
2016,3,2,13,15,471.0,268.0,2.4,17.5,592.0,625.89,488.57
2016,3,2,13,30,444.0,280.0,2.4,17.0,580.0,628.92,491.73
2016,3,2,13,45,444.0,264.0,2.45,17.0,556.0,622.26,488.17
2016,3,2,14,0,444.0,248.0,2.5,17.0,532.0,613.44,483.09
2016,3,2,14,15,472.0,226.5,2.5,17.0,516.0,618.19,488.46
2016,3,2,14,30,500.0,205.0,2.5,17.0,500.0,620.55,492.02
2016,3,2,14,45,445.0,205.0,2.5,17.0,455.5,580.13,461.92
2016,3,2,15,0,390.0,205.0,2.5,17.0,411.0,527.56,422.73
2016,3,2,15,15,237.0,200.5,2.45,16.5,323.0,407.71,329.33
2016,3,2,15,30,84.0,196.0,2.4,16.0,235.0,268.97,217.73
2016,3,2,15,45,251.5,161.5,2.35,15.5,260.5,372.23,305.84
2016,3,2,16,0,419.0,127.0,2.3,15.0,286.0,457.63,376.97
2016,3,2,16,15,371.5,119.0,2.15,14.5,246.0,408.94,337.79
2016,3,2,16,30,324.0,111.0,2.0,14.0,206.0,350.47,290.71
2016,3,2,16,45,303.0,91.5,1.9,14.0,167.5,318.0,263.17
2016,3,2,17,0,282.0,72.0,1.8,14.0,129.0,274.56,225.61
2016,3,2,17,15,219.5,54.5,1.8,13.5,91.0,211.46,170.83
2016,3,2,17,30,157.0,37.0,1.8,13.0,53.0,152.38,116.17
2016,3,2,17,45,78.5,18.5,1.8,13.0,26.5,67.89,6.52
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,12.5,9.5,9.05,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,17.64,4.7
2016,3,3,7,15,13.5,38.5,1.55,13.0,40.5,34.08,23.61
2016,3,3,7,30,27.0,58.0,1.5,13.0,62.0,50.18,38.7
2016,3,3,7,45,39.5,78.5,1.5,13.5,87.5,66.64,53.72
2016,3,3,8,0,52.0,99.0,1.5,14.0,113.0,82.74,68.15
2016,3,3,8,15,60.5,120.0,1.4,14.0,139.0,98.8,82.37
2016,3,3,8,30,69.0,141.0,1.3,14.0,165.0,114.48,95.98
2016,3,3,8,45,34.5,139.0,1.2,14.0,151.0,116.43,92.41
2016,3,3,9,0,0.0,137.0,1.1,14.0,137.0,121.87,97.2
2016,3,3,9,15,40.5,178.0,1.1,14.0,198.5,155.43,122.73
2016,3,3,9,30,81.0,219.0,1.1,14.0,260.0,198.32,155.47
2016,3,3,9,45,49.5,214.5,1.1,14.5,240.0,195.46,153.94
2016,3,3,10,0,18.0,210.0,1.1,15.0,220.0,193.09,152.67
2016,3,3,10,15,26.0,231.5,1.1,15.0,247.5,216.27,170.8
2016,3,3,10,30,34.0,253.0,1.1,15.0,275.0,236.09,186.12
2016,3,3,10,45,20.0,227.0,1.15,15.0,240.0,215.09,169.57
2016,3,3,11,0,6.0,201.0,1.2,15.0,205.0,187.38,147.6
2016,3,3,11,15,10.5,223.0,1.3,15.0,230.5,210.35,165.92
