Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,30,15.0,245.0,1.4,15.0,256.0,233.92,184.46
2016,3,3,11,45,15.5,248.0,1.5,15.5,259.5,238.43,187.61
2016,3,3,12,0,16.0,251.0,1.6,16.0,263.0,242.94,190.85
2016,3,3,12,15,24.5,271.0,1.5,15.5,289.0,268.46,211.2
2016,3,3,12,30,33.0,291.0,1.4,15.0,315.0,298.24,234.7
2016,3,3,12,45,45.0,302.0,1.35,15.0,334.0,320.48,252.01
2016,3,3,13,0,57.0,313.0,1.3,15.0,353.0,343.55,269.94
2016,3,3,13,15,57.5,306.5,1.2,15.0,346.0,341.3,268.14
2016,3,3,13,30,58.0,300.0,1.1,15.0,339.0,338.78,266.31
2016,3,3,13,45,86.5,300.5,1.05,15.0,357.0,364.66,287.11
2016,3,3,14,0,115.0,301.0,1.0,15.0,375.0,391.06,308.02
2016,3,3,14,15,109.5,286.0,1.0,15.0,354.0,374.62,295.85
2016,3,3,14,30,104.0,271.0,1.0,15.0,333.0,357.57,283.46
2016,3,3,14,45,62.0,235.5,1.0,15.0,272.0,288.98,230.09
2016,3,3,15,0,20.0,200.0,1.0,15.0,211.0,210.53,167.79
2016,3,3,15,15,17.5,184.5,0.9,15.0,194.0,193.94,155.09
2016,3,3,15,30,15.0,169.0,0.8,15.0,177.0,177.32,141.97
2016,3,3,15,45,30.0,160.5,0.7,15.0,173.5,190.45,153.43
2016,3,3,16,0,45.0,152.0,0.6,15.0,170.0,194.26,157.1
2016,3,3,16,15,38.5,132.5,0.6,14.5,146.5,169.3,137.14
2016,3,3,16,30,32.0,113.0,0.6,14.0,123.0,144.34,116.84
2016,3,3,16,45,23.0,92.5,0.6,14.0,99.0,116.47,93.37
2016,3,3,17,0,14.0,72.0,0.6,14.0,75.0,82.34,64.25
2016,3,3,17,15,7.0,52.0,0.6,13.5,53.5,57.31,42.56
2016,3,3,17,30,0.0,32.0,0.6,13.0,32.0,31.73,20.05
2016,3,3,17,45,0.0,16.0,0.65,13.0,16.0,14.85,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,10.01,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,19.44,7.27
2016,3,4,7,15,18.0,40.5,1.3,13.0,43.5,35.75,25.21
2016,3,4,7,30,36.0,60.0,1.3,13.0,66.0,51.83,40.23
2016,3,4,7,45,46.5,81.5,1.3,13.5,92.0,68.94,55.8
2016,3,4,8,0,57.0,103.0,1.3,14.0,118.0,85.65,70.72
2016,3,4,8,15,66.0,123.5,1.35,14.0,144.0,101.33,84.58
2016,3,4,8,30,75.0,144.0,1.4,14.0,170.0,116.65,97.87
2016,3,4,8,45,37.5,110.0,1.5,14.5,123.0,96.19,75.22
2016,3,4,9,0,0.0,76.0,1.6,15.0,76.0,70.74,54.31
2016,3,4,9,15,0.0,106.5,1.75,15.0,106.5,97.82,76.8
2016,3,4,9,30,0.0,137.0,1.9,15.0,137.0,124.5,98.62
2016,3,4,9,45,0.0,126.5,2.05,15.5,126.5,116.12,91.27
2016,3,4,10,0,0.0,116.0,2.2,16.0,116.0,107.23,83.61
2016,3,4,10,15,0.0,129.5,2.2,16.0,129.5,119.52,93.51
2016,3,4,10,30,0.0,143.0,2.2,16.0,143.0,131.88,103.38
2016,3,4,10,45,0.0,122.0,2.25,16.5,122.0,113.2,87.82
2016,3,4,11,0,0.0,101.0,2.3,17.0,101.0,94.11,72.03
2016,3,4,11,15,2.0,146.0,2.25,16.5,147.5,136.44,106.52
2016,3,4,11,30,4.0,191.0,2.2,16.0,194.0,178.99,140.78
2016,3,4,11,45,2.0,113.0,2.2,16.0,114.5,106.5,82.15
2016,3,4,12,0,0.0,35.0,2.2,16.0,35.0,32.6,21.47
2016,3,4,12,15,0.0,91.5,2.3,16.0,91.5,85.38,65.02
2016,3,4,12,30,0.0,148.0,2.4,16.0,148.0,138.24,107.96
2016,3,4,12,45,0.0,124.5,2.5,16.0,124.5,116.32,90.16
2016,3,4,13,0,0.0,101.0,2.6,16.0,101.0,94.28,72.27
2016,3,4,13,15,0.0,99.0,2.6,16.0,99.0,92.4,70.82
2016,3,4,13,30,0.0,97.0,2.6,16.0,97.0,90.52,69.34
2016,3,4,13,45,47.5,198.0,2.65,16.0,229.0,229.9,183.69
2016,3,4,14,0,95.0,299.0,2.7,16.0,361.0,373.85,297.61
2016,3,4,14,15,103.5,287.0,2.6,15.5,351.5,371.38,296.34
2016,3,4,14,30,112.0,275.0,2.5,15.0,342.0,368.49,295.41
2016,3,4,14,45,56.0,172.5,2.4,15.0,206.0,215.92,173.95
2016,3,4,15,0,0.0,70.0,2.3,15.0,70.0,65.16,49.14
2016,3,4,15,15,5.0,117.5,2.25,15.0,120.0,115.0,91.12
2016,3,4,15,30,10.0,165.0,2.2,15.0,170.0,169.18,136.1
2016,3,4,15,45,5.0,122.0,2.15,15.0,124.5,121.14,96.53
2016,3,4,16,0,0.0,79.0,2.1,15.0,79.0,73.89,57.13
2016,3,4,16,15,0.0,68.0,2.15,14.5,68.0,63.26,48.41
2016,3,4,16,30,0.0,57.0,2.2,14.0,57.0,52.99,39.81
2016,3,4,16,45,0.0,46.0,2.3,14.0,46.0,42.74,30.99
2016,3,4,17,0,0.0,35.0,2.4,14.0,35.0,32.49,22.07
2016,3,4,17,15,0.0,24.5,2.45,14.0,24.5,22.72,13.5
2016,3,4,17,30,0.0,14.0,2.5,14.0,14.0,12.97,4.88
2016,3,4,17,45,0.0,7.0,2.6,14.0,7.0,6.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.15,14.0,3.5,3.34,0.0
2016,3,5,7,0,0.0,7.0,3.3,14.0,7.0,6.48,0.0
2016,3,5,7,15,0.0,14.0,3.35,14.0,14.0,12.97,5.56
2016,3,5,7,30,0.0,21.0,3.4,14.0,21.0,19.47,11.59
2016,3,5,7,45,0.0,29.0,3.5,14.5,29.0,26.9,18.37
2016,3,5,8,0,0.0,37.0,3.6,15.0,37.0,34.35,25.08
2016,3,5,8,15,0.0,45.5,3.75,15.0,45.5,42.26,32.16
2016,3,5,8,30,0.0,54.0,3.9,15.0,54.0,50.19,39.16
2016,3,5,8,45,0.0,61.5,4.05,15.5,61.5,57.19,42.96
2016,3,5,9,0,0.0,69.0,4.2,16.0,69.0,64.2,48.64
2016,3,5,9,15,0.0,51.0,4.25,16.0,51.0,47.42,34.41
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,30.66,20.23
2016,3,5,9,45,0.0,69.0,4.35,16.0,69.0,64.24,48.27
2016,3,5,10,0,0.0,105.0,4.4,16.0,105.0,97.44,75.67
2016,3,5,10,15,0.0,101.5,4.45,16.0,101.5,94.4,72.98
2016,3,5,10,30,0.0,98.0,4.5,16.0,98.0,91.29,70.28
2016,3,5,10,45,16.5,186.5,4.6,16.5,197.5,178.3,140.85
2016,3,5,11,0,33.0,275.0,4.7,17.0,297.0,263.05,208.06
2016,3,5,11,15,16.5,190.5,4.75,17.0,201.5,184.43,145.16
2016,3,5,11,30,0.0,106.0,4.8,17.0,106.0,98.8,75.72
2016,3,5,11,45,60.0,227.5,4.85,17.5,271.0,246.79,195.54
2016,3,5,12,0,120.0,349.0,4.9,18.0,436.0,401.69,316.64
2016,3,5,12,15,61.0,261.0,4.9,17.5,305.5,285.66,225.87
2016,3,5,12,30,2.0,173.0,4.9,17.0,175.0,163.04,127.6
2016,3,5,12,45,13.0,223.5,4.9,17.0,233.0,218.92,172.87
2016,3,5,13,0,24.0,274.0,4.9,17.0,291.0,276.29,218.68
2016,3,5,13,15,24.5,268.0,5.05,16.5,285.0,272.45,216.24
2016,3,5,13,30,25.0,262.0,5.2,16.0,279.0,268.51,213.86
2016,3,5,13,45,12.5,160.5,5.35,16.0,169.0,160.89,127.31
2016,3,5,14,0,0.0,59.0,5.5,16.0,59.0,54.95,40.14
2016,3,5,14,15,0.0,70.0,6.0,16.0,70.0,65.21,48.77
2016,3,5,14,30,0.0,81.0,6.5,16.0,81.0,75.47,57.39
2016,3,5,14,45,0.0,47.0,7.05,16.0,47.0,43.72,31.03
2016,3,5,15,0,0.0,13.0,7.6,16.0,13.0,12.07,4.51
2016,3,5,15,15,0.0,13.5,7.85,16.0,13.5,12.53,4.93
2016,3,5,15,30,0.0,14.0,8.1,16.0,14.0,12.99,5.35
2016,3,5,15,45,0.0,36.0,8.4,16.0,36.0,33.44,22.7
2016,3,5,16,0,0.0,58.0,8.7,16.0,58.0,53.93,40.13
2016,3,5,16,15,0.0,50.0,8.65,15.5,50.0,46.46,33.95
2016,3,5,16,30,0.0,42.0,8.6,15.0,42.0,39.0,27.7
2016,3,5,16,45,0.0,34.0,8.6,15.0,34.0,31.55,21.3
2016,3,5,17,0,0.0,26.0,8.6,15.0,26.0,24.11,14.83
2016,3,5,17,15,0.0,18.5,8.4,15.0,18.5,17.14,8.73
2016,3,5,17,30,0.0,11.0,8.2,15.0,11.0,10.18,2.6
2016,3,5,17,45,0.0,5.5,8.05,15.0,5.5,5.09,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,16.5,2.5,11.5,21.5,15.73,0.0
2016,3,6,7,0,124.0,33.0,2.5,12.0,43.0,26.98,14.89
2016,3,6,7,15,236.5,49.0,2.65,12.0,85.0,37.85,27.38
2016,3,6,7,30,349.0,65.0,2.8,12.0,127.0,49.28,38.26
2016,3,6,7,45,426.5,75.5,3.0,12.5,175.5,55.95,44.55
2016,3,6,8,0,504.0,86.0,3.2,13.0,224.0,63.69,51.57
2016,3,6,8,15,556.0,94.0,3.3,13.0,273.5,66.99,54.53
2016,3,6,8,30,608.0,102.0,3.4,13.0,323.0,70.2,57.31
2016,3,6,8,45,640.5,109.0,3.5,13.5,369.5,97.63,62.5
2016,3,6,9,0,673.0,116.0,3.6,14.0,416.0,143.23,87.8
2016,3,6,9,15,699.5,120.5,3.65,14.0,459.5,189.21,121.88
2016,3,6,9,30,726.0,125.0,3.7,14.0,503.0,237.6,162.36
2016,3,6,9,45,563.5,178.0,3.75,14.0,484.5,281.08,207.26
2016,3,6,10,0,401.0,231.0,3.8,14.0,466.0,311.17,239.26
2016,3,6,10,15,200.5,147.0,3.8,14.0,264.5,195.98,153.13
2016,3,6,10,30,0.0,63.0,3.8,14.0,63.0,58.68,43.59
2016,3,6,10,45,183.5,178.0,3.8,14.5,303.0,238.09,189.75
2016,3,6,11,0,367.0,293.0,3.8,15.0,543.0,436.61,345.58
2016,3,6,11,15,345.5,307.0,3.85,15.0,547.0,457.07,361.82
2016,3,6,11,30,324.0,321.0,3.9,15.0,551.0,475.4,376.68
2016,3,6,11,45,407.5,296.5,3.95,15.0,589.5,519.91,412.76
2016,3,6,12,0,491.0,272.0,4.0,15.0,628.0,570.49,453.3
2016,3,6,12,15,372.0,309.5,4.1,15.0,580.0,543.39,431.6
2016,3,6,12,30,253.0,347.0,4.2,15.0,532.0,511.88,406.13
2016,3,6,12,45,170.5,342.0,4.3,15.0,466.0,454.52,361.44
2016,3,6,13,0,88.0,337.0,4.4,15.0,400.0,390.81,310.89
2016,3,6,13,15,86.0,331.0,4.45,14.5,392.0,388.08,309.92
2016,3,6,13,30,84.0,325.0,4.5,14.0,384.0,384.94,308.45
2016,3,6,13,45,57.0,293.5,4.6,14.0,333.0,335.45,269.33
2016,3,6,14,0,30.0,262.0,4.7,14.0,282.0,284.56,228.63
2016,3,6,14,15,64.0,269.5,4.75,14.0,309.5,322.1,260.31
2016,3,6,14,30,98.0,277.0,4.8,14.0,337.0,360.33,292.26
2016,3,6,14,45,52.5,229.5,4.85,14.0,261.5,275.24,223.37
2016,3,6,15,0,7.0,182.0,4.9,14.0,186.0,181.52,146.14
2016,3,6,15,15,5.0,170.0,4.9,13.5,173.0,168.85,136.38
2016,3,6,15,30,3.0,158.0,4.9,13.0,160.0,156.22,126.45
2016,3,6,15,45,1.5,120.5,4.9,13.0,121.5,116.85,93.77
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,77.86,60.99
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,66.7,51.72
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,55.79,42.53
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,44.6,32.85
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,33.42,23.08
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,23.65,14.45
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,13.9,5.8
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,6.94,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,46.0,14.5,2.9,8.5,18.5,13.82,0.0
2016,3,7,7,0,92.0,29.0,3.0,9.0,37.0,23.95,13.49
2016,3,7,7,15,132.5,48.5,3.1,9.0,68.0,39.08,28.93
2016,3,7,7,30,173.0,68.0,3.2,9.0,99.0,53.68,42.73
2016,3,7,7,45,196.0,88.0,3.3,9.5,134.0,68.09,56.06
2016,3,7,8,0,219.0,108.0,3.4,10.0,169.0,81.96,68.62
2016,3,7,8,15,235.5,126.5,3.45,10.0,203.5,94.26,79.67
2016,3,7,8,30,252.0,145.0,3.5,10.0,238.0,106.08,90.1
2016,3,7,8,45,262.5,165.0,3.55,10.0,273.5,132.72,101.48
2016,3,7,9,0,273.0,185.0,3.6,10.0,309.0,166.38,124.83
2016,3,7,9,15,241.0,209.0,3.6,10.0,326.5,197.89,151.33
2016,3,7,9,30,209.0,233.0,3.6,10.0,344.0,231.86,181.16
2016,3,7,9,45,140.5,247.0,3.65,10.5,324.0,240.13,190.83
2016,3,7,10,0,72.0,261.0,3.7,11.0,304.0,245.96,197.63
2016,3,7,10,15,39.0,229.0,3.75,11.0,252.5,215.47,173.59
2016,3,7,10,30,6.0,197.0,3.8,11.0,201.0,182.14,146.71
2016,3,7,10,45,9.5,216.0,3.85,11.5,222.5,201.52,162.14
2016,3,7,11,0,13.0,235.0,3.9,12.0,244.0,221.38,177.78
2016,3,7,11,15,67.0,289.5,3.95,12.0,337.5,298.14,239.74
2016,3,7,11,30,121.0,344.0,4.0,12.0,431.0,382.03,306.51
2016,3,7,11,45,150.0,350.5,4.1,12.0,460.0,414.12,332.17
2016,3,7,12,0,179.0,357.0,4.2,12.0,489.0,447.93,359.39
2016,3,7,12,15,135.0,352.0,4.25,12.0,451.5,423.89,340.18
2016,3,7,12,30,91.0,347.0,4.3,12.0,414.0,392.64,315.21
2016,3,7,12,45,129.0,349.5,4.35,12.5,443.5,432.86,347.41
2016,3,7,13,0,167.0,352.0,4.4,13.0,473.0,470.42,377.14
2016,3,7,13,15,167.5,344.5,4.4,13.0,463.5,470.62,377.69
2016,3,7,13,30,168.0,337.0,4.4,13.0,454.0,470.08,377.84
2016,3,7,13,45,270.0,308.5,4.4,13.0,490.0,534.85,431.38
2016,3,7,14,0,372.0,280.0,4.4,13.0,526.0,591.48,478.09
2016,3,7,14,15,410.5,256.0,4.35,13.0,516.0,601.54,487.46
2016,3,7,14,30,449.0,232.0,4.3,13.0,506.0,620.24,503.49
2016,3,7,14,45,610.5,173.5,4.25,13.5,523.0,690.06,560.44
2016,3,7,15,0,772.0,115.0,4.2,14.0,540.0,749.87,607.02
2016,3,7,15,15,749.5,111.5,4.05,13.5,498.0,722.6,588.06
2016,3,7,15,30,727.0,108.0,3.9,13.0,456.0,693.12,567.81
2016,3,7,15,45,708.5,99.5,3.8,13.0,411.5,658.74,542.68
2016,3,7,16,0,690.0,91.0,3.7,13.0,367.0,622.46,515.55
2016,3,7,16,15,648.0,85.5,3.55,12.5,318.0,571.93,476.6
2016,3,7,16,30,606.0,80.0,3.4,12.0,269.0,521.3,436.42
2016,3,7,16,45,553.5,71.0,3.3,12.0,220.0,460.26,385.76
2016,3,7,17,0,501.0,62.0,3.2,12.0,171.0,400.7,334.53
2016,3,7,17,15,405.0,51.5,3.25,11.5,124.0,316.97,262.12
2016,3,7,17,30,309.0,41.0,3.3,11.0,77.0,239.07,191.66
2016,3,7,17,45,154.5,20.5,3.35,10.5,38.5,120.83,70.33
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,148.0,15.0,2.05,8.0,28.5,11.9,0.0
2016,3,8,7,0,296.0,30.0,2.0,9.0,57.0,24.05,14.1
2016,3,8,7,15,404.5,41.0,1.95,9.5,102.5,31.79,22.56
2016,3,8,7,30,513.0,52.0,1.9,10.0,148.0,39.18,29.67
2016,3,8,7,45,560.0,62.5,1.85,10.5,196.5,45.68,35.75
2016,3,8,8,0,607.0,73.0,1.8,11.0,245.0,51.83,41.35
2016,3,8,8,15,615.0,79.5,1.75,11.0,282.0,54.31,43.58
2016,3,8,8,30,623.0,86.0,1.7,11.0,319.0,56.66,45.61
2016,3,8,8,45,515.5,125.0,1.7,11.5,334.5,111.0,74.83
2016,3,8,9,0,408.0,164.0,1.7,12.0,350.0,160.43,112.71
2016,3,8,9,15,373.5,190.0,1.75,12.0,373.0,206.08,150.51
2016,3,8,9,30,339.0,216.0,1.8,12.0,396.0,241.98,182.07
2016,3,8,9,45,455.0,198.5,1.85,12.0,458.5,275.03,206.79
2016,3,8,10,0,571.0,181.0,1.9,12.0,521.0,323.54,245.68
2016,3,8,10,15,574.5,191.5,1.9,12.0,549.0,364.94,281.87
2016,3,8,10,30,578.0,202.0,1.9,12.0,577.0,406.0,317.11
2016,3,8,10,45,343.0,264.5,1.95,12.5,489.5,385.37,304.2
2016,3,8,11,0,108.0,327.0,2.0,13.0,402.0,345.21,273.32
2016,3,8,11,15,57.0,267.5,1.95,13.0,307.5,273.99,217.77
2016,3,8,11,30,6.0,208.0,1.9,13.0,213.0,195.83,155.3
2016,3,8,11,45,34.5,270.5,1.9,13.0,296.5,271.51,216.11
2016,3,8,12,0,63.0,333.0,1.9,13.0,380.0,350.58,277.94
2016,3,8,12,15,81.5,342.5,1.9,12.5,403.0,376.82,298.8
2016,3,8,12,30,100.0,352.0,1.9,12.0,426.0,404.17,320.83
2016,3,8,12,45,50.0,227.5,1.95,12.0,264.5,253.27,202.63
2016,3,8,13,0,0.0,103.0,2.0,12.0,103.0,96.18,74.66
2016,3,8,13,15,42.5,214.5,2.05,12.0,244.5,239.59,193.09
2016,3,8,13,30,85.0,326.0,2.1,12.0,386.0,387.39,310.07
2016,3,8,13,45,48.0,273.5,2.2,12.0,307.0,308.08,247.02
2016,3,8,14,0,11.0,221.0,2.3,12.0,228.0,219.73,176.18
2016,3,8,14,15,5.5,194.0,2.15,11.5,197.5,189.41,152.21
2016,3,8,14,30,0.0,167.0,2.0,11.0,167.0,158.88,127.59
2016,3,8,14,45,0.0,147.0,1.85,11.0,147.0,139.54,111.94
2016,3,8,15,0,0.0,127.0,1.7,11.0,127.0,120.12,96.06
2016,3,8,15,15,35.5,166.0,1.55,11.0,183.5,196.15,160.59
2016,3,8,15,30,71.0,205.0,1.4,11.0,240.0,270.21,221.92
2016,3,8,15,45,35.5,120.0,1.3,11.0,137.5,147.72,120.76
2016,3,8,16,0,0.0,35.0,1.2,11.0,35.0,32.5,22.46
2016,3,8,16,15,0.0,30.0,1.2,10.5,30.0,27.84,18.61
2016,3,8,16,30,0.0,25.0,1.2,10.0,25.0,23.19,14.63
2016,3,8,16,45,0.0,20.5,1.3,10.0,20.5,19.0,10.96
2016,3,8,17,0,0.0,16.0,1.4,10.0,16.0,14.82,7.25
2016,3,8,17,15,0.0,11.5,1.45,9.5,11.5,10.65,3.53
2016,3,8,17,30,0.0,7.0,1.5,9.0,7.0,6.48,0.0
2016,3,8,17,45,0.0,4.0,1.6,9.0,4.0,3.7,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.95,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,2.4,10.5,1.5,1.39,0.0
2016,3,9,7,0,0.0,3.0,2.4,11.0,3.0,2.77,0.0
2016,3,9,7,15,0.0,5.5,2.4,11.0,5.5,5.09,0.0
2016,3,9,7,30,0.0,8.0,2.4,11.0,8.0,7.4,1.02
2016,3,9,7,45,0.0,11.0,2.4,11.0,11.0,10.19,3.6
2016,3,9,8,0,0.0,14.0,2.4,11.0,14.0,12.97,6.16
2016,3,9,8,15,0.0,17.0,2.35,11.0,17.0,15.76,8.69
2016,3,9,8,30,0.0,20.0,2.3,11.0,20.0,18.55,11.2
2016,3,9,8,45,0.0,48.0,2.3,11.5,48.0,44.61,32.85
2016,3,9,9,0,0.0,76.0,2.3,12.0,76.0,70.74,54.93
2016,3,9,9,15,0.0,120.0,2.25,12.0,120.5,109.71,87.56
2016,3,9,9,30,0.0,164.0,2.2,12.0,165.0,147.73,118.86
2016,3,9,9,45,0.0,148.0,2.15,12.5,148.5,135.07,107.81
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,121.59,96.27
2016,3,9,10,15,1.5,158.0,2.1,13.5,159.0,145.52,115.51
2016,3,9,10,30,3.0,184.0,2.1,14.0,186.0,169.71,134.67
2016,3,9,10,45,10.5,218.5,2.15,14.5,225.5,204.43,162.07
2016,3,9,11,0,18.0,253.0,2.2,15.0,265.0,240.08,189.88
2016,3,9,11,15,23.5,271.0,2.25,15.0,288.0,260.97,206.2
2016,3,9,11,30,29.0,289.0,2.3,15.0,311.0,281.75,222.45
2016,3,9,11,45,21.0,269.0,2.35,15.5,285.5,261.71,206.19
2016,3,9,12,0,13.0,249.0,2.4,16.0,260.0,239.83,188.57
2016,3,9,12,15,10.0,229.5,2.4,16.0,237.5,220.86,173.63
2016,3,9,12,30,7.0,210.0,2.4,16.0,215.0,201.36,158.21
2016,3,9,12,45,3.5,174.0,2.45,16.5,176.5,165.49,129.39
2016,3,9,13,0,0.0,138.0,2.5,17.0,138.0,129.17,100.04
2016,3,9,13,15,1.5,161.0,2.5,17.0,162.0,152.31,118.84
2016,3,9,13,30,3.0,184.0,2.5,17.0,186.0,175.86,137.81
2016,3,9,13,45,15.0,223.0,2.55,17.0,233.0,223.9,176.54
2016,3,9,14,0,27.0,262.0,2.6,17.0,280.0,273.46,216.08
2016,3,9,14,15,18.5,235.5,2.6,17.0,248.0,241.42,190.81
2016,3,9,14,30,10.0,209.0,2.6,17.0,216.0,209.01,165.25
2016,3,9,14,45,8.0,196.5,2.6,17.0,201.5,195.84,155.08
2016,3,9,15,0,6.0,184.0,2.6,17.0,187.0,182.62,144.78
2016,3,9,15,15,16.5,185.5,2.5,16.5,194.0,193.84,154.89
2016,3,9,15,30,27.0,187.0,2.4,16.0,201.0,205.39,165.25
2016,3,9,15,45,13.5,140.0,2.3,16.0,147.0,146.13,116.87
2016,3,9,16,0,0.0,93.0,2.2,16.0,93.0,87.92,68.55
2016,3,9,16,15,0.0,80.5,2.05,15.5,80.5,75.78,58.71
2016,3,9,16,30,0.0,68.0,1.9,15.0,68.0,63.6,48.62
2016,3,9,16,45,0.0,56.0,1.75,14.5,56.0,52.07,38.91
2016,3,9,17,0,0.0,44.0,1.6,14.0,44.0,40.88,29.31
2016,3,9,17,15,0.0,32.0,1.6,13.5,32.0,29.7,19.57
2016,3,9,17,30,0.0,20.0,1.6,13.0,20.0,18.54,9.77
2016,3,9,17,45,0.0,11.5,1.6,13.0,11.5,10.65,1.76
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,12.5,13.5,12.52,0.0
2016,3,10,7,0,0.0,27.0,3.4,13.0,27.0,25.02,15.28
2016,3,10,7,15,0.0,47.5,3.45,13.0,47.5,42.83,32.01
2016,3,10,7,30,0.0,68.0,3.5,13.0,68.0,60.34,48.12
2016,3,10,7,45,8.0,88.0,3.55,13.5,90.5,77.28,63.42
2016,3,10,8,0,16.0,108.0,3.6,14.0,113.0,94.04,78.27
2016,3,10,8,15,22.5,127.5,3.75,14.0,135.5,110.26,92.52
2016,3,10,8,30,29.0,147.0,3.9,14.0,158.0,119.84,100.74
2016,3,10,8,45,14.5,149.0,4.05,14.5,155.0,131.46,104.91
2016,3,10,9,0,0.0,151.0,4.2,15.0,152.0,134.32,107.25
2016,3,10,9,15,0.0,158.0,4.15,15.0,158.5,141.58,112.93
2016,3,10,9,30,0.0,165.0,4.1,15.0,165.0,148.69,118.45
2016,3,10,9,45,0.0,100.0,4.1,15.5,100.0,92.9,72.01
2016,3,10,10,0,0.0,35.0,4.1,16.0,35.0,32.55,21.63
2016,3,10,10,15,2.0,112.0,4.0,16.0,113.5,104.7,81.33
2016,3,10,10,30,4.0,189.0,3.9,16.0,192.0,174.6,137.97
2016,3,10,10,45,3.5,188.0,3.8,16.0,191.0,174.32,137.43
2016,3,10,11,0,3.0,187.0,3.7,16.0,190.0,173.88,136.91
2016,3,10,11,15,1.5,153.0,3.6,16.0,154.5,142.74,111.64
2016,3,10,11,30,0.0,119.0,3.5,16.0,119.0,110.84,85.69
2016,3,10,11,45,0.0,120.5,3.45,16.0,120.5,112.31,86.86
2016,3,10,12,0,0.0,122.0,3.4,16.0,122.0,113.78,88.02
2016,3,10,12,15,0.0,117.5,3.3,16.0,117.5,109.66,84.65
2016,3,10,12,30,0.0,113.0,3.2,16.0,113.0,105.51,81.27
2016,3,10,12,45,0.0,119.0,3.15,16.0,119.0,111.19,85.92
2016,3,10,13,0,0.0,125.0,3.1,16.0,125.0,116.9,90.59
2016,3,10,13,15,0.0,111.5,3.0,16.0,111.5,104.22,80.32
2016,3,10,13,30,0.0,98.0,2.9,16.0,98.0,91.48,70.0
2016,3,10,13,45,0.0,67.0,2.8,16.0,67.0,62.45,46.22
2016,3,10,14,0,0.0,36.0,2.7,16.0,36.0,33.51,22.32
2016,3,10,14,15,0.0,32.5,2.55,15.5,32.5,30.24,19.7
2016,3,10,14,30,0.0,29.0,2.4,15.0,29.0,26.97,17.05
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,25.57,15.92
2016,3,10,15,0,0.0,26.0,2.2,15.0,26.0,24.16,14.79
2016,3,10,15,15,0.0,35.0,2.1,15.0,35.0,32.53,21.91
2016,3,10,15,30,0.0,44.0,2.0,15.0,44.0,40.9,29.06
2016,3,10,15,45,0.0,46.0,1.9,15.0,46.0,42.75,30.72
2016,3,10,16,0,0.0,48.0,1.8,15.0,48.0,44.6,32.39
2016,3,10,16,15,0.0,41.5,1.75,14.5,41.5,38.54,27.38
2016,3,10,16,30,0.0,35.0,1.7,14.0,35.0,32.49,22.3
2016,3,10,16,45,0.0,28.5,1.7,14.0,28.5,26.44,17.1
2016,3,10,17,0,0.0,22.0,1.7,14.0,22.0,20.39,11.84
2016,3,10,17,15,0.0,16.0,1.8,14.0,16.0,14.82,6.94
2016,3,10,17,30,0.0,10.0,1.9,14.0,10.0,9.26,2.04
2016,3,10,17,45,0.0,5.5,2.05,14.0,5.5,5.09,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,5.15,13.0,3.5,3.24,0.0
2016,3,11,7,0,0.0,7.0,5.2,13.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,12.5,5.15,13.0,12.5,11.57,4.56
2016,3,11,7,30,0.0,18.0,5.1,13.0,18.0,16.68,9.28
2016,3,11,7,45,0.0,24.0,5.05,13.0,24.0,22.25,14.39
2016,3,11,8,0,0.0,30.0,5.0,13.0,30.0,27.83,19.45
2016,3,11,8,15,0.0,36.0,4.85,12.5,36.0,33.42,24.51
2016,3,11,8,30,0.0,42.0,4.7,12.0,42.0,39.01,29.54
2016,3,11,8,45,0.0,70.5,4.55,12.0,70.5,65.6,50.67
2016,3,11,9,0,0.0,99.0,4.4,12.0,99.0,91.27,72.28
2016,3,11,9,15,0.0,73.0,4.45,12.0,73.0,67.96,52.33
2016,3,11,9,30,0.0,47.0,4.5,12.0,47.0,43.71,31.64
2016,3,11,9,45,13.0,141.5,4.6,12.0,149.5,133.13,106.32
2016,3,11,10,0,26.0,236.0,4.7,12.0,252.0,219.35,176.84
2016,3,11,10,15,13.0,182.0,4.45,12.0,190.0,170.99,137.1
2016,3,11,10,30,0.0,128.0,4.2,12.0,128.0,118.59,93.85
2016,3,11,10,45,0.0,135.5,4.0,12.5,135.5,125.57,99.33
2016,3,11,11,0,0.0,143.0,3.8,13.0,143.0,132.59,104.75
2016,3,11,11,15,4.0,179.0,3.6,13.0,182.5,167.83,133.45
2016,3,11,11,30,8.0,215.0,3.4,13.0,222.0,203.58,162.25
2016,3,11,11,45,103.0,291.5,3.25,13.0,369.0,335.28,268.56
2016,3,11,12,0,198.0,368.0,3.1,13.0,516.0,474.34,377.1
2016,3,11,12,15,358.5,320.5,3.15,13.0,589.5,553.69,440.65
2016,3,11,12,30,519.0,273.0,3.2,13.0,663.0,641.68,510.32
2016,3,11,12,45,457.5,295.5,3.25,13.5,637.0,635.32,503.64
2016,3,11,13,0,396.0,318.0,3.3,14.0,611.0,619.59,490.49
2016,3,11,13,15,225.0,317.0,3.6,14.0,482.5,490.61,391.11
2016,3,11,13,30,54.0,316.0,3.9,14.0,354.0,353.75,281.79
2016,3,11,13,45,27.0,239.5,4.2,14.0,258.5,256.99,205.61
2016,3,11,14,0,0.0,163.0,4.5,14.0,163.0,153.95,121.97
2016,3,11,14,15,220.5,202.5,4.65,13.5,341.0,397.45,326.29
2016,3,11,14,30,441.0,242.0,4.8,13.0,519.0,632.3,514.89
2016,3,11,14,45,255.0,244.5,4.95,13.0,402.5,477.01,390.27
2016,3,11,15,0,69.0,247.0,5.1,13.0,286.0,311.2,253.94
2016,3,11,15,15,34.5,127.5,5.0,12.5,147.0,153.94,125.39
2016,3,11,15,30,0.0,8.0,4.9,12.0,8.0,7.42,0.71
2016,3,11,15,45,277.0,61.0,4.85,12.0,176.0,296.79,253.59
2016,3,11,16,0,554.0,114.0,4.8,12.0,344.0,560.39,471.37
2016,3,11,16,15,514.5,107.5,4.65,11.5,300.0,508.02,428.75
2016,3,11,16,30,475.0,101.0,4.5,11.0,256.0,461.77,391.24
2016,3,11,16,45,488.0,83.5,4.4,11.0,219.0,440.09,372.87
2016,3,11,17,0,501.0,66.0,4.3,11.0,182.0,412.53,348.21
2016,3,11,17,15,409.5,56.0,4.2,10.5,135.0,330.4,276.51
2016,3,11,17,30,318.0,46.0,4.1,10.0,88.0,253.66,207.27
2016,3,11,17,45,175.0,30.0,4.05,10.0,51.5,152.64,108.38
2016,3,11,18,0,32.0,14.0,4.0,10.0,15.0,27.94,0.0
2016,3,11,18,15,16.0,7.0,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,3.45,10.5,15.5,14.38,1.23
2016,3,12,7,0,0.0,31.0,3.6,11.0,31.0,28.54,18.87
2016,3,12,7,15,3.0,52.5,3.7,11.0,53.0,47.07,36.19
2016,3,12,7,30,6.0,74.0,3.8,11.0,75.0,65.28,53.02
2016,3,12,7,45,15.5,95.5,3.95,11.0,99.5,83.28,69.47
2016,3,12,8,0,25.0,117.0,4.1,11.0,124.0,96.76,81.63
2016,3,12,8,15,35.0,136.5,4.2,11.0,149.0,111.6,94.77
2016,3,12,8,30,45.0,156.0,4.3,11.0,174.0,126.92,108.14
2016,3,12,8,45,28.5,163.0,4.4,11.5,175.0,137.32,110.45
2016,3,12,9,0,12.0,170.0,4.5,12.0,176.0,151.19,122.0
2016,3,12,9,15,93.5,209.5,4.55,12.0,261.0,192.25,152.19
2016,3,12,9,30,175.0,249.0,4.6,12.0,346.0,242.67,190.59
2016,3,12,9,45,95.0,234.5,4.65,12.0,288.0,228.09,181.89
2016,3,12,10,0,15.0,220.0,4.7,12.0,230.0,202.66,163.22
2016,3,12,10,15,60.5,266.5,4.75,12.0,307.5,255.93,205.83
2016,3,12,10,30,106.0,313.0,4.8,12.0,385.0,318.99,256.24
2016,3,12,10,45,127.0,328.0,4.85,12.5,416.5,346.85,278.13
2016,3,12,11,0,148.0,343.0,4.9,13.0,448.0,380.15,304.33
2016,3,12,11,15,121.0,346.5,5.0,13.0,434.0,378.85,303.44
2016,3,12,11,30,94.0,350.0,5.1,13.0,420.0,375.13,300.46
2016,3,12,11,45,94.5,355.0,5.2,13.0,425.5,386.7,309.83
2016,3,12,12,0,95.0,360.0,5.3,13.0,431.0,398.11,319.04
2016,3,12,12,15,53.0,301.0,5.2,13.0,340.5,320.03,256.67
2016,3,12,12,30,11.0,242.0,5.1,13.0,250.0,234.45,187.36
2016,3,12,12,45,7.5,215.5,5.1,13.0,221.0,207.75,165.92
2016,3,12,13,0,4.0,189.0,5.1,13.0,192.0,180.56,143.87
2016,3,12,13,15,9.5,219.5,5.05,13.0,226.5,214.57,171.81
2016,3,12,13,30,15.0,250.0,5.0,13.0,261.0,249.43,200.23
2016,3,12,13,45,21.5,259.0,4.95,13.5,274.5,264.73,212.54
2016,3,12,14,0,28.0,268.0,4.9,14.0,288.0,289.63,232.52
2016,3,12,14,15,14.0,215.0,4.75,13.5,225.0,217.19,174.44
2016,3,12,14,30,0.0,162.0,4.6,13.0,162.0,153.79,122.77
2016,3,12,14,45,15.0,193.0,4.5,13.0,202.0,197.79,159.83
2016,3,12,15,0,30.0,224.0,4.4,13.0,242.0,254.17,206.59
2016,3,12,15,15,15.0,171.5,4.3,13.0,180.5,177.81,143.97
2016,3,12,15,30,0.0,119.0,4.2,13.0,119.0,112.96,89.96
2016,3,12,15,45,1.0,129.5,4.1,13.0,130.0,125.42,100.77
2016,3,12,16,0,2.0,140.0,4.0,13.0,141.0,139.12,112.55
2016,3,12,16,15,1.0,122.0,3.9,13.0,122.5,120.81,97.38
2016,3,12,16,30,0.0,104.0,3.8,13.0,104.0,102.42,81.99
2016,3,12,16,45,0.0,85.0,3.75,13.0,85.0,83.43,65.89
2016,3,12,17,0,0.0,66.0,3.7,13.0,66.0,64.19,49.33
2016,3,12,17,15,0.0,48.5,3.6,12.5,48.5,46.38,33.88
2016,3,12,17,30,0.0,31.0,3.5,12.0,31.0,28.79,18.49
2016,3,12,17,45,0.0,18.0,3.4,12.0,18.0,16.7,7.03
2016,3,12,18,0,0.0,5.0,3.3,12.0,5.0,4.77,0.0
2016,3,12,18,15,0.0,2.5,3.2,12.0,2.5,2.38,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,3.6,12.5,5.5,5.09,0.0
2016,3,13,7,0,0.0,11.0,3.7,13.0,11.0,10.18,3.1
2016,3,13,7,15,0.0,18.0,3.75,13.0,18.0,16.68,9.14
2016,3,13,7,30,0.0,25.0,3.8,13.0,25.0,23.18,15.14
2016,3,13,7,45,0.0,33.5,3.9,13.0,33.5,31.09,22.36
2016,3,13,8,0,0.0,42.0,4.0,13.0,42.0,39.0,29.5
2016,3,13,8,15,0.0,50.0,4.05,13.0,50.0,46.46,36.15
2016,3,13,8,30,0.0,58.0,4.1,13.0,58.0,53.93,40.62
2016,3,13,8,45,0.0,66.5,4.2,13.0,66.5,61.87,47.25
2016,3,13,9,0,0.0,75.0,4.3,13.0,75.0,69.82,53.83
2016,3,13,9,15,0.0,91.5,4.3,13.0,91.5,85.08,66.52
2016,3,13,9,30,0.0,108.0,4.3,13.0,108.0,99.9,78.74
2016,3,13,9,45,0.0,133.0,4.3,13.0,133.0,122.25,97.12
2016,3,13,10,0,0.0,158.0,4.3,13.0,158.0,144.65,115.39
2016,3,13,10,15,12.0,208.5,4.35,13.0,216.5,193.9,155.32
2016,3,13,10,30,24.0,259.0,4.4,13.0,275.0,244.37,195.84
2016,3,13,10,45,14.0,225.0,4.45,13.5,234.5,212.33,169.47
2016,3,13,11,0,4.0,191.0,4.5,14.0,194.0,178.17,141.41
2016,3,13,11,15,6.5,207.0,4.55,14.0,211.5,194.72,154.78
2016,3,13,11,30,9.0,223.0,4.6,14.0,229.0,211.62,168.33
2016,3,13,11,45,5.5,195.5,4.65,14.0,199.5,185.1,146.8
2016,3,13,12,0,2.0,168.0,4.7,14.0,170.0,157.87,124.67
2016,3,13,12,15,5.0,193.0,4.65,14.0,197.0,183.61,145.62
2016,3,13,12,30,8.0,218.0,4.6,14.0,224.0,209.79,166.78
2016,3,13,12,45,7.5,215.0,4.6,14.0,221.0,207.32,164.8
2016,3,13,13,0,7.0,212.0,4.6,14.0,218.0,204.77,162.84
2016,3,13,13,15,9.0,224.0,4.5,14.0,231.0,218.55,174.09
2016,3,13,13,30,11.0,236.0,4.4,14.0,244.0,232.63,185.57
2016,3,13,13,45,12.0,234.0,4.35,14.0,242.5,232.45,185.64
2016,3,13,14,0,13.0,232.0,4.3,14.0,241.0,232.32,185.82
2016,3,13,14,15,13.0,226.5,4.2,14.0,235.5,227.93,182.55
2016,3,13,14,30,13.0,221.0,4.1,14.0,230.0,223.55,179.34
2016,3,13,14,45,6.5,169.5,4.05,14.0,174.0,167.12,133.6
2016,3,13,15,0,0.0,118.0,4.0,14.0,118.0,111.1,87.55
2016,3,13,15,15,2.0,142.0,3.9,14.0,143.5,137.14,109.52
2016,3,13,15,30,4.0,166.0,3.8,14.0,169.0,164.75,132.68
2016,3,13,15,45,2.0,113.5,3.75,14.0,115.0,109.51,87.03
2016,3,13,16,0,0.0,61.0,3.7,14.0,61.0,56.73,42.75
2016,3,13,16,15,0.0,53.0,3.65,14.0,53.0,49.26,36.54
2016,3,13,16,30,0.0,45.0,3.6,14.0,45.0,41.8,30.23
2016,3,13,16,45,0.0,37.0,3.55,14.0,37.0,34.35,23.86
2016,3,13,17,0,0.0,29.0,3.5,14.0,29.0,26.9,17.41
2016,3,13,17,15,0.0,21.5,3.45,13.5,21.5,19.93,11.33
2016,3,13,17,30,0.0,14.0,3.4,13.0,14.0,12.97,5.22
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.4,0.05
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.85,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.95,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
