Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,2.5,10.5,31.0,19.56,7.55
2016,3,14,7,0,128.0,47.0,2.5,11.0,62.0,37.85,27.26
2016,3,14,7,15,187.0,66.5,2.5,11.0,101.5,52.56,41.22
2016,3,14,7,30,246.0,86.0,2.5,11.0,141.0,66.77,54.45
2016,3,14,7,45,291.0,103.5,2.55,11.0,184.0,79.08,65.74
2016,3,14,8,0,336.0,121.0,2.6,11.0,227.0,90.94,76.39
2016,3,14,8,15,389.5,126.5,2.6,11.0,269.5,87.77,73.45
2016,3,14,8,30,443.0,132.0,2.6,11.0,312.0,99.28,73.25
2016,3,14,8,45,403.0,159.5,2.65,11.5,338.0,144.09,101.63
2016,3,14,9,0,363.0,187.0,2.7,12.0,364.0,191.1,139.08
2016,3,14,9,15,349.0,209.0,2.65,12.0,392.0,228.11,170.17
2016,3,14,9,30,335.0,231.0,2.6,12.0,420.0,263.82,201.16
2016,3,14,9,45,314.5,253.5,2.6,12.5,440.0,296.72,229.67
2016,3,14,10,0,294.0,276.0,2.6,13.0,460.0,327.65,256.02
2016,3,14,10,15,266.0,296.5,2.6,13.0,469.5,352.17,277.19
2016,3,14,10,30,238.0,317.0,2.6,13.0,479.0,377.52,298.28
2016,3,14,10,45,293.5,317.5,2.6,13.5,524.0,416.92,329.11
2016,3,14,11,0,349.0,318.0,2.6,14.0,569.0,463.93,365.6
2016,3,14,11,15,304.5,337.0,2.6,14.0,559.5,474.49,373.98
2016,3,14,11,30,260.0,356.0,2.6,14.0,550.0,481.37,379.24
2016,3,14,11,45,325.0,343.5,2.6,14.5,589.5,526.27,413.9
2016,3,14,12,0,390.0,331.0,2.6,15.0,629.0,574.19,450.33
2016,3,14,12,15,450.5,305.5,2.65,15.0,650.0,612.5,480.51
2016,3,14,12,30,511.0,280.0,2.7,15.0,671.0,650.0,510.13
2016,3,14,12,45,498.5,282.0,2.75,15.0,660.5,659.75,517.72
2016,3,14,13,0,486.0,284.0,2.8,15.0,650.0,667.29,523.85
2016,3,14,13,15,668.0,208.5,2.85,15.0,700.5,751.43,590.45
2016,3,14,13,30,850.0,133.0,2.9,15.0,751.0,830.13,649.28
2016,3,14,13,45,838.5,132.5,3.0,15.0,726.5,831.58,651.0
2016,3,14,14,0,827.0,132.0,3.1,15.0,702.0,829.77,651.18
2016,3,14,14,15,815.0,130.0,3.15,14.5,671.5,822.78,648.7
2016,3,14,14,30,803.0,128.0,3.2,14.0,641.0,812.69,644.11
2016,3,14,14,45,785.0,125.5,3.3,14.0,603.5,794.18,632.53
2016,3,14,15,0,767.0,123.0,3.4,14.0,566.0,776.93,621.92
2016,3,14,15,15,745.0,119.5,3.4,13.5,523.5,749.18,604.12
2016,3,14,15,30,723.0,116.0,3.4,13.0,481.0,719.23,584.51
2016,3,14,15,45,689.0,112.0,3.45,13.0,433.5,677.58,554.83
2016,3,14,16,0,655.0,108.0,3.5,13.0,386.0,634.72,523.47
2016,3,14,16,15,613.5,101.5,3.45,12.5,336.5,582.76,484.27
2016,3,14,16,30,572.0,95.0,3.4,12.0,287.0,530.69,443.83
2016,3,14,16,45,512.5,86.0,3.35,12.0,237.0,464.3,389.59
2016,3,14,17,0,453.0,77.0,3.3,12.0,187.0,397.68,333.49
2016,3,14,17,15,366.0,65.0,3.2,11.5,139.5,317.99,265.06
2016,3,14,17,30,279.0,53.0,3.1,11.0,92.0,244.41,199.69
2016,3,14,17,45,139.5,36.0,3.05,10.5,55.5,133.58,99.54
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,20.03,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.5,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,48.0,11.0,1.8,8.0,12.0,10.48,0.0
2016,3,15,6,45,193.5,25.5,1.8,8.5,47.5,19.94,9.05
2016,3,15,7,0,339.0,40.0,1.8,9.0,83.0,31.59,22.17
2016,3,15,7,15,430.5,50.5,1.75,9.5,130.5,38.46,28.96
2016,3,15,7,30,522.0,61.0,1.7,10.0,178.0,45.02,35.18
2016,3,15,7,45,587.5,66.5,1.65,10.5,229.5,47.02,37.08
2016,3,15,8,0,653.0,72.0,1.6,11.0,281.0,49.03,38.84
2016,3,15,8,15,692.0,77.0,1.6,11.5,331.5,50.54,40.05
2016,3,15,8,30,731.0,82.0,1.6,12.0,382.0,70.71,42.3
2016,3,15,8,45,556.5,133.5,1.6,13.0,378.0,139.59,90.78
2016,3,15,9,0,382.0,185.0,1.6,14.0,374.0,194.32,139.38
2016,3,15,9,15,606.5,139.5,1.55,14.0,469.5,218.55,150.13
2016,3,15,9,30,831.0,94.0,1.5,14.0,565.0,274.58,190.61
2016,3,15,9,45,847.5,95.5,1.45,14.5,603.5,325.51,235.58
2016,3,15,10,0,864.0,97.0,1.4,15.0,642.0,377.07,280.47
2016,3,15,10,15,874.5,98.5,1.4,15.0,673.5,430.82,326.72
2016,3,15,10,30,885.0,100.0,1.4,15.0,705.0,479.37,367.87
2016,3,15,10,45,894.0,100.5,1.4,15.5,730.0,525.59,405.44
2016,3,15,11,0,903.0,101.0,1.4,16.0,755.0,570.71,441.0
2016,3,15,11,15,908.0,102.0,1.4,16.0,772.0,612.71,474.06
2016,3,15,11,30,913.0,103.0,1.4,16.0,789.0,652.89,504.99
2016,3,15,11,45,916.5,102.5,1.45,16.5,798.5,688.71,531.59
2016,3,15,12,0,920.0,102.0,1.5,17.0,808.0,722.24,556.01
2016,3,15,12,15,920.5,102.5,1.55,17.0,809.0,752.15,577.89
2016,3,15,12,30,921.0,103.0,1.6,17.0,810.0,779.32,597.05
2016,3,15,12,45,922.5,101.0,1.65,17.0,803.5,801.91,613.08
2016,3,15,13,0,924.0,99.0,1.7,17.0,797.0,821.5,627.17
2016,3,15,13,15,920.0,98.0,1.75,17.0,782.0,834.68,636.98
2016,3,15,13,30,916.0,97.0,1.8,17.0,767.0,844.57,644.73
2016,3,15,13,45,909.0,96.5,1.85,17.5,744.0,849.24,647.85
2016,3,15,14,0,902.0,96.0,1.9,18.0,721.0,850.59,648.88
2016,3,15,14,15,893.0,94.0,1.95,17.5,690.5,845.37,648.0
2016,3,15,14,30,884.0,92.0,2.0,17.0,660.0,836.89,645.02
2016,3,15,14,45,870.5,90.5,2.05,17.0,623.5,822.15,636.57
2016,3,15,15,0,857.0,89.0,2.1,17.0,587.0,810.54,630.41
2016,3,15,15,15,839.0,86.0,2.1,16.5,544.0,784.83,614.98
2016,3,15,15,30,821.0,83.0,2.1,16.0,501.0,756.56,597.67
2016,3,15,15,45,797.5,79.5,2.15,16.0,454.5,721.15,574.15
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,683.89,548.85
2016,3,15,16,15,739.5,72.0,2.2,15.5,357.5,636.55,516.02
2016,3,15,16,30,705.0,68.0,2.2,15.0,307.0,588.52,481.62
2016,3,15,16,45,654.0,62.5,2.2,14.5,255.5,531.57,437.62
2016,3,15,17,0,603.0,57.0,2.2,14.0,204.0,472.4,389.84
2016,3,15,17,15,523.0,49.0,2.3,13.5,154.5,394.8,325.11
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,321.91,261.24
2016,3,15,17,45,304.0,29.0,2.55,12.5,64.5,219.95,167.0
2016,3,15,18,0,165.0,17.0,2.7,12.0,24.0,115.45,0.0
2016,3,15,18,15,82.5,8.5,2.7,11.5,12.0,43.32,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.0,1.1,9.5,7.5,0.0,0.0
2016,3,16,6,30,102.0,12.0,1.0,10.0,15.0,11.44,0.0
2016,3,16,6,45,249.5,25.0,0.9,10.5,52.5,19.71,9.59
2016,3,16,7,0,397.0,38.0,0.8,11.0,90.0,29.48,20.28
2016,3,16,7,15,485.0,47.0,0.8,11.5,138.5,35.13,25.84
2016,3,16,7,30,573.0,56.0,0.8,12.0,187.0,40.54,30.93
2016,3,16,7,45,628.5,62.0,0.85,12.5,238.5,43.19,33.37
2016,3,16,8,0,684.0,68.0,0.9,13.0,290.0,45.76,35.61
2016,3,16,8,15,721.5,72.5,1.0,13.5,341.0,51.94,40.97
2016,3,16,8,30,759.0,77.0,1.1,14.0,392.0,76.55,44.21
2016,3,16,8,45,786.0,80.0,1.25,14.5,440.0,124.5,68.0
2016,3,16,9,0,813.0,83.0,1.4,15.0,488.0,175.12,104.28
2016,3,16,9,15,832.0,86.0,1.4,15.5,531.5,226.63,146.89
2016,3,16,9,30,851.0,89.0,1.4,16.0,575.0,279.49,192.75
2016,3,16,9,45,865.5,90.5,1.45,16.5,613.5,336.13,242.11
2016,3,16,10,0,880.0,92.0,1.5,17.0,652.0,387.43,286.71
2016,3,16,10,15,889.5,94.0,1.5,17.0,683.5,437.24,329.72
2016,3,16,10,30,899.0,96.0,1.5,17.0,715.0,486.44,371.11
2016,3,16,10,45,906.5,96.5,1.55,17.5,739.5,532.5,408.54
2016,3,16,11,0,914.0,97.0,1.6,18.0,764.0,577.3,443.92
2016,3,16,11,15,918.0,98.0,1.6,18.0,780.5,619.09,476.69
2016,3,16,11,30,922.0,99.0,1.6,18.0,797.0,658.96,507.26
2016,3,16,11,45,924.5,99.0,1.6,18.5,806.0,694.84,533.34
2016,3,16,12,0,927.0,99.0,1.6,19.0,815.0,728.33,557.11
2016,3,16,12,15,927.0,99.0,1.6,19.0,815.0,757.51,577.53
2016,3,16,12,30,927.0,99.0,1.6,19.0,815.0,783.9,595.51
2016,3,16,12,45,929.0,96.5,1.65,19.5,808.5,806.38,610.19
2016,3,16,13,0,931.0,94.0,1.7,20.0,802.0,825.84,622.86
2016,3,16,13,15,927.0,93.5,1.7,20.0,786.5,839.49,632.35
2016,3,16,13,30,923.0,93.0,1.7,20.0,771.0,849.85,639.79
2016,3,16,13,45,916.5,91.5,1.7,20.0,747.5,853.77,643.05
2016,3,16,14,0,910.0,90.0,1.7,20.0,724.0,854.31,644.24
2016,3,16,14,15,900.5,88.5,1.7,19.5,694.0,849.05,642.88
2016,3,16,14,30,891.0,87.0,1.7,19.0,664.0,840.51,639.48
2016,3,16,14,45,878.5,85.5,1.7,19.0,627.0,826.36,631.15
2016,3,16,15,0,866.0,84.0,1.7,19.0,590.0,809.23,620.88
2016,3,16,15,15,849.0,81.5,1.65,19.0,547.5,784.49,604.87
2016,3,16,15,30,832.0,79.0,1.6,19.0,505.0,763.41,591.45
2016,3,16,15,45,808.5,76.0,1.6,19.0,458.0,728.24,568.35
2016,3,16,16,0,785.0,73.0,1.6,19.0,411.0,691.21,543.66
2016,3,16,16,15,752.0,69.0,1.55,18.0,361.0,644.51,512.89
2016,3,16,16,30,719.0,65.0,1.5,17.0,311.0,597.07,480.5
2016,3,16,16,45,670.5,59.5,1.45,16.5,260.0,537.12,435.56
2016,3,16,17,0,622.0,54.0,1.4,16.0,209.0,482.36,392.06
2016,3,16,17,15,545.0,46.5,1.45,15.5,159.0,406.22,329.95
2016,3,16,17,30,468.0,39.0,1.5,15.0,109.0,334.63,268.47
2016,3,16,17,45,335.0,28.0,1.6,14.5,67.5,235.41,178.65
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,134.36,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,51.47,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,79.5,6.5,2.1,10.5,9.0,6.2,0.0
2016,3,17,6,30,159.0,13.0,2.2,11.0,18.0,12.39,0.0
2016,3,17,6,45,307.5,25.0,2.35,12.0,58.0,19.54,9.89
2016,3,17,7,0,456.0,37.0,2.5,13.0,98.0,28.39,19.17
2016,3,17,7,15,539.5,44.5,2.45,13.0,148.5,32.82,23.6
2016,3,17,7,30,623.0,52.0,2.4,13.0,199.0,37.09,27.69
2016,3,17,7,45,675.5,57.5,2.4,13.5,251.5,43.36,33.35
2016,3,17,8,0,728.0,63.0,2.4,14.0,304.0,46.04,35.67
2016,3,17,8,15,763.5,67.0,2.3,14.5,355.5,47.36,36.7
2016,3,17,8,30,799.0,71.0,2.2,15.0,407.0,77.07,41.52
2016,3,17,8,45,824.0,74.5,2.1,15.5,456.0,127.53,68.05
2016,3,17,9,0,849.0,78.0,2.0,16.0,505.0,180.41,106.77
2016,3,17,9,15,866.5,80.5,1.9,16.5,549.0,239.27,155.73
2016,3,17,9,30,884.0,83.0,1.8,17.0,593.0,292.83,202.34
2016,3,17,9,45,897.0,84.5,1.75,17.5,631.5,345.03,248.3
2016,3,17,10,0,910.0,86.0,1.7,18.0,670.0,397.32,293.6
2016,3,17,10,15,919.5,87.5,1.65,18.5,701.5,448.09,336.57
2016,3,17,10,30,929.0,89.0,1.6,19.0,733.0,498.17,377.59
2016,3,17,10,45,935.5,90.5,1.55,19.5,758.0,545.87,415.44
2016,3,17,11,0,942.0,92.0,1.5,20.0,783.0,592.18,450.93
2016,3,17,11,15,946.0,92.5,1.4,20.0,799.5,634.55,482.97
2016,3,17,11,30,950.0,93.0,1.3,20.0,816.0,674.91,512.56
2016,3,17,11,45,952.0,93.5,1.25,20.5,825.0,711.79,538.26
2016,3,17,12,0,954.0,94.0,1.2,21.0,834.0,746.19,561.5
2016,3,17,12,15,954.0,94.0,1.1,21.0,834.5,776.05,580.15
2016,3,17,12,30,954.0,94.0,1.0,21.0,835.0,803.01,596.61
2016,3,17,12,45,950.5,94.0,0.95,21.5,827.0,824.3,608.7
2016,3,17,13,0,947.0,94.0,0.9,22.0,819.0,842.36,618.64
2016,3,17,13,15,943.0,93.5,0.8,22.0,803.0,856.2,626.22
2016,3,17,13,30,939.0,93.0,0.7,22.0,787.0,866.69,631.63
2016,3,17,13,45,932.5,92.0,0.6,22.0,763.5,871.21,633.25
2016,3,17,14,0,926.0,91.0,0.5,22.0,740.0,872.32,632.82
2016,3,17,14,15,916.5,89.5,0.5,22.0,709.0,867.01,630.38
2016,3,17,14,30,907.0,88.0,0.5,22.0,678.0,858.38,626.04
2016,3,17,14,45,894.5,86.0,0.5,22.0,640.5,843.48,617.8
2016,3,17,15,0,882.0,84.0,0.5,22.0,603.0,825.53,607.72
2016,3,17,15,15,864.5,81.5,0.55,22.0,559.5,800.08,593.62
2016,3,17,15,30,847.0,79.0,0.6,22.0,516.0,778.28,581.88
2016,3,17,15,45,823.5,76.0,0.7,22.0,468.5,742.69,561.28
2016,3,17,16,0,800.0,73.0,0.8,22.0,421.0,705.2,538.86
2016,3,17,16,15,767.0,69.0,0.85,21.0,370.0,657.97,510.1
2016,3,17,16,30,734.0,65.0,0.9,20.0,319.0,609.95,479.52
2016,3,17,16,45,685.5,60.0,0.95,19.5,267.0,549.93,436.95
2016,3,17,17,0,637.0,55.0,1.0,19.0,215.0,495.11,395.28
2016,3,17,17,15,560.0,47.5,1.1,18.5,164.5,418.13,334.36
2016,3,17,17,30,483.0,40.0,1.2,18.0,114.0,345.64,273.7
2016,3,17,17,45,350.0,29.0,1.35,17.5,71.5,245.29,185.32
2016,3,17,18,0,217.0,18.0,1.5,17.0,29.0,144.26,14.24
2016,3,17,18,15,108.5,9.0,1.5,16.5,14.5,55.44,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,2.35,10.5,10.5,7.15,0.0
2016,3,18,6,30,150.0,15.0,2.4,11.0,21.0,11.88,0.0
2016,3,18,6,45,291.5,28.0,2.45,11.5,61.0,22.08,12.4
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,31.74,22.28
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.5,36.41,26.95
2016,3,18,7,30,601.0,57.0,2.4,12.0,202.0,40.91,31.26
2016,3,18,7,45,300.5,64.0,2.4,12.5,136.5,45.18,35.12
2016,3,18,8,0,0.0,71.0,2.4,13.0,71.0,65.76,53.44
2016,3,18,8,15,0.0,94.5,2.4,13.0,94.5,85.97,71.24
2016,3,18,8,30,0.0,118.0,2.4,13.0,118.0,106.1,84.65
2016,3,18,8,45,40.5,168.5,2.4,13.5,189.0,145.3,115.13
2016,3,18,9,0,81.0,219.0,2.4,14.0,260.0,193.02,151.67
2016,3,18,9,15,139.5,241.5,2.4,14.0,319.5,223.51,173.79
2016,3,18,9,30,198.0,264.0,2.4,14.0,379.0,266.9,207.06
2016,3,18,9,45,155.5,282.0,2.4,14.5,376.0,282.16,220.73
2016,3,18,10,0,113.0,300.0,2.4,15.0,373.0,298.09,234.22
2016,3,18,10,15,287.0,284.0,2.35,15.0,481.5,356.75,278.78
2016,3,18,10,30,461.0,268.0,2.3,15.0,590.0,437.43,341.29
2016,3,18,10,45,687.0,188.0,2.3,15.5,686.0,506.94,395.65
2016,3,18,11,0,913.0,108.0,2.3,16.0,782.0,595.2,464.28
2016,3,18,11,15,917.5,109.0,2.25,16.0,799.0,637.34,497.2
2016,3,18,11,30,922.0,110.0,2.2,16.0,816.0,677.59,528.21
2016,3,18,11,45,921.0,112.0,2.2,16.5,824.0,713.12,554.3
2016,3,18,12,0,920.0,114.0,2.2,17.0,832.0,746.08,577.97
2016,3,18,12,15,920.0,114.0,2.15,17.0,832.5,775.18,598.39
2016,3,18,12,30,920.0,114.0,2.1,17.0,833.0,801.5,616.26
2016,3,18,12,45,914.0,115.5,2.1,17.0,824.5,821.8,630.34
2016,3,18,13,0,908.0,117.0,2.1,17.0,816.0,838.92,642.32
2016,3,18,13,15,903.5,116.0,2.15,17.0,800.0,851.5,651.75
2016,3,18,13,30,899.0,115.0,2.2,17.0,784.0,860.83,659.11
2016,3,18,13,45,893.5,113.5,2.3,17.0,760.5,865.55,663.9
2016,3,18,14,0,888.0,112.0,2.4,17.0,737.0,866.99,666.59
2016,3,18,14,15,877.5,110.0,2.45,16.5,706.0,866.4,668.88
2016,3,18,14,30,867.0,108.0,2.5,16.0,675.0,856.9,665.08
2016,3,18,14,45,858.0,103.5,2.55,16.0,638.5,842.66,656.85
2016,3,18,15,0,849.0,99.0,2.6,16.0,602.0,825.29,646.49
2016,3,18,15,15,830.5,96.5,2.65,15.5,559.0,799.56,631.31
2016,3,18,15,30,812.0,94.0,2.7,15.0,516.0,771.3,614.16
2016,3,18,15,45,605.5,124.5,2.75,15.0,423.0,637.08,515.95
2016,3,18,16,0,399.0,155.0,2.8,15.0,330.0,500.18,409.05
2016,3,18,16,15,372.0,142.5,2.65,14.5,290.0,458.45,377.86
2016,3,18,16,30,345.0,130.0,2.5,14.0,250.0,404.65,335.96
2016,3,18,16,45,318.0,111.5,2.45,14.0,209.0,356.41,296.89
2016,3,18,17,0,291.0,93.0,2.4,14.0,168.0,308.74,257.08
2016,3,18,17,15,250.0,74.5,2.3,13.0,128.5,253.52,210.35
2016,3,18,17,30,209.0,56.0,2.2,12.0,89.0,211.62,172.83
2016,3,18,17,45,132.5,38.0,2.15,11.5,56.0,132.02,101.72
2016,3,18,18,0,56.0,20.0,2.1,11.0,23.0,60.91,11.72
2016,3,18,18,15,28.0,10.0,2.05,11.0,11.5,21.7,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,17.26,0.0
2016,3,19,6,45,121.5,34.5,1.7,11.5,52.0,28.27,17.9
2016,3,19,7,0,243.0,50.0,1.8,12.0,85.0,38.17,28.02
2016,3,19,7,15,295.5,66.0,1.85,12.0,126.0,49.36,38.54
2016,3,19,7,30,348.0,82.0,1.9,12.0,167.0,60.05,48.42
2016,3,19,7,45,390.5,94.0,1.95,12.5,210.5,67.23,54.85
2016,3,19,8,0,433.0,106.0,2.0,13.0,254.0,74.06,60.79
2016,3,19,8,15,321.5,142.5,2.0,13.0,262.0,104.41,87.47
2016,3,19,8,30,210.0,179.0,2.0,13.0,270.0,147.67,113.45
2016,3,19,8,45,128.0,194.5,2.05,13.5,252.0,166.19,128.44
2016,3,19,9,0,46.0,210.0,2.1,14.0,234.0,182.11,144.12
2016,3,19,9,15,83.0,238.5,2.05,14.5,286.0,216.84,170.18
2016,3,19,9,30,120.0,267.0,2.0,15.0,338.0,250.08,195.18
2016,3,19,9,45,152.0,286.0,2.0,15.5,381.5,285.16,222.08
2016,3,19,10,0,184.0,305.0,2.0,16.0,425.0,323.62,251.67
2016,3,19,10,15,221.0,316.5,2.0,16.0,467.0,361.48,281.21
2016,3,19,10,30,258.0,328.0,2.0,16.0,509.0,399.05,310.55
2016,3,19,10,45,567.0,217.5,2.0,16.0,633.5,475.68,370.75
2016,3,19,11,0,876.0,107.0,2.0,16.0,758.0,578.43,451.18
2016,3,19,11,15,592.5,232.5,2.0,16.0,677.0,559.69,435.82
2016,3,19,11,30,309.0,358.0,2.0,16.0,596.0,520.62,403.9
2016,3,19,11,45,337.5,354.5,2.05,16.0,617.5,552.66,429.04
2016,3,19,12,0,366.0,351.0,2.1,16.0,639.0,585.55,454.2
2016,3,19,12,15,336.5,359.5,2.1,16.0,624.5,588.39,455.98
2016,3,19,12,30,307.0,368.0,2.1,16.0,610.0,588.81,456.09
2016,3,19,12,45,603.0,236.0,2.1,16.0,704.5,709.34,551.15
2016,3,19,13,0,899.0,104.0,2.1,16.0,799.0,822.57,634.3
2016,3,19,13,15,896.5,103.0,2.05,16.0,784.5,836.32,642.76
2016,3,19,13,30,894.0,102.0,2.0,16.0,770.0,846.9,650.08
2016,3,19,13,45,892.5,99.0,2.0,16.0,748.5,852.99,654.91
2016,3,19,14,0,891.0,96.0,2.0,16.0,727.0,855.8,657.67
2016,3,19,14,15,883.0,94.5,2.0,16.0,697.5,851.54,655.71
2016,3,19,14,30,875.0,93.0,2.0,16.0,668.0,844.08,651.74
2016,3,19,14,45,867.5,89.5,2.05,16.0,633.0,831.65,644.9
2016,3,19,15,0,860.0,86.0,2.1,16.0,598.0,816.15,636.0
2016,3,19,15,15,843.5,83.5,2.15,16.0,556.0,797.81,625.12
2016,3,19,15,30,827.0,81.0,2.2,16.0,514.0,770.75,607.94
2016,3,19,15,45,811.0,76.0,2.3,16.0,468.5,738.67,587.29
2016,3,19,16,0,795.0,71.0,2.4,16.0,423.0,704.39,564.61
2016,3,19,16,15,763.5,67.5,2.35,15.5,372.5,658.68,532.96
2016,3,19,16,30,732.0,64.0,2.3,15.0,322.0,612.14,499.81
2016,3,19,16,45,692.0,58.0,2.3,14.5,271.5,556.32,458.21
2016,3,19,17,0,652.0,52.0,2.3,14.0,221.0,500.99,414.06
2016,3,19,17,15,579.0,45.5,2.15,13.5,170.5,426.05,351.43
2016,3,19,17,30,506.0,39.0,2.0,13.0,120.0,360.07,293.26
2016,3,19,17,45,382.0,29.0,1.9,12.5,77.0,263.76,206.49
2016,3,19,18,0,258.0,19.0,1.8,12.0,34.0,168.51,59.8
2016,3,19,18,15,129.0,9.5,1.75,11.5,17.0,65.44,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,2.4,12.0,8.0,7.63,0.0
2016,3,20,6,30,0.0,16.0,2.5,12.0,16.0,14.85,0.0
2016,3,20,6,45,33.5,35.0,2.6,12.5,40.0,31.03,20.44
2016,3,20,7,0,67.0,54.0,2.7,13.0,64.0,45.19,34.11
2016,3,20,7,15,86.0,76.0,2.75,13.0,94.0,62.1,49.7
2016,3,20,7,30,105.0,98.0,2.8,13.0,124.0,78.49,64.63
2016,3,20,7,45,117.5,119.5,2.85,13.5,155.0,94.04,78.4
2016,3,20,8,0,130.0,141.0,2.9,14.0,186.0,109.1,91.44
2016,3,20,8,15,246.5,150.5,2.9,14.0,252.5,109.3,91.4
2016,3,20,8,30,363.0,160.0,2.9,14.0,319.0,137.1,99.38
2016,3,20,8,45,413.5,169.5,2.95,14.5,369.0,165.9,115.7
2016,3,20,9,0,464.0,179.0,3.0,15.0,419.0,207.15,146.04
2016,3,20,9,15,430.5,206.0,3.05,15.0,443.5,249.27,182.99
2016,3,20,9,30,397.0,233.0,3.1,15.0,468.0,293.26,221.67
2016,3,20,9,45,204.0,225.5,3.2,15.5,346.5,250.54,194.44
2016,3,20,10,0,11.0,218.0,3.3,16.0,225.0,201.12,158.81
2016,3,20,10,15,5.5,184.5,3.4,16.0,188.0,171.21,134.77
2016,3,20,10,30,0.0,151.0,3.5,16.0,151.0,139.53,109.08
2016,3,20,10,45,3.5,181.5,3.65,16.5,184.5,169.11,132.62
2016,3,20,11,0,7.0,212.0,3.8,17.0,218.0,199.15,156.21
2016,3,20,11,15,10.0,234.0,3.85,17.0,242.5,221.74,173.99
2016,3,20,11,30,13.0,256.0,3.9,17.0,267.0,244.78,192.08
2016,3,20,11,45,11.0,242.0,4.0,17.0,251.0,231.91,181.84
2016,3,20,12,0,9.0,228.0,4.1,17.0,235.0,218.62,171.33
2016,3,20,12,15,4.5,145.0,4.1,17.0,148.5,138.68,107.54
2016,3,20,12,30,0.0,62.0,4.1,17.0,62.0,57.85,41.94
2016,3,20,12,45,0.0,61.0,4.15,17.0,61.0,56.91,41.23
2016,3,20,13,0,0.0,60.0,4.2,17.0,60.0,55.97,40.48
2016,3,20,13,15,0.0,109.0,4.1,16.5,109.0,101.91,78.17
2016,3,20,13,30,0.0,158.0,4.0,16.0,158.0,148.55,116.2
2016,3,20,13,45,0.0,119.0,3.95,16.0,119.0,111.45,86.18
2016,3,20,14,0,0.0,80.0,3.9,16.0,80.0,74.61,56.17
2016,3,20,14,15,0.0,49.0,3.8,16.0,49.0,45.64,32.35
2016,3,20,14,30,0.0,18.0,3.7,16.0,18.0,16.74,8.35
2016,3,20,14,45,0.0,62.0,3.6,16.0,62.0,57.74,42.59
2016,3,20,15,0,0.0,106.0,3.5,16.0,106.0,99.29,77.08
2016,3,20,15,15,0.0,123.5,3.35,15.5,123.5,116.71,91.78
2016,3,20,15,30,0.0,141.0,3.2,15.0,141.0,134.98,107.28
2016,3,20,15,45,16.0,156.5,3.1,15.0,164.0,165.0,132.9
2016,3,20,16,0,32.0,172.0,3.0,15.0,187.0,206.83,168.05
2016,3,20,16,15,28.0,153.0,2.85,14.5,164.5,184.27,150.0
2016,3,20,16,30,24.0,134.0,2.7,14.0,142.0,152.36,124.01
2016,3,20,16,45,17.5,113.5,2.6,14.0,119.0,127.03,102.78
2016,3,20,17,0,11.0,93.0,2.5,14.0,96.0,101.85,81.33
2016,3,20,17,15,5.5,72.5,2.4,13.5,74.0,77.36,60.28
2016,3,20,17,30,0.0,52.0,2.3,13.0,52.0,52.7,38.83
2016,3,20,17,45,0.0,33.5,2.2,13.0,33.5,33.15,21.44
2016,3,20,18,0,0.0,15.0,2.1,13.0,15.0,13.91,0.96
2016,3,20,18,15,0.0,7.5,2.1,13.0,7.5,7.15,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,22.5,10.5,2.8,11.0,12.0,10.01,0.0
2016,3,21,6,30,45.0,21.0,2.9,11.0,24.0,18.32,0.72
2016,3,21,6,45,136.5,40.0,3.05,11.5,59.0,32.52,22.06
2016,3,21,7,0,228.0,59.0,3.2,12.0,94.0,45.03,34.19
2016,3,21,7,15,291.0,75.0,3.3,12.0,137.5,56.02,44.55
2016,3,21,7,30,354.0,91.0,3.4,12.0,181.0,66.51,54.24
2016,3,21,7,45,423.5,95.5,3.55,12.5,227.5,67.99,55.54
2016,3,21,8,0,493.0,100.0,3.7,13.0,274.0,69.48,56.71
2016,3,21,8,15,435.5,130.0,3.75,13.0,300.5,88.35,73.31
2016,3,21,8,30,378.0,160.0,3.8,13.0,327.0,132.97,95.17
2016,3,21,8,45,240.5,195.0,3.9,13.5,305.5,174.01,130.18
2016,3,21,9,0,103.0,230.0,4.0,14.0,284.0,206.81,162.2
2016,3,21,9,15,70.5,236.0,4.05,14.0,274.0,213.88,169.21
2016,3,21,9,30,38.0,242.0,4.1,14.0,264.0,216.94,172.78
2016,3,21,9,45,19.5,208.5,4.2,14.5,220.0,194.15,154.4
2016,3,21,10,0,1.0,175.0,4.3,15.0,176.0,160.37,126.89
2016,3,21,10,15,59.0,257.0,4.4,15.0,299.5,251.98,200.13
2016,3,21,10,30,117.0,339.0,4.5,15.0,423.0,348.53,276.24
2016,3,21,10,45,62.0,275.0,4.65,15.0,320.0,278.86,221.38
2016,3,21,11,0,7.0,211.0,4.8,15.0,217.0,198.33,156.8
2016,3,21,11,15,3.5,167.0,4.85,15.0,170.0,157.02,123.45
2016,3,21,11,30,0.0,123.0,4.9,15.0,123.0,114.62,88.9
2016,3,21,11,45,1.5,150.0,5.0,15.5,152.0,140.75,109.98
2016,3,21,12,0,3.0,177.0,5.1,16.0,181.0,167.13,131.04
2016,3,21,12,15,3.0,177.5,5.1,16.0,181.0,167.97,131.69
2016,3,21,12,30,3.0,178.0,5.1,16.0,181.0,168.81,132.38
2016,3,21,12,45,47.5,277.0,5.1,16.0,314.0,302.36,240.12
2016,3,21,13,0,92.0,376.0,5.1,16.0,447.0,438.7,347.09
2016,3,21,13,15,93.0,367.0,5.0,16.0,438.5,435.58,344.56
2016,3,21,13,30,94.0,358.0,4.9,16.0,430.0,431.99,342.14
2016,3,21,13,45,207.0,340.0,4.85,16.0,491.0,521.95,415.16
2016,3,21,14,0,320.0,322.0,4.8,16.0,552.0,614.1,488.32
2016,3,21,14,15,160.0,209.0,4.8,15.5,324.0,352.28,284.95
2016,3,21,14,30,0.0,96.0,4.8,15.0,96.0,89.58,68.82
2016,3,21,14,45,0.0,129.0,4.8,15.0,129.0,121.53,95.52
2016,3,21,15,0,0.0,162.0,4.8,15.0,162.0,154.7,122.98
2016,3,21,15,15,0.0,96.0,4.65,14.5,96.0,89.66,69.67
2016,3,21,15,30,0.0,30.0,4.5,14.0,30.0,27.88,18.02
2016,3,21,15,45,0.0,30.0,4.35,14.0,30.0,27.87,18.09
2016,3,21,16,0,0.0,30.0,4.2,14.0,30.0,27.86,18.16
2016,3,21,16,15,90.0,87.5,4.0,13.5,120.0,162.55,135.34
2016,3,21,16,30,180.0,145.0,3.8,13.0,210.0,297.55,249.41
2016,3,21,16,45,162.5,126.5,3.65,13.0,178.5,261.57,218.94
2016,3,21,17,0,145.0,108.0,3.5,13.0,147.0,226.27,188.83
2016,3,21,17,15,117.5,86.0,3.35,12.5,113.0,180.5,149.37
2016,3,21,17,30,90.0,64.0,3.2,12.0,79.0,135.8,110.0
2016,3,21,17,45,51.5,43.0,3.1,11.5,51.0,87.71,66.88
2016,3,21,18,0,13.0,22.0,3.0,11.0,23.0,30.88,11.28
2016,3,21,18,15,6.5,11.0,2.95,11.0,11.5,13.36,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,90.0,11.5,2.25,8.5,17.0,10.96,0.0
2016,3,22,6,30,180.0,23.0,2.3,9.0,34.0,18.12,3.58
2016,3,22,6,45,315.5,35.0,2.4,10.0,77.0,27.63,18.24
2016,3,22,7,0,451.0,47.0,2.5,11.0,120.0,36.1,26.51
2016,3,22,7,15,529.0,55.0,2.6,11.0,171.0,40.55,30.92
2016,3,22,7,30,607.0,63.0,2.7,11.0,222.0,44.84,34.99
2016,3,22,7,45,659.0,68.5,2.8,11.5,275.0,46.88,36.8
2016,3,22,8,0,711.0,74.0,2.9,12.0,328.0,48.86,38.46
2016,3,22,8,15,745.0,78.5,2.9,12.0,379.5,57.58,46.17
2016,3,22,8,30,779.0,83.0,2.9,12.0,431.0,105.75,58.48
2016,3,22,8,45,808.0,85.0,2.95,12.5,480.0,154.96,89.88
2016,3,22,9,0,837.0,87.0,3.0,13.0,529.0,207.03,131.21
2016,3,22,9,15,854.0,89.5,3.0,13.0,572.5,259.43,177.3
2016,3,22,9,30,871.0,92.0,3.0,13.0,616.0,318.55,230.15
2016,3,22,9,45,888.0,92.0,3.05,13.5,655.0,370.41,276.76
2016,3,22,10,0,905.0,92.0,3.1,14.0,694.0,422.72,322.98
2016,3,22,10,15,914.0,93.5,3.1,14.0,725.5,473.13,367.28
2016,3,22,10,30,923.0,95.0,3.1,14.0,757.0,522.79,409.85
2016,3,22,10,45,930.0,95.5,3.1,14.5,781.5,569.59,448.31
2016,3,22,11,0,937.0,96.0,3.1,15.0,806.0,615.01,484.58
2016,3,22,11,15,941.0,97.0,3.1,15.0,822.0,657.52,518.6
2016,3,22,11,30,945.0,98.0,3.1,15.0,838.0,698.03,550.38
2016,3,22,11,45,948.0,97.5,3.15,15.0,847.0,734.3,578.7
2016,3,22,12,0,951.0,97.0,3.2,15.0,856.0,768.13,603.8
2016,3,22,12,15,951.0,97.0,3.25,15.0,856.0,797.63,625.06
2016,3,22,12,30,951.0,97.0,3.3,15.0,856.0,824.25,644.28
2016,3,22,12,45,946.5,98.0,3.4,15.0,847.0,845.35,659.9
2016,3,22,13,0,942.0,99.0,3.5,15.0,838.0,863.21,673.35
2016,3,22,13,15,937.5,98.5,3.55,15.0,822.0,876.23,683.23
2016,3,22,13,30,933.0,98.0,3.6,15.0,806.0,885.9,690.9
2016,3,22,13,45,928.0,96.5,3.7,15.0,782.5,890.71,695.59
2016,3,22,14,0,923.0,95.0,3.8,15.0,759.0,892.14,698.06
2016,3,22,14,15,914.0,93.5,3.8,15.0,728.0,886.79,695.31
2016,3,22,14,30,905.0,92.0,3.8,15.0,697.0,878.14,690.39
2016,3,22,14,45,895.0,89.0,3.85,15.0,659.5,863.72,681.73
2016,3,22,15,0,885.0,86.0,3.9,15.0,622.0,846.19,670.92
2016,3,22,15,15,868.0,84.0,3.85,14.5,579.0,821.11,655.36
2016,3,22,15,30,851.0,82.0,3.8,14.0,536.0,799.89,642.62
2016,3,22,15,45,829.5,78.5,3.8,14.0,488.0,764.52,618.22
2016,3,22,16,0,808.0,75.0,3.8,14.0,440.0,727.16,592.07
2016,3,22,16,15,776.5,71.5,3.7,13.5,389.0,680.66,559.12
2016,3,22,16,30,745.0,68.0,3.6,13.0,338.0,633.28,524.64
2016,3,22,16,45,700.5,62.5,3.5,13.0,285.5,574.06,478.75
2016,3,22,17,0,656.0,57.0,3.4,13.0,233.0,515.55,430.51
2016,3,22,17,15,583.5,50.5,3.3,12.5,181.5,444.62,370.68
2016,3,22,17,30,511.0,44.0,3.2,12.0,130.0,373.65,308.34
2016,3,22,17,45,387.0,33.5,3.1,11.5,85.5,275.14,220.23
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,181.22,102.6
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,69.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,11.5,1.8,7.5,14.0,10.96,0.0
2016,3,23,6,30,74.0,23.0,1.8,8.0,28.0,19.15,6.23
2016,3,23,6,45,132.5,41.5,1.8,9.0,60.0,33.72,23.8
2016,3,23,7,0,191.0,60.0,1.8,10.0,92.0,47.83,37.14
2016,3,23,7,15,223.0,79.5,1.75,10.5,129.5,62.12,50.38
2016,3,23,7,30,255.0,99.0,1.7,11.0,167.0,75.88,62.87
2016,3,23,7,45,280.5,116.0,1.7,11.5,205.5,87.38,73.05
2016,3,23,8,0,306.0,133.0,1.7,12.0,244.0,98.42,82.58
2016,3,23,8,15,477.5,117.0,1.7,12.5,319.0,83.32,68.87
2016,3,23,8,30,649.0,101.0,1.7,13.0,394.0,109.67,64.72
2016,3,23,8,45,742.0,95.5,1.75,13.5,464.5,159.66,95.84
2016,3,23,9,0,835.0,90.0,1.8,14.0,535.0,213.31,135.74
2016,3,23,9,15,775.0,111.5,1.7,14.5,551.0,263.95,182.41
2016,3,23,9,30,715.0,133.0,1.6,15.0,567.0,302.8,219.58
2016,3,23,9,45,806.5,115.5,1.55,15.5,633.0,362.33,268.49
2016,3,23,10,0,898.0,98.0,1.5,16.0,699.0,429.44,322.99
2016,3,23,10,15,907.5,99.5,1.5,16.0,730.5,479.8,365.69
2016,3,23,10,30,917.0,101.0,1.5,16.0,762.0,529.47,406.75
2016,3,23,10,45,780.5,164.0,1.5,16.5,739.5,551.24,424.62
2016,3,23,11,0,644.0,227.0,1.5,17.0,717.0,566.73,436.11
2016,3,23,11,15,791.5,166.0,1.55,17.0,780.5,633.04,487.8
2016,3,23,11,30,939.0,105.0,1.6,17.0,844.0,704.84,542.64
2016,3,23,11,45,812.0,166.5,1.7,17.5,810.5,711.37,545.68
2016,3,23,12,0,685.0,228.0,1.8,18.0,777.0,708.78,542.13
2016,3,23,12,15,811.5,168.0,1.85,18.0,818.5,769.04,588.44
2016,3,23,12,30,938.0,108.0,1.9,18.0,860.0,829.09,630.62
2016,3,23,12,45,926.5,112.5,1.95,18.0,849.5,847.91,643.57
2016,3,23,13,0,915.0,117.0,2.0,18.0,839.0,863.34,654.73
2016,3,23,13,15,910.5,116.0,2.05,18.0,822.5,875.63,663.9
2016,3,23,13,30,906.0,115.0,2.1,18.0,806.0,884.63,670.99
2016,3,23,13,45,894.5,116.0,2.2,18.0,780.5,886.52,673.89
2016,3,23,14,0,883.0,117.0,2.3,18.0,755.0,885.11,674.71
2016,3,23,14,15,872.5,115.0,2.35,17.5,723.5,884.43,677.03
2016,3,23,14,30,862.0,113.0,2.4,17.0,692.0,874.48,673.06
2016,3,23,14,45,847.0,111.0,2.45,17.0,654.0,857.57,663.12
2016,3,23,15,0,832.0,109.0,2.5,17.0,616.0,837.72,651.2
2016,3,23,15,15,813.5,105.5,2.5,17.0,572.5,810.48,633.66
2016,3,23,15,30,795.0,102.0,2.5,17.0,529.0,780.76,614.29
2016,3,23,15,45,768.0,98.5,2.55,17.0,480.5,742.01,588.48
2016,3,23,16,0,741.0,95.0,2.6,17.0,432.0,705.79,564.14
2016,3,23,16,15,545.0,112.0,2.6,16.5,344.5,562.5,457.44
2016,3,23,16,30,349.0,129.0,2.6,16.0,257.0,423.74,348.24
2016,3,23,16,45,307.0,116.0,2.6,15.5,216.0,358.53,297.17
2016,3,23,17,0,265.0,103.0,2.6,15.0,175.0,308.44,256.11
2016,3,23,17,15,228.0,83.5,2.55,14.0,136.0,254.83,211.3
2016,3,23,17,30,191.0,64.0,2.5,13.0,97.0,203.11,166.51
2016,3,23,17,45,126.5,44.5,2.5,12.5,63.5,138.67,109.23
2016,3,23,18,0,62.0,25.0,2.5,12.0,30.0,74.57,42.29
2016,3,23,18,15,31.0,12.5,2.45,11.5,15.0,25.78,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
