Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,8.58,0.0
2016,4,3,6,15,194.5,24.5,1.75,9.5,45.0,19.19,7.65
2016,4,3,6,30,337.0,40.0,1.8,10.0,80.0,31.82,22.19
2016,4,3,6,45,432.0,50.0,1.85,10.5,129.0,38.19,28.56
2016,4,3,7,0,527.0,60.0,1.9,11.0,178.0,44.29,34.35
2016,4,3,7,15,263.5,71.0,1.9,11.0,130.0,50.65,40.26
2016,4,3,7,30,0.0,82.0,1.9,11.0,82.0,74.67,61.86
2016,4,3,7,45,0.0,97.5,1.9,11.5,97.5,88.16,73.63
2016,4,3,8,0,0.0,113.0,1.9,12.0,113.0,101.58,85.13
2016,4,3,8,15,0.0,134.5,1.9,12.5,134.5,120.27,96.41
2016,4,3,8,30,0.0,156.0,1.9,13.0,156.0,139.12,111.5
2016,4,3,8,45,16.0,193.0,1.9,13.5,202.5,173.33,138.24
2016,4,3,9,0,32.0,230.0,1.9,14.0,249.0,201.86,160.04
2016,4,3,9,15,86.0,268.0,1.9,14.5,324.0,250.64,196.8
2016,4,3,9,30,140.0,306.0,1.9,15.0,399.0,299.41,233.64
2016,4,3,9,45,513.5,209.0,1.95,15.5,574.0,366.45,281.27
2016,4,3,10,0,887.0,112.0,2.0,16.0,749.0,482.18,369.34
2016,4,3,10,15,896.0,113.5,2.0,16.0,780.0,531.74,410.17
2016,4,3,10,30,905.0,115.0,2.0,16.0,811.0,580.56,449.69
2016,4,3,10,45,909.5,117.5,2.0,16.5,834.0,626.72,485.26
2016,4,3,11,0,914.0,120.0,2.0,17.0,857.0,671.37,518.65
2016,4,3,11,15,709.0,218.0,2.0,17.0,796.5,662.62,510.6
2016,4,3,11,30,504.0,316.0,2.0,17.0,736.0,640.17,491.75
2016,4,3,11,45,712.0,221.0,2.0,17.5,819.0,727.17,557.99
2016,4,3,12,0,920.0,126.0,2.0,18.0,902.0,818.55,623.19
2016,4,3,12,15,919.5,126.0,2.05,18.0,901.5,846.36,641.81
2016,4,3,12,30,919.0,126.0,2.1,18.0,901.0,871.37,659.15
2016,4,3,12,45,914.0,127.0,2.15,18.0,891.0,890.7,672.73
2016,4,3,13,0,909.0,128.0,2.2,18.0,881.0,906.88,684.32
2016,4,3,13,15,904.0,127.0,2.25,18.0,864.0,917.88,692.56
2016,4,3,13,30,899.0,126.0,2.3,18.0,847.0,925.62,698.78
2016,4,3,13,45,736.0,189.5,2.4,18.0,768.0,868.3,661.24
2016,4,3,14,0,573.0,253.0,2.5,18.0,689.0,792.83,608.21
2016,4,3,14,15,608.0,226.5,2.55,17.5,672.5,804.5,620.7
2016,4,3,14,30,643.0,200.0,2.6,17.0,656.0,810.34,628.57
2016,4,3,14,45,732.0,161.5,2.65,17.0,654.5,846.95,656.21
2016,4,3,15,0,821.0,123.0,2.7,17.0,653.0,873.22,676.19
2016,4,3,15,15,803.0,120.0,2.7,16.5,609.5,845.96,659.63
2016,4,3,15,30,785.0,117.0,2.7,16.0,566.0,816.24,641.64
2016,4,3,15,45,757.5,114.0,2.75,16.0,517.0,781.19,618.73
2016,4,3,16,0,730.0,111.0,2.8,16.0,468.0,740.28,591.19
2016,4,3,16,15,697.0,105.5,2.75,15.5,417.0,690.9,557.37
2016,4,3,16,30,664.0,100.0,2.7,15.0,366.0,640.94,522.27
2016,4,3,16,45,619.0,92.5,2.7,14.5,313.0,579.79,476.92
2016,4,3,17,0,574.0,85.0,2.7,14.0,260.0,519.56,430.26
2016,4,3,17,15,507.5,75.5,2.6,13.5,208.5,444.53,369.4
2016,4,3,17,30,441.0,66.0,2.5,13.0,157.0,372.86,308.92
2016,4,3,17,45,344.0,52.5,2.45,12.5,111.0,283.69,231.94
2016,4,3,18,0,247.0,39.0,2.4,12.0,65.0,204.66,159.06
2016,4,3,18,15,123.5,19.5,2.35,11.5,32.5,100.31,18.42
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.44,0.0
2016,4,4,6,15,167.5,27.0,2.85,11.0,48.0,21.13,9.95
2016,4,4,6,30,335.0,42.0,2.9,11.0,84.0,33.43,23.58
2016,4,4,6,45,434.0,52.0,2.95,11.5,133.5,39.73,29.83
2016,4,4,7,0,533.0,62.0,3.0,12.0,183.0,45.75,35.53
2016,4,4,7,15,593.5,69.0,3.0,12.5,236.0,48.88,38.42
2016,4,4,7,30,654.0,76.0,3.0,13.0,289.0,51.88,41.04
2016,4,4,7,45,697.0,81.0,3.0,13.5,343.0,53.15,42.01
2016,4,4,8,0,740.0,86.0,3.0,14.0,397.0,64.07,41.85
2016,4,4,8,15,768.5,90.0,2.95,14.5,448.5,116.94,65.46
2016,4,4,8,30,797.0,94.0,2.9,15.0,500.0,167.14,98.95
2016,4,4,8,45,816.5,98.0,2.9,15.5,547.5,218.72,140.51
2016,4,4,9,0,836.0,102.0,2.9,16.0,595.0,272.07,186.59
2016,4,4,9,15,852.0,104.5,2.8,16.0,638.0,324.76,233.56
2016,4,4,9,30,868.0,107.0,2.7,16.0,681.0,378.4,281.1
2016,4,4,9,45,877.5,110.5,2.65,16.5,717.5,431.07,326.61
2016,4,4,10,0,887.0,114.0,2.6,17.0,754.0,487.73,373.71
2016,4,4,10,15,895.5,115.5,2.5,17.0,785.0,537.04,414.53
2016,4,4,10,30,904.0,117.0,2.4,17.0,816.0,585.56,453.53
2016,4,4,10,45,908.5,119.0,2.35,17.5,838.5,631.22,488.55
2016,4,4,11,0,913.0,121.0,2.3,18.0,861.0,675.35,521.34
2016,4,4,11,15,916.5,121.5,2.25,18.0,876.5,715.78,551.58
2016,4,4,11,30,920.0,122.0,2.2,18.0,892.0,754.23,579.72
2016,4,4,11,45,920.0,123.5,2.2,18.5,898.5,788.89,602.83
2016,4,4,12,0,920.0,125.0,2.2,19.0,905.0,821.05,623.5
2016,4,4,12,15,919.5,125.0,2.15,19.0,904.0,848.78,641.77
2016,4,4,12,30,919.0,125.0,2.1,19.0,903.0,873.7,658.1
2016,4,4,12,45,919.0,123.0,2.1,19.0,894.5,894.17,671.9
2016,4,4,13,0,919.0,121.0,2.1,19.0,886.0,911.59,683.75
2016,4,4,13,15,914.5,120.0,2.2,19.0,868.5,922.97,692.7
2016,4,4,13,30,910.0,119.0,2.3,19.0,851.0,931.07,699.63
2016,4,4,13,45,900.0,119.5,2.45,19.0,825.0,932.56,702.74
2016,4,4,14,0,890.0,120.0,2.6,19.0,799.0,930.76,703.77
2016,4,4,14,15,879.5,118.0,2.85,18.5,767.0,922.63,702.71
2016,4,4,14,30,869.0,116.0,3.1,18.0,735.0,918.43,704.33
2016,4,4,14,45,853.5,114.5,3.35,18.0,695.5,900.32,694.85
2016,4,4,15,0,838.0,113.0,3.6,18.0,656.0,879.31,683.24
2016,4,4,15,15,820.5,110.0,3.7,17.5,612.0,852.13,667.51
2016,4,4,15,30,803.0,107.0,3.8,17.0,568.0,822.46,649.81
2016,4,4,15,45,778.5,103.5,3.9,17.0,520.0,784.13,624.29
2016,4,4,16,0,754.0,100.0,4.0,17.0,472.0,748.27,600.24
2016,4,4,16,15,721.5,95.5,3.8,16.5,420.5,699.75,566.19
2016,4,4,16,30,689.0,91.0,3.6,16.0,369.0,650.65,531.03
2016,4,4,16,45,645.0,84.5,3.45,16.0,316.0,590.57,485.54
2016,4,4,17,0,601.0,78.0,3.3,16.0,263.0,531.39,438.44
2016,4,4,17,15,534.0,70.0,3.15,15.0,211.0,456.83,378.77
2016,4,4,17,30,467.0,62.0,3.0,14.0,159.0,385.71,319.37
2016,4,4,17,45,365.5,50.0,2.9,13.5,112.5,294.79,240.94
2016,4,4,18,0,264.0,38.0,2.8,13.0,66.0,212.08,165.54
2016,4,4,18,15,132.0,19.0,2.7,12.5,33.0,104.25,30.99
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.0,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,96.0,13.0,1.7,11.0,16.0,12.39,0.0
2016,4,5,6,15,246.5,26.5,1.65,11.5,54.0,21.1,10.67
2016,4,5,6,30,397.0,40.0,1.6,12.0,92.0,31.3,21.75
2016,4,5,6,45,486.5,49.0,1.55,12.5,142.0,36.82,27.21
2016,4,5,7,0,576.0,58.0,1.5,13.0,192.0,42.12,32.19
2016,4,5,7,15,633.0,64.5,1.55,13.5,245.5,45.03,34.86
2016,4,5,7,30,690.0,71.0,1.6,14.0,299.0,47.82,37.27
2016,4,5,7,45,734.0,74.0,1.65,14.5,353.5,52.85,41.58
2016,4,5,8,0,778.0,77.0,1.7,15.0,408.0,67.01,41.05
2016,4,5,8,15,804.5,80.5,1.75,15.5,459.5,115.69,61.77
2016,4,5,8,30,831.0,84.0,1.8,16.0,511.0,167.27,96.83
2016,4,5,8,45,852.0,86.5,1.85,16.5,559.0,219.76,139.21
2016,4,5,9,0,873.0,89.0,1.9,17.0,607.0,280.45,190.99
2016,4,5,9,15,887.0,91.0,1.95,17.5,650.0,333.67,237.82
2016,4,5,9,30,901.0,93.0,2.0,18.0,693.0,387.47,284.72
2016,4,5,9,45,909.5,96.0,2.05,18.5,729.5,440.3,329.95
2016,4,5,10,0,918.0,99.0,2.1,19.0,766.0,492.75,373.58
2016,4,5,10,15,925.5,100.5,2.15,19.0,796.0,542.83,414.93
2016,4,5,10,30,933.0,102.0,2.2,19.0,826.0,591.97,454.47
2016,4,5,10,45,936.5,103.5,2.25,19.5,848.5,637.65,489.56
2016,4,5,11,0,940.0,105.0,2.3,20.0,871.0,681.64,522.45
2016,4,5,11,15,943.5,105.5,2.3,20.0,886.0,722.86,553.3
2016,4,5,11,30,947.0,106.0,2.3,20.0,901.0,762.02,581.8
2016,4,5,11,45,947.5,106.5,2.35,20.5,908.0,796.75,604.6
2016,4,5,12,0,948.0,107.0,2.4,21.0,915.0,828.91,625.49
2016,4,5,12,15,947.5,107.0,2.35,21.0,913.5,857.07,644.01
2016,4,5,12,30,947.0,107.0,2.3,21.0,912.0,882.34,660.52
2016,4,5,12,45,945.0,106.5,2.25,21.0,902.5,902.85,673.82
2016,4,5,13,0,943.0,106.0,2.2,21.0,893.0,920.19,685.07
2016,4,5,13,15,938.5,105.0,2.15,21.0,875.5,931.61,692.46
2016,4,5,13,30,934.0,104.0,2.1,21.0,858.0,939.66,697.78
2016,4,5,13,45,926.5,103.0,2.05,21.5,832.5,941.66,697.91
2016,4,5,14,0,919.0,102.0,2.0,22.0,807.0,940.28,695.99
2016,4,5,14,15,909.5,100.5,2.0,22.0,774.5,933.23,692.4
2016,4,5,14,30,900.0,99.0,2.0,22.0,742.0,922.91,686.84
2016,4,5,14,45,887.0,97.0,2.0,22.0,703.5,905.77,676.87
2016,4,5,15,0,874.0,95.0,2.0,22.0,665.0,885.65,665.03
2016,4,5,15,15,857.5,92.5,1.95,21.5,620.5,859.13,649.65
2016,4,5,15,30,841.0,90.0,1.9,21.0,576.0,837.09,637.32
2016,4,5,15,45,819.0,87.0,1.85,21.0,527.5,800.54,613.61
2016,4,5,16,0,797.0,84.0,1.8,21.0,479.0,762.12,588.46
2016,4,5,16,15,767.5,80.0,1.7,20.5,427.5,715.01,557.42
2016,4,5,16,30,738.0,76.0,1.6,20.0,376.0,667.0,525.07
2016,4,5,16,45,696.5,71.0,1.55,19.5,323.0,608.57,484.41
2016,4,5,17,0,655.0,66.0,1.5,19.0,270.0,554.97,445.6
2016,4,5,17,15,594.0,59.5,1.5,18.0,218.0,484.22,391.75
2016,4,5,17,30,533.0,53.0,1.5,17.0,166.0,416.61,337.59
2016,4,5,17,45,434.5,43.5,1.5,16.5,118.5,327.65,263.11
2016,4,5,18,0,336.0,34.0,1.5,16.0,71.0,246.48,190.58
2016,4,5,18,15,168.0,17.0,1.5,15.5,35.5,122.84,47.66
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.0,6.5,2.45,12.5,8.5,6.2,0.0
2016,4,6,6,0,98.0,13.0,2.5,13.0,17.0,12.39,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,55.0,21.32,11.26
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,31.93,22.16
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.5,37.86,27.84
2016,4,6,7,0,554.0,60.0,2.7,16.0,192.0,43.51,33.0
2016,4,6,7,15,611.0,67.0,2.65,16.5,245.0,46.75,35.92
2016,4,6,7,30,668.0,74.0,2.6,17.0,298.0,49.82,38.55
2016,4,6,7,45,708.0,79.0,2.55,17.5,351.5,51.18,39.57
2016,4,6,8,0,748.0,84.0,2.5,18.0,405.0,75.64,45.8
2016,4,6,8,15,776.0,88.0,2.5,18.5,456.5,123.27,67.44
2016,4,6,8,30,804.0,92.0,2.5,19.0,508.0,174.0,102.29
2016,4,6,8,45,825.5,94.5,2.5,19.5,556.0,225.2,143.54
2016,4,6,9,0,847.0,97.0,2.5,20.0,604.0,278.35,188.97
2016,4,6,9,15,862.0,100.0,2.5,20.0,647.0,331.74,235.9
2016,4,6,9,30,877.0,103.0,2.5,20.0,690.0,391.31,287.22
2016,4,6,9,45,889.0,104.5,2.55,20.5,727.5,443.17,331.3
2016,4,6,10,0,901.0,106.0,2.6,21.0,765.0,494.98,374.15
2016,4,6,10,15,909.5,107.5,2.6,21.5,795.5,544.78,414.14
2016,4,6,10,30,918.0,109.0,2.6,22.0,826.0,593.77,452.25
2016,4,6,10,45,923.5,110.5,2.6,22.5,849.0,639.97,487.19
2016,4,6,11,0,929.0,112.0,2.6,23.0,872.0,684.69,520.05
2016,4,6,11,15,932.0,112.5,2.55,23.0,887.0,725.18,549.85
2016,4,6,11,30,935.0,113.0,2.5,23.0,902.0,763.59,577.37
2016,4,6,11,45,936.0,114.0,2.45,23.5,909.0,798.77,599.6
2016,4,6,12,0,937.0,115.0,2.4,24.0,916.0,831.45,619.87
2016,4,6,12,15,936.0,114.5,2.35,24.0,914.5,858.48,637.39
2016,4,6,12,30,935.0,114.0,2.3,24.0,913.0,882.6,652.95
2016,4,6,12,45,931.5,114.5,2.25,24.5,903.0,902.61,664.48
2016,4,6,13,0,928.0,115.0,2.2,25.0,893.0,919.46,673.95
2016,4,6,13,15,923.0,114.0,2.15,25.0,875.5,930.27,680.84
2016,4,6,13,30,918.0,113.0,2.1,25.0,858.0,937.77,685.72
2016,4,6,13,45,909.5,112.5,2.05,25.0,832.0,939.33,686.89
2016,4,6,14,0,901.0,112.0,2.0,25.0,806.0,937.57,686.08
2016,4,6,14,15,721.5,176.0,1.9,25.0,717.5,859.64,634.76
2016,4,6,14,30,542.0,240.0,1.8,25.0,629.0,763.74,568.62
2016,4,6,14,45,698.5,172.5,1.75,25.0,646.5,835.63,621.37
2016,4,6,15,0,855.0,105.0,1.7,25.0,664.0,889.88,657.58
2016,4,6,15,15,838.0,102.5,1.6,25.0,620.0,863.24,639.8
2016,4,6,15,30,821.0,100.0,1.5,25.0,576.0,834.08,621.2
2016,4,6,15,45,659.5,129.0,1.45,25.0,491.5,723.11,547.18
2016,4,6,16,0,498.0,158.0,1.4,25.0,407.0,606.35,465.46
2016,4,6,16,15,415.0,154.5,1.3,24.5,346.5,526.51,408.86
2016,4,6,16,30,332.0,151.0,1.2,24.0,286.0,436.77,343.09
2016,4,6,16,45,303.0,135.0,1.1,24.0,245.5,388.97,307.46
2016,4,6,17,0,274.0,119.0,1.0,24.0,205.0,342.22,271.41
2016,4,6,17,15,385.5,89.0,1.0,23.5,185.5,382.05,303.46
2016,4,6,17,30,497.0,59.0,1.0,23.0,166.0,403.05,318.41
2016,4,6,17,45,397.5,48.5,1.0,22.5,118.5,313.36,245.17
2016,4,6,18,0,298.0,38.0,1.0,22.0,71.0,231.35,174.9
2016,4,6,18,15,149.0,19.0,0.85,22.0,35.5,113.93,50.27
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.75,13.5,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,1.8,14.0,14.0,13.0,0.0
2016,4,7,6,15,74.0,33.0,1.9,14.0,43.5,27.04,16.27
2016,4,7,6,30,148.0,52.0,2.0,14.0,73.0,41.74,30.78
2016,4,7,6,45,194.0,72.0,2.1,14.5,111.5,56.63,44.49
2016,4,7,7,0,240.0,92.0,2.2,15.0,150.0,71.0,57.47
2016,4,7,7,15,288.0,105.0,2.25,15.5,191.5,80.01,65.45
2016,4,7,7,30,336.0,118.0,2.3,16.0,233.0,82.56,67.53
2016,4,7,7,45,168.0,96.0,2.35,16.5,153.5,72.16,58.14
2016,4,7,8,0,0.0,74.0,2.4,17.0,74.0,68.87,52.36
2016,4,7,8,15,116.0,149.0,2.4,17.0,209.5,130.08,98.26
2016,4,7,8,30,232.0,224.0,2.4,17.0,345.0,208.34,155.57
2016,4,7,8,45,247.0,244.0,2.4,17.5,383.5,235.18,175.99
2016,4,7,9,0,262.0,264.0,2.4,18.0,422.0,271.23,204.54
2016,4,7,9,15,392.0,245.0,2.35,18.0,500.0,313.94,235.92
2016,4,7,9,30,522.0,226.0,2.3,18.0,578.0,362.79,273.72
2016,4,7,9,45,482.5,257.0,2.25,18.0,596.0,402.16,307.0
2016,4,7,10,0,443.0,288.0,2.2,18.0,614.0,437.65,336.07
2016,4,7,10,15,412.0,314.5,2.15,18.0,627.0,469.89,361.6
2016,4,7,10,30,381.0,341.0,2.1,18.0,640.0,502.25,386.26
2016,4,7,10,45,408.5,338.5,2.1,18.0,667.5,535.55,411.92
2016,4,7,11,0,436.0,336.0,2.1,18.0,695.0,573.43,440.6
2016,4,7,11,15,469.0,331.0,2.1,18.0,723.0,614.04,470.99
2016,4,7,11,30,502.0,326.0,2.1,18.0,751.0,655.92,501.92
2016,4,7,11,45,510.0,321.0,2.15,18.0,756.0,680.23,520.06
2016,4,7,12,0,518.0,316.0,2.2,18.0,761.0,703.51,537.46
2016,4,7,12,15,515.0,323.0,2.2,18.0,764.5,728.03,554.87
2016,4,7,12,30,512.0,330.0,2.2,18.0,768.0,750.94,571.01
2016,4,7,12,45,474.0,338.5,2.25,18.0,741.0,744.07,566.02
2016,4,7,13,0,436.0,347.0,2.3,18.0,714.0,734.17,559.08
2016,4,7,13,15,625.5,253.0,2.3,18.0,768.5,821.7,626.31
2016,4,7,13,30,815.0,159.0,2.3,18.0,823.0,902.78,683.77
2016,4,7,13,45,803.0,159.5,2.35,18.0,797.5,902.34,683.85
2016,4,7,14,0,791.0,160.0,2.4,18.0,772.0,898.78,682.77
2016,4,7,14,15,780.0,157.5,2.4,17.5,740.5,889.98,679.08
2016,4,7,14,30,769.0,155.0,2.4,17.0,709.0,883.01,676.81
2016,4,7,14,45,691.0,171.0,2.45,17.0,649.5,829.27,641.12
2016,4,7,15,0,613.0,187.0,2.5,17.0,590.0,773.61,603.57
2016,4,7,15,15,505.5,206.0,2.5,16.5,523.5,690.51,544.17
2016,4,7,15,30,398.0,225.0,2.5,16.0,457.0,601.01,478.6
2016,4,7,15,45,334.0,216.0,2.5,16.0,400.0,532.71,427.68
2016,4,7,16,0,270.0,207.0,2.5,16.0,343.0,466.1,376.73
2016,4,7,16,15,198.5,189.5,2.4,15.5,283.5,372.69,304.1
2016,4,7,16,30,127.0,172.0,2.3,15.0,224.0,295.74,242.39
2016,4,7,16,45,111.5,151.0,2.25,15.0,192.5,258.91,212.95
2016,4,7,17,0,96.0,130.0,2.2,15.0,161.0,222.59,183.16
2016,4,7,17,15,80.5,107.0,2.05,14.5,129.5,184.05,151.13
2016,4,7,17,30,65.0,84.0,1.9,14.0,98.0,136.36,110.74
2016,4,7,17,45,43.0,62.0,1.8,14.0,70.0,96.9,76.25
2016,4,7,18,0,21.0,40.0,1.7,14.0,42.0,57.75,41.75
2016,4,7,18,15,10.5,20.0,1.65,13.5,21.0,26.11,9.25
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.2,0.0
2016,4,8,6,15,9.0,30.5,1.45,12.5,32.0,27.41,17.09
2016,4,8,6,30,18.0,50.0,1.5,13.0,53.0,43.72,32.75
2016,4,8,6,45,32.5,71.5,1.55,13.5,79.0,61.11,48.69
2016,4,8,7,0,47.0,93.0,1.6,14.0,105.0,78.14,64.03
2016,4,8,7,15,60.0,115.0,1.6,14.0,133.5,95.13,79.16
2016,4,8,7,30,73.0,137.0,1.6,14.0,162.0,111.75,93.66
2016,4,8,7,45,45.5,148.5,1.6,14.5,165.0,121.19,101.46
2016,4,8,8,0,18.0,160.0,1.6,15.0,168.0,139.3,110.87
2016,4,8,8,15,38.0,189.5,1.55,15.0,209.0,159.23,125.63
2016,4,8,8,30,58.0,219.0,1.5,15.0,250.0,188.76,148.03
2016,4,8,8,45,32.0,205.0,1.5,15.5,222.5,180.39,141.73
2016,4,8,9,0,6.0,191.0,1.5,16.0,195.0,172.93,136.2
2016,4,8,9,15,38.5,246.5,1.5,16.0,273.0,223.23,175.08
2016,4,8,9,30,71.0,302.0,1.5,16.0,351.0,282.81,220.79
2016,4,8,9,45,74.5,320.5,1.55,16.5,374.0,306.03,238.1
2016,4,8,10,0,78.0,339.0,1.6,17.0,397.0,329.75,255.77
2016,4,8,10,15,57.0,333.0,1.65,17.0,376.5,321.66,249.57
2016,4,8,10,30,36.0,327.0,1.7,17.0,356.0,310.94,241.28
2016,4,8,10,45,27.5,310.0,1.75,17.0,332.5,295.73,229.56
2016,4,8,11,0,19.0,293.0,1.8,17.0,309.0,281.09,218.22
2016,4,8,11,15,38.0,340.0,1.85,17.0,372.5,336.62,260.97
2016,4,8,11,30,57.0,387.0,1.9,17.0,436.0,396.63,306.22
2016,4,8,11,45,85.5,407.0,1.95,17.0,481.0,441.44,340.02
2016,4,8,12,0,114.0,427.0,2.0,17.0,526.0,490.93,377.08
2016,4,8,12,15,180.5,425.5,2.0,17.0,581.5,551.23,422.69
2016,4,8,12,30,247.0,424.0,2.0,17.0,637.0,619.25,473.12
2016,4,8,12,45,468.0,328.5,2.05,17.0,726.0,731.09,558.96
2016,4,8,13,0,689.0,233.0,2.1,17.0,815.0,844.95,643.89
2016,4,8,13,15,510.5,304.5,2.1,17.0,731.0,771.76,588.14
2016,4,8,13,30,332.0,376.0,2.1,17.0,647.0,687.57,525.15
2016,4,8,13,45,494.0,300.5,2.15,17.0,690.5,772.92,591.9
2016,4,8,14,0,656.0,225.0,2.2,17.0,734.0,851.67,651.76
2016,4,8,14,15,643.5,221.0,2.2,17.0,703.5,840.62,644.23
2016,4,8,14,30,631.0,217.0,2.2,17.0,673.0,826.93,635.79
2016,4,8,14,45,335.0,243.5,2.25,17.0,484.5,571.67,448.49
2016,4,8,15,0,39.0,270.0,2.3,17.0,296.0,312.76,245.87
2016,4,8,15,15,19.5,155.5,2.3,16.5,168.5,172.58,136.61
2016,4,8,15,30,0.0,41.0,2.3,16.0,41.0,38.14,26.31
2016,4,8,15,45,0.0,53.5,2.3,16.0,53.5,49.77,36.22
2016,4,8,16,0,0.0,66.0,2.3,16.0,66.0,61.42,46.09
2016,4,8,16,15,14.5,111.5,2.25,15.5,117.5,117.69,93.88
2016,4,8,16,30,29.0,157.0,2.2,15.0,169.0,190.36,154.7
2016,4,8,16,45,20.0,136.5,2.15,15.0,144.5,152.36,123.25
2016,4,8,17,0,11.0,116.0,2.1,15.0,120.0,125.23,100.63
2016,4,8,17,15,5.5,94.0,2.0,14.5,96.0,98.95,78.6
2016,4,8,17,30,0.0,72.0,1.9,14.0,72.0,72.66,56.15
2016,4,8,17,45,0.0,51.0,1.8,14.0,51.0,50.65,37.07
2016,4,8,18,0,0.0,30.0,1.7,14.0,30.0,27.87,17.26
2016,4,8,18,15,0.0,15.0,1.65,14.0,15.0,13.91,2.9
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,7.0,2.0,13.0,7.0,6.48,0.0
2016,4,9,6,30,0.0,12.0,2.0,13.0,12.0,11.11,4.16
2016,4,9,6,45,0.0,18.0,2.05,13.0,18.0,16.68,9.3
2016,4,9,7,0,0.0,24.0,2.1,13.0,24.0,22.25,14.42
2016,4,9,7,15,0.0,30.5,2.1,13.0,30.5,28.3,19.91
2016,4,9,7,30,0.0,37.0,2.1,13.0,37.0,34.35,25.33
2016,4,9,7,45,0.0,73.0,2.15,13.0,73.0,67.93,55.23
2016,4,9,8,0,0.0,109.0,2.2,13.0,109.0,99.04,78.64
2016,4,9,8,15,0.0,106.0,2.15,13.0,106.0,97.32,76.89
2016,4,9,8,30,0.0,103.0,2.1,13.0,103.0,95.19,74.86
2016,4,9,8,45,0.0,103.0,2.1,13.5,103.0,95.47,74.72
2016,4,9,9,0,0.0,103.0,2.1,14.0,103.0,95.65,74.5
2016,4,9,9,15,3.0,151.5,2.05,14.0,154.0,139.66,110.36
2016,4,9,9,30,6.0,200.0,2.0,14.0,205.0,183.57,145.5
2016,4,9,9,45,4.5,190.5,2.0,14.0,194.5,175.84,138.92
2016,4,9,10,0,3.0,181.0,2.0,14.0,184.0,167.59,132.09
2016,4,9,10,15,3.0,178.0,2.0,14.0,181.0,165.51,130.24
2016,4,9,10,30,3.0,175.0,2.0,14.0,178.0,163.32,128.32
2016,4,9,10,45,4.5,184.0,2.05,14.5,188.0,172.85,135.61
2016,4,9,11,0,6.0,193.0,2.1,15.0,198.0,182.56,142.99
2016,4,9,11,15,5.5,185.5,2.05,15.0,190.5,175.96,137.6
2016,4,9,11,30,5.0,178.0,2.0,15.0,183.0,169.21,132.15
2016,4,9,11,45,6.5,193.5,2.0,15.5,199.5,185.16,144.57
2016,4,9,12,0,8.0,209.0,2.0,16.0,216.0,201.32,157.02
2016,4,9,12,15,9.0,222.5,2.0,16.0,230.5,215.42,168.08
2016,4,9,12,30,10.0,236.0,2.0,16.0,245.0,229.68,179.27
2016,4,9,12,45,66.0,328.0,2.0,16.0,384.0,371.7,290.41
2016,4,9,13,0,122.0,420.0,2.0,16.0,523.0,522.91,403.59
2016,4,9,13,15,81.5,384.5,2.0,16.0,453.0,449.55,347.86
2016,4,9,13,30,41.0,349.0,2.0,16.0,383.0,381.3,296.23
2016,4,9,13,45,26.0,295.5,2.0,16.0,317.5,315.85,246.7
2016,4,9,14,0,11.0,242.0,2.0,16.0,252.0,240.97,188.76
2016,4,9,14,15,5.5,185.0,2.0,16.0,190.0,180.51,141.38
2016,4,9,14,30,0.0,128.0,2.0,16.0,128.0,120.31,93.2
2016,4,9,14,45,0.0,115.5,2.05,16.0,115.5,108.33,83.77
2016,4,9,15,0,0.0,103.0,2.1,16.0,103.0,96.32,74.17
2016,4,9,15,15,0.0,103.5,2.05,15.5,103.5,96.85,74.96
2016,4,9,15,30,0.0,104.0,2.0,15.0,104.0,97.44,75.8
2016,4,9,15,45,69.0,162.5,2.0,15.0,197.5,223.89,182.09
2016,4,9,16,0,138.0,221.0,2.0,15.0,291.0,362.75,294.41
2016,4,9,16,15,69.0,135.0,1.9,15.0,170.0,193.51,157.59
2016,4,9,16,30,0.0,49.0,1.8,15.0,49.0,45.54,33.05
2016,4,9,16,45,0.0,42.0,1.75,15.0,42.0,39.01,27.71
2016,4,9,17,0,0.0,35.0,1.7,15.0,35.0,32.49,22.2
2016,4,9,17,15,0.0,28.5,1.55,14.5,28.5,26.44,17.06
2016,4,9,17,30,0.0,22.0,1.4,14.0,22.0,20.39,11.84
2016,4,9,17,45,0.0,15.5,1.3,14.0,15.5,14.36,6.53
2016,4,9,18,0,0.0,9.0,1.2,14.0,9.0,8.33,1.23
2016,4,9,18,15,0.0,5.0,1.2,13.5,5.0,4.62,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,6.0,1.75,12.0,6.0,5.55,0.0
2016,4,10,6,30,0.0,10.0,1.8,12.0,10.0,9.26,2.57
2016,4,10,6,45,0.0,14.5,1.9,12.5,14.5,13.43,6.42
2016,4,10,7,0,0.0,19.0,2.0,13.0,19.0,17.61,10.25
2016,4,10,7,15,0.0,24.0,2.0,13.0,24.0,22.26,14.47
2016,4,10,7,30,0.0,29.0,2.0,13.0,29.0,26.91,18.64
2016,4,10,7,45,0.0,39.0,2.05,13.0,39.0,36.22,26.93
2016,4,10,8,0,0.0,49.0,2.1,13.0,49.0,45.54,33.38
2016,4,10,8,15,0.0,40.5,2.1,13.0,40.5,37.64,26.53
2016,4,10,8,30,0.0,32.0,2.1,13.0,32.0,29.74,19.72
2016,4,10,8,45,0.0,49.5,2.1,13.5,49.5,46.05,33.39
2016,4,10,9,0,0.0,67.0,2.1,14.0,67.0,62.4,46.88
2016,4,10,9,15,0.0,104.5,2.1,14.0,104.5,97.13,75.55
2016,4,10,9,30,0.0,142.0,2.1,14.0,142.0,130.83,102.94
2016,4,10,9,45,0.0,128.0,2.15,14.0,128.0,118.56,92.65
2016,4,10,10,0,0.0,114.0,2.2,14.0,114.0,106.0,82.24
2016,4,10,10,15,3.5,161.0,2.25,14.0,164.0,150.52,118.33
2016,4,10,10,30,7.0,208.0,2.3,14.0,214.0,195.27,154.05
2016,4,10,10,45,10.0,232.5,2.35,14.5,241.0,219.98,173.16
2016,4,10,11,0,13.0,257.0,2.4,15.0,268.0,245.13,192.5
2016,4,10,11,15,15.5,277.0,2.45,15.0,290.5,266.32,208.96
2016,4,10,11,30,18.0,297.0,2.5,15.0,313.0,287.9,225.67
2016,4,10,11,45,12.0,244.0,2.55,15.0,255.0,236.09,185.07
2016,4,10,12,0,6.0,191.0,2.6,15.0,197.0,183.03,143.14
2016,4,10,12,15,6.5,190.5,2.65,15.0,196.5,183.46,143.64
2016,4,10,12,30,7.0,190.0,2.7,15.0,196.0,183.88,144.05
2016,4,10,12,45,9.5,221.0,2.8,15.0,229.0,215.84,169.57
2016,4,10,13,0,12.0,252.0,2.9,15.0,262.0,248.3,195.29
2016,4,10,13,15,8.0,212.0,2.95,15.0,219.0,207.13,162.75
2016,4,10,13,30,4.0,172.0,3.0,15.0,176.0,165.61,129.73
2016,4,10,13,45,9.5,216.5,3.05,15.0,224.5,213.93,168.79
2016,4,10,14,0,15.0,261.0,3.1,15.0,273.0,263.45,208.28
2016,4,10,14,15,9.5,225.0,3.1,14.5,232.5,223.58,177.07
2016,4,10,14,30,4.0,189.0,3.1,14.0,192.0,183.53,145.45
2016,4,10,14,45,2.0,138.0,3.1,14.0,139.5,131.95,103.85
2016,4,10,15,0,0.0,87.0,3.1,14.0,87.0,81.12,62.19
2016,4,10,15,15,0.0,111.5,3.05,14.0,111.5,104.62,81.88
2016,4,10,15,30,0.0,136.0,3.0,14.0,136.0,129.11,102.32
2016,4,10,15,45,3.5,153.0,3.0,14.0,155.0,150.1,120.05
2016,4,10,16,0,7.0,170.0,3.0,14.0,174.0,172.29,138.8
2016,4,10,16,15,3.5,130.5,2.9,13.5,132.5,128.77,103.25
2016,4,10,16,30,0.0,91.0,2.8,13.0,91.0,85.79,67.55
2016,4,10,16,45,0.0,78.0,2.75,13.0,78.0,73.11,57.02
2016,4,10,17,0,0.0,65.0,2.7,13.0,65.0,60.46,46.34
2016,4,10,17,15,0.0,52.5,2.55,12.5,52.5,48.8,36.43
2016,4,10,17,30,0.0,40.0,2.4,12.0,40.0,37.15,26.36
2016,4,10,17,45,0.0,29.0,2.25,12.0,29.0,26.91,17.32
2016,4,10,18,0,0.0,18.0,2.1,12.0,18.0,16.68,8.26
2016,4,10,18,15,0.0,10.0,2.0,12.0,10.0,9.26,0.71
2016,4,10,18,30,0.0,2.0,1.9,12.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,1.85,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,49.5,11.5,0.65,11.5,14.0,10.96,0.0
2016,4,11,6,0,99.0,23.0,0.6,12.0,28.0,19.12,3.32
2016,4,11,6,15,207.5,39.0,0.65,12.0,67.0,30.23,20.28
2016,4,11,6,30,316.0,55.0,0.7,12.0,106.0,41.87,31.53
2016,4,11,6,45,392.5,67.0,0.8,12.5,153.5,49.87,39.07
2016,4,11,7,0,469.0,79.0,0.9,13.0,201.0,58.4,46.84
2016,4,11,7,15,522.5,87.5,0.95,13.0,252.0,62.1,50.19
2016,4,11,7,30,576.0,96.0,1.0,13.0,303.0,65.6,53.24
2016,4,11,7,45,610.5,103.5,1.1,13.5,353.0,68.03,55.14
2016,4,11,8,0,645.0,111.0,1.2,14.0,403.0,103.33,63.62
2016,4,11,8,15,449.5,170.0,1.2,14.0,385.0,166.23,114.35
2016,4,11,8,30,254.0,229.0,1.2,14.0,367.0,213.36,159.54
2016,4,11,8,45,181.5,254.5,1.25,14.5,357.5,241.86,185.21
2016,4,11,9,0,109.0,280.0,1.3,15.0,348.0,262.42,204.01
2016,4,11,9,15,54.5,194.0,1.3,15.0,228.0,187.62,146.58
2016,4,11,9,30,0.0,108.0,1.3,15.0,108.0,100.39,77.43
2016,4,11,9,45,3.0,156.0,1.35,15.5,158.5,144.89,113.28
2016,4,11,10,0,6.0,204.0,1.4,16.0,209.0,189.43,148.22
2016,4,11,10,15,34.5,283.5,1.4,16.0,311.0,270.06,211.02
2016,4,11,10,30,63.0,363.0,1.4,16.0,413.0,357.17,277.17
2016,4,11,10,45,31.5,249.0,1.4,16.0,274.0,245.47,191.11
2016,4,11,11,0,0.0,135.0,1.4,16.0,135.0,125.64,96.56
2016,4,11,11,15,2.5,156.0,1.4,16.0,158.5,146.85,113.76
2016,4,11,11,30,5.0,177.0,1.4,16.0,182.0,168.35,130.78
2016,4,11,11,45,105.5,306.5,1.4,16.5,399.0,367.34,286.45
2016,4,11,12,0,206.0,436.0,1.4,17.0,616.0,572.81,436.5
2016,4,11,12,15,529.0,292.0,1.4,17.0,752.5,717.64,545.8
2016,4,11,12,30,852.0,148.0,1.4,17.0,889.0,865.71,650.75
2016,4,11,12,45,831.5,158.5,1.45,17.0,875.0,880.1,659.45
2016,4,11,13,0,811.0,169.0,1.5,17.0,861.0,891.1,667.62
2016,4,11,13,15,475.5,288.5,1.5,17.0,692.5,729.54,552.92
2016,4,11,13,30,140.0,408.0,1.5,17.0,524.0,540.99,411.68
2016,4,11,13,45,141.5,394.0,1.55,17.0,508.5,533.75,408.89
2016,4,11,14,0,143.0,380.0,1.6,17.0,493.0,525.64,404.07
2016,4,11,14,15,141.5,365.0,1.6,16.5,473.0,512.88,396.3
2016,4,11,14,30,140.0,350.0,1.6,16.0,453.0,499.29,387.93
2016,4,11,14,45,444.5,247.0,1.65,16.0,549.0,690.82,537.85
2016,4,11,15,0,749.0,144.0,1.7,16.0,645.0,854.57,657.33
2016,4,11,15,15,730.5,140.0,1.7,16.0,602.5,826.35,637.49
2016,4,11,15,30,712.0,136.0,1.7,16.0,560.0,795.96,618.19
2016,4,11,15,45,689.0,130.5,1.7,16.0,513.5,758.08,593.4
2016,4,11,16,0,666.0,125.0,1.7,16.0,467.0,718.68,567.24
2016,4,11,16,15,634.0,119.0,1.7,15.5,417.5,670.28,535.01
2016,4,11,16,30,602.0,113.0,1.7,15.0,368.0,621.41,501.45
2016,4,11,16,45,567.0,103.0,1.7,15.0,318.0,565.66,460.15
2016,4,11,17,0,532.0,93.0,1.7,15.0,268.0,510.37,417.87
2016,4,11,17,15,472.0,83.0,1.65,14.5,218.0,435.47,358.92
2016,4,11,17,30,412.0,73.0,1.6,14.0,168.0,369.19,304.49
2016,4,11,17,45,337.0,59.0,1.55,13.5,123.0,293.0,239.86
2016,4,11,18,0,262.0,45.0,1.5,13.0,78.0,222.94,177.9
2016,4,11,18,15,149.5,28.0,1.55,12.5,45.0,134.93,89.68
2016,4,11,18,30,37.0,11.0,1.6,12.0,12.0,27.02,0.0
2016,4,11,18,45,18.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,3.34,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,6.48,0.0
2016,4,12,6,15,0.0,17.0,2.55,12.0,17.0,15.76,7.94
2016,4,12,6,30,0.0,27.0,2.6,12.0,27.0,25.05,16.63
2016,4,12,6,45,0.0,39.0,2.65,12.0,39.0,36.22,26.93
2016,4,12,7,0,0.0,51.0,2.7,12.0,51.0,47.4,37.16
2016,4,12,7,15,0.0,64.0,2.7,12.0,64.0,59.53,48.09
2016,4,12,7,30,0.0,77.0,2.7,12.0,77.0,71.17,58.41
2016,4,12,7,45,60.0,135.0,2.75,12.5,162.5,112.85,95.0
2016,4,12,8,0,120.0,193.0,2.8,13.0,248.0,153.86,120.67
2016,4,12,8,15,308.5,185.0,2.8,13.0,348.0,171.83,125.46
2016,4,12,8,30,497.0,177.0,2.8,13.0,448.0,208.8,146.69
2016,4,12,8,45,289.0,226.5,2.85,13.5,387.5,238.4,180.21
2016,4,12,9,0,81.0,276.0,2.9,14.0,327.0,252.84,199.41
2016,4,12,9,15,118.5,301.5,2.9,14.0,381.5,285.48,224.59
2016,4,12,9,30,156.0,327.0,2.9,14.0,436.0,329.33,258.84
2016,4,12,9,45,191.5,342.5,2.95,14.5,483.0,368.82,289.3
2016,4,12,10,0,227.0,358.0,3.0,15.0,530.0,411.78,322.36
2016,4,12,10,15,232.5,369.0,3.05,15.0,550.5,438.95,343.74
2016,4,12,10,30,238.0,380.0,3.1,15.0,571.0,466.37,365.16
2016,4,12,10,45,181.5,396.5,3.2,15.5,544.5,461.07,360.24
2016,4,12,11,0,125.0,413.0,3.3,16.0,518.0,451.03,351.38
2016,4,12,11,15,129.0,417.5,3.35,16.0,527.5,467.69,364.22
2016,4,12,11,30,133.0,422.0,3.4,16.0,537.0,484.41,376.96
2016,4,12,11,45,133.5,425.0,3.45,16.5,541.5,497.16,385.92
2016,4,12,12,0,134.0,428.0,3.5,17.0,546.0,509.63,394.64
2016,4,12,12,15,498.0,285.5,3.55,17.0,720.5,688.06,536.56
2016,4,12,12,30,862.0,143.0,3.6,17.0,895.0,867.28,669.71
2016,4,12,12,45,838.0,156.0,3.65,17.0,881.0,885.76,681.82
2016,4,12,13,0,814.0,169.0,3.7,17.0,867.0,896.16,689.6
2016,4,12,13,15,809.5,168.0,3.8,17.0,850.5,906.59,697.88
2016,4,12,13,30,805.0,167.0,3.9,17.0,834.0,914.02,704.18
2016,4,12,13,45,665.0,223.5,4.0,17.0,764.0,859.13,666.46
2016,4,12,14,0,525.0,280.0,4.1,17.0,694.0,792.85,616.89
2016,4,12,14,15,647.0,219.5,4.1,16.5,709.0,849.61,663.92
2016,4,12,14,30,769.0,159.0,4.1,16.0,724.0,897.93,700.86
2016,4,12,14,45,756.5,155.0,4.2,16.0,687.5,880.26,689.74
2016,4,12,15,0,744.0,151.0,4.3,16.0,651.0,859.91,677.24
2016,4,12,15,15,642.0,168.0,4.3,15.5,579.0,781.23,622.73
2016,4,12,15,30,540.0,185.0,4.3,15.0,507.0,697.52,562.03
2016,4,12,15,45,426.5,195.5,4.35,15.0,437.0,605.01,491.23
2016,4,12,16,0,313.0,206.0,4.4,15.0,367.0,502.99,411.36
2016,4,12,16,15,383.5,170.5,4.3,14.5,348.0,525.68,433.11
2016,4,12,16,30,454.0,135.0,4.2,14.0,329.0,529.19,439.3
2016,4,12,16,45,397.5,130.0,4.15,14.0,283.5,469.17,391.03
2016,4,12,17,0,341.0,125.0,4.1,14.0,238.0,399.62,334.46
2016,4,12,17,15,298.0,107.5,4.0,13.5,194.0,339.91,285.28
2016,4,12,17,30,255.0,90.0,3.9,13.0,150.0,282.76,236.68
2016,4,12,17,45,196.0,71.0,3.85,12.5,109.5,217.01,179.36
2016,4,12,18,0,137.0,52.0,3.8,12.0,69.0,155.74,124.63
2016,4,12,18,15,68.5,31.0,3.75,12.0,39.5,89.99,60.25
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.5,13.0,2.25,10.5,17.0,12.39,0.0
2016,4,13,6,0,121.0,26.0,2.3,11.0,34.0,20.41,7.73
2016,4,13,6,15,233.0,42.0,2.4,11.5,75.0,32.46,22.5
2016,4,13,6,30,345.0,58.0,2.5,12.0,116.0,44.02,33.49
2016,4,13,6,45,427.0,68.0,2.65,12.5,166.0,50.42,39.58
2016,4,13,7,0,509.0,78.0,2.8,13.0,216.0,56.91,45.51
2016,4,13,7,15,562.0,86.0,2.8,13.0,268.5,60.27,48.54
