Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,30,615.0,94.0,2.8,13.0,321.0,63.45,51.3
2016,4,13,7,45,653.5,100.5,2.85,13.5,373.0,65.21,52.61
2016,4,13,8,0,692.0,107.0,2.9,14.0,425.0,108.87,64.55
2016,4,13,8,15,719.5,111.5,2.85,14.0,475.0,154.85,93.26
2016,4,13,8,30,747.0,116.0,2.8,14.0,525.0,203.86,131.45
2016,4,13,8,45,771.0,118.5,2.8,14.5,572.0,258.86,177.96
2016,4,13,9,0,795.0,121.0,2.8,15.0,619.0,310.12,222.77
2016,4,13,9,15,810.0,124.0,2.75,15.0,660.5,360.93,268.02
2016,4,13,9,30,825.0,127.0,2.7,15.0,702.0,412.63,313.36
2016,4,13,9,45,848.0,123.5,2.7,15.5,740.5,462.87,356.04
2016,4,13,10,0,871.0,120.0,2.7,16.0,779.0,518.04,401.27
2016,4,13,10,15,878.5,121.5,2.7,16.0,808.0,565.76,440.51
2016,4,13,10,30,886.0,123.0,2.7,16.0,837.0,612.61,478.1
2016,4,13,10,45,889.5,125.0,2.7,16.5,858.5,656.39,511.51
2016,4,13,11,0,893.0,127.0,2.7,17.0,880.0,698.59,542.85
2016,4,13,11,15,896.5,128.0,2.7,17.0,894.5,738.17,572.6
2016,4,13,11,30,900.0,129.0,2.7,17.0,909.0,775.83,599.77
2016,4,13,11,45,895.0,133.0,2.7,17.0,913.5,807.69,621.74
2016,4,13,12,0,890.0,137.0,2.7,17.0,918.0,836.87,641.79
2016,4,13,12,15,889.5,137.0,2.7,17.0,916.5,863.25,659.88
2016,4,13,12,30,889.0,137.0,2.7,17.0,915.0,886.94,676.12
2016,4,13,12,45,883.5,138.5,2.7,17.0,905.0,904.96,688.52
2016,4,13,13,0,878.0,140.0,2.7,17.0,895.0,919.96,698.98
2016,4,13,13,15,873.5,139.0,2.75,17.0,877.5,930.31,706.82
2016,4,13,13,30,869.0,138.0,2.8,17.0,860.0,937.55,712.71
2016,4,13,13,45,855.5,140.0,2.85,17.0,834.0,943.84,718.13
2016,4,13,14,0,842.0,142.0,2.9,17.0,808.0,940.08,716.82
2016,4,13,14,15,832.5,140.0,2.9,16.5,776.5,932.58,714.11
2016,4,13,14,30,823.0,138.0,2.9,16.0,745.0,921.99,709.41
2016,4,13,14,45,802.5,139.0,2.95,16.0,706.0,901.66,697.08
2016,4,13,15,0,782.0,140.0,3.0,16.0,667.0,878.64,682.96
2016,4,13,15,15,765.0,136.0,3.0,15.5,624.0,855.88,669.92
2016,4,13,15,30,748.0,132.0,3.0,15.0,581.0,826.06,651.71
2016,4,13,15,45,723.0,128.0,3.05,15.0,533.5,787.33,625.98
2016,4,13,16,0,698.0,124.0,3.1,15.0,486.0,747.09,598.8
2016,4,13,16,15,666.5,118.0,3.1,14.5,435.5,698.09,565.39
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,648.51,530.74
2016,4,13,16,45,588.0,105.5,3.1,14.0,332.5,586.61,483.83
2016,4,13,17,0,541.0,99.0,3.1,14.0,280.0,525.76,436.1
2016,4,13,17,15,480.0,89.0,2.95,13.5,228.5,450.41,375.59
2016,4,13,17,30,419.0,79.0,2.8,13.0,177.0,382.97,319.27
2016,4,13,17,45,324.5,65.5,2.7,12.5,130.0,295.56,244.49
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,216.09,174.32
2016,4,13,18,15,128.0,32.5,2.55,11.5,48.0,122.17,85.84
2016,4,13,18,30,26.0,13.0,2.5,11.0,13.0,24.12,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,61.0,14.5,2.2,9.5,19.0,13.82,0.0
2016,4,14,6,0,122.0,29.0,2.2,10.0,38.0,23.88,11.39
2016,4,14,6,15,237.0,45.0,2.25,10.5,80.0,34.77,24.73
2016,4,14,6,30,352.0,61.0,2.3,11.0,122.0,46.27,35.69
2016,4,14,6,45,428.0,72.0,2.35,11.5,171.5,53.35,42.4
2016,4,14,7,0,504.0,83.0,2.4,12.0,221.0,61.0,49.37
2016,4,14,7,15,550.0,84.5,2.5,12.0,264.5,58.67,47.3
2016,4,14,7,30,596.0,86.0,2.6,12.0,308.0,56.78,45.52
2016,4,14,7,45,622.5,94.0,2.75,12.5,355.5,62.41,50.32
2016,4,14,8,0,649.0,102.0,2.9,13.0,403.0,105.59,62.39
2016,4,14,8,15,617.5,126.0,2.95,13.0,438.5,157.6,100.06
2016,4,14,8,30,586.0,150.0,3.0,13.0,474.0,206.85,141.51
2016,4,14,8,45,484.0,201.0,3.1,13.5,483.5,258.59,189.52
2016,4,14,9,0,382.0,252.0,3.2,14.0,493.0,305.1,232.27
2016,4,14,9,15,586.5,199.5,3.25,14.0,597.5,348.07,264.45
2016,4,14,9,30,791.0,147.0,3.3,14.0,702.0,419.98,321.9
2016,4,14,9,45,813.5,144.0,3.4,14.5,740.0,468.82,363.62
2016,4,14,10,0,836.0,141.0,3.5,15.0,778.0,518.83,405.38
2016,4,14,10,15,844.5,143.0,3.55,15.0,807.0,566.67,445.12
2016,4,14,10,30,853.0,145.0,3.6,15.0,836.0,613.9,483.46
2016,4,14,10,45,616.0,260.0,3.65,15.0,766.0,606.61,476.84
2016,4,14,11,0,379.0,375.0,3.7,15.0,696.0,583.51,456.65
2016,4,14,11,15,611.5,271.0,3.8,15.0,798.5,671.76,528.04
2016,4,14,11,30,844.0,167.0,3.9,15.0,901.0,773.97,608.46
2016,4,14,11,45,830.0,177.5,4.0,15.5,904.0,804.44,629.63
2016,4,14,12,0,816.0,188.0,4.1,16.0,907.0,831.95,648.33
2016,4,14,12,15,816.0,187.5,4.2,16.0,905.0,857.67,666.98
2016,4,14,12,30,816.0,187.0,4.3,16.0,903.0,880.89,683.96
2016,4,14,12,45,843.5,167.5,4.4,16.0,901.5,906.83,703.19
2016,4,14,13,0,871.0,148.0,4.5,16.0,900.0,930.23,720.69
2016,4,14,13,15,866.5,147.0,4.55,16.0,882.5,941.07,729.08
2016,4,14,13,30,862.0,146.0,4.6,16.0,865.0,948.74,735.46
2016,4,14,13,45,848.0,148.5,4.65,16.0,838.5,948.19,736.21
2016,4,14,14,0,834.0,151.0,4.7,16.0,812.0,944.43,734.89
2016,4,14,14,15,824.0,149.0,4.7,15.5,780.5,936.47,731.76
2016,4,14,14,30,814.0,147.0,4.7,15.0,749.0,925.45,726.58
2016,4,14,14,45,802.0,143.0,4.75,15.0,711.0,907.47,715.49
2016,4,14,15,0,790.0,139.0,4.8,15.0,673.0,886.66,702.4
2016,4,14,15,15,772.0,135.5,4.8,15.0,629.5,863.31,687.16
2016,4,14,15,30,754.0,132.0,4.8,15.0,586.0,833.01,666.77
2016,4,14,15,45,743.5,122.5,4.8,15.0,540.0,799.99,644.27
2016,4,14,16,0,733.0,113.0,4.8,15.0,494.0,764.71,619.86
2016,4,14,16,15,702.0,108.0,4.7,14.5,443.0,716.31,585.77
2016,4,14,16,30,671.0,103.0,4.6,14.0,392.0,667.29,550.57
2016,4,14,16,45,634.0,95.5,4.6,13.5,340.5,610.54,508.78
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,554.28,465.09
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.0,482.57,406.32
2016,4,14,17,30,478.0,71.0,4.1,12.0,185.0,413.75,348.02
2016,4,14,17,45,391.5,59.5,3.95,12.0,137.0,327.26,272.77
2016,4,14,18,0,305.0,48.0,3.8,12.0,89.0,251.42,204.42
2016,4,14,18,15,152.5,32.5,3.7,11.5,53.0,144.95,104.78
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,116.5,13.5,2.65,8.5,22.5,12.87,0.0
2016,4,15,6,0,233.0,27.0,2.7,9.0,45.0,21.74,10.8
2016,4,15,6,15,350.5,39.0,2.75,9.5,89.5,30.51,21.21
2016,4,15,6,30,468.0,51.0,2.8,10.0,134.0,38.82,29.23
2016,4,15,6,45,537.0,59.5,2.9,10.5,185.5,43.54,33.77
2016,4,15,7,0,606.0,68.0,3.0,11.0,237.0,48.04,37.9
2016,4,15,7,15,655.0,74.5,3.15,11.5,291.5,50.64,40.18
2016,4,15,7,30,704.0,81.0,3.3,12.0,346.0,53.09,42.21
2016,4,15,7,45,734.0,87.0,3.45,12.5,398.5,61.43,49.44
2016,4,15,8,0,764.0,93.0,3.6,13.0,451.0,115.07,65.48
2016,4,15,8,15,789.0,97.0,3.55,13.5,502.5,163.92,97.47
2016,4,15,8,30,814.0,101.0,3.5,14.0,554.0,215.51,138.58
2016,4,15,8,45,832.0,104.5,3.45,14.5,601.0,267.64,183.77
2016,4,15,9,0,850.0,108.0,3.4,15.0,648.0,321.33,231.35
2016,4,15,9,15,864.5,110.5,3.3,15.0,690.5,374.37,278.84
2016,4,15,9,30,879.0,113.0,3.2,15.0,733.0,428.14,326.15
2016,4,15,9,45,895.5,112.0,3.1,15.5,771.0,484.9,373.89
2016,4,15,10,0,912.0,111.0,3.0,16.0,809.0,536.93,416.64
2016,4,15,10,15,919.5,112.5,2.95,16.0,838.5,586.36,457.08
2016,4,15,10,30,927.0,114.0,2.9,16.0,868.0,634.85,495.69
2016,4,15,10,45,934.5,114.0,2.9,16.5,891.0,680.89,530.72
2016,4,15,11,0,942.0,114.0,2.9,17.0,914.0,725.54,563.78
2016,4,15,11,15,944.5,114.5,2.9,17.0,928.0,765.57,593.79
2016,4,15,11,30,947.0,115.0,2.9,17.0,942.0,803.46,620.11
2016,4,15,11,45,949.5,114.0,2.95,17.5,948.5,837.68,642.75
2016,4,15,12,0,952.0,113.0,3.0,18.0,955.0,869.42,663.54
2016,4,15,12,15,951.0,113.0,3.0,18.0,952.5,896.59,682.04
2016,4,15,12,30,950.0,113.0,3.0,18.0,950.0,920.85,698.57
2016,4,15,12,45,950.5,110.5,3.05,18.5,940.5,940.93,711.34
2016,4,15,13,0,951.0,108.0,3.1,19.0,931.0,957.87,722.05
2016,4,15,13,15,946.5,107.5,3.1,19.0,913.0,969.12,730.02
2016,4,15,13,30,942.0,107.0,3.1,19.0,895.0,977.03,735.9
2016,4,15,13,45,936.0,105.0,3.15,19.0,869.0,978.62,738.09
2016,4,15,14,0,930.0,103.0,3.2,19.0,843.0,976.8,738.17
2016,4,15,14,15,921.0,101.5,3.2,19.0,810.5,969.39,734.25
2016,4,15,14,30,912.0,100.0,3.2,19.0,778.0,958.71,728.28
2016,4,15,14,45,900.0,98.5,3.2,19.0,738.5,942.12,718.4
2016,4,15,15,0,888.0,97.0,3.2,19.0,699.0,922.56,706.6
2016,4,15,15,15,872.5,94.5,3.15,18.5,655.0,895.91,690.89
2016,4,15,15,30,857.0,92.0,3.1,18.0,611.0,874.0,678.49
2016,4,15,15,45,837.5,89.0,3.05,18.0,562.5,838.41,655.01
2016,4,15,16,0,818.0,86.0,3.0,18.0,514.0,800.82,629.99
2016,4,15,16,15,791.0,82.5,2.9,17.5,462.0,754.85,599.39
2016,4,15,16,30,764.0,79.0,2.8,17.0,410.0,707.83,567.43
2016,4,15,16,45,729.5,73.5,2.7,17.0,357.0,652.09,527.06
2016,4,15,17,0,695.0,68.0,2.6,17.0,304.0,596.46,485.73
2016,4,15,17,15,641.5,62.0,2.55,16.0,251.0,532.21,437.3
2016,4,15,17,30,588.0,56.0,2.5,15.0,198.0,466.65,384.76
2016,4,15,17,45,507.5,47.5,2.45,14.5,148.5,384.92,315.94
2016,4,15,18,0,427.0,39.0,2.4,14.0,99.0,309.17,249.13
2016,4,15,18,15,289.5,27.0,2.45,13.5,60.0,207.66,152.83
2016,4,15,18,30,152.0,15.0,2.5,13.0,21.0,103.06,0.0
2016,4,15,18,45,76.0,7.5,2.55,13.0,10.5,38.4,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,12.87,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,21.52,11.12
2016,4,16,6,15,357.5,39.0,1.25,12.5,92.0,30.28,20.84
2016,4,16,6,30,466.0,51.0,1.2,13.0,136.0,38.56,28.7
2016,4,16,6,45,534.5,59.5,1.2,13.5,187.5,43.29,33.18
2016,4,16,7,0,603.0,68.0,1.2,14.0,239.0,47.79,37.25
2016,4,16,7,15,650.0,74.5,1.2,14.5,292.5,50.39,39.48
2016,4,16,7,30,697.0,81.0,1.2,15.0,346.0,52.83,41.48
2016,4,16,7,45,730.5,85.5,1.3,16.0,399.0,63.6,40.92
2016,4,16,8,0,764.0,90.0,1.4,17.0,452.0,115.95,64.08
2016,4,16,8,15,788.5,94.0,1.4,17.0,502.5,164.81,96.32
2016,4,16,8,30,813.0,98.0,1.4,17.0,553.0,216.33,137.12
2016,4,16,8,45,830.0,102.0,1.45,17.5,599.5,268.58,181.6
2016,4,16,9,0,847.0,106.0,1.5,18.0,646.0,322.28,228.1
2016,4,16,9,15,861.0,108.5,1.5,18.5,688.0,374.97,273.5
2016,4,16,9,30,875.0,111.0,1.5,19.0,730.0,433.42,322.15
2016,4,16,9,45,887.0,112.0,1.55,19.5,767.0,484.59,364.26
2016,4,16,10,0,899.0,113.0,1.6,20.0,804.0,535.66,405.08
2016,4,16,10,15,906.5,114.5,1.6,20.5,833.0,584.45,442.73
2016,4,16,10,30,914.0,116.0,1.6,21.0,862.0,632.32,478.49
2016,4,16,10,45,924.0,114.0,1.6,21.5,885.0,677.58,511.39
2016,4,16,11,0,934.0,112.0,1.6,22.0,908.0,721.62,542.51
2016,4,16,11,15,937.0,112.5,1.6,22.0,922.5,761.59,570.88
2016,4,16,11,30,940.0,113.0,1.6,22.0,937.0,799.49,595.85
2016,4,16,11,45,944.0,111.5,1.65,22.0,944.0,834.06,618.95
2016,4,16,12,0,948.0,110.0,1.7,22.0,951.0,866.25,640.42
2016,4,16,12,15,947.0,110.0,1.7,22.0,949.0,893.19,657.86
2016,4,16,12,30,946.0,110.0,1.7,22.0,947.0,917.23,673.43
2016,4,16,12,45,944.5,109.0,1.7,22.5,937.0,936.84,684.85
2016,4,16,13,0,943.0,108.0,1.7,23.0,927.0,953.31,694.31
2016,4,16,13,15,938.5,107.5,1.7,23.0,909.0,964.37,701.72
2016,4,16,13,30,934.0,107.0,1.7,23.0,891.0,972.12,707.19
2016,4,16,13,45,929.5,105.0,1.7,23.0,866.0,974.95,709.68
2016,4,16,14,0,925.0,103.0,1.7,23.0,841.0,974.42,710.21
2016,4,16,14,15,916.5,101.5,1.7,23.0,808.5,967.4,706.74
2016,4,16,14,30,908.0,100.0,1.7,23.0,776.0,957.13,701.37
2016,4,16,14,45,898.0,97.5,1.75,23.0,738.0,941.2,693.1
2016,4,16,15,0,888.0,95.0,1.8,23.0,700.0,922.25,682.93
2016,4,16,15,15,873.5,92.5,1.8,22.5,656.0,896.39,668.91
2016,4,16,15,30,859.0,90.0,1.8,22.0,612.0,867.96,653.11
2016,4,16,15,45,835.5,88.5,1.8,22.0,563.0,837.87,634.81
2016,4,16,16,0,812.0,87.0,1.8,22.0,514.0,798.74,610.09
2016,4,16,16,15,785.5,83.5,1.75,21.5,463.0,753.26,581.27
2016,4,16,16,30,759.0,80.0,1.7,21.0,412.0,706.72,551.08
2016,4,16,16,45,702.0,80.0,1.65,20.5,356.0,644.89,508.89
2016,4,16,17,0,645.0,80.0,1.6,20.0,300.0,581.35,463.93
2016,4,16,17,15,590.5,72.5,1.5,19.0,248.0,512.35,412.42
2016,4,16,17,30,536.0,65.0,1.4,18.0,196.0,445.9,360.5
2016,4,16,17,45,431.5,57.0,1.35,17.5,146.0,352.1,283.95
2016,4,16,18,0,327.0,49.0,1.3,17.0,96.0,265.56,210.63
2016,4,16,18,15,163.5,35.0,1.3,16.5,58.5,154.02,112.1
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,23.26,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,15.0,0.7,13.0,24.0,11.84,0.0
2016,4,17,6,0,201.0,30.0,0.7,13.0,48.0,23.41,13.06
2016,4,17,6,15,301.5,44.5,0.75,13.5,91.0,34.12,24.18
2016,4,17,6,30,402.0,59.0,0.8,14.0,134.0,45.53,34.78
2016,4,17,6,45,472.0,68.5,0.85,14.5,184.0,50.76,39.69
2016,4,17,7,0,542.0,78.0,0.9,15.0,234.0,55.74,44.16
2016,4,17,7,15,590.0,85.5,0.95,15.0,286.5,58.73,46.79
2016,4,17,7,30,638.0,93.0,1.0,15.0,339.0,61.54,49.17
2016,4,17,7,45,674.5,98.5,1.05,15.5,391.0,75.31,49.23
2016,4,17,8,0,711.0,104.0,1.1,16.0,443.0,120.36,68.96
2016,4,17,8,15,737.0,108.5,1.15,16.5,493.0,167.43,100.6
2016,4,17,8,30,763.0,113.0,1.2,17.0,543.0,217.33,140.04
2016,4,17,8,45,786.0,115.0,1.25,18.0,590.0,272.32,185.84
2016,4,17,9,0,809.0,117.0,1.3,19.0,637.0,323.82,229.49
2016,4,17,9,15,823.5,119.5,1.35,19.5,678.0,374.75,273.04
2016,4,17,9,30,838.0,122.0,1.4,20.0,719.0,426.46,316.29
2016,4,17,9,45,856.0,121.0,1.45,20.5,756.5,477.3,357.76
2016,4,17,10,0,874.0,120.0,1.5,21.0,794.0,532.52,401.13
2016,4,17,10,15,881.5,121.5,1.55,21.0,823.0,580.16,438.7
2016,4,17,10,30,889.0,123.0,1.6,21.0,852.0,626.93,474.71
2016,4,17,10,45,895.5,123.5,1.65,21.5,874.0,671.13,507.12
2016,4,17,11,0,902.0,124.0,1.7,22.0,896.0,713.97,537.74
2016,4,17,11,15,905.5,125.0,1.7,22.0,910.5,753.58,566.07
2016,4,17,11,30,909.0,126.0,1.7,22.0,925.0,791.26,591.23
2016,4,17,11,45,911.0,126.0,1.7,22.5,931.5,824.76,612.05
2016,4,17,12,0,913.0,126.0,1.7,23.0,938.0,855.9,631.12
2016,4,17,12,15,912.5,126.0,1.65,23.0,936.0,882.47,647.74
2016,4,17,12,30,912.0,126.0,1.6,23.0,934.0,906.27,662.52
2016,4,17,12,45,912.0,124.0,1.6,23.5,925.0,925.7,673.79
2016,4,17,13,0,912.0,122.0,1.6,24.0,916.0,942.12,683.18
2016,4,17,13,15,908.0,121.0,1.5,24.0,898.5,952.84,688.97
2016,4,17,13,30,904.0,120.0,1.4,24.0,881.0,960.34,692.79
2016,4,17,13,45,900.0,117.5,1.3,24.5,856.5,963.06,692.28
2016,4,17,14,0,896.0,115.0,1.2,25.0,832.0,962.5,689.83
2016,4,17,14,15,887.5,113.0,1.05,25.0,800.0,955.05,683.62
2016,4,17,14,30,879.0,111.0,0.9,25.0,768.0,944.43,675.51
2016,4,17,14,45,870.0,107.5,0.8,25.0,730.5,928.63,665.15
2016,4,17,15,0,861.0,104.0,0.7,25.0,693.0,909.84,653.05
2016,4,17,15,15,846.0,101.5,0.6,25.0,649.5,891.49,641.33
2016,4,17,15,30,831.0,99.0,0.5,25.0,606.0,863.12,623.28
2016,4,17,15,45,814.0,94.5,0.4,25.0,558.5,828.32,601.25
2016,4,17,16,0,797.0,90.0,0.3,25.0,511.0,791.47,577.9
2016,4,17,16,15,770.5,86.0,0.35,24.5,460.0,745.71,552.01
2016,4,17,16,30,744.0,82.0,0.4,24.0,409.0,698.93,524.67
2016,4,17,16,45,709.5,77.0,0.45,24.0,356.5,648.04,492.44
2016,4,17,17,0,675.0,72.0,0.5,24.0,304.0,593.96,456.71
2016,4,17,17,15,623.5,65.5,0.65,23.0,252.0,527.08,411.76
2016,4,17,17,30,572.0,59.0,0.8,22.0,200.0,462.58,364.97
2016,4,17,17,45,493.5,50.0,0.95,21.5,151.0,381.7,301.64
2016,4,17,18,0,415.0,41.0,1.1,21.0,102.0,306.6,239.37
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.5,211.12,154.4
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,113.39,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,42.25,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,15.0,0.55,13.5,27.0,11.84,0.0
2016,4,18,6,0,268.0,30.0,0.5,14.0,54.0,23.95,13.84
2016,4,18,6,15,371.5,42.0,0.5,14.5,99.5,32.59,22.84
2016,4,18,6,30,475.0,54.0,0.5,15.0,145.0,40.77,30.51
2016,4,18,6,45,543.5,62.0,0.5,16.0,196.5,44.97,34.38
2016,4,18,7,0,612.0,70.0,0.5,17.0,248.0,48.98,37.86
2016,4,18,7,15,657.5,76.5,0.45,17.5,302.0,51.51,39.99
2016,4,18,7,30,703.0,83.0,0.4,18.0,356.0,53.89,41.89
2016,4,18,7,45,735.0,88.0,0.4,18.5,409.0,71.99,43.05
2016,4,18,8,0,767.0,93.0,0.4,19.0,462.0,125.15,69.09
2016,4,18,8,15,791.0,97.0,0.45,19.5,512.5,174.2,101.98
2016,4,18,8,30,815.0,101.0,0.5,20.0,563.0,225.85,142.42
2016,4,18,8,45,834.0,104.0,0.6,20.5,610.0,277.89,185.93
2016,4,18,9,0,853.0,107.0,0.7,21.0,657.0,331.57,231.38
2016,4,18,9,15,866.5,109.0,0.8,21.5,698.5,383.96,275.65
2016,4,18,9,30,880.0,111.0,0.9,22.0,740.0,442.02,323.07
2016,4,18,9,45,895.0,110.5,1.0,22.5,777.5,493.45,364.49
2016,4,18,10,0,910.0,110.0,1.1,23.0,815.0,545.04,404.9
2016,4,18,10,15,917.0,111.5,1.15,23.0,844.0,593.93,442.74
2016,4,18,10,30,924.0,113.0,1.2,23.0,873.0,641.83,478.89
2016,4,18,10,45,930.0,113.0,1.25,23.5,895.0,686.6,511.05
2016,4,18,11,0,936.0,113.0,1.3,24.0,917.0,729.88,541.35
2016,4,18,11,15,938.5,114.0,1.3,24.0,931.0,769.88,568.87
2016,4,18,11,30,941.0,115.0,1.3,24.0,945.0,807.79,593.33
2016,4,18,11,45,941.5,115.5,1.3,24.5,950.5,841.43,613.62
2016,4,18,12,0,942.0,116.0,1.3,25.0,956.0,872.53,632.1
2016,4,18,12,15,941.0,116.0,1.3,25.0,954.0,899.24,648.91
2016,4,18,12,30,940.0,116.0,1.3,25.0,952.0,923.08,663.91
2016,4,18,12,45,933.0,118.0,1.3,25.0,940.5,940.65,674.99
2016,4,18,13,0,926.0,120.0,1.3,25.0,929.0,955.0,684.19
2016,4,18,13,15,921.5,119.0,1.3,25.0,911.0,965.36,691.01
2016,4,18,13,30,917.0,118.0,1.3,25.0,893.0,972.45,695.95
2016,4,18,13,45,904.5,120.0,1.3,25.0,866.0,971.97,696.3
2016,4,18,14,0,892.0,122.0,1.3,25.0,839.0,968.25,694.85
2016,4,18,14,15,883.0,120.5,1.3,24.5,807.0,960.92,692.63
2016,4,18,14,30,874.0,119.0,1.3,24.0,775.0,950.46,688.58
2016,4,18,14,45,851.5,121.5,1.35,24.0,734.0,936.82,682.04
2016,4,18,15,0,829.0,124.0,1.4,24.0,693.0,912.82,668.86
2016,4,18,15,15,812.5,121.0,1.4,23.5,649.5,885.57,654.18
2016,4,18,15,30,796.0,118.0,1.4,23.0,606.0,855.88,637.77
2016,4,18,15,45,767.5,116.5,1.45,23.0,556.5,819.81,616.26
2016,4,18,16,0,739.0,115.0,1.5,23.0,507.0,778.26,590.67
2016,4,18,16,15,567.0,134.5,1.5,22.5,417.5,643.02,498.46
2016,4,18,16,30,395.0,154.0,1.5,22.0,328.0,510.97,402.15
2016,4,18,16,45,355.0,143.5,1.55,21.5,285.0,444.63,354.67
2016,4,18,17,0,315.0,133.0,1.6,21.0,242.0,394.33,317.0
2016,4,18,17,15,286.5,113.5,1.6,20.0,200.0,342.25,277.3
2016,4,18,17,30,258.0,94.0,1.6,19.0,158.0,291.42,236.94
2016,4,18,17,45,213.0,74.5,1.6,18.0,119.0,232.19,187.92
2016,4,18,18,0,168.0,55.0,1.6,17.0,80.0,175.96,139.77
2016,4,18,18,15,84.0,36.5,1.65,16.5,49.0,104.59,76.43
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.66,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,17.0,1.2,12.5,28.0,13.38,0.0
2016,4,19,6,0,232.0,34.0,1.1,13.0,56.0,26.52,16.3
2016,4,19,6,15,332.5,47.0,1.05,13.5,100.5,35.94,25.9
2016,4,19,6,30,433.0,60.0,1.0,14.0,145.0,45.9,35.19
2016,4,19,6,45,511.5,67.5,1.0,14.5,197.0,49.4,38.51
2016,4,19,7,0,590.0,75.0,1.0,15.0,249.0,52.79,41.55
2016,4,19,7,15,636.0,81.0,0.95,15.5,302.0,54.74,43.16
2016,4,19,7,30,682.0,87.0,0.9,16.0,355.0,56.58,44.58
2016,4,19,7,45,722.5,90.0,0.9,16.5,409.0,76.28,45.38
2016,4,19,8,0,763.0,93.0,0.9,17.0,463.0,128.03,71.55
2016,4,19,8,15,787.0,96.5,0.9,17.5,513.0,176.5,105.03
2016,4,19,8,30,811.0,100.0,0.9,18.0,563.0,227.57,145.81
2016,4,19,8,45,829.5,103.0,0.9,19.0,610.0,279.28,189.24
2016,4,19,9,0,848.0,106.0,0.9,20.0,657.0,332.58,234.18
2016,4,19,9,15,861.5,108.5,0.85,20.5,698.5,385.09,278.26
2016,4,19,9,30,875.0,111.0,0.8,21.0,740.0,443.27,325.15
2016,4,19,9,45,877.5,117.0,0.8,21.5,774.0,494.17,365.55
2016,4,19,10,0,880.0,123.0,0.8,22.0,808.0,544.14,403.87
2016,4,19,10,15,887.5,125.0,0.8,22.0,837.0,592.4,440.52
2016,4,19,10,30,895.0,127.0,0.8,22.0,866.0,639.79,475.47
2016,4,19,10,45,714.0,225.0,0.8,22.5,824.5,648.6,479.43
2016,4,19,11,0,533.0,323.0,0.8,23.0,783.0,647.11,475.32
2016,4,19,11,15,716.5,230.5,0.85,23.0,859.0,720.27,529.66
2016,4,19,11,30,900.0,138.0,0.9,23.0,935.0,800.7,586.33
2016,4,19,11,45,895.5,142.0,0.95,23.5,939.5,832.48,605.42
2016,4,19,12,0,891.0,146.0,1.0,24.0,944.0,861.63,623.31
2016,4,19,12,15,695.0,250.0,1.05,24.0,871.5,830.33,601.96
2016,4,19,12,30,499.0,354.0,1.1,24.0,799.0,782.49,567.0
2016,4,19,12,45,436.5,373.5,1.15,24.0,760.0,762.77,554.09
2016,4,19,13,0,374.0,393.0,1.2,24.0,721.0,733.7,534.53
2016,4,19,13,15,353.5,392.0,1.25,23.5,697.0,724.95,530.59
2016,4,19,13,30,333.0,391.0,1.3,23.0,673.0,714.37,525.15
2016,4,19,13,45,291.5,388.5,1.4,23.0,630.5,681.05,503.21
2016,4,19,14,0,250.0,386.0,1.5,23.0,588.0,646.1,479.93
2016,4,19,14,15,311.0,354.5,1.55,22.5,595.5,674.57,504.04
2016,4,19,14,30,372.0,323.0,1.6,22.0,603.0,700.79,526.14
2016,4,19,14,45,245.0,322.0,1.7,22.0,503.0,584.12,442.68
2016,4,19,15,0,118.0,321.0,1.8,22.0,403.0,455.3,348.18
2016,4,19,15,15,85.0,289.5,1.85,21.5,347.0,378.86,293.07
2016,4,19,15,30,52.0,258.0,1.9,21.0,291.0,315.96,246.15
2016,4,19,15,45,52.5,238.5,2.0,20.5,269.5,296.58,232.89
2016,4,19,16,0,53.0,219.0,2.1,20.0,248.0,276.85,218.95
2016,4,19,16,15,41.5,193.5,2.15,19.5,215.0,239.76,190.59
2016,4,19,16,30,30.0,168.0,2.2,19.0,182.0,202.82,161.8
2016,4,19,16,45,24.5,148.0,2.25,18.5,158.5,167.33,133.78
2016,4,19,17,0,19.0,128.0,2.3,18.0,135.0,142.98,114.28
2016,4,19,17,15,12.0,107.5,2.25,17.5,111.5,117.2,93.08
2016,4,19,17,30,5.0,87.0,2.2,17.0,88.0,91.67,71.68
2016,4,19,17,45,2.5,66.5,2.2,16.5,67.0,69.01,52.41
2016,4,19,18,0,0.0,46.0,2.2,16.0,46.0,45.9,32.53
2016,4,19,18,15,0.0,28.5,2.15,15.5,28.5,27.32,16.06
2016,4,19,18,30,0.0,11.0,2.1,15.0,11.0,10.19,0.0
2016,4,19,18,45,0.0,5.5,2.05,15.0,5.5,5.24,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,12.5,30.0,12.94,0.0
2016,4,20,6,0,274.0,33.0,1.2,13.0,60.0,26.37,16.43
2016,4,20,6,15,375.0,45.0,1.2,13.5,106.0,34.89,25.03
2016,4,20,6,30,476.0,57.0,1.2,14.0,152.0,42.96,32.61
2016,4,20,6,45,540.5,65.0,1.3,14.5,203.5,47.05,36.43
2016,4,20,7,0,605.0,73.0,1.4,15.0,255.0,50.94,39.9
2016,4,20,7,15,649.5,79.5,1.35,15.5,308.0,53.37,41.93
2016,4,20,7,30,694.0,86.0,1.3,16.0,361.0,55.64,43.74
2016,4,20,7,45,727.5,90.5,1.3,16.5,413.5,79.9,46.63
2016,4,20,8,0,761.0,95.0,1.3,17.0,466.0,132.63,74.82
2016,4,20,8,15,784.5,98.5,1.3,17.5,516.0,180.96,108.85
2016,4,20,8,30,808.0,102.0,1.3,18.0,566.0,231.83,149.91
2016,4,20,8,45,832.0,102.0,1.35,18.5,613.5,282.31,192.92
2016,4,20,9,0,856.0,102.0,1.4,19.0,661.0,334.92,238.21
2016,4,20,9,15,869.0,104.0,1.4,19.0,702.0,392.85,287.68
2016,4,20,9,30,882.0,106.0,1.4,19.0,743.0,445.19,331.92
2016,4,20,9,45,901.0,103.0,1.45,19.5,781.0,496.32,373.69
2016,4,20,10,0,920.0,100.0,1.5,20.0,819.0,547.92,414.58
2016,4,20,10,15,660.5,226.5,1.55,20.0,752.0,552.57,419.17
2016,4,20,10,30,401.0,353.0,1.6,20.0,685.0,544.08,411.81
2016,4,20,10,45,493.0,328.0,1.65,20.0,747.0,600.73,454.77
2016,4,20,11,0,585.0,303.0,1.7,20.0,809.0,666.55,503.3
2016,4,20,11,15,538.5,327.5,1.7,20.0,798.5,682.65,513.84
2016,4,20,11,30,492.0,352.0,1.7,20.0,788.0,694.66,521.59
2016,4,20,11,45,495.0,354.5,1.75,20.5,796.5,721.69,540.0
2016,4,20,12,0,498.0,357.0,1.8,21.0,805.0,747.64,557.32
2016,4,20,12,15,703.0,244.5,1.8,21.0,875.0,833.77,621.5
2016,4,20,12,30,908.0,132.0,1.8,21.0,945.0,915.75,676.52
2016,4,20,12,45,905.0,132.0,1.85,21.0,934.5,934.3,688.6
2016,4,20,13,0,902.0,132.0,1.9,21.0,924.0,949.83,699.51
2016,4,20,13,15,897.0,131.0,1.9,20.5,906.0,959.45,707.46
2016,4,20,13,30,892.0,130.0,1.9,20.0,888.0,965.88,713.54
2016,4,20,13,45,883.0,130.0,1.95,20.0,862.0,966.41,715.18
2016,4,20,14,0,874.0,130.0,2.0,20.0,836.0,963.76,714.92
2016,4,20,14,15,864.5,128.0,2.0,20.0,804.0,963.23,715.65
2016,4,20,14,30,855.0,126.0,2.0,20.0,772.0,951.97,709.41
2016,4,20,14,45,842.5,123.5,2.0,20.0,733.5,934.33,699.15
2016,4,20,15,0,830.0,121.0,2.0,20.0,695.0,913.82,687.08
2016,4,20,15,15,813.5,117.5,1.95,19.5,651.0,885.85,670.77
2016,4,20,15,30,797.0,114.0,1.9,19.0,607.0,855.46,652.77
2016,4,20,15,45,780.0,108.5,1.9,19.0,559.5,820.13,630.47
2016,4,20,16,0,763.0,103.0,1.9,19.0,512.0,782.82,606.56
2016,4,20,16,15,570.5,131.0,1.85,18.5,420.0,644.23,509.5
2016,4,20,16,30,378.0,159.0,1.8,18.0,328.0,504.88,404.61
2016,4,20,16,45,507.5,120.0,1.8,17.5,317.0,545.97,441.26
2016,4,20,17,0,637.0,81.0,1.8,17.0,306.0,581.83,471.52
2016,4,20,17,15,583.5,74.0,1.7,16.5,254.0,514.0,418.79
2016,4,20,17,30,530.0,67.0,1.6,16.0,202.0,448.67,366.7
2016,4,20,17,45,455.5,57.0,1.55,15.5,153.5,370.12,302.0
2016,4,20,18,0,381.0,47.0,1.5,15.0,105.0,296.9,239.09
2016,4,20,18,15,263.0,33.0,1.5,14.5,66.0,203.4,155.86
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,107.98,22.53
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,39.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,13.5,12.0,11.12,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,22.28,13.14
2016,4,21,6,15,0.0,41.5,1.0,14.0,41.5,38.1,27.86
2016,4,21,6,30,0.0,59.0,1.1,14.0,59.0,53.46,41.93
2016,4,21,6,45,0.0,79.0,1.2,14.5,79.0,70.62,57.32
2016,4,21,7,0,0.0,99.0,1.3,15.0,99.0,87.58,72.22
2016,4,21,7,15,4.0,118.0,1.35,15.0,120.0,103.63,86.18
2016,4,21,7,30,8.0,137.0,1.4,15.0,141.0,119.52,99.76
2016,4,21,7,45,62.0,174.0,1.5,15.5,204.5,143.65,113.12
2016,4,21,8,0,116.0,211.0,1.6,16.0,268.0,173.38,133.43
2016,4,21,8,15,161.0,233.5,1.65,16.0,321.5,206.12,156.85
2016,4,21,8,30,206.0,256.0,1.7,16.0,375.0,243.95,185.07
2016,4,21,8,45,238.0,274.0,1.8,16.5,422.0,280.37,213.03
2016,4,21,9,0,270.0,292.0,1.9,17.0,469.0,313.0,238.43
2016,4,21,9,15,322.0,299.0,1.95,17.0,523.0,355.22,271.51
2016,4,21,9,30,374.0,306.0,2.0,17.0,577.0,402.44,308.59
2016,4,21,9,45,280.5,343.0,2.05,17.0,552.0,412.11,317.8
2016,4,21,10,0,187.0,380.0,2.1,17.0,527.0,418.54,323.3
2016,4,21,10,15,156.0,394.0,2.1,17.0,519.5,426.42,329.33
2016,4,21,10,30,125.0,408.0,2.1,17.0,512.0,431.48,332.86
2016,4,21,10,45,123.0,418.5,2.1,17.5,523.0,449.43,345.53
2016,4,21,11,0,121.0,429.0,2.1,18.0,534.0,467.19,357.84
2016,4,21,11,15,184.0,434.5,2.15,18.0,597.0,526.88,402.9
2016,4,21,11,30,247.0,440.0,2.2,18.0,660.0,590.8,450.35
2016,4,21,11,45,257.5,434.5,2.25,18.5,665.5,608.73,462.64
2016,4,21,12,0,268.0,429.0,2.3,19.0,671.0,626.42,475.04
2016,4,21,12,15,254.5,437.5,2.35,19.0,666.5,636.79,482.31
2016,4,21,12,30,241.0,446.0,2.4,19.0,662.0,640.92,485.28
2016,4,21,12,45,313.0,417.5,2.5,19.0,695.0,693.43,525.34
2016,4,21,13,0,385.0,389.0,2.6,19.0,728.0,741.58,561.88
2016,4,21,13,15,626.5,259.5,2.65,19.0,799.0,854.18,647.95
2016,4,21,13,30,868.0,130.0,2.7,19.0,870.0,945.63,711.9
2016,4,21,13,45,872.0,123.0,2.8,19.0,848.0,950.84,716.15
2016,4,21,14,0,876.0,116.0,2.9,19.0,826.0,952.78,719.15
2016,4,21,14,15,867.5,114.0,2.9,18.5,794.5,945.09,716.31
2016,4,21,14,30,859.0,112.0,2.9,18.0,763.0,934.31,711.57
2016,4,21,14,45,485.5,217.0,2.95,18.0,581.5,706.34,550.12
2016,4,21,15,0,112.0,322.0,3.0,18.0,400.0,437.76,342.64
2016,4,21,15,15,227.0,289.0,2.95,18.0,434.0,520.44,410.95
2016,4,21,15,30,342.0,256.0,2.9,18.0,468.0,598.62,473.08
2016,4,21,15,45,171.0,180.5,2.9,18.0,286.5,358.48,287.9
2016,4,21,16,0,0.0,105.0,2.9,18.0,105.0,98.71,76.0
2016,4,21,16,15,35.0,144.5,2.85,17.5,160.5,177.01,142.2
2016,4,21,16,30,70.0,184.0,2.8,17.0,216.0,253.79,205.91
2016,4,21,16,45,65.0,162.0,2.8,17.0,189.0,225.37,183.14
2016,4,21,17,0,60.0,140.0,2.8,17.0,162.0,196.87,160.2
2016,4,21,17,15,52.0,118.0,2.65,16.5,135.0,166.22,135.15
2016,4,21,17,30,44.0,96.0,2.5,16.0,108.0,135.65,109.6
2016,4,21,17,45,32.0,75.0,2.4,15.5,82.5,104.08,82.57
2016,4,21,18,0,20.0,54.0,2.3,15.0,57.0,72.67,55.29
2016,4,21,18,15,10.0,34.5,2.25,14.5,36.0,44.26,30.1
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,104.0,20.0,3.75,14.0,31.0,15.66,1.02
2016,4,22,6,0,208.0,40.0,3.8,14.0,62.0,31.09,20.66
2016,4,22,6,15,306.0,52.5,3.85,14.0,105.5,39.94,29.46
2016,4,22,6,30,404.0,65.0,3.9,14.0,149.0,48.44,37.48
2016,4,22,6,45,480.0,72.5,4.0,14.0,200.0,52.89,41.7
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,56.09,44.62
2016,4,22,7,15,603.0,86.5,4.2,14.0,303.5,58.24,46.49
2016,4,22,7,30,650.0,93.0,4.3,14.0,356.0,60.27,48.17
2016,4,22,7,45,689.5,96.5,4.45,14.0,409.0,88.85,52.6
2016,4,22,8,0,729.0,100.0,4.6,14.0,462.0,133.97,77.26
2016,4,22,8,15,427.5,180.0,4.7,14.0,397.5,192.99,136.61
2016,4,22,8,30,126.0,260.0,4.8,14.0,333.0,231.77,181.38
2016,4,22,8,45,74.5,252.5,4.9,14.5,296.5,231.7,183.04
2016,4,22,9,0,23.0,245.0,5.0,15.0,260.0,224.76,178.56
2016,4,22,9,15,12.0,202.5,5.1,15.0,210.5,187.82,148.78
2016,4,22,9,30,1.0,160.0,5.2,15.0,161.0,147.52,116.03
2016,4,22,9,45,79.0,271.5,5.35,15.0,334.0,275.19,218.42
2016,4,22,10,0,157.0,383.0,5.5,15.0,507.0,406.57,321.73
2016,4,22,10,15,191.0,395.5,5.55,15.0,551.5,447.64,353.92
2016,4,22,10,30,225.0,408.0,5.6,15.0,596.0,491.7,388.57
2016,4,22,10,45,119.5,339.0,5.65,15.0,439.5,380.22,301.47
2016,4,22,11,0,14.0,270.0,5.7,15.0,283.0,258.56,203.99
2016,4,22,11,15,112.0,358.5,5.7,14.5,459.5,408.98,325.03
2016,4,22,11,30,210.0,447.0,5.7,14.0,636.0,570.06,450.99
2016,4,22,11,45,182.0,451.5,5.7,14.0,615.5,564.52,445.71
2016,4,22,12,0,154.0,456.0,5.7,14.0,595.0,556.84,439.26
2016,4,22,12,15,105.0,433.5,5.6,14.0,528.0,499.97,394.66
2016,4,22,12,30,56.0,411.0,5.5,14.0,461.0,442.16,348.92
2016,4,22,12,45,85.0,424.0,5.4,14.0,500.0,485.36,383.28
2016,4,22,13,0,114.0,437.0,5.3,14.0,539.0,537.64,423.98
2016,4,22,13,15,481.5,292.5,5.2,14.0,706.0,753.47,598.61
2016,4,22,13,30,849.0,148.0,5.1,14.0,873.0,955.59,750.25
2016,4,22,13,45,469.0,266.5,5.05,14.0,665.5,733.04,582.4
2016,4,22,14,0,89.0,385.0,5.0,14.0,458.0,472.05,373.78
2016,4,22,14,15,124.5,375.5,5.0,14.0,473.0,511.39,406.74
2016,4,22,14,30,160.0,366.0,5.0,14.0,488.0,538.41,429.33
2016,4,22,14,45,501.0,241.0,5.0,14.0,594.5,748.14,600.33
2016,4,22,15,0,842.0,116.0,5.0,14.0,701.0,922.49,732.69
2016,4,22,15,15,492.0,200.0,5.0,14.0,537.0,688.67,556.86
2016,4,22,15,30,142.0,284.0,5.0,14.0,373.0,439.66,355.81
2016,4,22,15,45,115.5,258.5,5.0,14.0,327.0,388.17,316.07
2016,4,22,16,0,89.0,233.0,5.0,14.0,281.0,323.8,264.83
2016,4,22,16,15,218.0,200.0,4.9,13.5,302.5,404.94,335.95
2016,4,22,16,30,347.0,167.0,4.8,13.0,324.0,477.43,398.76
2016,4,22,16,45,239.0,155.5,4.7,13.0,257.5,373.7,312.85
2016,4,22,17,0,131.0,144.0,4.6,13.0,191.0,264.73,221.27
2016,4,22,17,15,112.5,123.0,4.35,12.5,159.0,225.05,188.31
2016,4,22,17,30,94.0,102.0,4.1,12.0,127.0,186.23,155.19
2016,4,22,17,45,224.5,77.5,3.9,12.0,118.5,243.65,204.05
2016,4,22,18,0,355.0,53.0,3.7,12.0,110.0,289.15,238.59
2016,4,22,18,15,232.5,39.0,3.5,11.5,70.5,194.88,153.38
2016,4,22,18,30,110.0,25.0,3.3,11.0,31.0,103.27,41.18
2016,4,22,18,45,55.0,12.5,3.15,11.0,15.5,35.23,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,153.5,18.0,2.35,10.5,35.0,13.9,1.86
