Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,0,307.0,36.0,2.4,11.0,70.0,28.56,18.96
2016,4,23,6,15,403.0,46.0,2.4,11.5,116.0,35.14,25.6
2016,4,23,6,30,499.0,56.0,2.4,12.0,162.0,41.39,31.55
2016,4,23,6,45,556.5,64.0,2.45,12.5,213.0,45.55,35.41
2016,4,23,7,0,614.0,72.0,2.5,13.0,264.0,49.48,38.91
2016,4,23,7,15,656.5,78.0,2.5,13.0,316.5,51.58,40.73
2016,4,23,7,30,699.0,84.0,2.5,13.0,369.0,53.53,42.36
2016,4,23,7,45,723.0,90.5,2.5,13.5,419.5,88.75,50.42
2016,4,23,8,0,747.0,97.0,2.5,14.0,470.0,142.0,82.62
2016,4,23,8,15,769.5,100.5,2.5,14.5,518.5,189.53,118.13
2016,4,23,8,30,792.0,104.0,2.5,15.0,567.0,239.48,159.93
2016,4,23,8,45,804.5,109.0,2.5,15.5,611.0,290.3,204.59
2016,4,23,9,0,817.0,114.0,2.5,16.0,655.0,342.1,250.24
2016,4,23,9,15,830.0,116.5,2.5,16.0,695.5,392.79,294.95
2016,4,23,9,30,843.0,119.0,2.5,16.0,736.0,444.07,339.25
2016,4,23,9,45,861.0,116.5,2.5,16.5,772.0,498.14,383.82
2016,4,23,10,0,879.0,114.0,2.5,17.0,808.0,547.87,423.93
2016,4,23,10,15,886.0,115.5,2.5,17.0,836.0,595.06,461.83
2016,4,23,10,30,893.0,117.0,2.5,17.0,864.0,641.31,498.05
2016,4,23,10,45,897.5,118.0,2.55,17.0,885.0,684.39,531.35
2016,4,23,11,0,902.0,119.0,2.6,17.0,906.0,725.94,562.88
2016,4,23,11,15,904.5,119.5,2.6,17.0,919.5,763.92,590.24
2016,4,23,11,30,907.0,120.0,2.6,17.0,933.0,799.87,615.01
2016,4,23,11,45,905.5,122.0,2.6,17.5,937.5,831.88,635.7
2016,4,23,12,0,904.0,124.0,2.6,18.0,942.0,861.39,654.51
2016,4,23,12,15,903.0,124.0,2.65,18.0,940.0,886.84,672.11
2016,4,23,12,30,902.0,124.0,2.7,18.0,938.0,909.54,687.9
2016,4,23,12,45,897.0,125.0,2.8,18.0,927.0,926.83,700.5
2016,4,23,13,0,892.0,126.0,2.9,18.0,916.0,941.09,711.2
2016,4,23,13,15,887.0,125.0,3.05,18.0,898.0,950.28,718.98
2016,4,23,13,30,882.0,124.0,3.2,18.0,880.0,956.31,724.78
2016,4,23,13,45,870.5,126.0,3.35,18.0,854.0,956.21,726.51
2016,4,23,14,0,859.0,128.0,3.5,18.0,828.0,953.01,726.26
2016,4,23,14,15,654.0,211.0,3.55,17.5,732.0,864.25,667.13
2016,4,23,14,30,449.0,294.0,3.6,17.0,636.0,756.9,588.16
2016,4,23,14,45,625.5,210.0,3.7,17.0,661.0,836.5,653.06
2016,4,23,15,0,802.0,126.0,3.8,17.0,686.0,898.48,698.77
2016,4,23,15,15,785.5,123.0,3.8,16.5,643.5,871.32,681.89
2016,4,23,15,30,769.0,120.0,3.8,16.0,601.0,841.83,663.89
2016,4,23,15,45,743.5,118.0,3.85,16.0,553.5,808.02,641.58
2016,4,23,16,0,718.0,116.0,3.9,16.0,506.0,768.64,614.92
2016,4,23,16,15,689.5,111.0,3.85,15.5,456.5,722.04,583.18
2016,4,23,16,30,661.0,106.0,3.8,15.0,407.0,674.76,550.3
2016,4,23,16,45,611.5,102.5,3.8,15.0,354.5,612.88,504.44
2016,4,23,17,0,562.0,99.0,3.8,15.0,302.0,552.2,457.29
2016,4,23,17,15,507.5,90.5,3.65,14.5,251.5,484.06,403.18
2016,4,23,17,30,453.0,82.0,3.5,14.0,201.0,415.76,347.17
2016,4,23,17,45,376.5,70.0,3.4,14.0,154.0,337.6,280.43
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,265.55,217.01
2016,4,23,18,15,196.5,41.0,3.2,13.5,68.5,179.28,140.27
2016,4,23,18,30,93.0,24.0,3.1,13.0,30.0,85.32,38.52
2016,4,23,18,45,46.5,12.0,3.05,13.0,15.0,31.23,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.0,22.5,3.35,10.5,34.0,17.58,5.21
2016,4,24,6,0,202.0,45.0,3.5,11.0,68.0,34.95,24.58
2016,4,24,6,15,294.0,60.0,3.5,11.5,113.0,45.65,34.93
2016,4,24,6,30,386.0,75.0,3.5,12.0,158.0,55.89,44.51
2016,4,24,6,45,464.0,83.5,3.55,12.5,210.5,60.73,49.0
2016,4,24,7,0,542.0,92.0,3.6,13.0,263.0,65.71,53.39
2016,4,24,7,15,589.0,99.5,3.6,13.0,315.5,68.2,55.54
2016,4,24,7,30,636.0,107.0,3.6,13.0,368.0,70.53,57.46
2016,4,24,7,45,680.5,109.0,3.6,13.5,422.0,103.44,62.78
2016,4,24,8,0,725.0,111.0,3.6,14.0,476.0,147.61,87.85
2016,4,24,8,15,750.0,115.5,3.55,14.5,526.0,195.62,124.2
2016,4,24,8,30,775.0,120.0,3.5,15.0,576.0,246.32,166.73
2016,4,24,8,45,800.0,121.0,3.5,15.5,623.5,301.91,214.89
2016,4,24,9,0,825.0,122.0,3.5,16.0,671.0,354.09,260.66
2016,4,24,9,15,838.5,124.5,3.4,16.5,712.0,405.38,305.4
2016,4,24,9,30,852.0,127.0,3.3,17.0,753.0,457.32,349.54
2016,4,24,9,45,495.0,255.5,3.25,17.5,623.5,439.82,340.41
2016,4,24,10,0,138.0,384.0,3.2,18.0,494.0,399.05,309.0
2016,4,24,10,15,273.0,369.0,3.25,18.0,595.5,468.51,363.15
2016,4,24,10,30,408.0,354.0,3.3,18.0,697.0,551.27,426.76
2016,4,24,10,45,432.0,353.0,3.4,18.0,724.0,588.9,455.49
2016,4,24,11,0,456.0,352.0,3.5,18.0,751.0,627.69,485.06
2016,4,24,11,15,680.0,244.5,3.7,18.0,850.0,716.8,555.84
2016,4,24,11,30,904.0,137.0,3.9,18.0,949.0,815.17,630.69
2016,4,24,11,45,898.0,141.5,4.1,18.0,952.5,845.9,652.52
2016,4,24,12,0,892.0,146.0,4.3,18.0,956.0,873.94,672.93
2016,4,24,12,15,890.5,146.5,4.5,18.0,953.5,899.35,692.03
2016,4,24,12,30,889.0,147.0,4.7,18.0,951.0,922.08,709.43
2016,4,24,12,45,692.0,248.5,4.95,18.0,870.0,876.54,678.35
2016,4,24,13,0,495.0,350.0,5.2,18.0,789.0,812.76,628.93
2016,4,24,13,15,479.5,344.5,5.35,17.5,763.5,805.73,626.52
2016,4,24,13,30,464.0,339.0,5.5,17.0,738.0,796.33,622.05
2016,4,24,13,45,476.5,323.0,5.65,17.0,722.5,800.35,627.04
2016,4,24,14,0,489.0,307.0,5.8,17.0,707.0,802.18,630.46
2016,4,24,14,15,616.5,249.0,5.85,16.5,733.5,869.26,685.96
2016,4,24,14,30,744.0,191.0,5.9,16.0,760.0,930.22,734.38
2016,4,24,14,45,563.0,240.0,5.95,16.0,658.5,806.95,642.72
2016,4,24,15,0,382.0,289.0,6.0,16.0,557.0,677.76,542.68
2016,4,24,15,15,532.5,230.0,6.0,15.5,578.5,761.02,612.95
2016,4,24,15,30,683.0,171.0,6.0,15.0,600.0,828.96,669.37
2016,4,24,15,45,679.0,157.0,6.05,15.0,556.0,798.06,647.74
2016,4,24,16,0,675.0,143.0,6.1,15.0,512.0,764.73,624.52
2016,4,24,16,15,644.5,136.5,6.05,14.5,461.5,715.72,589.65
2016,4,24,16,30,614.0,130.0,6.0,14.0,411.0,666.12,553.59
2016,4,24,16,45,581.0,120.0,6.0,14.0,360.0,610.5,510.43
2016,4,24,17,0,548.0,110.0,6.0,14.0,309.0,551.14,463.32
2016,4,24,17,15,493.0,100.0,5.95,13.5,257.5,482.52,407.61
2016,4,24,17,30,438.0,90.0,5.9,13.0,206.0,417.02,352.66
2016,4,24,17,45,360.0,76.5,5.85,13.0,158.0,336.65,282.84
2016,4,24,18,0,282.0,63.0,5.8,13.0,110.0,262.47,216.69
2016,4,24,18,15,185.0,44.5,5.7,12.5,71.0,178.46,141.16
2016,4,24,18,30,88.0,26.0,5.6,12.0,32.0,87.01,44.35
2016,4,24,18,45,44.0,13.0,5.6,11.5,16.0,31.21,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,45.5,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,91.0,10.0,3.2,8.0,12.0,9.53,0.0
2016,4,25,5,45,248.5,22.0,3.3,8.5,47.5,17.34,6.17
2016,4,25,6,0,406.0,34.0,3.4,9.0,83.0,26.38,17.44
2016,4,25,6,15,497.0,42.5,3.5,9.5,132.0,31.77,22.88
2016,4,25,6,30,588.0,51.0,3.6,10.0,181.0,36.91,27.8
2016,4,25,6,45,645.5,57.0,3.75,10.5,234.5,39.71,30.43
2016,4,25,7,0,703.0,63.0,3.9,11.0,288.0,46.58,36.6
2016,4,25,7,15,742.0,68.0,3.9,11.5,342.5,48.58,38.26
2016,4,25,7,30,781.0,73.0,3.9,12.0,397.0,50.48,39.77
2016,4,25,7,45,809.0,76.5,3.95,12.5,450.5,93.52,49.73
2016,4,25,8,0,837.0,80.0,4.0,13.0,504.0,143.62,79.79
2016,4,25,8,15,857.5,83.0,4.0,13.0,554.5,195.26,120.08
2016,4,25,8,30,878.0,86.0,4.0,13.0,605.0,255.85,172.2
2016,4,25,8,45,894.0,88.0,4.0,13.5,652.0,309.26,220.1
2016,4,25,9,0,910.0,90.0,4.0,14.0,699.0,363.8,269.14
2016,4,25,9,15,921.0,92.0,3.95,14.0,740.0,417.41,317.41
2016,4,25,9,30,932.0,94.0,3.9,14.0,781.0,471.21,364.81
2016,4,25,9,45,940.0,95.5,3.9,14.5,816.5,523.15,408.93
2016,4,25,10,0,948.0,97.0,3.9,15.0,852.0,574.55,451.27
2016,4,25,10,15,954.0,98.5,3.9,15.0,880.5,624.06,491.82
2016,4,25,10,30,960.0,100.0,3.9,15.0,909.0,672.41,530.46
2016,4,25,10,45,963.5,101.0,3.9,15.5,930.0,717.36,564.63
2016,4,25,11,0,967.0,102.0,3.9,16.0,951.0,760.54,596.62
2016,4,25,11,15,969.0,102.5,3.9,16.0,964.0,800.25,624.66
2016,4,25,11,30,971.0,103.0,3.9,16.0,977.0,837.74,650.95
2016,4,25,11,45,968.5,105.0,3.9,16.5,981.5,870.69,672.62
2016,4,25,12,0,966.0,107.0,3.9,17.0,986.0,900.88,692.22
2016,4,25,12,15,965.0,107.0,3.85,17.0,983.5,927.6,710.36
2016,4,25,12,30,964.0,107.0,3.8,17.0,981.0,951.38,726.46
2016,4,25,12,45,955.5,110.0,3.8,17.0,968.5,968.4,738.25
2016,4,25,13,0,947.0,113.0,3.8,17.0,956.0,982.13,747.93
2016,4,25,13,15,942.5,112.0,3.75,17.0,937.5,992.2,754.91
2016,4,25,13,30,938.0,111.0,3.7,17.0,919.0,998.96,759.76
2016,4,25,13,45,931.0,110.5,3.7,17.5,893.5,1000.57,760.16
2016,4,25,14,0,924.0,110.0,3.7,18.0,868.0,998.86,758.49
2016,4,25,14,15,915.5,108.5,3.75,17.5,835.0,991.4,756.27
2016,4,25,14,30,907.0,107.0,3.8,17.0,802.0,980.72,751.99
2016,4,25,14,45,895.5,105.0,3.85,17.0,763.5,963.58,741.91
2016,4,25,15,0,884.0,103.0,3.9,17.0,725.0,943.49,729.87
2016,4,25,15,15,869.0,100.5,3.95,17.0,680.5,916.85,713.24
2016,4,25,15,30,854.0,98.0,4.0,17.0,636.0,895.32,700.23
2016,4,25,15,45,834.0,95.5,4.05,17.0,587.5,859.41,676.8
2016,4,25,16,0,814.0,93.0,4.1,17.0,539.0,821.59,651.8
2016,4,25,16,15,788.5,89.0,4.1,16.5,487.5,775.76,621.49
2016,4,25,16,30,763.0,85.0,4.1,16.0,436.0,728.85,589.73
2016,4,25,16,45,724.5,81.0,4.1,15.5,382.0,671.18,548.91
2016,4,25,17,0,686.0,77.0,4.1,15.0,328.0,618.26,510.56
2016,4,25,17,15,636.0,71.0,4.0,14.5,275.0,551.88,459.39
2016,4,25,17,30,586.0,65.0,3.9,14.0,222.0,487.68,407.13
2016,4,25,17,45,505.5,57.5,3.85,13.5,171.5,405.57,338.05
2016,4,25,18,0,425.0,50.0,3.8,13.0,121.0,329.01,271.11
2016,4,25,18,15,308.0,37.5,3.7,12.5,79.5,234.24,186.6
2016,4,25,18,30,191.0,25.0,3.6,12.0,38.0,144.27,83.18
2016,4,25,18,45,95.5,12.5,3.5,11.5,19.0,52.93,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.58,0.0
2016,4,26,5,45,72.0,26.5,1.8,9.5,35.5,21.93,10.21
2016,4,26,6,0,144.0,44.0,1.8,10.0,62.0,35.66,25.57
2016,4,26,6,15,188.5,63.0,1.85,10.5,98.0,50.04,39.11
2016,4,26,6,30,233.0,82.0,1.9,11.0,134.0,63.92,51.94
2016,4,26,6,45,257.0,102.0,2.0,11.5,173.0,77.94,64.61
2016,4,26,7,0,281.0,122.0,2.1,12.0,212.0,91.4,76.49
2016,4,26,7,15,311.0,136.5,2.1,12.5,253.0,100.67,84.39
2016,4,26,7,30,341.0,151.0,2.1,13.0,294.0,109.51,91.76
2016,4,26,7,45,363.0,169.0,2.15,13.5,338.5,144.35,104.68
2016,4,26,8,0,385.0,187.0,2.2,14.0,383.0,174.59,123.69
2016,4,26,8,15,490.5,174.5,2.1,14.0,449.5,206.05,143.87
2016,4,26,8,30,596.0,162.0,2.0,14.0,516.0,246.74,174.34
2016,4,26,8,45,598.5,177.5,1.9,14.5,556.5,293.65,214.74
2016,4,26,9,0,601.0,193.0,1.8,15.0,597.0,340.79,254.98
2016,4,26,9,15,602.5,209.0,1.8,15.0,634.5,388.1,295.21
2016,4,26,9,30,604.0,225.0,1.8,15.0,672.0,435.31,334.45
2016,4,26,9,45,585.5,247.5,1.8,15.5,697.5,479.19,369.5
2016,4,26,10,0,567.0,270.0,1.8,16.0,723.0,519.97,401.01
2016,4,26,10,15,521.0,298.5,1.9,16.0,726.0,548.17,423.27
2016,4,26,10,30,475.0,327.0,2.0,16.0,729.0,572.0,441.61
2016,4,26,10,45,458.0,343.0,2.15,16.0,738.5,599.93,463.05
2016,4,26,11,0,441.0,359.0,2.3,16.0,748.0,625.99,482.72
2016,4,26,11,15,368.5,396.5,2.4,16.0,725.0,629.66,484.47
2016,4,26,11,30,296.0,434.0,2.5,16.0,702.0,626.62,481.15
2016,4,26,11,45,274.5,442.5,2.7,16.5,692.0,633.29,485.59
2016,4,26,12,0,253.0,451.0,2.9,17.0,682.0,638.18,488.55
2016,4,26,12,15,269.0,446.0,3.0,17.0,691.5,660.63,505.76
2016,4,26,12,30,285.0,441.0,3.1,17.0,701.0,682.86,522.7
2016,4,26,12,45,414.0,389.0,3.25,17.0,761.5,765.18,586.07
2016,4,26,13,0,543.0,337.0,3.4,17.0,822.0,846.15,647.43
2016,4,26,13,15,679.0,252.5,3.45,17.0,846.5,903.0,691.86
2016,4,26,13,30,815.0,168.0,3.5,17.0,871.0,951.36,726.39
2016,4,26,13,45,820.0,159.0,3.6,17.0,849.5,955.77,730.45
2016,4,26,14,0,825.0,150.0,3.7,17.0,828.0,957.0,732.83
2016,4,26,14,15,815.5,148.0,3.75,17.0,797.0,948.77,728.48
2016,4,26,14,30,806.0,146.0,3.8,17.0,766.0,937.55,722.25
2016,4,26,14,45,789.5,145.0,3.85,17.0,727.5,917.96,710.25
2016,4,26,15,0,773.0,144.0,3.9,17.0,689.0,895.74,696.46
2016,4,26,15,15,756.0,140.5,3.95,16.5,646.5,873.02,683.61
2016,4,26,15,30,739.0,137.0,4.0,16.0,604.0,843.22,665.55
2016,4,26,15,45,564.5,171.5,4.05,16.0,512.5,710.03,569.13
2016,4,26,16,0,390.0,206.0,4.1,16.0,421.0,575.79,465.79
2016,4,26,16,15,517.5,160.0,4.1,15.5,416.5,634.25,516.57
2016,4,26,16,30,645.0,114.0,4.1,15.0,412.0,674.9,551.61
2016,4,26,16,45,612.5,105.5,4.2,14.5,361.5,620.39,512.14
2016,4,26,17,0,580.0,97.0,4.3,14.0,311.0,566.15,471.55
2016,4,26,17,15,528.5,89.0,4.2,13.5,260.5,499.84,418.74
2016,4,26,17,30,477.0,81.0,4.1,13.0,210.0,435.8,366.01
2016,4,26,17,45,399.5,70.0,4.05,13.0,162.5,353.22,295.56
2016,4,26,18,0,322.0,59.0,4.0,13.0,115.0,280.38,231.26
2016,4,26,18,15,221.5,43.5,3.95,12.5,75.5,196.03,156.15
2016,4,26,18,30,121.0,28.0,3.9,12.0,36.0,116.82,70.62
2016,4,26,18,45,60.5,14.0,3.85,12.0,18.0,39.44,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,2.3,10.5,6.5,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.5,11.0,13.0,11.44,0.0
2016,4,27,5,45,169.5,27.0,2.7,11.5,46.0,21.1,10.18
2016,4,27,6,0,292.0,42.0,2.9,12.0,79.0,32.33,22.53
2016,4,27,6,15,380.5,53.0,2.95,12.0,125.0,40.6,30.54
2016,4,27,6,30,469.0,64.0,3.0,12.0,171.0,47.47,37.06
2016,4,27,6,45,234.5,67.5,3.15,12.5,121.0,47.9,37.54
2016,4,27,7,0,0.0,71.0,3.3,13.0,71.0,65.61,53.31
2016,4,27,7,15,0.0,84.5,3.45,13.0,84.5,77.59,63.86
2016,4,27,7,30,0.0,98.0,3.6,13.0,98.0,89.47,74.19
2016,4,27,7,45,66.0,160.0,3.8,13.5,194.0,137.54,108.4
2016,4,27,8,0,132.0,222.0,4.0,14.0,290.0,187.14,145.08
2016,4,27,8,15,66.0,151.5,4.15,14.0,185.5,142.73,110.95
2016,4,27,8,30,0.0,81.0,4.3,14.0,81.0,75.47,57.81
2016,4,27,8,45,0.0,99.5,4.45,14.0,99.5,92.58,71.91
2016,4,27,9,0,0.0,118.0,4.6,14.0,118.0,109.29,85.51
2016,4,27,9,15,0.0,121.0,4.7,14.0,121.0,112.13,87.64
2016,4,27,9,30,0.0,124.0,4.8,14.0,124.0,114.98,89.78
2016,4,27,9,45,6.5,188.0,4.9,14.0,193.0,175.58,138.99
2016,4,27,10,0,13.0,252.0,5.0,14.0,262.0,236.37,187.66
2016,4,27,10,15,7.5,205.5,5.05,14.0,212.0,193.36,152.86
2016,4,27,10,30,2.0,159.0,5.1,14.0,162.0,148.64,116.57
2016,4,27,10,45,13.0,247.0,5.15,14.0,259.5,236.13,187.06
2016,4,27,11,0,24.0,335.0,5.2,14.0,357.0,324.49,256.84
2016,4,27,11,15,450.0,244.5,5.2,14.0,652.5,555.04,446.21
2016,4,27,11,30,876.0,154.0,5.2,14.0,948.0,815.36,648.0
2016,4,27,11,45,873.5,157.5,5.2,14.0,953.0,850.47,672.18
2016,4,27,12,0,871.0,161.0,5.2,14.0,958.0,880.73,693.95
2016,4,27,12,15,870.5,161.0,5.15,14.0,956.0,906.82,712.38
2016,4,27,12,30,870.0,161.0,5.1,14.0,954.0,930.28,728.91
2016,4,27,12,45,524.0,305.5,5.1,14.5,782.0,784.53,617.13
2016,4,27,13,0,178.0,450.0,5.1,15.0,610.0,610.56,477.34
2016,4,27,13,15,515.0,304.5,5.1,15.0,753.0,801.98,631.32
2016,4,27,13,30,852.0,159.0,5.1,15.0,896.0,978.49,762.94
2016,4,27,13,45,847.0,156.0,5.1,15.0,871.0,979.75,763.49
2016,4,27,14,0,842.0,153.0,5.1,15.0,846.0,977.85,763.08
2016,4,27,14,15,831.5,150.5,5.05,15.0,813.5,968.12,756.87
2016,4,27,14,30,821.0,148.0,5.0,15.0,781.0,955.34,748.68
2016,4,27,14,45,591.0,223.0,4.95,15.0,667.5,822.33,652.15
2016,4,27,15,0,361.0,298.0,4.9,15.0,554.0,670.17,534.27
2016,4,27,15,15,180.5,197.5,4.8,15.0,325.5,389.48,316.4
2016,4,27,15,30,0.0,97.0,4.7,15.0,97.0,90.56,69.77
2016,4,27,15,45,15.0,154.5,4.65,15.0,163.0,161.12,129.05
2016,4,27,16,0,30.0,212.0,4.6,15.0,229.0,248.24,200.87
2016,4,27,16,15,21.5,187.5,4.55,14.5,199.0,203.77,165.11
2016,4,27,16,30,13.0,163.0,4.5,14.0,169.0,171.86,139.35
2016,4,27,16,45,13.5,147.0,4.45,14.0,153.0,156.7,127.23
2016,4,27,17,0,14.0,131.0,4.4,14.0,137.0,141.51,114.87
2016,4,27,17,15,7.5,111.5,4.3,13.5,114.5,117.26,94.62
2016,4,27,17,30,1.0,92.0,4.2,13.0,92.0,93.3,74.27
2016,4,27,17,45,190.0,73.5,4.15,13.0,106.5,217.04,181.67
2016,4,27,18,0,379.0,55.0,4.1,13.0,121.0,309.65,256.4
2016,4,27,18,15,271.5,41.0,4.05,12.5,80.0,218.61,175.16
2016,4,27,18,30,164.0,27.0,4.0,12.0,39.0,136.65,87.52
2016,4,27,18,45,82.0,13.5,3.95,12.0,19.5,48.39,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,6.5,2.8,9.5,8.0,6.2,0.0
2016,4,28,5,30,78.0,13.0,2.9,10.0,16.0,12.39,0.0
2016,4,28,5,45,211.0,26.5,3.0,10.5,50.5,21.04,10.72
2016,4,28,6,0,344.0,40.0,3.1,11.0,85.0,31.28,21.79
2016,4,28,6,15,431.0,49.5,3.1,11.5,132.0,37.28,27.68
2016,4,28,6,30,518.0,59.0,3.1,12.0,179.0,42.98,33.06
2016,4,28,6,45,580.0,65.0,3.1,12.5,231.0,45.45,35.34
2016,4,28,7,0,642.0,71.0,3.1,13.0,283.0,47.82,37.4
2016,4,28,7,15,681.5,76.5,3.05,13.5,335.5,49.6,38.85
2016,4,28,7,30,721.0,82.0,3.0,14.0,388.0,62.1,49.74
2016,4,28,7,45,752.0,85.0,2.95,14.5,440.5,105.64,58.19
2016,4,28,8,0,783.0,88.0,2.9,15.0,493.0,152.79,88.1
2016,4,28,8,15,804.5,91.5,2.8,15.5,542.0,202.17,126.96
2016,4,28,8,30,826.0,95.0,2.7,16.0,591.0,253.79,171.02
2016,4,28,8,45,844.0,97.0,2.65,16.5,637.0,305.3,216.37
2016,4,28,9,0,862.0,99.0,2.6,17.0,683.0,364.3,267.45
2016,4,28,9,15,874.5,101.0,2.55,17.5,723.5,415.98,312.09
2016,4,28,9,30,887.0,103.0,2.5,18.0,764.0,468.03,355.82
2016,4,28,9,45,903.5,101.0,2.45,18.5,801.0,518.82,397.29
2016,4,28,10,0,920.0,99.0,2.4,19.0,838.0,569.85,437.62
2016,4,28,10,15,926.5,100.0,2.35,19.0,866.5,617.75,475.22
2016,4,28,10,30,933.0,101.0,2.3,19.0,895.0,664.58,510.99
2016,4,28,10,45,934.5,104.0,2.3,19.5,915.5,708.62,543.01
2016,4,28,11,0,936.0,107.0,2.3,20.0,936.0,750.85,572.73
2016,4,28,11,15,938.5,107.5,2.35,20.0,949.5,789.6,599.31
2016,4,28,11,30,941.0,108.0,2.4,20.0,963.0,826.26,624.32
2016,4,28,11,45,939.0,110.5,2.5,20.0,967.5,858.91,646.89
2016,4,28,12,0,937.0,113.0,2.6,20.0,972.0,888.97,667.71
2016,4,28,12,15,937.0,112.5,2.65,20.0,970.0,915.18,685.57
2016,4,28,12,30,937.0,112.0,2.7,20.0,968.0,938.6,701.62
2016,4,28,12,45,936.0,111.0,2.8,20.0,958.5,957.73,715.3
2016,4,28,13,0,935.0,110.0,2.9,20.0,949.0,973.8,727.08
2016,4,28,13,15,931.5,109.0,2.95,20.0,931.5,984.42,734.95
2016,4,28,13,30,928.0,108.0,3.0,20.0,914.0,991.79,740.83
2016,4,28,13,45,918.5,109.5,3.1,20.0,888.0,992.85,743.07
2016,4,28,14,0,909.0,111.0,3.2,20.0,862.0,990.68,743.33
2016,4,28,14,15,901.0,109.5,3.3,19.5,830.0,983.56,741.81
2016,4,28,14,30,893.0,108.0,3.4,19.0,798.0,973.3,738.26
2016,4,28,14,45,875.5,109.5,3.5,19.0,758.5,954.37,727.45
2016,4,28,15,0,858.0,111.0,3.6,19.0,719.0,940.7,720.34
2016,4,28,15,15,843.5,108.0,3.65,18.5,676.0,914.28,705.37
2016,4,28,15,30,829.0,105.0,3.7,18.0,633.0,885.35,688.58
2016,4,28,15,45,802.5,104.5,3.8,18.0,584.0,846.47,663.46
2016,4,28,16,0,776.0,104.0,3.9,18.0,535.0,806.01,636.88
2016,4,28,16,15,750.5,100.0,3.9,17.5,484.5,761.05,607.27
2016,4,28,16,30,725.0,96.0,3.9,17.0,434.0,719.51,579.61
2016,4,28,16,45,685.5,91.5,3.95,16.5,381.0,661.84,539.07
2016,4,28,17,0,646.0,87.0,4.0,16.0,328.0,604.78,497.8
2016,4,28,17,15,596.5,80.0,3.95,15.5,276.0,538.67,446.72
2016,4,28,17,30,547.0,73.0,3.9,15.0,224.0,474.7,395.11
2016,4,28,17,45,470.0,64.0,3.85,14.5,174.5,393.95,327.66
2016,4,28,18,0,393.0,55.0,3.8,14.0,125.0,318.47,262.25
2016,4,28,18,15,285.0,41.5,3.6,13.5,83.5,226.63,181.32
2016,4,28,18,30,177.0,28.0,3.4,13.0,42.0,145.56,96.61
2016,4,28,18,45,88.5,14.0,3.2,12.5,21.0,51.84,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,1.65,9.5,5.5,5.24,0.0
2016,4,29,5,30,0.0,11.0,1.7,10.0,11.0,10.48,0.0
2016,4,29,5,45,50.5,31.5,1.75,10.5,38.5,26.96,15.87
2016,4,29,6,0,101.0,52.0,1.8,11.0,66.0,43.29,32.4
2016,4,29,6,15,148.0,72.5,1.85,11.0,102.5,56.87,45.24
2016,4,29,6,30,195.0,93.0,1.9,11.0,139.0,71.59,58.86
2016,4,29,6,45,258.0,104.0,1.95,11.5,180.5,79.29,65.82
2016,4,29,7,0,321.0,115.0,2.0,12.0,222.0,80.78,67.02
2016,4,29,7,15,459.5,116.5,2.05,12.0,298.0,79.82,66.04
2016,4,29,7,30,598.0,118.0,2.1,12.0,374.0,84.85,61.89
2016,4,29,7,45,633.5,123.5,2.2,12.0,425.0,124.46,77.85
2016,4,29,8,0,669.0,129.0,2.3,12.0,476.0,168.25,106.63
2016,4,29,8,15,694.0,133.5,2.35,12.0,524.0,213.45,142.59
2016,4,29,8,30,719.0,138.0,2.4,12.0,572.0,261.38,183.77
2016,4,29,8,45,737.5,142.5,2.45,12.5,616.5,310.04,226.61
2016,4,29,9,0,756.0,147.0,2.5,13.0,661.0,360.37,270.74
2016,4,29,9,15,771.0,150.0,2.5,13.0,701.0,409.62,313.95
2016,4,29,9,30,786.0,153.0,2.5,13.0,741.0,464.09,360.24
2016,4,29,9,45,812.5,147.0,2.5,13.5,779.0,512.2,400.01
2016,4,29,10,0,839.0,141.0,2.5,14.0,817.0,561.76,439.87
2016,4,29,10,15,846.5,142.5,2.6,14.5,845.0,608.03,476.44
2016,4,29,10,30,854.0,144.0,2.7,15.0,873.0,653.55,511.54
2016,4,29,10,45,859.5,145.5,2.8,15.5,894.0,696.81,544.13
2016,4,29,11,0,865.0,147.0,2.9,16.0,915.0,738.36,574.78
2016,4,29,11,15,868.5,147.5,3.0,16.0,928.5,775.6,602.53
2016,4,29,11,30,872.0,148.0,3.1,16.0,942.0,811.02,627.71
2016,4,29,11,45,875.0,148.0,3.25,16.5,948.5,843.62,649.93
2016,4,29,12,0,878.0,148.0,3.4,17.0,955.0,874.07,670.56
2016,4,29,12,15,878.0,147.5,3.5,17.0,953.0,899.19,688.44
2016,4,29,12,30,878.0,147.0,3.6,17.0,951.0,921.73,704.62
2016,4,29,12,45,870.0,150.0,3.7,17.5,939.5,937.66,714.99
2016,4,29,13,0,862.0,153.0,3.8,18.0,928.0,957.7,728.29
2016,4,29,13,15,858.0,152.0,3.9,18.0,910.5,968.01,736.34
2016,4,29,13,30,854.0,151.0,4.0,18.0,893.0,975.24,742.47
2016,4,29,13,45,846.0,150.0,4.1,18.0,868.0,975.57,744.02
2016,4,29,14,0,838.0,149.0,4.2,18.0,843.0,972.77,743.58
2016,4,29,14,15,829.0,146.5,4.25,18.0,811.5,964.33,739.1
2016,4,29,14,30,820.0,144.0,4.3,18.0,780.0,952.87,732.67
2016,4,29,14,45,808.5,141.0,4.35,18.0,742.5,935.58,722.26
2016,4,29,15,0,797.0,138.0,4.4,18.0,705.0,915.52,710.16
2016,4,29,15,15,781.5,134.5,4.4,17.5,662.5,888.59,694.15
2016,4,29,15,30,766.0,131.0,4.4,17.0,620.0,864.19,679.9
2016,4,29,15,45,748.0,126.0,4.45,17.0,574.0,829.08,656.77
2016,4,29,16,0,730.0,121.0,4.5,17.0,528.0,792.18,632.11
2016,4,29,16,15,703.0,116.5,4.5,16.5,478.5,746.83,601.67
2016,4,29,16,30,676.0,112.0,4.5,16.0,429.0,700.68,570.0
2016,4,29,16,45,646.0,104.0,4.5,16.0,378.5,647.57,531.14
2016,4,29,17,0,616.0,96.0,4.5,16.0,328.0,594.5,491.14
2016,4,29,17,15,565.0,88.5,4.45,15.5,276.0,527.62,438.74
2016,4,29,17,30,514.0,81.0,4.4,15.0,224.0,462.93,386.26
2016,4,29,17,45,446.5,70.0,4.4,14.5,175.5,386.8,322.49
2016,4,29,18,0,379.0,59.0,4.4,14.0,127.0,314.21,259.46
2016,4,29,18,15,272.0,45.0,4.35,13.5,85.5,225.15,180.77
2016,4,29,18,30,165.0,31.0,4.3,13.0,44.0,145.8,99.75
2016,4,29,18,45,82.5,15.5,4.3,12.5,22.0,50.81,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.5,7.5,3.35,11.5,10.0,7.15,0.0
2016,4,30,5,30,121.0,15.0,3.4,12.0,20.0,11.81,0.0
2016,4,30,5,45,256.5,28.0,3.5,12.5,57.5,22.15,12.22
2016,4,30,6,0,392.0,41.0,3.6,13.0,95.0,31.87,22.22
2016,4,30,6,15,476.0,49.5,3.65,13.5,143.5,36.98,27.23
2016,4,30,6,30,560.0,58.0,3.7,14.0,192.0,41.85,31.8
2016,4,30,6,45,617.0,64.0,3.8,14.5,244.5,44.39,34.11
2016,4,30,7,0,674.0,70.0,3.9,15.0,297.0,46.81,36.19
2016,4,30,7,15,712.0,75.0,3.9,15.0,350.5,53.38,41.93
2016,4,30,7,30,750.0,80.0,3.9,15.0,404.0,66.21,42.32
2016,4,30,7,45,778.5,83.5,3.95,15.5,456.0,111.61,60.42
2016,4,30,8,0,807.0,87.0,4.0,16.0,508.0,160.33,92.64
2016,4,30,8,15,827.0,90.5,3.95,16.5,557.5,210.72,132.97
2016,4,30,8,30,847.0,94.0,3.9,17.0,607.0,263.18,178.16
2016,4,30,8,45,863.0,96.0,3.85,17.5,652.5,321.6,229.26
2016,4,30,9,0,879.0,98.0,3.8,18.0,698.0,374.46,275.8
2016,4,30,9,15,890.0,100.0,3.75,18.0,738.5,426.34,321.47
2016,4,30,9,30,901.0,102.0,3.7,18.0,779.0,478.42,366.28
2016,4,30,9,45,915.0,100.5,3.65,18.5,815.0,529.02,408.09
2016,4,30,10,0,929.0,99.0,3.6,19.0,851.0,579.61,448.61
2016,4,30,10,15,935.0,100.0,3.55,19.0,878.5,627.5,486.79
2016,4,30,10,30,941.0,101.0,3.5,19.0,906.0,674.27,523.13
2016,4,30,10,45,945.0,101.5,3.5,19.5,926.5,717.95,555.49
2016,4,30,11,0,949.0,102.0,3.5,20.0,947.0,759.95,585.26
2016,4,30,11,15,951.0,102.5,3.45,20.0,960.0,798.62,611.75
2016,4,30,11,30,953.0,103.0,3.4,20.0,973.0,835.13,636.51
2016,4,30,11,45,953.0,103.5,3.4,20.0,977.5,867.72,658.68
2016,4,30,12,0,953.0,104.0,3.4,20.0,982.0,897.74,679.02
2016,4,30,12,15,952.0,104.0,3.35,20.0,979.5,923.74,696.26
2016,4,30,12,30,951.0,104.0,3.3,20.0,977.0,946.87,711.55
2016,4,30,12,45,945.0,106.0,3.25,20.5,965.5,964.48,721.77
2016,4,30,13,0,939.0,108.0,3.2,21.0,954.0,978.93,729.91
2016,4,30,13,15,935.0,107.0,3.15,21.0,935.5,989.0,736.62
2016,4,30,13,30,931.0,106.0,3.1,21.0,917.0,995.82,741.3
2016,4,30,13,45,926.0,104.5,3.1,21.0,892.0,997.88,743.38
2016,4,30,14,0,921.0,103.0,3.1,21.0,867.0,996.66,743.47
2016,4,30,14,15,913.0,101.5,3.05,21.0,835.0,989.33,739.22
2016,4,30,14,30,905.0,100.0,3.0,21.0,803.0,978.81,733.04
2016,4,30,14,45,895.0,97.5,3.0,21.0,765.0,962.21,723.32
2016,4,30,15,0,885.0,95.0,3.0,21.0,727.0,942.64,711.71
2016,4,30,15,15,871.5,93.0,2.9,21.0,684.0,917.63,695.69
2016,4,30,15,30,858.0,91.0,2.8,21.0,641.0,890.09,678.01
2016,4,30,15,45,840.0,88.5,2.75,21.0,593.0,855.68,655.89
2016,4,30,16,0,822.0,86.0,2.7,21.0,545.0,826.68,637.48
2016,4,30,16,15,798.0,82.5,2.6,20.5,494.5,782.29,608.78
2016,4,30,16,30,774.0,79.0,2.5,20.0,444.0,736.77,578.84
2016,4,30,16,45,741.0,75.0,2.45,20.0,391.5,682.82,541.29
2016,4,30,17,0,708.0,71.0,2.4,20.0,339.0,628.93,502.87
2016,4,30,17,15,662.5,66.0,2.3,19.5,286.5,569.22,459.53
2016,4,30,17,30,617.0,61.0,2.2,19.0,234.0,508.0,412.13
2016,4,30,17,45,548.0,54.0,2.15,18.5,184.0,431.85,350.81
2016,4,30,18,0,479.0,47.0,2.1,18.0,134.0,360.46,290.75
2016,4,30,18,15,371.0,36.5,2.1,17.5,91.0,269.32,212.57
2016,4,30,18,30,263.0,26.0,2.1,17.0,48.0,188.4,130.69
2016,4,30,18,45,131.5,13.0,2.1,16.5,24.0,70.07,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,8.0,1.3,12.5,11.0,7.63,0.0
2016,5,1,5,30,123.0,16.0,1.2,13.0,22.0,12.59,0.0
2016,5,1,5,45,251.0,29.0,1.2,13.5,59.0,22.91,13.09
2016,5,1,6,0,379.0,42.0,1.2,14.0,96.0,32.58,22.85
2016,5,1,6,15,462.5,51.0,1.15,14.5,143.5,38.09,28.17
2016,5,1,6,30,546.0,60.0,1.1,15.0,191.0,43.33,33.04
2016,5,1,6,45,598.5,66.5,1.1,15.5,242.5,46.18,35.6
2016,5,1,7,0,651.0,73.0,1.1,16.0,294.0,48.88,37.9
2016,5,1,7,15,689.5,78.0,1.15,16.5,347.0,50.24,38.93
2016,5,1,7,30,728.0,83.0,1.2,17.0,400.0,70.77,44.2
2016,5,1,7,45,754.5,87.5,1.25,18.0,451.0,115.69,63.19
2016,5,1,8,0,781.0,92.0,1.3,19.0,502.0,163.72,94.85
2016,5,1,8,15,801.5,95.5,1.3,19.5,551.0,212.84,133.44
2016,5,1,8,30,822.0,99.0,1.3,20.0,600.0,264.09,176.44
2016,5,1,8,45,837.0,102.0,1.3,20.5,644.5,315.32,220.41
2016,5,1,9,0,852.0,105.0,1.3,21.0,689.0,373.6,269.32
2016,5,1,9,15,863.5,107.5,1.25,21.0,729.0,424.73,312.3
2016,5,1,9,30,875.0,110.0,1.2,21.0,769.0,476.14,354.35
2016,5,1,9,45,884.5,111.5,1.2,21.5,803.5,525.84,393.41
2016,5,1,10,0,894.0,113.0,1.2,22.0,838.0,575.2,430.91
2016,5,1,10,15,900.5,114.5,1.1,22.5,865.5,622.29,464.78
2016,5,1,10,30,907.0,116.0,1.0,23.0,893.0,668.37,496.55
2016,5,1,10,45,911.0,117.0,0.95,23.5,913.5,711.16,525.4
2016,5,1,11,0,915.0,118.0,0.9,24.0,934.0,752.36,552.17
2016,5,1,11,15,917.5,118.5,0.85,24.0,947.5,790.26,575.56
2016,5,1,11,30,920.0,119.0,0.8,24.0,961.0,826.12,597.33
2016,5,1,11,45,921.0,119.5,0.75,24.5,966.0,858.61,615.47
2016,5,1,12,0,922.0,120.0,0.7,25.0,971.0,888.69,631.83
2016,5,1,12,15,921.0,120.0,0.65,25.0,968.5,914.05,646.29
2016,5,1,12,30,920.0,120.0,0.6,25.0,966.0,936.65,659.0
2016,5,1,12,45,918.5,119.0,0.6,25.0,956.0,954.96,670.12
2016,5,1,13,0,917.0,118.0,0.6,25.0,946.0,970.26,679.53
2016,5,1,13,15,913.0,117.0,0.65,24.5,928.0,980.16,688.2
2016,5,1,13,30,909.0,116.0,0.7,24.0,910.0,986.87,695.16
2016,5,1,13,45,902.0,115.5,0.8,24.0,884.5,988.06,698.62
2016,5,1,14,0,895.0,115.0,0.9,24.0,859.0,986.05,700.24
2016,5,1,14,15,887.0,113.0,1.0,24.0,827.5,978.34,698.4
2016,5,1,14,30,879.0,111.0,1.1,24.0,796.0,967.53,694.68
2016,5,1,14,45,866.5,109.5,1.25,24.0,758.0,950.0,687.5
2016,5,1,15,0,854.0,108.0,1.4,24.0,720.0,929.68,678.36
2016,5,1,15,15,839.5,105.5,1.45,23.5,677.0,911.64,670.45
2016,5,1,15,30,825.0,103.0,1.5,23.0,634.0,883.27,655.61
2016,5,1,15,45,804.5,100.5,1.55,22.5,586.0,847.32,635.55
2016,5,1,16,0,784.0,98.0,1.6,22.0,538.0,809.57,613.9
2016,5,1,16,15,759.0,94.0,1.6,21.5,488.0,764.74,586.34
2016,5,1,16,30,734.0,90.0,1.6,21.0,438.0,718.89,557.44
2016,5,1,16,45,698.5,85.5,1.65,21.0,386.0,667.63,523.21
2016,5,1,17,0,663.0,81.0,1.7,21.0,334.0,613.01,485.45
2016,5,1,17,15,616.0,75.0,1.6,20.0,282.0,549.14,439.9
2016,5,1,17,30,569.0,69.0,1.5,19.0,230.0,487.26,393.06
2016,5,1,17,45,499.5,60.5,1.45,18.0,181.0,410.68,332.68
2016,5,1,18,0,430.0,52.0,1.4,17.0,132.0,338.86,273.41
2016,5,1,18,15,326.0,40.0,1.35,16.5,90.0,250.02,197.64
2016,5,1,18,30,222.0,28.0,1.3,16.0,48.0,171.0,120.79
2016,5,1,18,45,111.0,14.0,1.3,15.5,24.0,77.76,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.0,1.0,10.5,5.0,4.77,0.0
2016,5,2,5,30,0.0,10.0,1.0,11.0,10.0,9.27,0.0
2016,5,2,5,45,0.0,26.5,1.05,11.5,26.5,24.52,14.79
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,39.11,28.84
2016,5,2,6,15,2.5,63.5,1.1,12.5,64.0,56.72,44.98
2016,5,2,6,30,5.0,84.0,1.1,13.0,85.0,74.12,60.7
2016,5,2,6,45,13.0,104.0,1.15,13.5,108.0,90.99,75.64
2016,5,2,7,0,21.0,124.0,1.2,14.0,131.0,107.73,90.11
2016,5,2,7,15,37.0,148.5,1.2,14.5,163.5,121.01,101.25
2016,5,2,7,30,53.0,173.0,1.2,15.0,196.0,140.89,111.64
2016,5,2,7,45,26.5,164.5,1.2,15.5,176.0,139.84,109.99
2016,5,2,8,0,0.0,156.0,1.2,16.0,156.0,139.61,110.22
2016,5,2,8,15,96.5,215.0,1.15,16.0,274.5,190.81,147.0
2016,5,2,8,30,193.0,274.0,1.1,16.0,393.0,264.36,201.42
2016,5,2,8,45,221.0,293.0,1.1,16.5,438.5,300.72,228.91
2016,5,2,9,0,249.0,312.0,1.1,17.0,484.0,332.79,253.38
2016,5,2,9,15,371.0,291.0,1.1,17.0,564.0,381.24,289.7
2016,5,2,9,30,493.0,270.0,1.1,17.0,644.0,434.76,330.65
2016,5,2,9,45,676.0,199.0,1.1,17.5,735.5,491.98,374.41
2016,5,2,10,0,859.0,128.0,1.1,18.0,827.0,571.2,434.21
2016,5,2,10,15,866.0,129.5,1.1,18.5,854.5,617.07,468.04
2016,5,2,10,30,873.0,131.0,1.1,19.0,882.0,662.05,500.47
2016,5,2,10,45,877.0,133.0,1.15,19.5,902.5,704.37,530.59
2016,5,2,11,0,881.0,135.0,1.2,20.0,923.0,745.2,558.97
2016,5,2,11,15,884.0,135.5,1.2,20.0,936.0,782.33,583.75
2016,5,2,11,30,887.0,136.0,1.2,20.0,949.0,817.57,606.64
2016,5,2,11,45,884.5,139.0,1.25,20.5,953.0,848.58,626.06
2016,5,2,12,0,882.0,142.0,1.3,21.0,957.0,877.14,643.81
2016,5,2,12,15,881.0,141.5,1.35,21.0,954.5,901.26,659.89
2016,5,2,12,30,880.0,141.0,1.4,21.0,952.0,922.73,674.35
2016,5,2,12,45,872.5,143.5,1.45,21.0,940.5,938.43,685.17
2016,5,2,13,0,865.0,146.0,1.5,21.0,929.0,951.17,694.26
2016,5,2,13,15,860.5,145.0,1.55,21.0,911.5,960.31,701.17
2016,5,2,13,30,856.0,144.0,1.6,21.0,894.0,966.43,706.31
2016,5,2,13,45,842.0,147.0,1.65,21.0,867.0,972.8,711.77
2016,5,2,14,0,828.0,150.0,1.7,21.0,840.0,968.33,710.35
2016,5,2,14,15,818.0,148.0,1.75,20.5,808.5,959.37,707.59
2016,5,2,14,30,808.0,146.0,1.8,20.0,777.0,947.45,702.99
2016,5,2,14,45,784.5,149.0,1.85,20.0,737.5,925.28,690.34
2016,5,2,15,0,761.0,152.0,1.9,20.0,698.0,905.99,679.68
2016,5,2,15,15,744.0,148.5,1.9,19.5,656.0,878.39,664.09
2016,5,2,15,30,727.0,145.0,1.9,19.0,614.0,848.63,646.95
2016,5,2,15,45,694.5,144.5,1.9,19.0,565.5,806.6,619.91
2016,5,2,16,0,662.0,144.0,1.9,19.0,517.0,763.49,591.84
2016,5,2,16,15,470.0,166.5,1.9,18.5,419.5,606.74,479.39
2016,5,2,16,30,278.0,189.0,1.9,18.0,322.0,452.98,362.88
2016,5,2,16,45,344.0,156.0,1.95,17.5,301.0,458.22,371.53
2016,5,2,17,0,410.0,123.0,2.0,17.0,280.0,471.43,384.62
2016,5,2,17,15,346.0,117.0,1.95,16.5,236.0,405.84,332.82
2016,5,2,17,30,282.0,111.0,1.9,16.0,192.0,333.14,274.4
2016,5,2,17,45,232.0,92.5,1.9,15.5,150.5,270.32,222.53
2016,5,2,18,0,182.0,74.0,1.9,15.0,109.0,211.19,172.08
2016,5,2,18,15,123.0,53.5,1.85,14.5,74.0,147.93,117.06
2016,5,2,18,30,64.0,33.0,1.8,14.0,39.0,79.6,55.23
2016,5,2,18,45,32.0,16.5,1.8,14.0,19.5,36.16,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
