Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.19,0.0
2016,5,3,5,45,1.0,30.0,1.3,12.5,30.0,27.47,17.37
2016,5,3,6,0,2.0,49.0,1.3,13.0,49.0,43.96,33.0
2016,5,3,6,15,14.5,70.0,1.25,13.0,73.5,61.81,49.42
2016,5,3,6,30,27.0,91.0,1.2,13.0,98.0,76.72,63.02
2016,5,3,6,45,40.0,112.0,1.2,13.5,124.5,93.07,77.47
2016,5,3,7,0,53.0,133.0,1.2,14.0,151.0,109.08,91.28
2016,5,3,7,15,43.5,150.5,1.25,14.0,167.0,122.44,102.69
2016,5,3,7,30,34.0,168.0,1.3,14.0,183.0,137.61,109.59
2016,5,3,7,45,182.0,188.0,1.4,14.5,283.5,161.34,122.14
2016,5,3,8,0,330.0,208.0,1.5,15.0,384.0,200.06,145.25
2016,5,3,8,15,329.5,230.5,1.6,15.0,420.0,237.18,175.08
2016,5,3,8,30,329.0,253.0,1.7,15.0,456.0,274.59,206.08
2016,5,3,8,45,254.0,287.5,1.8,15.5,451.0,299.56,229.13
2016,5,3,9,0,179.0,322.0,1.9,16.0,446.0,324.5,250.85
2016,5,3,9,15,266.0,325.0,1.85,16.0,521.0,367.43,283.41
2016,5,3,9,30,353.0,328.0,1.8,16.0,596.0,425.9,328.15
2016,5,3,9,45,384.5,331.0,1.8,16.5,635.0,465.29,358.13
2016,5,3,10,0,416.0,334.0,1.8,17.0,674.0,502.58,386.32
2016,5,3,10,15,291.5,380.5,1.7,17.0,623.0,496.41,380.87
2016,5,3,10,30,167.0,427.0,1.6,17.0,572.0,479.35,366.53
2016,5,3,10,45,230.0,428.0,1.55,17.5,632.0,534.35,406.85
2016,5,3,11,0,293.0,429.0,1.5,18.0,692.0,591.51,447.59
2016,5,3,11,15,323.5,426.0,1.4,18.0,720.0,628.6,473.49
2016,5,3,11,30,354.0,423.0,1.3,18.0,748.0,667.04,500.07
2016,5,3,11,45,277.5,445.0,1.2,18.0,701.5,642.6,480.32
2016,5,3,12,0,201.0,467.0,1.1,18.0,655.0,611.1,455.99
2016,5,3,12,15,206.5,465.5,1.05,18.0,657.5,625.39,466.15
2016,5,3,12,30,212.0,464.0,1.0,18.0,660.0,639.23,475.51
2016,5,3,12,45,300.0,430.5,1.0,18.0,704.5,702.67,521.73
2016,5,3,13,0,388.0,397.0,1.0,18.0,749.0,762.06,564.12
2016,5,3,13,15,337.0,408.0,1.05,18.0,710.0,736.04,545.6
2016,5,3,13,30,286.0,419.0,1.1,18.0,671.0,707.89,526.38
2016,5,3,13,45,405.0,362.5,1.15,18.0,707.5,779.85,580.38
2016,5,3,14,0,524.0,306.0,1.2,18.0,744.0,842.64,626.65
2016,5,3,14,15,448.0,321.5,1.3,18.0,686.5,790.06,590.82
2016,5,3,14,30,372.0,337.0,1.4,18.0,629.0,724.97,547.07
2016,5,3,14,45,457.0,286.0,1.5,18.0,627.0,764.33,579.61
2016,5,3,15,0,542.0,235.0,1.6,18.0,625.0,787.42,600.18
2016,5,3,15,15,469.0,244.5,1.65,17.5,567.5,725.88,558.14
2016,5,3,15,30,396.0,254.0,1.7,17.0,510.0,651.21,506.7
2016,5,3,15,45,345.5,244.0,1.8,17.0,455.5,590.21,463.83
2016,5,3,16,0,295.0,234.0,1.9,17.0,401.0,530.26,420.44
2016,5,3,16,15,347.0,201.0,1.95,16.5,380.0,530.31,424.86
2016,5,3,16,30,399.0,168.0,2.0,16.0,359.0,539.97,435.67
2016,5,3,16,45,219.0,157.0,2.05,16.0,260.5,362.48,295.8
2016,5,3,17,0,39.0,146.0,2.1,16.0,162.0,186.8,151.11
2016,5,3,17,15,29.0,125.5,2.05,15.5,136.5,157.17,127.37
2016,5,3,17,30,19.0,105.0,2.0,15.0,111.0,119.79,96.27
2016,5,3,17,45,10.0,84.0,1.95,15.0,87.0,92.12,72.64
2016,5,3,18,0,1.0,63.0,1.9,15.0,63.0,64.72,48.95
2016,5,3,18,15,0.5,43.0,1.8,14.5,43.0,43.25,30.34
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,21.35,10.9
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,10.66,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.05,12.0,7.0,6.67,0.0
2016,5,4,5,30,0.0,14.0,2.1,12.0,14.0,12.99,0.0
2016,5,4,5,45,20.0,35.0,2.15,12.5,38.0,31.06,20.53
2016,5,4,6,0,40.0,56.0,2.2,13.0,62.0,48.26,36.79
2016,5,4,6,15,64.5,79.0,2.2,13.0,93.5,66.47,53.56
2016,5,4,6,30,89.0,102.0,2.2,13.0,125.0,81.03,66.87
2016,5,4,6,45,126.5,119.5,2.2,13.0,160.0,94.04,78.53
2016,5,4,7,0,164.0,137.0,2.2,13.0,195.0,106.69,89.63
2016,5,4,7,15,234.5,153.0,2.1,13.0,249.5,110.84,93.04
2016,5,4,7,30,305.0,169.0,2.0,13.0,304.0,131.41,99.65
2016,5,4,7,45,273.5,197.0,1.95,13.5,329.0,167.63,124.25
2016,5,4,8,0,242.0,225.0,1.9,14.0,354.0,201.18,150.68
2016,5,4,8,15,276.5,242.0,1.85,14.0,402.5,236.59,177.67
2016,5,4,8,30,311.0,259.0,1.8,14.0,451.0,275.76,208.59
2016,5,4,8,45,286.5,285.5,1.75,14.5,472.5,308.46,236.07
2016,5,4,9,0,262.0,312.0,1.7,15.0,494.0,338.98,261.15
2016,5,4,9,15,302.5,322.0,1.6,15.0,544.0,380.36,293.39
2016,5,4,9,30,343.0,332.0,1.5,15.0,594.0,425.63,328.32
2016,5,4,9,45,334.5,351.5,1.45,15.0,616.0,458.07,353.42
2016,5,4,10,0,326.0,371.0,1.4,15.0,638.0,489.72,377.34
2016,5,4,10,15,327.5,385.0,1.35,15.0,660.5,521.92,401.21
2016,5,4,10,30,329.0,399.0,1.3,15.0,683.0,554.07,424.55
2016,5,4,10,45,327.5,410.0,1.3,15.5,698.5,581.6,443.64
2016,5,4,11,0,326.0,421.0,1.3,16.0,714.0,608.69,462.09
2016,5,4,11,15,307.5,433.0,1.35,16.0,713.0,623.52,472.54
2016,5,4,11,30,289.0,445.0,1.4,16.0,712.0,636.73,481.8
2016,5,4,11,45,300.5,444.5,1.5,16.0,723.5,661.41,500.24
2016,5,4,12,0,312.0,444.0,1.6,16.0,735.0,685.98,518.46
2016,5,4,12,15,323.0,441.5,1.7,16.0,741.5,707.96,534.87
2016,5,4,12,30,334.0,439.0,1.8,16.0,748.0,729.37,550.93
2016,5,4,12,45,363.5,417.0,1.9,16.5,750.5,747.83,564.72
2016,5,4,13,0,393.0,395.0,2.0,17.0,753.0,765.34,577.91
2016,5,4,13,15,400.5,383.5,2.05,17.0,742.0,771.55,583.33
2016,5,4,13,30,408.0,372.0,2.1,17.0,731.0,784.69,593.52
2016,5,4,13,45,423.0,354.0,2.15,17.0,717.0,789.18,598.25
2016,5,4,14,0,438.0,336.0,2.2,17.0,703.0,791.63,601.74
2016,5,4,14,15,450.0,317.0,2.25,17.0,681.5,787.97,601.07
2016,5,4,14,30,462.0,298.0,2.3,17.0,660.0,782.01,598.93
2016,5,4,14,45,447.0,289.0,2.4,17.0,626.0,758.66,584.13
2016,5,4,15,0,432.0,280.0,2.5,17.0,592.0,733.67,568.14
2016,5,4,15,15,338.0,285.0,2.5,16.5,520.0,636.44,498.2
2016,5,4,15,30,244.0,290.0,2.5,16.0,448.0,554.68,437.78
2016,5,4,15,45,283.5,260.0,2.55,16.0,430.5,554.05,440.68
2016,5,4,16,0,323.0,230.0,2.6,16.0,413.0,550.11,440.55
2016,5,4,16,15,338.5,204.0,2.55,16.0,381.0,527.15,424.95
2016,5,4,16,30,354.0,178.0,2.5,16.0,349.0,501.78,407.37
2016,5,4,16,45,349.5,157.0,2.5,16.0,309.5,464.5,379.78
2016,5,4,17,0,345.0,136.0,2.5,16.0,270.0,439.79,361.17
2016,5,4,17,15,300.0,124.0,2.4,15.5,228.0,369.99,306.04
2016,5,4,17,30,255.0,112.0,2.3,15.0,186.0,316.78,262.67
2016,5,4,17,45,215.0,93.0,2.2,14.5,147.0,260.44,215.62
2016,5,4,18,0,175.0,74.0,2.1,14.0,108.0,206.85,169.54
2016,5,4,18,15,121.5,54.0,2.0,13.5,74.5,147.25,117.41
2016,5,4,18,30,68.0,34.0,1.9,13.0,41.0,82.18,58.94
2016,5,4,18,45,34.0,17.0,1.8,13.0,20.5,37.7,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,11.0,10.0,1.75,12.0,10.5,9.53,0.0
2016,5,5,5,30,22.0,20.0,1.8,12.0,21.0,17.56,1.29
2016,5,5,5,45,85.0,40.0,1.9,12.5,52.0,32.46,21.89
2016,5,5,6,0,148.0,60.0,2.0,13.0,83.0,47.68,36.35
2016,5,5,6,15,198.5,79.0,2.05,13.0,122.0,61.68,49.36
2016,5,5,6,30,249.0,98.0,2.1,13.0,161.0,75.2,61.72
2016,5,5,6,45,308.0,107.0,2.2,13.5,203.5,81.39,67.19
2016,5,5,7,0,367.0,116.0,2.3,14.0,246.0,80.69,66.38
2016,5,5,7,15,393.0,132.5,2.3,14.0,291.0,89.95,74.39
2016,5,5,7,30,419.0,149.0,2.3,14.0,336.0,114.67,82.45
2016,5,5,7,45,392.5,176.0,2.3,14.5,368.0,156.68,110.04
2016,5,5,8,0,366.0,203.0,2.3,15.0,400.0,203.89,147.06
2016,5,5,8,15,230.5,239.0,2.25,15.0,367.0,226.71,171.26
2016,5,5,8,30,95.0,275.0,2.2,15.0,334.0,251.26,196.3
2016,5,5,8,45,189.5,292.0,2.2,15.0,420.5,293.23,226.98
2016,5,5,9,0,284.0,309.0,2.2,15.0,507.0,345.2,266.47
2016,5,5,9,15,255.5,334.5,2.15,15.0,520.0,372.2,288.76
2016,5,5,9,30,227.0,360.0,2.1,15.0,533.0,403.27,313.4
2016,5,5,9,45,205.5,380.0,2.1,15.5,542.0,423.92,328.93
2016,5,5,10,0,184.0,400.0,2.1,16.0,551.0,442.63,342.53
2016,5,5,10,15,96.0,301.5,2.1,16.0,380.5,322.63,251.59
2016,5,5,10,30,8.0,203.0,2.1,16.0,210.0,192.52,149.67
2016,5,5,10,45,48.0,318.5,2.1,16.5,362.0,321.32,250.24
2016,5,5,11,0,88.0,434.0,2.1,17.0,514.0,455.89,350.49
2016,5,5,11,15,91.5,437.5,2.15,17.0,521.5,468.81,359.43
2016,5,5,11,30,95.0,441.0,2.2,17.0,529.0,481.8,369.13
2016,5,5,11,45,49.5,302.0,2.25,17.5,348.0,323.06,249.69
2016,5,5,12,0,4.0,163.0,2.3,18.0,167.0,155.82,119.38
2016,5,5,12,15,7.0,194.5,2.3,18.0,201.5,188.3,145.35
2016,5,5,12,30,10.0,226.0,2.3,18.0,236.0,221.17,171.03
2016,5,5,12,45,16.0,280.0,2.3,18.0,295.5,278.67,215.53
2016,5,5,13,0,22.0,334.0,2.3,18.0,355.0,337.27,260.16
2016,5,5,13,15,64.0,382.0,2.25,18.0,439.5,435.25,334.82
2016,5,5,13,30,106.0,430.0,2.2,18.0,524.0,528.31,403.87
2016,5,5,13,45,66.5,377.0,2.2,18.0,435.5,439.71,337.79
2016,5,5,14,0,27.0,324.0,2.2,18.0,347.0,349.52,269.88
2016,5,5,14,15,31.0,322.0,2.2,17.5,347.0,353.77,274.58
2016,5,5,14,30,35.0,320.0,2.2,17.0,347.0,358.03,278.95
2016,5,5,14,45,29.5,295.5,2.2,17.0,317.5,328.82,257.0
2016,5,5,15,0,24.0,271.0,2.2,17.0,288.0,286.57,224.91
2016,5,5,15,15,79.0,284.5,2.15,17.0,337.0,367.79,290.37
2016,5,5,15,30,134.0,298.0,2.1,17.0,386.0,449.67,354.56
2016,5,5,15,45,111.0,272.5,2.05,17.0,342.0,387.17,306.89
2016,5,5,16,0,88.0,247.0,2.0,17.0,298.0,338.87,270.04
2016,5,5,16,15,119.0,226.0,1.95,16.5,288.0,355.29,285.37
2016,5,5,16,30,150.0,205.0,1.9,16.0,278.0,355.87,288.12
2016,5,5,16,45,81.5,171.0,1.85,16.0,210.0,247.52,200.97
2016,5,5,17,0,13.0,137.0,1.8,16.0,142.0,146.49,117.37
2016,5,5,17,15,229.5,116.0,1.7,15.5,184.0,309.74,256.92
2016,5,5,17,30,446.0,95.0,1.6,15.0,226.0,435.55,359.24
2016,5,5,17,45,378.5,83.0,1.55,15.0,178.5,361.79,297.44
2016,5,5,18,0,311.0,71.0,1.5,15.0,131.0,293.16,239.24
2016,5,5,18,15,223.5,54.5,1.35,14.5,91.0,213.42,170.77
2016,5,5,18,30,136.0,38.0,1.2,14.0,51.0,131.68,97.66
2016,5,5,18,45,68.0,19.0,1.1,13.5,25.5,61.9,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,12.5,10.5,1.5,11.0,11.5,10.01,0.0
2016,5,6,5,30,25.0,21.0,1.5,11.0,23.0,18.4,3.36
2016,5,6,5,45,82.5,42.0,1.55,11.5,54.0,35.33,24.59
2016,5,6,6,0,140.0,63.0,1.6,12.0,85.0,49.87,38.48
2016,5,6,6,15,192.0,82.5,1.55,12.0,125.0,64.16,51.79
2016,5,6,6,30,244.0,102.0,1.5,12.0,165.0,77.95,64.41
2016,5,6,6,45,305.5,110.0,1.45,12.0,206.5,83.43,69.38
2016,5,6,7,0,367.0,118.0,1.4,12.0,248.0,81.99,68.03
2016,5,6,7,15,405.0,131.5,1.3,12.0,296.0,89.13,74.18
2016,5,6,7,30,443.0,145.0,1.2,12.0,344.0,114.13,81.29
2016,5,6,7,45,317.0,189.0,1.2,12.5,340.5,168.12,122.82
2016,5,6,8,0,191.0,233.0,1.2,13.0,337.0,209.19,159.49
2016,5,6,8,15,97.0,204.5,1.15,13.0,257.5,185.17,143.85
2016,5,6,8,30,3.0,176.0,1.1,13.0,178.0,159.63,126.72
2016,5,6,8,45,1.5,155.0,1.1,13.5,156.0,142.17,112.14
2016,5,6,9,0,0.0,134.0,1.1,14.0,134.0,123.66,96.73
2016,5,6,9,15,0.0,138.5,1.1,14.0,138.5,127.91,100.0
2016,5,6,9,30,0.0,143.0,1.1,14.0,143.0,132.16,103.22
2016,5,6,9,45,7.0,204.0,1.15,14.0,210.0,190.38,149.63
2016,5,6,10,0,14.0,265.0,1.2,14.0,277.0,249.0,195.33
2016,5,6,10,15,69.0,346.0,1.2,14.0,406.0,348.3,271.8
2016,5,6,10,30,124.0,427.0,1.2,14.0,535.0,453.6,350.39
2016,5,6,10,45,67.0,329.0,1.25,14.5,388.0,343.47,266.53
2016,5,6,11,0,10.0,231.0,1.3,15.0,241.0,221.05,171.7
2016,5,6,11,15,15.0,279.5,1.3,15.0,294.0,270.16,210.21
2016,5,6,11,30,20.0,328.0,1.3,15.0,347.0,320.03,248.03
2016,5,6,11,45,28.5,360.5,1.35,15.0,387.5,360.29,278.39
2016,5,6,12,0,37.0,393.0,1.4,15.0,428.0,401.56,309.27
2016,5,6,12,15,35.5,389.0,1.4,15.0,422.5,400.57,308.29
2016,5,6,12,30,34.0,385.0,1.4,15.0,417.0,399.27,307.39
2016,5,6,12,45,35.5,379.5,1.4,15.0,413.0,398.94,307.38
2016,5,6,13,0,37.0,374.0,1.4,15.0,409.0,398.4,307.25
2016,5,6,13,15,27.5,339.5,1.4,15.0,365.0,358.12,277.1
2016,5,6,13,30,18.0,305.0,1.4,15.0,321.0,307.96,239.3
2016,5,6,13,45,40.5,343.5,1.4,15.5,378.0,380.11,294.73
2016,5,6,14,0,63.0,382.0,1.4,16.0,435.0,445.08,343.03
2016,5,6,14,15,35.0,293.0,1.3,16.0,322.5,327.11,253.96
2016,5,6,14,30,7.0,204.0,1.2,16.0,210.0,201.06,156.56
2016,5,6,14,45,10.0,220.0,1.2,16.0,228.0,220.38,172.63
2016,5,6,15,0,13.0,236.0,1.2,16.0,246.0,240.19,188.52
2016,5,6,15,15,122.5,265.0,1.1,16.0,345.5,400.02,315.56
2016,5,6,15,30,232.0,294.0,1.0,16.0,445.0,534.62,417.38
2016,5,6,15,45,132.5,258.0,0.95,16.0,343.0,403.15,316.9
2016,5,6,16,0,33.0,222.0,0.9,16.0,241.0,261.53,206.64
2016,5,6,16,15,29.5,201.5,0.85,15.5,217.5,237.19,189.1
2016,5,6,16,30,26.0,181.0,0.8,15.0,194.0,201.46,161.51
2016,5,6,16,45,26.5,163.0,0.8,15.0,175.0,194.48,156.57
2016,5,6,17,0,27.0,145.0,0.8,15.0,156.0,176.01,142.07
2016,5,6,17,15,19.5,125.0,0.75,14.5,132.0,140.08,112.9
2016,5,6,17,30,12.0,105.0,0.7,14.0,108.0,114.46,91.74
2016,5,6,17,45,6.0,84.0,0.7,14.0,85.5,88.88,70.04
2016,5,6,18,0,0.0,63.0,0.7,14.0,63.0,63.33,48.04
2016,5,6,18,15,0.0,44.0,0.7,13.5,44.0,43.5,30.85
2016,5,6,18,30,0.0,25.0,0.7,13.0,25.0,23.22,12.93
2016,5,6,18,45,0.0,12.5,0.75,13.0,12.5,11.59,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.5,4.0,3.81,0.0
2016,5,7,5,30,0.0,8.0,1.5,12.0,8.0,7.4,0.0
2016,5,7,5,45,0.0,19.5,1.6,12.5,19.5,18.08,9.87
2016,5,7,6,0,0.0,31.0,1.7,13.0,31.0,28.78,19.83
2016,5,7,6,15,0.0,45.5,1.75,13.0,45.5,42.29,32.21
2016,5,7,6,30,0.0,60.0,1.8,13.0,60.0,55.4,44.14
2016,5,7,6,45,0.0,75.5,1.85,13.0,75.5,69.08,56.41
2016,5,7,7,0,0.0,91.0,1.9,13.0,91.0,82.63,68.36
2016,5,7,7,15,0.0,103.0,1.95,13.0,103.0,93.24,77.54
2016,5,7,7,30,0.0,115.0,2.0,13.0,115.0,104.06,82.76
2016,5,7,7,45,2.0,141.5,2.05,13.5,143.0,127.03,101.34
2016,5,7,8,0,4.0,168.0,2.1,14.0,171.0,150.32,119.83
2016,5,7,8,15,2.0,146.0,2.1,14.0,147.5,133.1,105.4
2016,5,7,8,30,0.0,124.0,2.1,14.0,124.0,114.26,89.73
2016,5,7,8,45,0.0,112.5,2.15,14.5,112.5,104.3,81.17
2016,5,7,9,0,0.0,101.0,2.2,15.0,101.0,94.05,72.42
2016,5,7,9,15,0.0,83.5,2.15,15.0,83.5,77.9,59.01
2016,5,7,9,30,0.0,66.0,2.1,15.0,66.0,61.56,45.46
2016,5,7,9,45,0.0,75.0,2.1,15.5,75.0,70.01,52.22
2016,5,7,10,0,0.0,84.0,2.1,16.0,84.0,78.46,58.91
2016,5,7,10,15,0.0,89.0,2.05,16.0,89.0,83.12,62.6
2016,5,7,10,30,0.0,94.0,2.0,16.0,94.0,87.75,66.27
2016,5,7,10,45,0.0,99.5,2.0,16.0,99.5,92.87,70.33
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,98.0,74.41
2016,5,7,11,15,0.0,97.5,1.95,16.0,97.5,91.08,68.77
2016,5,7,11,30,0.0,90.0,1.9,16.0,90.0,84.13,63.12
2016,5,7,11,45,0.0,95.5,1.9,16.0,95.5,89.3,67.29
2016,5,7,12,0,0.0,101.0,1.9,16.0,101.0,94.48,71.45
2016,5,7,12,15,0.0,84.5,1.85,16.0,84.5,79.07,58.99
2016,5,7,12,30,0.0,68.0,1.8,16.0,68.0,63.61,46.48
2016,5,7,12,45,4.0,135.5,1.75,16.5,139.5,130.74,100.62
2016,5,7,13,0,8.0,203.0,1.7,17.0,211.0,198.66,154.06
2016,5,7,13,15,4.0,170.5,1.65,17.0,174.5,164.27,126.79
2016,5,7,13,30,0.0,138.0,1.6,17.0,138.0,129.67,99.37
2016,5,7,13,45,0.0,117.0,1.6,17.0,117.0,109.75,83.62
2016,5,7,14,0,0.0,96.0,1.6,17.0,96.0,89.82,67.72
2016,5,7,14,15,5.5,168.5,1.55,16.5,173.5,164.6,128.23
2016,5,7,14,30,11.0,241.0,1.5,16.0,251.0,241.62,189.32
2016,5,7,14,45,28.5,273.5,1.5,16.0,295.5,304.11,238.48
2016,5,7,15,0,46.0,306.0,1.5,16.0,340.0,358.4,280.78
2016,5,7,15,15,84.0,302.5,1.45,16.0,359.5,392.68,308.51
2016,5,7,15,30,122.0,299.0,1.4,16.0,379.0,439.91,345.73
2016,5,7,15,45,129.0,276.5,1.4,16.0,356.0,421.73,333.03
2016,5,7,16,0,136.0,254.0,1.4,16.0,333.0,402.51,319.88
2016,5,7,16,15,68.0,188.5,1.35,15.5,228.0,254.44,204.41
2016,5,7,16,30,0.0,123.0,1.3,15.0,123.0,117.68,92.75
2016,5,7,16,45,4.5,129.5,1.3,15.0,131.5,129.37,103.22
2016,5,7,17,0,9.0,136.0,1.3,15.0,140.0,142.08,114.14
2016,5,7,17,15,4.5,116.5,1.2,14.5,118.5,119.27,95.45
2016,5,7,17,30,0.0,97.0,1.1,14.0,97.0,96.63,76.62
2016,5,7,17,45,0.0,77.0,1.05,14.0,77.0,76.35,59.44
2016,5,7,18,0,0.0,57.0,1.0,14.0,57.0,55.7,41.67
2016,5,7,18,15,0.0,40.0,0.95,13.5,40.0,38.22,26.48
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,21.35,11.54
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,10.66,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,45.5,12.5,1.0,11.5,15.5,11.91,0.0
2016,5,8,5,30,91.0,25.0,1.0,12.0,31.0,20.72,7.11
2016,5,8,5,45,186.0,41.0,1.05,12.5,67.5,31.71,21.65
2016,5,8,6,0,281.0,57.0,1.1,13.0,104.0,43.31,32.68
2016,5,8,6,15,354.0,69.0,1.15,13.0,149.0,51.29,40.24
2016,5,8,6,30,427.0,81.0,1.2,13.0,194.0,58.9,47.28
2016,5,8,6,45,213.5,78.0,1.25,13.5,134.5,60.51,48.67
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,69.42,56.4
2016,5,8,7,15,0.0,82.5,1.25,14.0,82.5,76.31,62.33
2016,5,8,7,30,0.0,90.0,1.2,14.0,90.0,83.21,64.97
2016,5,8,7,45,0.0,89.5,1.2,14.5,89.5,83.15,64.55
2016,5,8,8,0,0.0,89.0,1.2,15.0,89.0,82.92,64.02
2016,5,8,8,15,0.0,95.0,1.15,15.0,95.0,88.41,68.33
2016,5,8,8,30,0.0,101.0,1.1,15.0,101.0,93.89,72.62
2016,5,8,8,45,0.0,110.0,1.1,15.5,110.0,102.07,78.95
2016,5,8,9,0,0.0,119.0,1.1,16.0,119.0,110.28,85.23
2016,5,8,9,15,1.0,140.5,1.1,16.0,141.5,130.12,101.01
2016,5,8,9,30,2.0,162.0,1.1,16.0,164.0,150.1,116.73
2016,5,8,9,45,4.5,179.5,1.15,16.5,183.5,167.42,130.01
2016,5,8,10,0,7.0,197.0,1.2,17.0,203.0,185.07,143.45
2016,5,8,10,15,12.5,247.5,1.2,17.0,258.5,234.31,181.58
2016,5,8,10,30,18.0,298.0,1.2,17.0,314.0,284.19,219.47
2016,5,8,10,45,65.0,372.5,1.3,17.0,431.0,380.46,292.52
2016,5,8,11,0,112.0,447.0,1.4,17.0,548.0,482.97,368.12
2016,5,8,11,15,184.0,452.0,1.45,17.0,621.5,551.04,418.28
2016,5,8,11,30,256.0,457.0,1.5,17.0,695.0,623.68,471.27
2016,5,8,11,45,273.0,455.5,1.6,17.5,710.5,651.09,490.22
2016,5,8,12,0,290.0,454.0,1.7,18.0,726.0,678.78,509.66
2016,5,8,12,15,570.5,302.0,1.75,18.0,834.5,797.84,600.71
2016,5,8,12,30,851.0,150.0,1.8,18.0,943.0,913.37,681.84
2016,5,8,12,45,860.5,141.5,1.9,18.0,936.5,933.48,695.28
2016,5,8,13,0,870.0,133.0,2.0,18.0,930.0,950.9,708.1
2016,5,8,13,15,866.5,132.0,2.05,18.0,913.0,960.63,715.4
2016,5,8,13,30,863.0,131.0,2.1,18.0,896.0,967.37,720.92
2016,5,8,13,45,523.0,273.0,2.15,18.0,733.0,804.9,609.12
2016,5,8,14,0,183.0,415.0,2.2,18.0,570.0,608.13,462.37
2016,5,8,14,15,122.5,384.5,2.25,18.0,487.0,521.45,400.3
2016,5,8,14,30,62.0,354.0,2.3,18.0,404.0,420.65,325.18
2016,5,8,14,45,444.5,233.5,2.35,18.0,560.0,698.43,543.23
2016,5,8,15,0,827.0,113.0,2.4,18.0,716.0,925.98,705.31
2016,5,8,15,15,813.5,110.5,2.4,17.5,674.5,901.28,688.99
2016,5,8,15,30,800.0,108.0,2.4,17.0,633.0,874.19,673.46
2016,5,8,15,45,784.5,103.5,2.45,17.0,588.0,840.75,652.51
2016,5,8,16,0,769.0,99.0,2.5,17.0,543.0,805.37,629.97
2016,5,8,16,15,745.5,95.5,2.5,16.5,494.0,762.67,602.61
2016,5,8,16,30,722.0,92.0,2.5,16.0,445.0,718.92,573.94
2016,5,8,16,45,693.0,86.5,2.5,16.0,395.0,671.6,540.89
2016,5,8,17,0,664.0,81.0,2.5,16.0,345.0,620.55,504.21
2016,5,8,17,15,621.0,75.5,2.5,15.5,294.5,559.79,459.81
2016,5,8,17,30,578.0,70.0,2.5,15.0,244.0,500.71,413.76
2016,5,8,17,45,518.5,62.0,2.5,15.0,195.5,430.1,355.79
2016,5,8,18,0,459.0,54.0,2.5,15.0,147.0,363.37,298.84
2016,5,8,18,15,365.0,43.5,2.35,14.5,104.5,279.17,226.08
2016,5,8,18,30,271.0,33.0,2.2,14.0,62.0,203.31,156.49
2016,5,8,18,45,135.5,16.5,2.1,13.5,31.0,96.98,28.01
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,14.0,1.95,11.0,17.0,13.34,0.0
2016,5,9,5,30,95.0,28.0,2.0,11.0,34.0,23.05,9.6
2016,5,9,5,45,194.0,44.5,2.05,11.0,72.0,34.49,24.25
2016,5,9,6,0,293.0,61.0,2.1,11.0,110.0,46.43,35.73
2016,5,9,6,15,368.5,73.0,2.05,11.0,156.5,54.32,43.29
2016,5,9,6,30,444.0,85.0,2.0,11.0,203.0,61.86,50.31
2016,5,9,6,45,222.0,102.0,2.0,11.5,161.5,77.57,64.33
2016,5,9,7,0,0.0,119.0,2.0,12.0,120.0,104.67,88.15
2016,5,9,7,15,8.5,141.0,1.95,12.0,145.5,122.8,103.82
2016,5,9,7,30,17.0,163.0,1.9,12.0,171.0,142.49,114.68
2016,5,9,7,45,33.5,192.0,1.9,12.5,210.0,161.62,128.88
2016,5,9,8,0,50.0,221.0,1.9,13.0,249.0,189.9,150.43
2016,5,9,8,15,55.5,244.5,1.85,13.0,277.5,214.23,169.48
2016,5,9,8,30,61.0,268.0,1.8,13.0,306.0,239.42,189.22
2016,5,9,8,45,120.5,298.5,1.75,13.5,381.0,279.62,218.98
2016,5,9,9,0,180.0,329.0,1.7,14.0,456.0,333.87,259.95
2016,5,9,9,15,179.0,349.0,1.7,14.5,481.5,362.2,281.68
2016,5,9,9,30,178.0,369.0,1.7,15.0,507.0,390.57,303.15
2016,5,9,9,45,269.0,369.0,1.7,15.5,587.0,443.31,342.84
2016,5,9,10,0,360.0,369.0,1.7,16.0,667.0,510.8,393.15
2016,5,9,10,15,372.0,374.5,1.65,16.0,691.0,543.58,417.41
2016,5,9,10,30,384.0,380.0,1.6,16.0,715.0,576.93,441.91
2016,5,9,10,45,640.5,253.5,1.6,16.5,828.0,659.32,505.57
2016,5,9,11,0,897.0,127.0,1.6,17.0,941.0,761.46,581.15
2016,5,9,11,15,900.0,127.5,1.6,17.0,954.0,798.68,605.39
2016,5,9,11,30,903.0,128.0,1.6,17.0,967.0,833.99,628.8
2016,5,9,11,45,903.0,129.0,1.65,17.5,972.0,865.23,648.68
2016,5,9,12,0,903.0,130.0,1.7,18.0,977.0,894.11,666.91
2016,5,9,12,15,903.0,129.5,1.75,18.0,974.5,919.13,683.81
2016,5,9,12,30,903.0,129.0,1.8,18.0,972.0,941.53,699.06
2016,5,9,12,45,898.0,130.5,1.85,18.0,961.5,958.52,710.85
2016,5,9,13,0,893.0,132.0,1.9,18.0,951.0,972.56,720.86
2016,5,9,13,15,889.0,131.0,1.9,18.0,933.5,982.08,727.42
2016,5,9,13,30,885.0,130.0,1.9,18.0,916.0,988.52,732.14
2016,5,9,13,45,879.5,128.5,1.95,18.0,891.5,989.92,734.36
2016,5,9,14,0,874.0,127.0,2.0,18.0,867.0,988.22,734.73
2016,5,9,14,15,866.5,125.0,2.0,18.0,836.0,980.99,731.0
2016,5,9,14,30,859.0,123.0,2.0,18.0,805.0,970.75,725.46
2016,5,9,14,45,849.0,120.5,2.05,18.0,768.0,962.95,722.28
2016,5,9,15,0,839.0,118.0,2.1,18.0,731.0,944.09,711.76
2016,5,9,15,15,825.0,115.0,2.1,18.0,689.0,918.22,696.07
2016,5,9,15,30,811.0,112.0,2.1,18.0,647.0,889.92,678.75
2016,5,9,15,45,793.0,109.0,2.1,18.0,600.5,855.79,657.32
2016,5,9,16,0,775.0,106.0,2.1,18.0,554.0,819.8,634.42
2016,5,9,16,15,751.0,102.0,2.1,17.5,504.5,775.92,606.78
2016,5,9,16,30,727.0,98.0,2.1,17.0,455.0,735.2,580.89
2016,5,9,16,45,690.5,94.0,2.15,17.0,403.0,679.99,542.91
2016,5,9,17,0,654.0,90.0,2.2,17.0,351.0,625.2,504.27
2016,5,9,17,15,609.0,84.0,2.2,16.5,300.0,562.63,458.63
2016,5,9,17,30,564.0,78.0,2.2,16.0,249.0,501.81,411.76
2016,5,9,17,45,492.5,70.0,2.25,15.5,199.0,423.86,349.28
2016,5,9,18,0,421.0,62.0,2.3,15.0,149.0,350.59,288.09
2016,5,9,18,15,325.0,50.0,2.25,14.5,106.0,263.15,213.18
2016,5,9,18,30,229.0,38.0,2.2,14.0,63.0,187.65,144.92
2016,5,9,18,45,114.5,19.0,2.2,13.5,31.5,92.54,33.94
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,68.0,13.5,1.65,11.5,18.5,12.87,0.0
2016,5,10,5,30,136.0,27.0,1.7,12.0,37.0,21.18,9.06
2016,5,10,5,45,245.5,40.5,1.75,12.5,76.0,31.24,21.39
2016,5,10,6,0,355.0,54.0,1.8,13.0,115.0,40.9,30.61
2016,5,10,6,15,428.0,64.0,1.7,13.5,161.5,48.0,37.26
2016,5,10,6,30,501.0,74.0,1.6,14.0,208.0,53.62,42.4
2016,5,10,6,45,298.0,109.5,1.55,14.5,194.0,82.98,68.35
2016,5,10,7,0,95.0,145.0,1.5,15.0,180.0,111.91,93.39
2016,5,10,7,15,105.5,168.5,1.35,15.5,212.5,127.61,106.46
2016,5,10,7,30,116.0,192.0,1.2,16.0,245.0,152.01,117.71
2016,5,10,7,45,164.0,214.0,1.05,16.5,298.5,182.05,137.61
2016,5,10,8,0,212.0,236.0,0.9,17.0,352.0,217.37,162.23
2016,5,10,8,15,494.5,176.0,0.8,17.5,479.5,230.24,161.07
2016,5,10,8,30,777.0,116.0,0.7,18.0,607.0,286.71,198.14
2016,5,10,8,45,796.0,118.0,0.65,18.5,651.5,335.81,239.57
2016,5,10,9,0,815.0,120.0,0.6,19.0,696.0,386.5,281.53
2016,5,10,9,15,827.5,122.5,0.6,19.0,735.0,436.32,322.67
2016,5,10,9,30,840.0,125.0,0.6,19.0,774.0,486.66,363.05
2016,5,10,9,45,838.5,133.0,0.6,19.5,805.0,534.88,399.93
2016,5,10,10,0,837.0,141.0,0.6,20.0,836.0,581.98,434.67
2016,5,10,10,15,845.0,143.0,0.65,20.5,863.5,628.31,468.36
2016,5,10,10,30,853.0,145.0,0.7,21.0,891.0,673.95,500.65
2016,5,10,10,45,862.0,143.5,0.8,21.5,912.5,716.63,530.84
2016,5,10,11,0,871.0,142.0,0.9,22.0,934.0,757.12,559.01
2016,5,10,11,15,874.5,143.0,0.95,22.0,947.5,794.32,583.55
2016,5,10,11,30,878.0,144.0,1.0,22.0,961.0,829.73,606.77
2016,5,10,11,45,883.5,142.0,1.1,22.5,967.5,862.17,627.51
2016,5,10,12,0,889.0,140.0,1.2,23.0,974.0,892.58,646.87
2016,5,10,12,15,889.0,139.5,1.3,23.0,972.0,917.35,663.86
2016,5,10,12,30,889.0,139.0,1.4,23.0,970.0,939.54,679.31
2016,5,10,12,45,893.0,135.0,1.5,23.0,962.5,959.38,693.36
2016,5,10,13,0,897.0,131.0,1.6,23.0,955.0,976.43,705.74
2016,5,10,13,15,893.5,130.0,1.7,23.0,937.5,986.43,713.76
2016,5,10,13,30,890.0,129.0,1.8,23.0,920.0,993.37,720.0
2016,5,10,13,45,887.0,126.0,1.9,23.0,896.5,995.64,723.39
2016,5,10,14,0,884.0,123.0,2.0,23.0,873.0,994.76,724.9
2016,5,10,14,15,876.5,121.5,2.05,22.5,842.0,987.98,723.53
2016,5,10,14,30,869.0,120.0,2.1,22.0,811.0,978.18,720.34
2016,5,10,14,45,861.0,116.5,2.2,22.0,774.5,962.77,712.73
2016,5,10,15,0,853.0,113.0,2.3,22.0,738.0,944.49,703.24
2016,5,10,15,15,839.5,110.5,2.35,21.5,696.0,927.57,695.51
2016,5,10,15,30,826.0,108.0,2.4,21.0,654.0,900.04,680.54
2016,5,10,15,45,810.5,104.0,2.45,21.0,608.0,866.66,660.18
2016,5,10,16,0,795.0,100.0,2.5,21.0,562.0,831.28,638.22
2016,5,10,16,15,771.5,96.0,2.55,20.5,512.0,787.29,611.03
2016,5,10,16,30,748.0,92.0,2.6,20.0,462.0,742.19,582.43
2016,5,10,16,45,719.0,87.0,2.65,19.5,410.5,694.59,551.2
2016,5,10,17,0,690.0,82.0,2.7,19.0,359.0,643.26,516.2
2016,5,10,17,15,647.0,76.5,2.65,18.5,307.5,581.46,471.6
2016,5,10,17,30,604.0,71.0,2.6,18.0,256.0,521.29,425.55
2016,5,10,17,45,544.0,63.5,2.6,17.5,206.5,449.77,368.45
2016,5,10,18,0,484.0,56.0,2.6,17.0,157.0,382.06,312.04
2016,5,10,18,15,390.5,45.5,2.5,16.5,112.5,296.69,239.1
2016,5,10,18,30,297.0,35.0,2.4,16.0,68.0,219.45,169.54
2016,5,10,18,45,148.5,17.5,2.3,15.5,34.0,110.12,48.13
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.5,8.0,7.63,0.0
2016,5,11,5,30,0.0,16.0,2.0,12.0,16.0,14.84,5.08
2016,5,11,5,45,0.0,31.5,2.1,12.5,31.5,29.2,19.69
2016,5,11,6,0,0.0,47.0,2.2,13.0,47.0,42.99,32.47
2016,5,11,6,15,0.0,66.0,2.1,13.0,66.0,59.46,47.55
2016,5,11,6,30,0.0,85.0,2.0,13.0,85.0,75.74,62.27
2016,5,11,6,45,2.0,104.0,1.95,13.5,105.0,91.87,76.46
2016,5,11,7,0,4.0,123.0,1.9,14.0,125.0,107.86,90.22
2016,5,11,7,15,17.0,148.0,1.85,14.5,156.0,128.15,107.43
2016,5,11,7,30,30.0,173.0,1.8,15.0,187.0,143.38,113.61
2016,5,11,7,45,44.0,200.0,1.75,15.5,223.0,168.73,132.65
2016,5,11,8,0,58.0,227.0,1.7,16.0,259.0,195.94,153.08
2016,5,11,8,15,116.5,257.0,1.65,16.0,328.0,228.61,176.42
2016,5,11,8,30,175.0,287.0,1.6,16.0,397.0,275.42,211.44
2016,5,11,8,45,211.5,304.5,1.55,16.5,447.5,312.95,239.75
2016,5,11,9,0,248.0,322.0,1.5,17.0,498.0,346.91,265.45
2016,5,11,9,15,385.5,295.0,1.45,17.0,585.5,399.3,304.84
2016,5,11,9,30,523.0,268.0,1.4,17.0,673.0,457.91,349.67
2016,5,11,9,45,699.0,198.0,1.4,17.5,764.0,516.65,394.84
2016,5,11,10,0,875.0,128.0,1.4,18.0,855.0,596.59,455.27
2016,5,11,10,15,881.5,129.5,1.4,18.0,882.5,642.38,489.79
2016,5,11,10,30,888.0,131.0,1.4,18.0,910.0,687.2,523.01
2016,5,11,10,45,892.0,132.5,1.45,18.5,930.0,729.17,552.87
2016,5,11,11,0,896.0,134.0,1.5,19.0,950.0,769.63,580.64
2016,5,11,11,15,899.0,134.5,1.55,19.0,962.5,806.79,605.67
2016,5,11,11,30,902.0,135.0,1.6,19.0,975.0,842.05,629.32
2016,5,11,11,45,906.5,133.0,1.65,19.5,981.0,874.25,649.62
2016,5,11,12,0,911.0,131.0,1.7,20.0,987.0,904.29,668.4
2016,5,11,12,15,910.5,130.5,1.75,20.0,984.5,929.02,684.93
2016,5,11,12,30,910.0,130.0,1.8,20.0,982.0,951.08,699.81
2016,5,11,12,45,911.0,127.5,1.9,20.5,973.0,969.83,711.89
2016,5,11,13,0,912.0,125.0,2.0,21.0,964.0,985.68,722.16
2016,5,11,13,15,908.0,124.0,2.05,21.0,946.0,995.28,729.29
2016,5,11,13,30,904.0,123.0,2.1,21.0,928.0,1001.76,734.58
2016,5,11,13,45,898.5,121.5,2.15,21.0,903.0,1003.13,736.73
2016,5,11,14,0,893.0,120.0,2.2,21.0,878.0,1001.34,737.01
2016,5,11,14,15,885.0,118.5,2.2,20.5,847.0,994.02,734.67
2016,5,11,14,30,877.0,117.0,2.2,20.0,816.0,983.65,730.49
2016,5,11,14,45,865.5,115.0,2.2,20.0,778.5,966.42,720.5
2016,5,11,15,0,854.0,113.0,2.2,20.0,741.0,946.41,708.8
2016,5,11,15,15,840.5,110.5,2.15,19.5,698.5,929.48,700.04
2016,5,11,15,30,827.0,108.0,2.1,19.0,656.0,901.93,684.08
2016,5,11,15,45,809.5,104.5,2.1,19.0,609.5,867.32,662.49
2016,5,11,16,0,792.0,101.0,2.1,19.0,563.0,830.8,639.42
2016,5,11,16,15,768.5,97.5,2.05,18.5,513.0,787.48,612.02
2016,5,11,16,30,745.0,94.0,2.0,18.0,463.0,743.04,583.34
2016,5,11,16,45,716.5,88.5,1.95,18.0,412.0,695.45,550.68
2016,5,11,17,0,688.0,83.0,1.9,18.0,361.0,643.93,514.41
2016,5,11,17,15,645.0,77.5,1.8,17.5,309.0,582.18,470.04
2016,5,11,17,30,602.0,72.0,1.7,17.0,257.0,522.03,424.3
2016,5,11,17,45,543.5,64.0,1.65,16.5,207.5,450.86,368.03
2016,5,11,18,0,485.0,56.0,1.6,16.0,158.0,383.41,312.36
2016,5,11,18,15,392.5,46.0,1.55,15.5,113.5,299.0,240.87
2016,5,11,18,30,300.0,36.0,1.5,15.0,69.0,222.52,172.65
2016,5,11,18,45,150.0,18.0,1.45,14.5,34.5,112.49,55.41
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,67.0,14.5,2.25,10.5,19.5,13.82,0.0
2016,5,12,5,30,134.0,29.0,2.4,11.0,39.0,22.72,11.34
2016,5,12,5,45,229.5,44.0,2.55,11.5,78.0,33.91,23.92
2016,5,12,6,0,325.0,59.0,2.7,12.0,117.0,44.64,34.09
2016,5,12,6,15,162.5,68.0,2.7,12.0,97.0,53.67,42.58
2016,5,12,6,30,0.0,77.0,2.7,12.0,77.0,69.53,56.99
2016,5,12,6,45,0.0,95.0,2.75,12.5,95.0,85.0,70.68
2016,5,12,7,0,0.0,113.0,2.8,13.0,113.0,100.32,83.98
2016,5,12,7,15,45.5,152.5,2.75,13.5,173.5,124.65,104.9
2016,5,12,7,30,91.0,192.0,2.7,14.0,234.0,159.32,125.5
2016,5,12,7,45,111.0,216.5,2.65,14.5,274.0,179.45,139.26
2016,5,12,8,0,131.0,241.0,2.6,15.0,314.0,209.56,161.8
2016,5,12,8,15,437.0,187.0,2.55,15.0,459.5,229.05,165.49
2016,5,12,8,30,743.0,133.0,2.5,15.0,605.0,289.72,206.61
2016,5,12,8,45,762.5,135.0,2.5,15.5,649.0,342.96,252.61
2016,5,12,9,0,782.0,137.0,2.5,16.0,693.0,392.11,294.97
2016,5,12,9,15,795.0,139.5,2.4,16.0,731.5,440.48,336.39
2016,5,12,9,30,808.0,142.0,2.3,16.0,770.0,489.47,377.22
2016,5,12,9,45,825.0,140.0,2.25,16.5,805.0,537.09,415.34
2016,5,12,10,0,842.0,138.0,2.2,17.0,840.0,585.22,452.67
2016,5,12,10,15,849.0,139.5,2.15,17.0,866.5,632.65,489.12
2016,5,12,10,30,856.0,141.0,2.1,17.0,893.0,676.44,522.05
2016,5,12,10,45,862.0,141.5,2.1,17.5,913.5,717.66,551.67
2016,5,12,11,0,868.0,142.0,2.1,18.0,934.0,757.58,579.59
2016,5,12,11,15,871.0,142.5,2.1,18.0,946.5,793.75,604.06
2016,5,12,11,30,874.0,143.0,2.1,18.0,959.0,828.1,627.13
2016,5,12,11,45,874.0,144.0,2.1,18.5,964.0,858.47,646.13
2016,5,12,12,0,874.0,145.0,2.1,19.0,969.0,886.58,663.5
2016,5,12,12,15,873.5,145.0,2.1,19.0,966.5,910.99,679.58
2016,5,12,12,30,873.0,145.0,2.1,19.0,964.0,932.87,694.02
2016,5,12,12,45,847.5,159.0,2.15,19.0,947.0,949.41,705.53
2016,5,12,13,0,822.0,173.0,2.2,19.0,930.0,956.83,711.15
2016,5,12,13,15,817.5,171.5,2.25,19.0,913.0,965.46,717.79
2016,5,12,13,30,813.0,170.0,2.3,19.0,896.0,971.15,722.58
2016,5,12,13,45,806.0,168.5,2.35,19.0,871.5,971.45,723.97
2016,5,12,14,0,799.0,167.0,2.4,19.0,847.0,968.79,723.56
2016,5,12,14,15,789.5,164.5,2.4,19.0,816.5,959.72,718.53
2016,5,12,14,30,780.0,162.0,2.4,19.0,786.0,947.8,711.76
2016,5,12,14,45,772.0,157.0,2.45,19.0,750.5,931.89,702.89
2016,5,12,15,0,764.0,152.0,2.5,19.0,715.0,913.26,692.25
2016,5,12,15,15,748.0,148.5,2.55,18.5,673.0,891.61,680.85
2016,5,12,15,30,732.0,145.0,2.6,18.0,631.0,862.56,664.22
2016,5,12,15,45,718.5,138.0,2.65,18.0,587.0,829.72,643.55
2016,5,12,16,0,705.0,131.0,2.7,18.0,543.0,794.99,621.3
2016,5,12,16,15,679.0,125.5,2.75,17.5,494.5,749.68,592.19
2016,5,12,16,30,653.0,120.0,2.8,17.0,446.0,703.59,561.89
2016,5,12,16,45,626.0,112.0,2.9,17.0,396.5,653.3,526.83
2016,5,12,17,0,599.0,104.0,3.0,17.0,347.0,602.91,490.61
2016,5,12,17,15,553.5,96.5,3.0,16.5,296.5,539.9,443.06
2016,5,12,17,30,508.0,89.0,3.0,16.0,246.0,478.69,395.28
2016,5,12,17,45,451.0,78.0,3.05,15.5,198.5,404.88,335.69
2016,5,12,18,0,394.0,67.0,3.1,15.0,151.0,339.69,280.75
2016,5,12,18,15,306.0,54.0,3.05,14.5,108.5,259.15,211.19
2016,5,12,18,30,218.0,41.0,3.0,14.0,66.0,186.6,146.13
2016,5,12,18,45,109.0,24.5,2.95,13.5,37.0,101.46,54.28
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,84.5,14.5,2.7,11.0,21.5,13.82,0.0
2016,5,13,5,30,169.0,29.0,2.8,11.0,43.0,22.69,11.74
2016,5,13,5,45,274.0,42.5,2.95,11.5,83.5,32.7,22.91
