Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,64.5,17.5,2.2,11.5,24.5,14.74,0.0
2016,5,23,5,30,129.0,35.0,2.3,12.0,49.0,28.69,18.49
2016,5,23,5,45,186.5,52.0,2.4,12.5,83.0,41.83,31.17
2016,5,23,6,0,244.0,69.0,2.5,13.0,117.0,51.64,40.38
2016,5,23,6,15,282.5,85.5,2.5,13.0,157.0,62.66,50.54
2016,5,23,6,30,321.0,102.0,2.5,13.0,197.0,73.13,60.0
2016,5,23,6,45,356.5,114.5,2.55,13.5,239.0,80.1,66.03
2016,5,23,7,0,392.0,127.0,2.6,14.0,281.0,86.66,71.55
2016,5,23,7,15,537.0,114.5,2.55,14.5,356.0,87.15,59.79
2016,5,23,7,30,682.0,102.0,2.5,15.0,431.0,116.8,67.38
2016,5,23,7,45,704.0,108.0,2.5,15.5,479.0,160.43,97.08
2016,5,23,8,0,726.0,114.0,2.5,16.0,527.0,206.62,133.8
2016,5,23,8,15,745.5,117.5,2.5,16.0,573.5,258.1,177.7
2016,5,23,8,30,765.0,121.0,2.5,16.0,620.0,305.84,219.66
2016,5,23,8,45,777.0,126.0,2.5,16.5,661.5,354.18,261.9
2016,5,23,9,0,789.0,131.0,2.5,17.0,703.0,403.42,304.12
2016,5,23,9,15,800.5,133.5,2.5,17.0,741.0,451.08,344.8
2016,5,23,9,30,812.0,136.0,2.5,17.0,779.0,499.2,384.85
2016,5,23,9,45,830.5,133.0,2.5,17.5,814.0,546.58,422.64
2016,5,23,10,0,849.0,130.0,2.5,18.0,849.0,597.53,461.94
2016,5,23,10,15,855.0,131.5,2.5,18.0,875.0,641.32,495.84
2016,5,23,10,30,861.0,133.0,2.5,18.0,901.0,684.16,528.31
2016,5,23,10,45,865.0,134.5,2.55,18.0,920.5,724.51,558.56
2016,5,23,11,0,869.0,136.0,2.6,18.0,940.0,763.43,586.55
2016,5,23,11,15,871.5,136.5,2.6,18.0,952.5,798.75,610.68
2016,5,23,11,30,874.0,137.0,2.6,18.0,965.0,832.25,633.41
2016,5,23,11,45,875.0,137.5,2.65,18.0,970.0,862.55,654.2
2016,5,23,12,0,876.0,138.0,2.7,18.0,975.0,890.7,673.5
2016,5,23,12,15,875.5,138.0,2.7,18.0,973.0,914.79,689.67
2016,5,23,12,30,875.0,138.0,2.7,18.0,971.0,936.4,704.2
2016,5,23,12,45,855.0,149.5,2.75,18.0,956.5,948.13,712.56
2016,5,23,13,0,835.0,161.0,2.8,18.0,942.0,964.84,724.46
2016,5,23,13,15,831.0,160.0,2.8,18.0,925.0,974.35,731.16
2016,5,23,13,30,827.0,159.0,2.8,18.0,908.0,980.95,736.08
2016,5,23,13,45,826.5,154.0,2.85,18.0,886.0,983.86,739.12
2016,5,23,14,0,826.0,149.0,2.9,18.0,864.0,983.76,740.31
2016,5,23,14,15,817.5,146.5,2.9,18.0,834.0,975.48,735.71
2016,5,23,14,30,809.0,144.0,2.9,18.0,804.0,964.31,729.34
2016,5,23,14,45,804.0,138.5,2.95,18.0,769.5,950.45,721.67
2016,5,23,15,0,799.0,133.0,3.0,18.0,735.0,933.77,712.15
2016,5,23,15,15,785.0,130.0,3.0,17.5,694.5,908.63,697.78
2016,5,23,15,30,771.0,127.0,3.0,17.0,654.0,881.2,681.78
2016,5,23,15,45,757.5,121.5,3.05,17.0,610.0,849.28,661.55
2016,5,23,16,0,744.0,116.0,3.1,17.0,566.0,815.4,639.74
2016,5,23,16,15,721.0,112.0,3.1,16.5,518.0,777.69,615.78
2016,5,23,16,30,698.0,108.0,3.1,16.0,470.0,734.77,587.55
2016,5,23,16,45,672.0,101.5,3.15,16.0,421.0,685.67,553.26
2016,5,23,17,0,646.0,95.0,3.2,16.0,372.0,636.34,518.03
2016,5,23,17,15,606.0,89.0,3.2,15.5,322.0,577.36,475.06
2016,5,23,17,30,566.0,83.0,3.2,15.0,272.0,519.76,430.62
2016,5,23,17,45,514.5,74.5,3.2,15.0,224.5,453.34,376.69
2016,5,23,18,0,463.0,66.0,3.2,15.0,177.0,389.97,323.4
2016,5,23,18,15,384.0,56.0,3.1,14.5,133.0,312.6,257.23
2016,5,23,18,30,305.0,46.0,3.0,14.0,89.0,240.14,193.4
2016,5,23,18,45,152.5,34.0,2.9,13.5,55.5,140.61,103.84
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,23.93,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.6,12.0,30.0,14.07,0.0
2016,5,24,5,30,226.0,36.0,2.7,12.0,60.0,27.99,17.98
2016,5,24,5,45,319.5,47.5,2.85,12.5,101.0,36.22,26.27
2016,5,24,6,0,413.0,59.0,3.0,13.0,142.0,44.81,34.34
2016,5,24,6,15,477.0,67.5,3.0,13.0,189.5,49.32,38.65
2016,5,24,6,30,541.0,76.0,3.0,13.0,237.0,53.6,42.58
2016,5,24,6,45,297.5,114.0,3.0,13.5,205.0,85.8,71.11
2016,5,24,7,0,54.0,152.0,3.0,14.0,173.0,123.27,103.7
2016,5,24,7,15,39.0,165.0,3.0,14.0,181.5,135.48,108.1
2016,5,24,7,30,24.0,178.0,3.0,14.0,190.0,156.46,124.84
2016,5,24,7,45,200.5,197.0,3.0,14.5,311.0,181.99,137.14
2016,5,24,8,0,377.0,216.0,3.0,15.0,432.0,232.22,169.79
2016,5,24,8,15,294.0,254.5,3.0,15.0,432.0,263.89,199.53
2016,5,24,8,30,211.0,293.0,3.0,15.0,432.0,295.48,228.39
2016,5,24,8,45,263.5,304.5,3.0,15.5,489.0,328.54,253.74
2016,5,24,9,0,316.0,316.0,3.0,16.0,546.0,374.57,289.49
2016,5,24,9,15,320.0,332.0,2.95,16.0,575.5,408.4,316.71
2016,5,24,9,30,324.0,348.0,2.9,16.0,605.0,442.63,343.82
2016,5,24,9,45,303.5,372.5,2.9,16.5,621.0,471.14,365.4
2016,5,24,10,0,283.0,397.0,2.9,17.0,637.0,497.93,385.04
2016,5,24,10,15,570.5,268.5,2.9,17.0,771.5,579.4,450.44
2016,5,24,10,30,858.0,140.0,2.9,17.0,906.0,688.72,535.73
2016,5,24,10,45,864.5,140.0,2.95,17.0,926.5,729.45,566.09
2016,5,24,11,0,871.0,140.0,3.0,17.0,947.0,768.93,594.85
2016,5,24,11,15,874.0,140.5,3.0,17.0,959.5,804.73,619.56
2016,5,24,11,30,877.0,141.0,3.0,17.0,972.0,838.74,642.88
2016,5,24,11,45,880.0,140.0,3.0,17.5,978.0,869.5,662.58
2016,5,24,12,0,883.0,139.0,3.0,18.0,984.0,898.18,680.73
2016,5,24,12,15,882.5,139.0,3.0,18.0,982.0,922.44,697.09
2016,5,24,12,30,882.0,139.0,3.0,18.0,980.0,944.22,711.8
2016,5,24,12,45,870.5,145.0,3.05,18.0,967.5,958.82,722.11
2016,5,24,13,0,859.0,151.0,3.1,18.0,955.0,970.51,730.61
2016,5,24,13,15,855.0,150.0,3.1,17.5,938.0,979.72,738.59
2016,5,24,13,30,851.0,149.0,3.1,17.0,921.0,986.03,744.76
2016,5,24,13,45,847.0,146.0,3.15,17.0,898.0,987.4,746.76
2016,5,24,14,0,843.0,143.0,3.2,17.0,875.0,994.58,752.86
2016,5,24,14,15,834.5,141.5,3.2,17.0,844.5,987.31,748.85
2016,5,24,14,30,826.0,140.0,3.2,17.0,814.0,977.14,743.12
2016,5,24,14,45,817.5,136.0,3.25,17.0,778.5,961.39,734.07
2016,5,24,15,0,809.0,132.0,3.3,17.0,743.0,942.87,723.2
2016,5,24,15,15,628.5,191.5,3.3,16.5,650.5,834.41,649.93
2016,5,24,15,30,448.0,251.0,3.3,16.0,558.0,718.28,565.04
2016,5,24,15,45,433.5,239.5,3.3,16.0,520.0,686.04,543.35
2016,5,24,16,0,419.0,228.0,3.3,16.0,482.0,652.77,520.07
2016,5,24,16,15,559.5,169.0,3.3,15.5,478.5,698.42,560.89
2016,5,24,16,30,700.0,110.0,3.3,15.0,475.0,739.56,594.76
2016,5,24,16,45,670.0,104.5,3.35,15.0,425.0,688.4,558.12
2016,5,24,17,0,640.0,99.0,3.4,15.0,375.0,637.26,521.3
2016,5,24,17,15,599.5,93.0,3.4,14.5,325.0,578.08,477.74
2016,5,24,17,30,559.0,87.0,3.4,14.0,275.0,520.28,432.91
2016,5,24,17,45,504.0,78.5,3.4,14.0,226.5,451.72,376.99
2016,5,24,18,0,449.0,70.0,3.4,14.0,178.0,386.43,321.91
2016,5,24,18,15,370.0,59.5,3.3,13.5,134.5,306.51,253.48
2016,5,24,18,30,291.0,49.0,3.2,13.0,91.0,237.28,192.09
2016,5,24,18,45,185.5,34.0,3.1,13.0,57.0,156.32,117.14
2016,5,24,19,0,80.0,19.0,3.0,13.0,23.0,65.64,0.0
2016,5,24,19,15,40.0,9.5,2.95,12.5,11.5,24.59,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,2.3,12.0,30.0,14.06,0.0
2016,5,25,5,30,226.0,36.0,2.4,12.0,60.0,27.95,18.03
2016,5,25,5,45,315.0,48.0,2.55,12.5,100.5,36.57,26.6
2016,5,25,6,0,404.0,60.0,2.7,13.0,141.0,45.62,35.07
2016,5,25,6,15,467.0,68.5,2.7,13.0,188.0,50.09,39.34
2016,5,25,6,30,530.0,77.0,2.7,13.0,235.0,54.32,43.23
2016,5,25,6,45,265.0,82.5,2.75,13.5,161.5,56.66,45.2
2016,5,25,7,0,0.0,88.0,2.8,14.0,88.0,80.73,66.33
2016,5,25,7,15,0.0,96.5,2.8,14.0,96.5,88.51,69.54
2016,5,25,7,30,0.0,105.0,2.8,14.0,105.0,96.34,75.86
2016,5,25,7,45,0.0,131.5,2.85,14.5,131.5,119.41,94.59
2016,5,25,8,0,0.0,158.0,2.9,15.0,158.0,142.48,113.02
2016,5,25,8,15,3.0,175.5,2.9,15.0,177.5,158.84,125.86
2016,5,25,8,30,6.0,193.0,2.9,15.0,197.0,175.61,138.98
2016,5,25,8,45,7.0,201.5,2.95,15.5,206.5,184.48,145.49
2016,5,25,9,0,8.0,210.0,3.0,16.0,216.0,193.42,152.05
2016,5,25,9,15,12.0,239.0,3.0,16.0,248.5,221.42,173.96
2016,5,25,9,30,16.0,268.0,3.0,16.0,281.0,249.98,196.11
2016,5,25,9,45,17.0,281.5,3.0,16.5,296.0,264.14,206.48
2016,5,25,10,0,18.0,295.0,3.0,17.0,311.0,278.46,216.93
2016,5,25,10,15,25.0,327.5,3.0,17.0,350.0,308.22,239.72
2016,5,25,10,30,32.0,360.0,3.0,17.0,389.0,344.33,267.15
2016,5,25,10,45,82.0,410.5,3.0,17.5,486.5,427.25,329.93
2016,5,25,11,0,132.0,461.0,3.0,18.0,584.0,512.6,392.96
2016,5,25,11,15,517.5,289.5,3.0,18.0,779.0,666.79,515.11
2016,5,25,11,30,903.0,118.0,3.0,18.0,974.0,839.81,642.31
2016,5,25,11,45,907.5,116.0,3.05,18.0,980.5,871.4,662.94
2016,5,25,12,0,912.0,114.0,3.1,18.0,987.0,900.87,683.22
2016,5,25,12,15,911.5,114.0,3.15,18.0,985.0,925.5,700.2
2016,5,25,12,30,911.0,114.0,3.2,18.0,983.0,947.55,715.5
2016,5,25,12,45,904.5,116.5,3.25,18.5,972.0,963.72,725.51
2016,5,25,13,0,898.0,119.0,3.3,19.0,961.0,976.97,733.65
2016,5,25,13,15,895.0,118.5,3.35,19.0,945.0,987.63,741.55
2016,5,25,13,30,892.0,118.0,3.4,19.0,929.0,995.31,747.6
2016,5,25,13,45,889.5,115.5,3.5,19.0,906.0,998.39,751.07
2016,5,25,14,0,887.0,113.0,3.6,19.0,883.0,998.4,752.62
2016,5,25,14,15,880.0,111.5,3.65,19.0,853.5,991.98,749.6
2016,5,25,14,30,873.0,110.0,3.7,19.0,824.0,982.57,744.72
2016,5,25,14,45,865.5,107.5,3.75,19.0,788.5,968.69,736.88
2016,5,25,15,0,858.0,105.0,3.8,19.0,753.0,951.98,727.21
2016,5,25,15,15,846.0,103.0,3.85,18.5,712.5,928.86,714.49
2016,5,25,15,30,834.0,101.0,3.9,18.0,672.0,903.33,700.03
2016,5,25,15,45,817.5,98.5,3.95,18.0,627.5,878.72,684.82
2016,5,25,16,0,801.0,96.0,4.0,18.0,583.0,844.25,662.43
2016,5,25,16,15,781.0,93.0,4.0,17.5,535.0,804.45,636.96
2016,5,25,16,30,761.0,90.0,4.0,17.0,487.0,763.36,610.1
2016,5,25,16,45,729.5,87.0,4.05,16.5,436.5,711.92,575.09
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,664.22,542.04
2016,5,25,17,15,660.5,79.0,4.1,15.5,335.5,606.51,500.04
2016,5,25,17,30,623.0,74.0,4.1,15.0,285.0,549.95,457.2
2016,5,25,17,45,560.5,69.0,4.1,15.0,235.0,478.35,398.78
2016,5,25,18,0,498.0,64.0,4.1,15.0,185.0,410.52,341.54
2016,5,25,18,15,418.5,55.0,4.0,14.5,140.5,332.42,274.58
2016,5,25,18,30,339.0,46.0,3.9,14.0,96.0,260.55,210.95
2016,5,25,18,45,216.0,33.0,3.8,13.5,60.5,169.34,127.99
2016,5,25,19,0,93.0,20.0,3.7,13.0,25.0,80.66,6.64
2016,5,25,19,15,46.5,10.0,3.65,12.5,12.5,27.65,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.0,1.9,12.0,30.0,15.65,1.28
2016,5,26,5,30,188.0,40.0,1.9,12.0,60.0,31.14,20.8
2016,5,26,5,45,277.0,53.0,1.95,12.5,100.0,40.45,30.04
2016,5,26,6,0,366.0,66.0,2.0,13.0,140.0,49.38,38.43
2016,5,26,6,15,431.5,75.5,1.9,13.5,187.0,55.23,43.85
2016,5,26,6,30,497.0,85.0,1.8,14.0,234.0,60.99,48.99
2016,5,26,6,45,543.0,92.5,1.75,14.5,283.5,63.79,51.34
2016,5,26,7,0,589.0,100.0,1.7,15.0,333.0,66.39,53.42
2016,5,26,7,15,624.0,106.0,1.6,15.0,383.0,85.41,55.23
2016,5,26,7,30,659.0,112.0,1.5,15.0,433.0,125.51,74.69
2016,5,26,7,45,686.0,116.5,1.4,15.5,481.5,167.44,103.21
2016,5,26,8,0,713.0,121.0,1.3,16.0,530.0,212.44,138.63
2016,5,26,8,15,733.5,125.0,1.25,16.5,576.5,258.49,177.39
2016,5,26,8,30,754.0,129.0,1.2,17.0,623.0,311.96,222.58
2016,5,26,8,45,772.0,131.5,1.15,17.5,666.0,359.57,263.0
2016,5,26,9,0,790.0,134.0,1.1,18.0,709.0,408.7,303.76
2016,5,26,9,15,802.5,136.5,1.05,18.0,747.5,456.75,343.3
2016,5,26,9,30,815.0,139.0,1.0,18.0,786.0,505.35,382.09
2016,5,26,9,45,814.0,147.0,1.0,18.5,816.0,551.85,417.66
2016,5,26,10,0,813.0,155.0,1.0,19.0,846.0,597.34,451.29
2016,5,26,10,15,820.5,156.5,1.0,19.5,872.5,641.33,482.94
2016,5,26,10,30,828.0,158.0,1.0,20.0,899.0,684.67,513.2
2016,5,26,10,45,835.5,157.5,1.05,20.5,919.0,725.41,541.49
2016,5,26,11,0,843.0,157.0,1.1,21.0,939.0,765.09,568.43
2016,5,26,11,15,846.0,158.0,1.15,21.0,952.0,801.41,592.5
2016,5,26,11,30,849.0,159.0,1.2,21.0,965.0,836.05,615.37
2016,5,26,11,45,852.5,158.0,1.3,21.5,971.0,863.25,632.76
2016,5,26,12,0,856.0,157.0,1.4,22.0,977.0,891.82,651.05
2016,5,26,12,15,855.5,156.5,1.55,22.0,975.0,915.19,667.84
2016,5,26,12,30,855.0,156.0,1.7,22.0,973.0,936.15,683.16
2016,5,26,12,45,864.5,148.0,1.85,22.0,966.5,956.9,698.41
2016,5,26,13,0,874.0,140.0,2.0,22.0,960.0,975.06,712.04
2016,5,26,13,15,870.5,139.0,2.15,22.0,943.5,984.79,720.31
2016,5,26,13,30,867.0,138.0,2.3,22.0,927.0,991.58,726.83
2016,5,26,13,45,860.0,137.5,2.45,22.0,903.5,992.48,729.61
2016,5,26,14,0,853.0,137.0,2.6,22.0,880.0,990.42,730.55
2016,5,26,14,15,845.5,135.5,2.7,21.5,850.0,983.91,729.57
2016,5,26,14,30,838.0,134.0,2.8,21.0,820.0,983.35,732.67
2016,5,26,14,45,827.5,132.0,2.9,21.0,784.5,967.76,724.36
2016,5,26,15,0,817.0,130.0,3.0,21.0,749.0,949.46,714.36
2016,5,26,15,15,803.5,127.0,3.05,20.5,708.5,924.6,700.85
2016,5,26,15,30,790.0,124.0,3.1,20.0,668.0,897.39,685.65
2016,5,26,15,45,773.5,120.5,3.2,20.0,623.0,864.68,665.48
2016,5,26,16,0,757.0,117.0,3.3,20.0,578.0,830.1,643.77
2016,5,26,16,15,735.0,113.0,3.35,19.5,530.5,793.0,620.85
2016,5,26,16,30,713.0,109.0,3.4,19.0,483.0,750.57,593.6
2016,5,26,16,45,684.0,104.0,3.45,18.5,433.5,700.44,560.01
2016,5,26,17,0,655.0,99.0,3.5,18.0,384.0,650.23,525.47
2016,5,26,17,15,615.0,93.0,3.45,17.5,333.5,590.87,482.48
2016,5,26,17,30,575.0,87.0,3.4,17.0,283.0,532.82,438.04
2016,5,26,17,45,519.5,79.5,3.4,16.5,234.0,464.39,383.73
2016,5,26,18,0,464.0,72.0,3.4,16.0,185.0,399.14,329.97
2016,5,26,18,15,384.5,61.0,3.3,15.5,140.5,317.6,260.94
2016,5,26,18,30,305.0,50.0,3.2,15.0,96.0,246.51,198.63
2016,5,26,18,45,194.5,35.5,3.1,14.5,61.0,162.86,123.07
2016,5,26,19,0,84.0,21.0,3.0,14.0,26.0,71.26,11.88
2016,5,26,19,15,42.0,10.5,2.95,13.5,13.0,26.44,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,101.0,19.5,1.0,11.5,30.5,15.23,1.7
2016,5,27,5,30,202.0,39.0,1.0,12.0,61.0,30.3,20.19
2016,5,27,5,45,297.0,51.5,1.05,13.0,102.5,39.25,28.97
2016,5,27,6,0,392.0,64.0,1.1,14.0,144.0,47.84,36.94
2016,5,27,6,15,456.0,73.0,1.15,14.5,191.5,53.88,42.5
2016,5,27,6,30,520.0,82.0,1.2,15.0,239.0,58.38,46.49
2016,5,27,6,45,571.0,88.0,1.25,15.5,289.5,60.1,47.88
2016,5,27,7,0,622.0,94.0,1.3,16.0,340.0,61.73,49.1
2016,5,27,7,15,655.5,99.5,1.3,16.5,390.0,82.2,51.17
2016,5,27,7,30,689.0,105.0,1.3,17.0,440.0,123.39,71.02
2016,5,27,7,45,719.5,107.5,1.3,17.5,490.5,165.76,99.55
2016,5,27,8,0,750.0,110.0,1.3,18.0,541.0,216.98,139.71
2016,5,27,8,15,769.0,113.5,1.25,18.5,587.5,263.71,178.93
2016,5,27,8,30,788.0,117.0,1.2,19.0,634.0,312.4,220.39
2016,5,27,8,45,807.0,118.0,1.2,20.0,677.5,360.79,260.99
2016,5,27,9,0,826.0,119.0,1.2,21.0,721.0,410.74,301.86
2016,5,27,9,15,837.5,121.0,1.15,21.5,759.5,459.61,341.21
2016,5,27,9,30,849.0,123.0,1.1,22.0,798.0,513.26,382.58
2016,5,27,9,45,865.5,120.5,1.05,22.5,832.5,561.04,418.44
2016,5,27,10,0,882.0,118.0,1.0,23.0,867.0,609.09,453.29
2016,5,27,10,15,888.0,119.0,0.95,23.0,894.0,653.67,485.37
2016,5,27,10,30,894.0,120.0,0.9,23.0,921.0,697.25,515.83
2016,5,27,10,45,900.5,119.5,0.9,23.5,941.5,738.72,543.61
2016,5,27,11,0,907.0,119.0,0.9,24.0,962.0,778.86,568.3
2016,5,27,11,15,909.5,120.0,0.95,24.0,974.5,815.71,592.22
2016,5,27,11,30,912.0,121.0,1.0,24.0,987.0,850.66,614.82
2016,5,27,11,45,914.0,120.5,1.1,24.5,993.0,881.81,634.43
2016,5,27,12,0,916.0,120.0,1.2,25.0,999.0,910.73,652.59
2016,5,27,12,15,916.0,120.0,1.35,25.0,997.0,935.99,670.43
2016,5,27,12,30,916.0,120.0,1.5,25.0,995.0,958.68,686.72
2016,5,27,12,45,908.0,123.5,1.65,25.0,984.0,974.6,698.78
2016,5,27,13,0,900.0,127.0,1.8,25.0,973.0,987.56,709.1
2016,5,27,13,15,896.5,126.5,1.9,25.0,956.0,997.92,717.23
2016,5,27,13,30,893.0,126.0,2.0,25.0,939.0,1005.28,723.58
2016,5,27,13,45,886.0,126.0,2.15,25.0,915.0,1006.7,726.87
2016,5,27,14,0,879.0,126.0,2.3,25.0,891.0,1005.09,728.32
2016,5,27,14,15,871.5,124.5,2.35,25.0,861.0,998.42,725.54
2016,5,27,14,30,864.0,123.0,2.4,25.0,831.0,988.8,720.99
2016,5,27,14,45,852.0,122.0,2.5,25.0,794.5,972.48,712.67
2016,5,27,15,0,840.0,121.0,2.6,25.0,758.0,962.04,708.26
2016,5,27,15,15,827.0,118.5,2.6,24.5,717.5,937.88,695.24
2016,5,27,15,30,814.0,116.0,2.6,24.0,677.0,911.3,680.65
2016,5,27,15,45,792.5,115.0,2.65,24.0,631.0,876.42,659.41
2016,5,27,16,0,771.0,114.0,2.7,24.0,585.0,839.84,636.81
2016,5,27,16,15,749.0,110.0,2.7,23.5,536.5,797.93,611.05
2016,5,27,16,30,727.0,106.0,2.7,23.0,488.0,759.32,587.16
2016,5,27,16,45,692.5,103.0,2.75,22.5,437.0,706.76,552.91
2016,5,27,17,0,658.0,100.0,2.8,22.0,386.0,654.43,517.9
2016,5,27,17,15,618.0,93.5,2.75,21.0,335.5,594.35,476.46
2016,5,27,17,30,578.0,87.0,2.7,20.0,285.0,535.59,433.37
2016,5,27,17,45,519.5,80.0,2.65,19.5,236.0,465.6,378.82
2016,5,27,18,0,461.0,73.0,2.6,19.0,187.0,398.98,324.97
2016,5,27,18,15,383.0,62.0,2.5,18.5,142.0,318.46,258.02
2016,5,27,18,30,305.0,51.0,2.4,18.0,97.0,248.14,197.42
2016,5,27,18,45,198.0,36.5,2.35,17.5,62.0,166.05,124.58
2016,5,27,19,0,91.0,22.0,2.3,17.0,27.0,76.29,18.74
2016,5,27,19,15,45.5,11.0,2.3,16.5,13.5,28.34,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,121.0,18.5,1.5,14.5,32.0,14.42,1.67
2016,5,28,5,30,242.0,37.0,1.5,15.0,64.0,28.69,18.59
2016,5,28,5,45,330.0,49.0,1.55,15.5,105.5,37.29,26.95
2016,5,28,6,0,418.0,61.0,1.6,16.0,147.0,46.31,35.28
2016,5,28,6,15,480.0,69.5,1.65,16.5,194.0,50.76,39.39
2016,5,28,6,30,542.0,78.0,1.7,17.0,241.0,54.97,43.11
2016,5,28,6,45,586.5,85.0,1.75,17.5,291.0,57.66,45.34
2016,5,28,7,0,631.0,92.0,1.8,18.0,341.0,60.15,47.32
2016,5,28,7,15,664.0,97.0,1.75,18.5,391.5,81.37,49.5
2016,5,28,7,30,697.0,102.0,1.7,19.0,442.0,122.57,69.36
2016,5,28,7,45,722.5,106.5,1.65,19.5,491.5,166.18,99.05
2016,5,28,8,0,748.0,111.0,1.6,20.0,541.0,218.19,139.9
2016,5,28,8,15,767.0,114.5,1.55,20.5,587.5,264.79,178.86
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,313.35,220.06
2016,5,28,8,45,801.5,121.0,1.45,21.5,677.0,362.09,261.22
2016,5,28,9,0,817.0,124.0,1.4,22.0,720.0,412.05,302.45
2016,5,28,9,15,828.5,126.5,1.3,22.5,758.5,460.89,341.53
2016,5,28,9,30,840.0,129.0,1.2,23.0,797.0,510.15,379.5
2016,5,28,9,45,848.0,131.5,1.2,23.5,830.0,561.32,417.92
2016,5,28,10,0,856.0,134.0,1.2,24.0,863.0,607.92,451.97
2016,5,28,10,15,862.5,135.5,1.2,24.0,889.5,652.19,484.35
2016,5,28,10,30,869.0,137.0,1.2,24.0,916.0,695.57,515.3
2016,5,28,10,45,873.5,138.5,1.2,24.5,936.0,736.47,542.81
2016,5,28,11,0,878.0,140.0,1.2,25.0,956.0,775.99,567.93
2016,5,28,11,15,881.0,140.5,1.25,25.0,969.0,811.95,591.38
2016,5,28,11,30,884.0,141.0,1.3,25.0,982.0,846.11,613.58
2016,5,28,11,45,885.5,141.5,1.4,25.5,987.5,877.1,633.07
2016,5,28,12,0,887.0,142.0,1.5,26.0,993.0,905.97,651.15
2016,5,28,12,15,886.5,142.0,1.6,26.0,991.0,930.36,667.64
2016,5,28,12,30,886.0,142.0,1.7,26.0,989.0,952.27,682.66
2016,5,28,12,45,873.5,148.5,1.8,26.0,976.5,966.49,692.89
2016,5,28,13,0,861.0,155.0,1.9,26.0,964.0,977.78,701.44
2016,5,28,13,15,857.0,154.0,1.95,25.5,947.5,987.12,709.67
2016,5,28,13,30,853.0,153.0,2.0,25.0,931.0,1002.2,721.71
2016,5,28,13,45,848.0,151.0,2.1,25.0,907.5,1004.0,724.57
2016,5,28,14,0,843.0,149.0,2.2,25.0,884.0,1002.77,725.73
2016,5,28,14,15,835.0,147.0,2.25,25.0,854.0,995.61,722.64
2016,5,28,14,30,827.0,145.0,2.3,25.0,824.0,985.51,717.81
2016,5,28,14,45,817.0,142.0,2.35,25.0,788.5,969.53,709.26
2016,5,28,15,0,807.0,139.0,2.4,25.0,753.0,950.84,699.02
2016,5,28,15,15,793.5,136.0,2.4,24.5,712.0,926.21,685.76
2016,5,28,15,30,780.0,133.0,2.4,24.0,671.0,899.25,670.9
2016,5,28,15,45,763.0,129.0,2.45,24.0,626.0,865.78,650.66
2016,5,28,16,0,746.0,125.0,2.5,24.0,581.0,835.36,632.32
2016,5,28,16,15,723.0,120.5,2.5,23.5,533.0,792.87,606.17
2016,5,28,16,30,700.0,116.0,2.5,23.0,485.0,749.36,578.86
2016,5,28,16,45,671.5,110.0,2.5,22.5,435.5,698.85,545.88
2016,5,28,17,0,643.0,104.0,2.5,22.0,386.0,648.21,511.96
2016,5,28,17,15,602.5,97.5,2.4,21.0,335.5,588.25,470.25
2016,5,28,17,30,562.0,91.0,2.3,20.0,285.0,529.64,427.26
2016,5,28,17,45,509.0,82.5,2.25,19.5,236.0,462.09,374.98
2016,5,28,18,0,456.0,74.0,2.2,19.0,187.0,397.57,323.13
2016,5,28,18,15,378.0,63.0,2.1,18.0,142.5,317.29,257.16
2016,5,28,18,30,300.0,52.0,2.0,17.0,98.0,247.09,197.22
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,166.54,125.87
2016,5,28,19,0,95.0,22.0,1.8,16.0,27.0,78.22,24.61
2016,5,28,19,15,47.5,11.0,1.8,15.5,13.5,29.19,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,9.5,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,19.0,8.0,1.7,12.0,8.0,7.63,0.0
2016,5,29,5,15,128.0,23.5,1.65,12.5,36.5,18.47,4.31
2016,5,29,5,30,237.0,39.0,1.6,13.0,65.0,30.28,20.15
2016,5,29,5,45,329.0,50.5,1.55,13.5,107.0,38.44,28.22
2016,5,29,6,0,421.0,62.0,1.5,14.0,149.0,47.16,36.35
2016,5,29,6,15,485.0,70.5,1.4,14.5,197.0,51.58,40.46
2016,5,29,6,30,549.0,79.0,1.3,15.0,245.0,55.77,44.18
2016,5,29,6,45,594.0,85.5,1.25,15.5,295.5,58.03,46.05
2016,5,29,7,0,639.0,92.0,1.2,16.0,346.0,60.12,47.69
2016,5,29,7,15,672.0,97.5,1.15,16.5,396.5,82.75,50.49
2016,5,29,7,30,705.0,103.0,1.1,17.0,447.0,124.71,71.13
2016,5,29,7,45,730.5,107.0,1.05,17.5,496.5,168.33,101.0
2016,5,29,8,0,756.0,111.0,1.0,18.0,546.0,220.33,141.97
2016,5,29,8,15,775.0,114.5,1.0,18.5,593.0,267.32,181.33
2016,5,29,8,30,794.0,118.0,1.0,19.0,640.0,316.25,222.91
2016,5,29,8,45,809.0,121.0,1.0,19.5,683.0,365.2,264.32
2016,5,29,9,0,824.0,124.0,1.0,20.0,726.0,415.31,305.75
2016,5,29,9,15,835.5,126.0,1.05,20.5,764.0,464.05,345.33
2016,5,29,9,30,847.0,128.0,1.1,21.0,802.0,513.19,384.06
2016,5,29,9,45,854.5,130.5,1.15,21.5,834.5,564.42,423.04
2016,5,29,10,0,862.0,133.0,1.2,22.0,867.0,610.99,457.64
2016,5,29,10,15,868.5,134.5,1.25,22.0,893.5,655.49,490.82
2016,5,29,10,30,875.0,136.0,1.3,22.0,920.0,699.09,522.65
2016,5,29,10,45,877.0,138.5,1.4,22.5,939.0,739.3,550.91
2016,5,29,11,0,879.0,141.0,1.5,23.0,958.0,777.93,576.78
2016,5,29,11,15,881.5,141.5,1.55,23.0,970.5,813.53,600.34
2016,5,29,11,30,884.0,142.0,1.6,23.0,983.0,847.31,622.61
2016,5,29,11,45,883.5,143.0,1.7,23.0,988.0,877.06,642.73
2016,5,29,12,0,883.0,144.0,1.8,23.0,993.0,904.6,661.45
2016,5,29,12,15,882.5,144.0,1.85,23.0,991.0,928.91,677.55
2016,5,29,12,30,882.0,144.0,1.9,23.0,989.0,950.76,692.13
2016,5,29,12,45,871.5,149.0,1.95,23.0,977.0,965.39,702.13
2016,5,29,13,0,861.0,154.0,2.0,23.0,965.0,977.13,710.45
2016,5,29,13,15,857.5,153.0,2.05,23.0,948.5,986.96,717.67
2016,5,29,13,30,854.0,152.0,2.1,23.0,932.0,993.89,723.17
2016,5,29,13,45,851.0,149.0,2.15,23.0,909.0,1005.2,731.64
2016,5,29,14,0,848.0,146.0,2.2,23.0,886.0,1004.89,732.71
2016,5,29,14,15,839.5,144.0,2.25,23.0,856.0,997.21,729.26
2016,5,29,14,30,831.0,142.0,2.3,23.0,826.0,986.61,724.07
2016,5,29,14,45,823.5,138.0,2.35,23.0,791.0,971.94,716.33
2016,5,29,15,0,816.0,134.0,2.4,23.0,756.0,954.48,706.82
2016,5,29,15,15,802.5,131.5,2.4,22.5,715.0,930.29,693.74
2016,5,29,15,30,789.0,129.0,2.4,22.0,674.0,903.76,679.07
2016,5,29,15,45,774.0,124.5,2.45,22.0,629.5,871.41,659.46
2016,5,29,16,0,759.0,120.0,2.5,22.0,585.0,837.12,638.34
2016,5,29,16,15,666.0,129.5,2.5,21.5,513.5,754.5,583.64
2016,5,29,16,30,573.0,139.0,2.5,21.0,442.0,669.65,525.95
2016,5,29,16,45,615.0,120.0,2.55,21.0,415.5,665.36,525.36
2016,5,29,17,0,657.0,101.0,2.6,21.0,389.0,656.16,520.46
2016,5,29,17,15,617.5,95.0,2.6,20.5,339.0,597.07,478.75
2016,5,29,17,30,578.0,89.0,2.6,20.0,289.0,539.24,435.78
2016,5,29,17,45,525.0,81.0,2.65,19.5,240.0,471.65,383.64
2016,5,29,18,0,472.0,73.0,2.7,19.0,191.0,407.07,331.77
2016,5,29,18,15,394.0,62.5,2.6,18.0,146.0,326.23,265.16
2016,5,29,18,30,316.0,52.0,2.5,17.0,101.0,255.86,204.87
2016,5,29,18,45,208.0,37.5,2.45,16.5,65.0,172.4,131.15
2016,5,29,19,0,100.0,23.0,2.4,16.0,29.0,90.61,34.37
2016,5,29,19,15,50.0,11.5,2.4,15.5,14.5,30.73,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,28.0,9.0,0.9,12.0,10.0,8.58,0.0
2016,5,30,5,15,144.5,23.5,0.85,12.5,38.5,18.47,4.75
2016,5,30,5,30,261.0,38.0,0.8,13.0,67.0,29.47,19.54
2016,5,30,5,45,355.0,48.5,0.8,13.5,109.5,37.68,27.59
2016,5,30,6,0,449.0,59.0,0.8,14.0,152.0,44.41,33.95
2016,5,30,6,15,511.0,66.5,0.75,14.5,200.0,48.11,37.4
2016,5,30,6,30,573.0,74.0,0.7,15.0,248.0,51.62,40.52
2016,5,30,6,45,424.5,111.0,0.7,16.0,253.0,77.39,62.98
2016,5,30,7,0,276.0,148.0,0.7,17.0,258.0,107.74,88.8
2016,5,30,7,15,503.5,120.5,0.7,17.5,354.5,97.17,65.17
2016,5,30,7,30,731.0,93.0,0.7,18.0,451.0,125.6,70.34
2016,5,30,7,45,757.0,96.0,0.75,18.5,501.0,169.4,100.16
2016,5,30,8,0,783.0,99.0,0.8,19.0,551.0,216.16,136.89
2016,5,30,8,15,801.0,102.5,0.8,19.5,597.5,264.25,177.16
2016,5,30,8,30,819.0,106.0,0.8,20.0,644.0,314.16,219.44
2016,5,30,8,45,833.0,108.5,0.85,20.5,687.0,363.56,261.27
2016,5,30,9,0,847.0,111.0,0.9,21.0,730.0,419.58,307.1
2016,5,30,9,15,857.5,113.0,0.95,21.5,768.0,468.42,346.57
2016,5,30,9,30,868.0,115.0,1.0,22.0,806.0,517.45,385.06
2016,5,30,9,45,878.0,115.5,1.1,22.5,839.0,564.99,421.7
2016,5,30,10,0,888.0,116.0,1.2,23.0,872.0,612.25,457.14
2016,5,30,10,15,894.0,117.0,1.25,23.0,898.5,657.0,490.44
2016,5,30,10,30,900.0,118.0,1.3,23.0,925.0,700.74,522.3
2016,5,30,10,45,903.5,119.0,1.4,23.5,944.5,741.55,550.94
2016,5,30,11,0,907.0,120.0,1.5,24.0,964.0,780.83,576.45
2016,5,30,11,15,909.5,121.0,1.55,24.0,976.5,817.64,600.7
2016,5,30,11,30,912.0,122.0,1.6,24.0,989.0,852.56,623.59
2016,5,30,11,45,912.0,122.5,1.7,24.5,994.0,882.91,642.74
2016,5,30,12,0,912.0,123.0,1.8,25.0,999.0,910.97,660.37
2016,5,30,12,15,911.5,122.5,1.85,25.0,997.0,935.25,676.29
2016,5,30,12,30,911.0,122.0,1.9,25.0,995.0,956.96,690.65
2016,5,30,12,45,905.0,124.5,1.95,25.0,984.5,973.72,701.92
2016,5,30,13,0,899.0,127.0,2.0,25.0,974.0,987.6,711.5
2016,5,30,13,15,895.5,126.0,2.05,25.0,957.0,997.49,718.68
2016,5,30,13,30,892.0,125.0,2.1,25.0,940.0,1004.38,724.11
2016,5,30,13,45,886.5,124.0,2.2,25.0,916.5,1006.28,727.08
2016,5,30,14,0,881.0,123.0,2.3,25.0,893.0,1005.14,728.24
2016,5,30,14,15,873.5,121.0,2.35,24.5,863.0,997.97,726.54
2016,5,30,14,30,866.0,119.0,2.4,24.0,833.0,987.83,723.05
2016,5,30,14,45,857.0,117.0,2.5,24.0,797.5,973.34,715.89
2016,5,30,15,0,848.0,115.0,2.6,24.0,762.0,956.11,706.95
2016,5,30,15,15,835.5,112.5,2.6,23.5,721.0,940.68,699.71
2016,5,30,15,30,823.0,110.0,2.6,23.0,680.0,914.47,685.23
2016,5,30,15,45,808.0,106.5,2.65,23.0,635.5,882.54,665.93
2016,5,30,16,0,793.0,103.0,2.7,23.0,591.0,848.61,645.11
2016,5,30,16,15,772.5,99.5,2.65,22.5,543.0,808.12,619.97
2016,5,30,16,30,752.0,96.0,2.6,22.0,495.0,766.35,593.56
2016,5,30,16,45,711.5,90.0,2.6,22.0,437.5,704.36,551.21
2016,5,30,17,0,671.0,84.0,2.6,22.0,380.0,646.58,511.07
2016,5,30,17,15,614.5,86.5,2.5,21.5,331.5,585.12,467.57
2016,5,30,17,30,558.0,89.0,2.4,21.0,283.0,525.73,423.1
2016,5,30,17,45,512.0,80.0,2.35,20.5,235.5,462.45,374.34
2016,5,30,18,0,466.0,71.0,2.3,20.0,188.0,401.72,325.71
2016,5,30,18,15,399.5,60.0,2.15,19.0,144.5,329.76,266.57
2016,5,30,18,30,333.0,49.0,2.0,18.0,101.0,260.94,208.06
2016,5,30,18,45,230.0,36.0,1.95,17.5,66.0,180.85,137.57
2016,5,30,19,0,127.0,23.0,1.9,17.0,31.0,103.07,44.36
2016,5,30,19,15,63.5,11.5,1.9,16.5,15.5,36.15,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,10.0,8.58,0.0
2016,5,31,5,15,150.5,23.5,1.55,13.5,39.5,18.45,5.05
2016,5,31,5,30,271.0,38.0,1.5,14.0,69.0,29.46,19.45
2016,5,31,5,45,362.0,48.5,1.5,14.5,111.0,37.63,27.41
2016,5,31,6,0,453.0,59.0,1.5,15.0,153.0,44.36,33.74
2016,5,31,6,15,515.5,66.5,1.45,15.5,201.5,48.07,37.19
2016,5,31,6,30,578.0,74.0,1.4,16.0,250.0,51.59,40.31
2016,5,31,6,45,623.0,79.5,1.35,16.5,300.5,53.28,41.67
2016,5,31,7,0,668.0,85.0,1.3,17.0,351.0,54.85,42.87
2016,5,31,7,15,700.0,89.5,1.3,17.5,402.0,79.1,45.98
2016,5,31,7,30,732.0,94.0,1.3,18.0,453.0,121.58,67.02
2016,5,31,7,45,758.0,97.5,1.3,18.5,503.0,171.34,101.92
2016,5,31,8,0,784.0,101.0,1.3,19.0,553.0,218.53,139.18
2016,5,31,8,15,802.5,104.0,1.25,19.5,600.0,266.37,179.44
2016,5,31,8,30,821.0,107.0,1.2,20.0,647.0,316.07,221.77
2016,5,31,8,45,836.0,109.5,1.2,21.0,691.0,365.87,263.52
2016,5,31,9,0,851.0,112.0,1.2,22.0,735.0,422.37,309.12
2016,5,31,9,15,862.0,114.0,1.2,22.5,773.5,471.61,348.72
2016,5,31,9,30,873.0,116.0,1.2,23.0,812.0,521.08,387.28
2016,5,31,9,45,884.0,116.5,1.25,23.5,846.0,569.36,424.09
2016,5,31,10,0,895.0,117.0,1.3,24.0,880.0,617.46,459.67
2016,5,31,10,15,901.5,118.0,1.35,24.0,907.0,662.8,493.29
2016,5,31,10,30,908.0,119.0,1.4,24.0,934.0,707.18,525.5
2016,5,31,10,45,912.5,120.0,1.45,24.5,954.5,749.01,554.24
2016,5,31,11,0,917.0,121.0,1.5,25.0,975.0,789.36,579.8
2016,5,31,11,15,920.0,121.5,1.55,25.0,988.0,826.48,604.08
2016,5,31,11,30,923.0,122.0,1.6,25.0,1001.0,861.7,627.03
2016,5,31,11,45,924.0,122.5,1.65,25.5,1007.0,893.23,646.24
2016,5,31,12,0,925.0,123.0,1.7,26.0,1013.0,922.49,663.91
2016,5,31,12,15,925.0,123.0,1.75,26.0,1011.0,948.02,680.49
2016,5,31,12,30,925.0,123.0,1.8,26.0,1009.0,970.98,695.5
2016,5,31,12,45,928.0,119.5,1.9,26.0,1001.5,990.69,709.16
2016,5,31,13,0,931.0,116.0,2.0,26.0,994.0,1007.57,721.15
2016,5,31,13,15,928.0,115.5,2.05,26.0,977.5,1018.7,729.04
2016,5,31,13,30,925.0,115.0,2.1,26.0,961.0,1026.76,735.17
2016,5,31,13,45,920.0,114.0,2.2,26.0,937.5,1029.23,738.52
2016,5,31,14,0,915.0,113.0,2.3,26.0,914.0,1028.57,740.04
2016,5,31,14,15,908.5,112.0,2.3,26.0,884.0,1023.32,737.66
2016,5,31,14,30,902.0,111.0,2.3,26.0,854.0,1015.02,733.51
2016,5,31,14,45,892.5,109.0,2.35,26.0,818.0,999.72,725.55
2016,5,31,15,0,883.0,107.0,2.4,26.0,782.0,981.57,715.85
2016,5,31,15,15,871.5,105.0,2.4,25.5,741.0,958.8,704.06
2016,5,31,15,30,860.0,103.0,2.4,25.0,700.0,933.52,690.61
2016,5,31,15,45,844.5,100.5,2.45,25.0,654.5,909.59,677.1
2016,5,31,16,0,829.0,98.0,2.5,25.0,609.0,875.6,656.69
2016,5,31,16,15,809.0,95.0,2.45,24.5,560.0,835.24,632.22
2016,5,31,16,30,789.0,92.0,2.4,24.0,511.0,793.51,606.43
2016,5,31,16,45,762.5,88.0,2.4,23.5,460.5,744.17,575.07
2016,5,31,17,0,736.0,84.0,2.4,23.0,410.0,694.36,542.58
2016,5,31,17,15,700.0,79.5,2.3,22.5,358.5,640.66,505.73
2016,5,31,17,30,664.0,75.0,2.2,22.0,307.0,584.27,465.75
2016,5,31,17,45,612.5,69.0,2.15,21.5,256.0,516.9,414.77
2016,5,31,18,0,561.0,63.0,2.1,21.0,205.0,452.39,363.91
2016,5,31,18,15,485.5,54.5,2.05,20.0,158.5,374.11,300.66
2016,5,31,18,30,410.0,46.0,2.0,19.0,112.0,301.66,239.62
2016,5,31,18,45,293.0,35.0,1.95,18.5,73.5,212.52,161.94
2016,5,31,19,0,176.0,24.0,1.9,18.0,35.0,127.03,60.48
2016,5,31,19,15,88.0,12.0,1.95,17.5,17.5,46.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.3,13.0,11.0,9.53,0.0
2016,6,1,5,15,172.5,24.0,2.35,13.0,42.0,18.86,5.62
2016,6,1,5,30,303.0,38.0,2.4,13.0,73.0,30.51,20.44
2016,6,1,5,45,391.5,48.5,2.5,13.5,116.5,37.62,27.51
2016,6,1,6,0,480.0,59.0,2.6,14.0,160.0,44.36,33.87
2016,6,1,6,15,543.0,66.5,2.55,14.5,209.5,48.09,37.35
2016,6,1,6,30,606.0,74.0,2.5,15.0,259.0,51.63,40.49
2016,6,1,6,45,650.0,79.5,2.5,15.5,310.5,53.33,41.88
2016,6,1,7,0,694.0,85.0,2.5,16.0,362.0,54.91,43.09
2016,6,1,7,15,726.0,89.5,2.5,16.5,414.0,80.59,46.58
2016,6,1,7,30,758.0,94.0,2.5,17.0,466.0,129.87,73.11
2016,6,1,7,45,783.0,97.5,2.5,17.5,517.0,175.24,104.67
2016,6,1,8,0,808.0,101.0,2.5,18.0,568.0,223.48,143.31
2016,6,1,8,15,826.5,104.0,2.45,18.5,615.5,272.5,185.17
2016,6,1,8,30,845.0,107.0,2.4,19.0,663.0,323.38,229.25
2016,6,1,8,45,860.0,109.0,2.4,19.5,707.5,373.95,272.99
2016,6,1,9,0,875.0,111.0,2.4,20.0,752.0,431.23,320.9
2016,6,1,9,15,886.0,113.0,2.35,20.0,791.0,481.6,363.09
2016,6,1,9,30,897.0,115.0,2.3,20.0,830.0,532.19,404.31
2016,6,1,9,45,908.0,115.0,2.3,20.5,864.5,581.15,442.57
2016,6,1,10,0,919.0,115.0,2.3,21.0,899.0,629.88,479.49
2016,6,1,10,15,925.0,116.0,2.3,21.0,926.5,675.93,514.36
2016,6,1,10,30,931.0,117.0,2.3,21.0,954.0,720.94,547.65
2016,6,1,10,45,934.5,118.5,2.3,21.5,974.0,763.38,577.19
2016,6,1,11,0,938.0,120.0,2.3,22.0,994.0,804.24,603.35
2016,6,1,11,15,940.5,121.0,2.3,22.0,1007.0,842.15,628.37
2016,6,1,11,30,943.0,122.0,2.3,22.0,1020.0,878.09,651.9
2016,6,1,11,45,942.5,123.0,2.3,22.0,1025.5,909.42,672.24
2016,6,1,12,0,942.0,124.0,2.3,22.0,1031.0,938.37,690.97
2016,6,1,12,15,941.5,124.0,2.3,22.0,1029.0,963.91,707.43
2016,6,1,12,30,941.0,124.0,2.3,22.0,1027.0,986.81,722.2
2016,6,1,12,45,928.0,131.0,2.35,22.0,1014.0,1001.96,732.54
2016,6,1,13,0,915.0,138.0,2.4,22.0,1001.0,1014.01,741.06
2016,6,1,13,15,911.0,137.5,2.4,22.0,984.0,1024.35,748.07
2016,6,1,13,30,907.0,137.0,2.4,22.0,967.0,1031.64,753.25
2016,6,1,13,45,900.0,136.5,2.45,22.0,942.5,1032.92,755.25
2016,6,1,14,0,893.0,136.0,2.5,22.0,918.0,1031.11,755.44
2016,6,1,14,15,885.5,134.5,2.45,22.0,887.5,1024.73,751.76
2016,6,1,14,30,878.0,133.0,2.4,22.0,857.0,1015.36,746.29
2016,6,1,14,45,867.5,130.5,2.4,22.0,820.5,1007.92,742.78
2016,6,1,15,0,857.0,128.0,2.4,22.0,784.0,988.82,731.72
2016,6,1,15,15,844.0,125.5,2.4,21.5,742.5,964.64,718.84
2016,6,1,15,30,831.0,123.0,2.4,21.0,701.0,937.98,704.27
2016,6,1,15,45,815.5,119.0,2.4,21.0,655.0,905.0,684.0
2016,6,1,16,0,800.0,115.0,2.4,21.0,609.0,869.99,662.23
2016,6,1,16,15,778.0,111.0,2.35,20.5,560.0,827.49,635.84
2016,6,1,16,30,756.0,107.0,2.3,20.0,511.0,788.15,611.31
2016,6,1,16,45,729.5,102.0,2.3,20.0,460.0,738.82,578.33
2016,6,1,17,0,703.0,97.0,2.3,20.0,409.0,689.13,544.45
2016,6,1,17,15,664.5,91.5,2.25,19.5,357.0,629.8,503.22
2016,6,1,17,30,626.0,86.0,2.2,19.0,305.0,571.57,460.92
2016,6,1,17,45,575.5,78.0,2.2,18.5,255.0,503.76,409.14
2016,6,1,18,0,525.0,70.0,2.2,18.0,205.0,438.73,357.42
2016,6,1,18,15,447.5,61.0,2.1,17.0,158.0,359.92,292.84
2016,6,1,18,30,370.0,52.0,2.0,16.0,111.0,286.9,230.68
2016,6,1,18,45,260.0,38.5,1.9,15.5,73.0,199.56,154.1
2016,6,1,19,0,150.0,25.0,1.8,15.0,35.0,117.68,60.38
2016,6,1,19,15,75.0,12.5,1.85,14.5,17.5,41.87,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
