Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.5,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,11.0,1.7,12.0,11.0,10.48,0.0
2016,6,2,5,15,173.0,24.5,1.65,12.5,42.0,19.26,6.16
2016,6,2,5,30,303.0,38.0,1.6,13.0,73.0,30.46,20.44
2016,6,2,5,45,397.0,48.0,1.6,13.5,117.5,37.12,27.1
2016,6,2,6,0,491.0,58.0,1.6,14.0,162.0,43.44,33.08
2016,6,2,6,15,553.0,65.5,1.5,14.5,211.5,47.22,36.6
2016,6,2,6,30,615.0,73.0,1.4,15.0,261.0,50.8,39.77
2016,6,2,6,45,323.5,110.5,1.35,15.5,211.0,76.6,62.42
2016,6,2,7,0,32.0,148.0,1.3,16.0,161.0,120.95,100.67
2016,6,2,7,15,64.0,176.5,1.2,16.5,207.0,145.0,113.73
2016,6,2,7,30,96.0,205.0,1.1,17.0,253.0,174.16,134.25
2016,6,2,7,45,162.0,226.5,1.05,17.5,316.5,199.27,150.09
2016,6,2,8,0,228.0,248.0,1.0,18.0,380.0,238.83,177.89
2016,6,2,8,15,321.5,249.0,0.95,18.5,452.0,269.16,198.3
2016,6,2,8,30,415.0,250.0,0.9,19.0,524.0,309.47,227.7
2016,6,2,8,45,645.5,179.5,0.85,20.0,637.5,354.17,258.36
2016,6,2,9,0,876.0,109.0,0.8,21.0,751.0,430.36,314.33
2016,6,2,9,15,886.5,111.0,0.75,21.5,790.0,480.52,353.88
2016,6,2,9,30,897.0,113.0,0.7,22.0,829.0,530.84,392.28
2016,6,2,9,45,898.0,118.5,0.7,22.5,860.0,578.99,428.12
2016,6,2,10,0,899.0,124.0,0.7,23.0,891.0,626.1,461.96
2016,6,2,10,15,904.5,125.5,0.7,23.5,918.0,671.44,493.55
2016,6,2,10,30,910.0,127.0,0.7,24.0,945.0,715.73,523.45
2016,6,2,10,45,914.0,128.0,0.75,24.5,965.0,757.33,551.42
2016,6,2,11,0,918.0,129.0,0.8,25.0,985.0,797.42,576.45
2016,6,2,11,15,920.5,129.5,0.85,25.0,997.5,834.25,600.06
2016,6,2,11,30,923.0,130.0,0.9,25.0,1010.0,869.16,622.36
2016,6,2,11,45,924.0,130.0,0.95,25.5,1015.5,900.33,641.0
2016,6,2,12,0,925.0,130.0,1.0,26.0,1021.0,929.23,658.15
2016,6,2,12,15,924.5,130.0,1.05,26.0,1018.5,954.43,674.28
2016,6,2,12,30,924.0,130.0,1.1,26.0,1016.0,977.05,688.89
2016,6,2,12,45,928.0,125.0,1.2,26.5,1008.0,996.4,701.08
2016,6,2,13,0,932.0,120.0,1.3,27.0,1000.0,1012.91,711.58
2016,6,2,13,15,928.5,119.5,1.4,27.0,983.0,1023.68,720.05
2016,6,2,13,30,925.0,119.0,1.5,27.0,966.0,1031.37,726.79
2016,6,2,13,45,919.5,118.0,1.6,27.5,942.0,1033.47,728.76
2016,6,2,14,0,914.0,117.0,1.7,28.0,918.0,1032.44,728.93
2016,6,2,14,15,906.5,115.5,1.75,27.5,887.5,1025.79,727.9
2016,6,2,14,30,899.0,114.0,1.8,27.0,857.0,1016.09,725.12
2016,6,2,14,45,889.5,112.0,1.9,27.0,820.5,1000.93,718.18
2016,6,2,15,0,880.0,110.0,2.0,27.0,784.0,982.92,709.45
2016,6,2,15,15,868.0,108.0,2.05,26.5,743.0,959.82,698.23
2016,6,2,15,30,856.0,106.0,2.1,26.0,702.0,934.24,685.32
2016,6,2,15,45,840.0,103.0,2.15,26.0,656.0,909.52,671.53
2016,6,2,16,0,824.0,100.0,2.2,26.0,610.0,874.66,650.83
2016,6,2,16,15,803.5,97.0,2.2,25.5,561.5,834.05,626.86
2016,6,2,16,30,783.0,94.0,2.2,25.0,513.0,792.11,601.53
2016,6,2,16,45,756.5,90.0,2.25,24.5,462.0,742.98,570.92
2016,6,2,17,0,730.0,86.0,2.3,24.0,411.0,693.4,539.13
2016,6,2,17,15,694.0,81.0,2.25,23.0,359.5,639.42,503.52
2016,6,2,17,30,658.0,76.0,2.2,22.0,308.0,582.62,464.47
2016,6,2,17,45,608.5,69.5,2.2,21.5,258.0,516.14,414.44
2016,6,2,18,0,559.0,63.0,2.2,21.0,208.0,452.4,364.38
2016,6,2,18,15,484.5,55.0,2.1,20.0,161.0,375.28,301.96
2016,6,2,18,30,410.0,47.0,2.0,19.0,114.0,303.84,241.75
2016,6,2,18,45,297.5,35.5,1.95,18.5,75.5,216.06,165.61
2016,6,2,19,0,185.0,24.0,1.9,18.0,37.0,132.23,71.27
2016,6,2,19,15,92.5,12.0,1.9,17.5,18.5,48.5,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,60.0,10.0,1.1,14.0,12.0,9.53,0.0
2016,6,3,5,15,190.0,23.0,1.1,14.5,42.5,18.4,5.77
2016,6,3,5,30,320.0,36.0,1.1,15.0,73.0,28.5,18.63
2016,6,3,5,45,409.0,45.5,1.1,16.0,116.5,34.79,24.8
2016,6,3,6,0,498.0,55.0,1.1,17.0,160.0,40.76,30.32
2016,6,3,6,15,557.0,61.5,1.0,17.5,208.5,43.83,33.17
2016,6,3,6,30,616.0,68.0,0.9,18.0,257.0,46.75,35.73
2016,6,3,6,45,657.5,73.0,0.85,18.5,308.0,48.3,36.98
2016,6,3,7,0,699.0,78.0,0.8,19.0,359.0,49.75,38.07
2016,6,3,7,15,729.5,82.5,0.75,19.5,409.5,81.89,46.49
2016,6,3,7,30,760.0,87.0,0.7,20.0,460.0,125.35,68.07
2016,6,3,7,45,783.5,90.0,0.65,21.0,510.0,170.2,98.57
2016,6,3,8,0,807.0,93.0,0.6,22.0,560.0,217.74,135.46
2016,6,3,8,15,824.0,95.5,0.55,23.0,606.5,265.88,174.93
2016,6,3,8,30,841.0,98.0,0.5,24.0,653.0,322.2,220.75
2016,6,3,8,45,855.0,100.5,0.5,25.0,696.5,372.2,261.35
2016,6,3,9,0,869.0,103.0,0.5,26.0,740.0,423.13,301.55
2016,6,3,9,15,879.0,104.5,0.45,26.5,778.0,472.23,339.45
2016,6,3,9,30,889.0,106.0,0.4,27.0,816.0,521.47,376.01
2016,6,3,9,45,903.0,104.0,0.4,28.0,850.5,569.84,410.3
2016,6,3,10,0,917.0,102.0,0.4,29.0,885.0,618.23,443.28
2016,6,3,10,15,922.0,103.0,0.55,29.0,911.5,663.43,476.61
2016,6,3,10,30,927.0,104.0,0.7,29.0,938.0,707.49,508.64
2016,6,3,10,45,929.5,106.0,0.85,29.5,957.5,749.37,537.19
2016,6,3,11,0,932.0,108.0,1.0,30.0,977.0,789.61,563.01
2016,6,3,11,15,934.5,108.5,1.1,30.0,989.5,826.72,587.17
2016,6,3,11,30,937.0,109.0,1.2,30.0,1002.0,861.86,610.03
2016,6,3,11,45,936.0,110.0,1.35,30.0,1007.0,892.44,630.65
2016,6,3,12,0,935.0,111.0,1.5,30.0,1012.0,920.61,649.81
2016,6,3,12,15,689.5,257.0,1.6,30.0,920.5,872.9,620.03
2016,6,3,12,30,444.0,403.0,1.7,30.0,829.0,807.59,572.77
2016,6,3,12,45,676.0,264.0,1.8,30.0,906.0,906.84,645.28
2016,6,3,13,0,908.0,125.0,1.9,30.0,983.0,995.1,701.66
2016,6,3,13,15,904.5,124.5,1.95,30.0,966.5,1005.66,708.3
2016,6,3,13,30,901.0,124.0,2.0,30.0,950.0,1013.21,714.02
2016,6,3,13,45,896.0,122.5,2.05,30.0,927.0,1015.23,716.46
2016,6,3,14,0,891.0,121.0,2.1,30.0,904.0,1014.19,717.16
2016,6,3,14,15,884.0,119.5,2.1,29.5,874.0,1008.12,715.74
2016,6,3,14,30,877.0,118.0,2.1,29.0,844.0,999.08,712.59
2016,6,3,14,45,869.0,115.5,2.15,29.0,809.0,985.07,705.56
2016,6,3,15,0,861.0,113.0,2.2,29.0,774.0,968.25,696.83
2016,6,3,15,15,849.0,110.5,2.15,29.0,733.0,944.9,682.93
2016,6,3,15,30,837.0,108.0,2.1,29.0,692.0,927.31,672.85
2016,6,3,15,45,677.5,150.5,2.1,29.0,603.5,819.82,603.91
2016,6,3,16,0,518.0,193.0,2.1,29.0,515.0,705.0,526.97
2016,6,3,16,15,643.0,144.0,2.05,28.5,511.0,753.67,565.2
2016,6,3,16,30,768.0,95.0,2.0,28.0,507.0,781.19,586.15
2016,6,3,16,45,742.0,91.0,2.0,27.5,457.0,732.95,555.59
2016,6,3,17,0,716.0,87.0,2.0,27.0,407.0,688.09,527.29
2016,6,3,17,15,680.0,82.0,1.9,26.0,356.5,630.85,489.58
2016,6,3,17,30,644.0,77.0,1.8,25.0,306.0,574.56,451.26
2016,6,3,17,45,594.0,71.0,1.7,24.5,256.0,508.91,402.25
2016,6,3,18,0,544.0,65.0,1.6,24.0,206.0,446.0,353.45
2016,6,3,18,15,471.0,56.5,1.55,23.0,160.0,369.69,293.03
2016,6,3,18,30,398.0,48.0,1.5,22.0,114.0,298.96,234.62
2016,6,3,18,45,289.5,36.5,1.45,21.0,76.0,213.54,162.09
2016,6,3,19,0,181.0,25.0,1.4,20.0,38.0,132.67,74.01
2016,6,3,19,15,90.5,12.5,1.4,19.5,19.0,48.29,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,16.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,6.67,0.0
2016,6,4,5,15,31.5,23.5,0.9,16.0,27.0,20.49,7.2
2016,6,4,5,30,63.0,40.0,0.8,16.0,47.0,34.0,23.23
2016,6,4,5,45,88.5,59.5,0.75,16.5,75.0,49.38,37.42
2016,6,4,6,0,114.0,79.0,0.7,17.0,103.0,64.39,50.97
2016,6,4,6,15,132.0,99.5,0.7,17.5,135.0,79.67,64.48
2016,6,4,6,30,150.0,120.0,0.7,18.0,167.0,94.55,77.32
2016,6,4,6,45,165.5,140.0,0.7,18.5,199.5,108.67,89.21
2016,6,4,7,0,181.0,160.0,0.7,19.0,232.0,122.37,100.46
2016,6,4,7,15,132.5,182.0,0.75,19.0,239.0,143.81,109.9
2016,6,4,7,30,84.0,204.0,0.8,19.0,246.0,172.67,132.26
2016,6,4,7,45,45.0,192.0,0.85,19.5,215.0,167.16,128.41
2016,6,4,8,0,6.0,180.0,0.9,20.0,184.0,161.88,125.34
2016,6,4,8,15,14.5,211.5,0.95,20.0,221.0,191.42,147.95
2016,6,4,8,30,23.0,243.0,1.0,20.0,258.0,222.0,171.09
2016,6,4,8,45,80.0,293.0,1.05,20.5,351.0,275.59,210.29
2016,6,4,9,0,137.0,343.0,1.1,21.0,444.0,335.74,254.21
2016,6,4,9,15,151.0,363.0,1.1,21.0,479.5,368.14,278.12
2016,6,4,9,30,165.0,383.0,1.1,21.0,515.0,402.1,303.11
2016,6,4,9,45,148.0,399.0,1.1,21.5,521.0,417.97,314.0
2016,6,4,10,0,131.0,415.0,1.1,22.0,527.0,432.37,323.6
2016,6,4,10,15,222.5,416.5,1.15,22.0,614.0,500.76,373.83
2016,6,4,10,30,314.0,418.0,1.2,22.0,701.0,571.93,425.2
2016,6,4,10,45,184.0,418.5,1.25,22.0,585.5,502.98,374.67
2016,6,4,11,0,54.0,419.0,1.3,22.0,470.0,420.76,313.9
2016,6,4,11,15,43.5,405.5,1.3,22.0,447.0,405.9,303.44
2016,6,4,11,30,33.0,392.0,1.3,22.0,424.0,389.8,291.58
2016,6,4,11,45,117.0,438.5,1.35,22.0,552.0,508.93,379.31
2016,6,4,12,0,201.0,485.0,1.4,22.0,680.0,633.39,467.09
2016,6,4,12,15,247.5,474.0,1.4,22.0,713.0,678.77,498.37
2016,6,4,12,30,294.0,463.0,1.4,22.0,746.0,723.47,529.62
2016,6,4,12,45,410.5,417.0,1.4,22.5,808.0,804.97,585.98
2016,6,4,13,0,527.0,371.0,1.4,23.0,870.0,885.37,639.92
2016,6,4,13,15,322.5,411.5,1.4,23.5,715.0,733.33,533.72
2016,6,4,13,30,118.0,452.0,1.4,24.0,560.0,573.7,420.11
2016,6,4,13,45,77.0,407.0,1.45,24.5,477.5,481.15,355.86
2016,6,4,14,0,36.0,362.0,1.5,25.0,395.0,397.17,295.29
2016,6,4,14,15,101.5,381.5,1.5,25.0,467.5,485.32,361.55
2016,6,4,14,30,167.0,401.0,1.5,25.0,540.0,587.18,434.61
2016,6,4,14,45,485.5,267.5,1.5,25.0,646.0,784.02,578.72
2016,6,4,15,0,804.0,134.0,1.5,25.0,752.0,945.34,686.99
2016,6,4,15,15,791.0,131.5,1.5,25.0,712.5,921.97,671.43
2016,6,4,15,30,778.0,129.0,1.5,25.0,673.0,896.27,656.54
2016,6,4,15,45,768.0,122.5,1.55,25.0,630.0,866.68,639.64
2016,6,4,16,0,758.0,116.0,1.6,25.0,587.0,834.93,621.13
2016,6,4,16,15,737.0,112.5,1.6,24.5,540.0,799.26,600.37
2016,6,4,16,30,716.0,109.0,1.6,24.0,493.0,758.41,575.7
2016,6,4,16,45,694.5,102.0,1.65,23.5,445.0,711.99,547.01
2016,6,4,17,0,673.0,95.0,1.7,23.0,397.0,664.97,517.06
2016,6,4,17,15,637.0,89.5,1.7,22.0,347.5,608.6,479.85
2016,6,4,17,30,601.0,84.0,1.7,21.0,298.0,553.22,441.39
2016,6,4,17,45,557.5,76.0,1.7,20.5,250.0,491.09,394.7
2016,6,4,18,0,514.0,68.0,1.7,20.0,202.0,431.25,347.82
2016,6,4,18,15,443.5,59.0,1.65,19.0,157.0,356.98,287.88
2016,6,4,18,30,373.0,50.0,1.6,18.0,112.0,288.05,229.97
2016,6,4,18,45,275.5,37.5,1.55,17.5,74.5,205.99,158.91
2016,6,4,19,0,178.0,25.0,1.5,17.0,37.0,131.9,77.28
2016,6,4,19,15,89.0,12.5,1.55,16.5,18.5,47.8,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,9.53,0.0
2016,6,5,5,15,181.5,23.5,1.65,13.5,42.0,18.42,6.15
2016,6,5,5,30,301.0,37.0,1.7,14.0,72.0,29.38,19.48
2016,6,5,5,45,387.5,47.0,1.8,14.5,115.0,36.07,26.08
2016,6,5,6,0,474.0,57.0,1.9,15.0,158.0,42.42,32.04
2016,6,5,6,15,239.0,80.0,1.85,15.5,131.5,62.44,49.9
2016,6,5,6,30,4.0,103.0,1.8,16.0,105.0,90.62,74.64
2016,6,5,6,45,9.5,121.5,1.8,16.5,125.5,106.21,87.96
2016,6,5,7,0,15.0,140.0,1.8,17.0,146.0,121.68,100.92
2016,6,5,7,15,146.0,167.5,1.8,17.5,239.0,135.13,103.49
2016,6,5,7,30,277.0,195.0,1.8,18.0,332.0,167.95,121.99
2016,6,5,7,45,532.0,147.5,1.8,18.5,444.0,177.6,116.72
2016,6,5,8,0,787.0,100.0,1.8,19.0,556.0,220.22,140.82
2016,6,5,8,15,805.0,103.0,1.85,19.0,602.5,267.94,181.74
2016,6,5,8,30,823.0,106.0,1.9,19.0,649.0,317.48,224.94
2016,6,5,8,45,837.0,108.5,2.0,19.5,692.5,366.9,267.66
2016,6,5,9,0,851.0,111.0,2.1,20.0,736.0,422.95,314.58
2016,6,5,9,15,861.5,113.0,2.15,20.5,774.0,471.82,355.0
2016,6,5,9,30,872.0,115.0,2.2,21.0,812.0,520.9,394.45
2016,6,5,9,45,887.5,112.5,2.3,21.5,847.0,568.92,432.25
2016,6,5,10,0,903.0,110.0,2.4,22.0,882.0,617.12,469.19
2016,6,5,10,15,909.0,111.5,2.4,22.0,909.0,662.78,503.77
2016,6,5,10,30,915.0,113.0,2.4,22.0,936.0,707.44,536.83
2016,6,5,10,45,918.5,114.5,2.45,22.0,956.0,749.16,567.23
2016,6,5,11,0,922.0,116.0,2.5,22.0,976.0,789.34,594.57
2016,6,5,11,15,924.5,116.5,2.5,22.0,989.0,826.16,619.09
2016,6,5,11,30,927.0,117.0,2.5,22.0,1002.0,861.06,642.16
2016,6,5,11,45,927.5,117.5,2.5,22.5,1007.5,892.23,661.32
2016,6,5,12,0,928.0,118.0,2.5,23.0,1013.0,921.11,678.84
2016,6,5,12,15,928.0,118.0,2.45,23.0,1011.5,946.69,694.98
2016,6,5,12,30,928.0,118.0,2.4,23.0,1010.0,969.7,709.41
2016,6,5,12,45,917.0,123.5,2.4,23.0,998.5,985.03,719.36
2016,6,5,13,0,906.0,129.0,2.4,23.0,987.0,997.34,727.51
2016,6,5,13,15,903.0,128.5,2.4,23.0,971.0,1008.47,735.02
2016,6,5,13,30,900.0,128.0,2.4,23.0,955.0,1016.62,740.72
2016,6,5,13,45,897.0,126.0,2.4,23.5,932.5,1020.23,742.21
2016,6,5,14,0,894.0,124.0,2.4,24.0,910.0,1020.76,741.88
2016,6,5,14,15,887.0,122.5,2.45,23.5,880.5,1014.82,740.96
2016,6,5,14,30,880.0,121.0,2.5,23.0,851.0,1005.88,738.25
2016,6,5,14,45,872.5,118.0,2.55,23.0,816.0,991.92,730.92
2016,6,5,15,0,865.0,115.0,2.6,23.0,781.0,975.11,721.82
2016,6,5,15,15,853.0,113.0,2.65,23.0,740.0,952.37,708.83
2016,6,5,15,30,841.0,111.0,2.7,23.0,699.0,935.49,699.78
2016,6,5,15,45,827.0,107.5,2.75,23.0,654.5,904.34,681.02
2016,6,5,16,0,813.0,104.0,2.8,23.0,610.0,871.1,660.77
2016,6,5,16,15,792.5,100.5,2.8,22.5,561.5,830.27,635.9
2016,6,5,16,30,772.0,97.0,2.8,22.0,513.0,788.12,609.69
2016,6,5,16,45,746.5,92.5,2.85,21.5,463.0,739.61,578.61
2016,6,5,17,0,721.0,88.0,2.9,21.0,413.0,694.49,549.19
2016,6,5,17,15,685.5,83.0,2.85,20.5,361.5,637.46,509.52
2016,6,5,17,30,650.0,78.0,2.8,20.0,310.0,581.32,469.35
2016,6,5,17,45,601.5,71.5,2.8,19.5,260.0,515.77,419.22
2016,6,5,18,0,553.0,65.0,2.8,19.0,210.0,452.84,369.12
2016,6,5,18,15,481.5,56.5,2.7,18.0,163.5,376.94,306.99
2016,6,5,18,30,410.0,48.0,2.6,17.0,117.0,306.46,246.97
2016,6,5,18,45,303.5,36.5,2.55,16.5,78.5,221.25,172.44
2016,6,5,19,0,197.0,25.0,2.5,16.0,40.0,141.02,85.98
2016,6,5,19,15,98.5,12.5,2.5,15.5,20.0,51.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,9.53,0.0
2016,6,6,5,15,174.5,23.0,2.5,14.0,41.0,18.0,5.97
2016,6,6,5,30,288.0,36.0,2.5,14.0,70.0,28.38,18.63
2016,6,6,5,45,371.5,45.5,2.5,14.5,110.5,34.65,24.83
2016,6,6,6,0,455.0,55.0,2.5,15.0,151.0,40.6,30.42
2016,6,6,6,15,511.5,62.0,2.45,15.5,197.5,44.07,33.64
2016,6,6,6,30,568.0,69.0,2.4,16.0,244.0,47.35,36.54
2016,6,6,6,45,292.0,105.0,2.4,16.5,195.5,72.45,58.54
2016,6,6,7,0,16.0,141.0,2.4,17.0,147.0,122.42,101.69
2016,6,6,7,15,16.5,157.5,2.4,17.5,165.0,137.66,108.59
2016,6,6,7,30,17.0,174.0,2.4,18.0,183.0,153.62,120.68
2016,6,6,7,45,34.0,205.0,2.4,18.5,224.5,174.98,136.37
2016,6,6,8,0,51.0,236.0,2.4,19.0,266.0,205.49,159.29
2016,6,6,8,15,151.0,263.5,2.4,19.0,361.5,247.7,188.77
2016,6,6,8,30,251.0,291.0,2.4,19.0,457.0,300.14,227.24
2016,6,6,8,45,282.5,305.5,2.45,19.5,503.5,338.21,256.59
2016,6,6,9,0,314.0,320.0,2.5,20.0,550.0,379.47,288.37
2016,6,6,9,15,575.0,217.0,2.5,20.0,666.0,423.12,321.7
2016,6,6,9,30,836.0,114.0,2.5,20.0,782.0,502.73,383.93
2016,6,6,9,45,844.5,115.5,2.55,20.5,814.0,548.63,420.1
2016,6,6,10,0,853.0,117.0,2.6,21.0,846.0,594.2,455.19
2016,6,6,10,15,859.5,118.5,2.6,21.0,872.5,638.02,488.79
2016,6,6,10,30,866.0,120.0,2.6,21.0,899.0,680.98,521.01
2016,6,6,10,45,871.0,120.5,2.65,21.5,919.0,720.97,549.68
2016,6,6,11,0,876.0,121.0,2.7,22.0,939.0,759.63,575.4
2016,6,6,11,15,879.5,121.5,2.65,22.0,952.0,795.62,599.39
2016,6,6,11,30,883.0,122.0,2.6,22.0,965.0,829.88,621.97
2016,6,6,11,45,884.5,122.0,2.6,22.0,971.0,860.13,642.04
2016,6,6,12,0,886.0,122.0,2.6,22.0,977.0,888.28,660.64
2016,6,6,12,15,886.0,122.0,2.6,22.0,975.5,912.85,676.83
2016,6,6,12,30,886.0,122.0,2.6,22.0,974.0,934.99,691.43
2016,6,6,12,45,878.5,125.0,2.6,22.0,963.5,950.44,701.65
2016,6,6,13,0,871.0,128.0,2.6,22.0,953.0,963.06,710.15
2016,6,6,13,15,868.0,127.5,2.6,22.0,937.5,973.73,717.48
2016,6,6,13,30,865.0,127.0,2.6,22.0,922.0,981.53,723.04
2016,6,6,13,45,858.5,126.5,2.6,22.0,899.0,982.99,724.59
2016,6,6,14,0,852.0,126.0,2.6,22.0,876.0,981.52,724.4
2016,6,6,14,15,845.0,124.5,2.6,21.5,847.0,975.62,722.83
2016,6,6,14,30,838.0,123.0,2.6,21.0,818.0,966.87,719.52
2016,6,6,14,45,827.0,121.5,2.65,21.0,783.5,951.42,710.93
2016,6,6,15,0,816.0,120.0,2.7,21.0,749.0,941.92,706.44
2016,6,6,15,15,804.0,117.5,2.7,20.5,709.5,919.31,694.03
2016,6,6,15,30,792.0,115.0,2.7,20.0,670.0,894.35,680.06
2016,6,6,15,45,775.0,112.5,2.75,20.0,626.5,862.57,660.38
2016,6,6,16,0,758.0,110.0,2.8,20.0,583.0,828.98,639.28
2016,6,6,16,15,738.0,106.5,2.85,19.5,537.0,789.99,615.26
2016,6,6,16,30,718.0,103.0,2.9,19.0,491.0,753.74,592.77
2016,6,6,16,45,692.0,98.5,2.95,19.0,442.5,706.67,560.72
2016,6,6,17,0,666.0,94.0,3.0,19.0,394.0,659.32,527.83
2016,6,6,17,15,631.0,88.5,3.0,18.5,345.5,603.96,488.78
2016,6,6,17,30,596.0,83.0,3.0,18.0,297.0,549.55,448.72
2016,6,6,17,45,550.0,75.5,3.0,17.5,249.0,486.53,399.73
2016,6,6,18,0,504.0,68.0,3.0,17.0,201.0,426.0,350.86
2016,6,6,18,15,435.0,59.0,2.95,16.5,156.5,352.96,289.81
2016,6,6,18,30,366.0,50.0,2.9,16.0,112.0,285.16,231.16
2016,6,6,18,45,269.5,38.0,2.9,16.0,75.5,203.99,159.6
2016,6,6,19,0,173.0,26.0,2.9,16.0,39.0,132.4,82.59
2016,6,6,19,15,86.5,13.0,2.9,15.5,19.5,47.48,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,44.0,11.0,2.4,13.0,12.0,10.48,0.0
2016,6,7,5,15,152.5,25.0,2.4,13.5,41.0,19.61,7.14
2016,6,7,5,30,261.0,39.0,2.4,14.0,70.0,30.17,20.16
2016,6,7,5,45,351.0,49.0,2.45,14.5,111.5,37.83,27.61
2016,6,7,6,0,441.0,59.0,2.5,15.0,153.0,44.1,33.52
2016,6,7,6,15,220.5,60.0,2.45,15.0,107.0,42.91,32.68
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,56.73,45.03
2016,6,7,6,45,0.0,73.0,2.35,15.5,73.0,67.63,54.52
2016,6,7,7,0,0.0,85.0,2.3,16.0,85.0,78.33,63.65
2016,6,7,7,15,0.0,101.0,2.25,16.5,101.0,92.4,72.05
2016,6,7,7,30,0.0,117.0,2.2,17.0,117.0,106.57,83.34
2016,6,7,7,45,1.5,143.5,2.15,17.5,144.0,129.76,101.75
2016,6,7,8,0,3.0,170.0,2.1,18.0,171.0,153.16,120.01
2016,6,7,8,15,6.0,188.5,2.1,18.0,192.0,170.58,133.47
2016,6,7,8,30,9.0,207.0,2.1,18.0,213.0,188.4,147.18
2016,6,7,8,45,14.0,233.5,2.15,18.5,243.5,214.0,166.63
2016,6,7,9,0,19.0,260.0,2.2,19.0,274.0,240.27,186.39
2016,6,7,9,15,77.0,321.0,2.25,19.5,382.0,310.4,239.3
2016,6,7,9,30,135.0,382.0,2.3,20.0,490.0,386.83,296.2
2016,6,7,9,45,161.5,399.5,2.35,20.5,534.0,425.51,324.4
2016,6,7,10,0,188.0,417.0,2.4,21.0,578.0,466.75,354.41
2016,6,7,10,15,302.0,394.5,2.45,21.0,662.0,526.51,399.8
2016,6,7,10,30,416.0,372.0,2.5,21.0,746.0,597.02,452.72
2016,6,7,10,45,650.5,250.5,2.6,21.0,850.5,677.71,515.75
2016,6,7,11,0,885.0,129.0,2.7,21.0,955.0,773.16,587.41
2016,6,7,11,15,888.0,129.5,2.75,21.0,968.5,809.17,611.56
2016,6,7,11,30,891.0,130.0,2.8,21.0,982.0,843.4,634.85
2016,6,7,11,45,893.5,129.5,2.85,21.0,988.0,874.4,655.86
2016,6,7,12,0,896.0,129.0,2.9,21.0,994.0,903.33,675.46
2016,6,7,12,15,896.5,129.0,2.9,21.0,993.0,928.72,692.3
2016,6,7,12,30,897.0,129.0,2.9,21.0,992.0,951.69,707.54
2016,6,7,12,45,900.5,125.5,2.95,21.0,985.0,971.57,721.19
2016,6,7,13,0,904.0,122.0,3.0,21.0,978.0,988.76,733.15
2016,6,7,13,15,901.0,121.0,3.0,21.0,962.0,999.3,740.42
2016,6,7,13,30,898.0,120.0,3.0,21.0,946.0,1006.86,745.88
2016,6,7,13,45,891.0,120.5,3.05,21.0,923.0,1009.01,748.34
2016,6,7,14,0,884.0,121.0,3.1,21.0,900.0,1008.15,748.98
2016,6,7,14,15,877.0,119.5,3.1,21.0,871.0,1002.22,746.0
2016,6,7,14,30,870.0,118.0,3.1,21.0,842.0,993.34,741.21
2016,6,7,14,45,857.5,118.0,3.15,21.0,806.0,977.82,732.51
2016,6,7,15,0,845.0,118.0,3.2,21.0,770.0,959.67,722.13
2016,6,7,15,15,833.0,115.5,3.2,20.5,730.0,945.18,715.29
2016,6,7,15,30,821.0,113.0,3.2,20.0,690.0,919.78,700.97
2016,6,7,15,45,802.5,111.5,3.2,20.0,645.0,887.26,680.38
2016,6,7,16,0,784.0,110.0,3.2,20.0,600.0,852.9,658.4
2016,6,7,16,15,763.5,106.0,3.15,19.5,552.5,812.28,632.68
2016,6,7,16,30,743.0,102.0,3.1,19.0,505.0,770.39,605.67
2016,6,7,16,45,714.0,98.5,3.1,19.0,455.0,725.23,574.91
2016,6,7,17,0,685.0,95.0,3.1,19.0,405.0,676.05,540.57
2016,6,7,17,15,649.0,89.5,3.1,18.5,355.0,619.27,500.63
2016,6,7,17,30,613.0,84.0,3.1,18.0,305.0,563.46,459.77
2016,6,7,17,45,561.5,77.5,3.1,17.5,256.0,497.23,408.33
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,433.83,357.21
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,358.9,294.66
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,289.3,234.57
2016,6,7,18,45,264.0,40.5,2.85,15.5,78.0,205.16,161.02
2016,6,7,19,0,161.0,28.0,2.8,15.0,40.0,130.82,83.64
2016,6,7,19,15,80.5,14.0,2.8,14.5,20.0,46.1,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.72,0.0
2016,6,8,5,15,0.0,18.5,2.95,13.0,18.5,17.17,5.64
2016,6,8,5,30,0.0,31.0,3.0,13.0,31.0,28.64,18.95
2016,6,8,5,45,0.0,49.0,3.15,13.5,49.0,44.37,33.47
2016,6,8,6,0,0.0,67.0,3.3,14.0,67.0,59.91,47.65
2016,6,8,6,15,3.0,85.5,3.35,14.0,86.5,75.72,61.96
2016,6,8,6,30,6.0,104.0,3.4,14.0,106.0,91.4,75.95
2016,6,8,6,45,10.5,122.5,3.5,14.5,126.5,106.98,89.42
2016,6,8,7,0,15.0,141.0,3.6,15.0,147.0,122.43,102.53
2016,6,8,7,15,125.5,171.0,3.65,15.0,232.0,136.83,106.53
2016,6,8,7,30,236.0,201.0,3.7,15.0,317.0,168.72,125.99
2016,6,8,7,45,273.5,217.5,3.75,15.5,366.0,200.9,148.78
2016,6,8,8,0,311.0,234.0,3.8,16.0,415.0,237.07,176.18
2016,6,8,8,15,263.0,265.0,3.8,16.0,426.5,267.43,203.28
2016,6,8,8,30,215.0,296.0,3.8,16.0,438.0,301.23,232.6
2016,6,8,8,45,288.5,301.0,3.85,16.5,505.0,336.89,259.67
2016,6,8,9,0,362.0,306.0,3.9,17.0,572.0,387.37,298.84
2016,6,8,9,15,420.5,299.0,3.9,17.0,623.5,422.75,327.44
2016,6,8,9,30,479.0,292.0,3.9,17.0,675.0,469.5,364.88
2016,6,8,9,45,523.5,293.0,3.9,17.5,727.5,520.26,404.25
2016,6,8,10,0,568.0,294.0,3.9,18.0,780.0,574.56,445.64
2016,6,8,10,15,569.0,307.0,3.9,18.0,806.5,615.16,476.63
2016,6,8,10,30,570.0,320.0,3.9,18.0,833.0,655.3,506.76
2016,6,8,10,45,723.0,228.5,3.9,18.5,894.0,709.5,549.36
2016,6,8,11,0,876.0,137.0,3.9,19.0,955.0,773.27,597.45
2016,6,8,11,15,879.0,137.5,3.95,19.0,968.5,809.04,622.33
2016,6,8,11,30,882.0,138.0,4.0,19.0,982.0,843.06,646.05
2016,6,8,11,45,881.0,140.0,4.05,19.0,987.0,873.17,666.97
2016,6,8,12,0,880.0,142.0,4.1,19.0,992.0,901.1,686.36
2016,6,8,12,15,879.5,142.0,4.1,18.5,990.5,925.39,704.32
2016,6,8,12,30,879.0,142.0,4.1,18.0,989.0,947.27,720.72
2016,6,8,12,45,860.5,152.5,4.1,18.0,975.0,959.59,729.25
2016,6,8,13,0,842.0,163.0,4.1,18.0,961.0,977.19,741.57
2016,6,8,13,15,721.5,239.0,4.05,18.0,915.0,956.92,727.64
2016,6,8,13,30,601.0,315.0,4.0,18.0,869.0,925.72,703.5
2016,6,8,13,45,588.0,311.0,4.0,18.0,841.5,917.84,698.82
2016,6,8,14,0,575.0,307.0,4.0,18.0,814.0,907.56,692.35
2016,6,8,14,15,587.0,287.0,3.95,17.5,789.5,902.92,691.86
2016,6,8,14,30,599.0,267.0,3.9,17.0,765.0,898.58,691.54
2016,6,8,14,45,571.5,261.5,3.85,17.0,720.5,862.45,666.65
2016,6,8,15,0,544.0,256.0,3.8,17.0,676.0,827.59,642.66
2016,6,8,15,15,519.0,247.5,3.8,17.0,631.0,790.41,617.17
2016,6,8,15,30,494.0,239.0,3.8,17.0,586.0,751.98,590.53
2016,6,8,15,45,515.5,214.0,3.8,17.0,555.5,737.06,582.26
2016,6,8,16,0,537.0,189.0,3.8,17.0,525.0,718.99,571.47
2016,6,8,16,15,637.0,147.0,3.8,16.5,515.0,753.92,601.3
2016,6,8,16,30,737.0,105.0,3.8,16.0,505.0,773.35,618.44
2016,6,8,16,45,602.0,122.0,3.8,16.0,428.0,662.04,536.63
2016,6,8,17,0,467.0,139.0,3.8,16.0,351.0,550.9,451.14
2016,6,8,17,15,461.0,121.5,3.75,15.5,310.0,510.54,421.78
2016,6,8,17,30,455.0,104.0,3.7,15.0,269.0,469.19,390.34
2016,6,8,17,45,408.0,95.5,3.7,15.0,226.5,410.73,342.6
2016,6,8,18,0,361.0,87.0,3.7,15.0,184.0,355.35,296.06
2016,6,8,18,15,314.5,72.5,3.55,14.5,144.0,295.97,245.44
2016,6,8,18,30,268.0,58.0,3.4,14.0,104.0,240.18,196.39
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,175.62,138.48
2016,6,8,19,0,127.0,28.0,3.2,14.0,38.0,115.86,75.27
2016,6,8,19,15,63.5,14.0,3.15,14.0,19.0,39.25,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,51.0,11.0,3.1,13.0,13.0,10.48,0.0
2016,6,9,5,15,168.0,25.0,3.25,13.0,43.0,19.61,7.3
2016,6,9,5,30,285.0,39.0,3.4,13.0,73.0,30.18,20.27
2016,6,9,5,45,371.0,49.0,3.6,13.5,115.0,37.83,27.73
2016,6,9,6,0,457.0,59.0,3.8,14.0,157.0,44.11,33.66
2016,6,9,6,15,228.5,74.5,3.8,14.5,123.5,58.43,46.54
2016,6,9,6,30,0.0,90.0,3.8,15.0,90.0,80.65,66.19
2016,6,9,6,45,0.0,107.5,3.8,15.5,107.5,95.59,79.12
2016,6,9,7,0,0.0,125.0,3.8,16.0,125.0,110.4,91.69
2016,6,9,7,15,0.0,130.0,3.75,16.0,130.0,115.96,91.8
2016,6,9,7,30,0.0,135.0,3.7,16.0,135.0,121.42,96.0
2016,6,9,7,45,0.0,135.5,3.7,16.5,135.5,122.9,96.71
2016,6,9,8,0,0.0,136.0,3.7,17.0,136.0,124.09,97.18
2016,6,9,8,15,1.5,158.0,3.65,17.0,159.5,143.9,112.94
2016,6,9,8,30,3.0,180.0,3.6,17.0,183.0,163.94,128.73
2016,6,9,8,45,6.5,202.0,3.55,17.5,207.5,184.91,144.84
2016,6,9,9,0,10.0,224.0,3.5,18.0,232.0,206.35,161.17
2016,6,9,9,15,11.0,235.5,3.45,18.0,244.5,218.15,170.14
2016,6,9,9,30,12.0,247.0,3.4,18.0,257.0,230.08,179.21
2016,6,9,9,45,14.0,265.5,3.4,18.5,278.0,248.79,193.19
2016,6,9,10,0,16.0,284.0,3.4,19.0,299.0,267.81,207.28
2016,6,9,10,15,26.0,328.0,3.35,19.0,352.0,309.33,238.99
2016,6,9,10,30,36.0,372.0,3.3,19.0,405.0,357.32,275.22
2016,6,9,10,45,70.0,414.5,3.3,19.5,479.5,422.4,323.81
2016,6,9,11,0,104.0,457.0,3.3,20.0,554.0,490.93,374.01
2016,6,9,11,15,107.5,459.5,3.3,20.0,561.5,503.62,383.05
2016,6,9,11,30,111.0,462.0,3.3,20.0,569.0,516.21,392.27
2016,6,9,11,45,505.0,296.5,3.35,20.0,784.0,707.24,541.77
2016,6,9,12,0,899.0,131.0,3.4,20.0,999.0,907.6,685.64
2016,6,9,12,15,898.5,130.5,3.45,20.0,997.5,931.77,700.82
2016,6,9,12,30,898.0,130.0,3.5,20.0,996.0,953.47,715.77
2016,6,9,12,45,905.5,123.5,3.55,20.0,989.5,974.32,730.24
2016,6,9,13,0,913.0,117.0,3.6,20.0,983.0,992.49,742.97
2016,6,9,13,15,909.5,116.5,3.65,20.0,967.0,1003.15,750.77
2016,6,9,13,30,906.0,116.0,3.7,20.0,951.0,1010.81,756.74
2016,6,9,13,45,903.5,113.5,3.75,20.0,928.5,1014.35,760.1
2016,6,9,14,0,901.0,111.0,3.8,20.0,906.0,1014.81,761.54
2016,6,9,14,15,894.5,109.5,3.8,20.0,876.5,1009.3,758.77
2016,6,9,14,30,888.0,108.0,3.8,20.0,847.0,1000.78,754.14
2016,6,9,14,45,880.0,106.0,3.85,20.0,812.5,987.31,746.61
2016,6,9,15,0,872.0,104.0,3.9,20.0,778.0,971.01,737.26
2016,6,9,15,15,860.5,102.0,3.95,19.5,737.5,948.65,725.17
2016,6,9,15,30,849.0,100.0,4.0,19.0,697.0,923.83,711.34
2016,6,9,15,45,834.5,97.5,4.05,19.0,653.0,893.35,692.08
2016,6,9,16,0,820.0,95.0,4.1,19.0,609.0,868.61,676.82
2016,6,9,16,15,801.0,92.0,4.1,18.5,561.5,829.61,652.15
2016,6,9,16,30,782.0,89.0,4.1,18.0,514.0,789.22,626.14
2016,6,9,16,45,757.0,85.5,4.15,18.0,464.5,742.12,593.71
2016,6,9,17,0,732.0,82.0,4.2,18.0,415.0,694.49,560.25
2016,6,9,17,15,698.5,77.5,4.2,17.5,364.5,638.99,520.82
2016,6,9,17,30,665.0,73.0,4.2,17.0,314.0,587.96,483.67
2016,6,9,17,45,618.5,67.5,4.2,16.5,265.0,524.43,434.36
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,463.35,384.64
2016,6,9,18,15,505.5,54.5,4.1,15.5,169.5,390.7,323.32
2016,6,9,18,30,439.0,47.0,4.0,15.0,123.0,323.01,264.11
2016,6,9,18,45,338.5,37.0,3.95,14.5,84.5,240.76,191.1
2016,6,9,19,0,238.0,27.0,3.9,14.0,46.0,166.91,112.11
2016,6,9,19,15,119.0,13.5,3.85,14.0,23.0,61.55,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,49.0,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,98.0,11.0,3.4,13.0,14.0,10.48,0.0
2016,6,10,5,15,225.0,22.5,3.55,13.0,45.0,17.83,6.15
2016,6,10,5,30,352.0,34.0,3.7,13.0,76.0,26.52,17.13
2016,6,10,5,45,430.0,42.5,3.85,13.5,118.0,32.01,22.61
2016,6,10,6,0,508.0,51.0,4.0,14.0,160.0,37.22,27.54
2016,6,10,6,15,564.0,57.0,4.05,14.5,207.5,40.07,30.2
2016,6,10,6,30,620.0,63.0,4.1,15.0,255.0,42.77,32.6
2016,6,10,6,45,654.0,69.0,4.2,15.5,303.5,45.23,34.69
2016,6,10,7,0,688.0,75.0,4.3,16.0,352.0,52.52,40.97
2016,6,10,7,15,718.0,79.5,4.3,16.5,402.0,80.59,45.55
2016,6,10,7,30,748.0,84.0,4.3,17.0,452.0,123.28,67.72
2016,6,10,7,45,767.5,88.0,4.3,17.5,500.5,167.59,99.34
2016,6,10,8,0,787.0,92.0,4.3,18.0,549.0,214.19,137.37
2016,6,10,8,15,805.0,95.0,4.3,18.0,595.5,261.76,178.87
2016,6,10,8,30,823.0,98.0,4.3,18.0,642.0,311.15,222.79
2016,6,10,8,45,833.0,102.5,4.3,18.5,684.0,366.8,271.22
2016,6,10,9,0,843.0,107.0,4.3,19.0,726.0,416.56,314.24
2016,6,10,9,15,854.5,109.0,4.25,19.0,765.0,465.35,356.1
2016,6,10,9,30,866.0,111.0,4.2,19.0,804.0,514.46,397.24
2016,6,10,9,45,877.5,111.5,4.2,19.5,838.0,562.45,435.84
2016,6,10,10,0,889.0,112.0,4.2,20.0,872.0,610.34,473.29
2016,6,10,10,15,895.5,113.0,4.2,20.0,899.0,655.25,508.5
2016,6,10,10,30,902.0,114.0,4.2,20.0,926.0,699.23,542.26
2016,6,10,10,45,906.5,115.5,4.25,20.0,947.0,741.13,573.91
2016,6,10,11,0,911.0,117.0,4.3,20.0,968.0,781.61,602.42
2016,6,10,11,15,667.5,259.5,4.3,20.0,887.5,755.43,580.06
2016,6,10,11,30,424.0,402.0,4.3,20.0,807.0,714.44,544.62
2016,6,10,11,45,386.0,422.5,4.3,20.0,793.5,720.62,548.42
2016,6,10,12,0,348.0,443.0,4.3,20.0,780.0,723.65,549.6
2016,6,10,12,15,402.0,423.5,4.3,20.0,812.0,769.0,583.54
2016,6,10,12,30,456.0,404.0,4.3,20.0,844.0,819.09,620.23
2016,6,10,12,45,379.5,428.0,4.3,20.0,792.0,781.6,591.86
2016,6,10,13,0,303.0,452.0,4.3,20.0,740.0,744.65,564.0
2016,6,10,13,15,227.5,455.5,4.3,20.0,670.0,676.83,514.27
2016,6,10,13,30,152.0,459.0,4.3,20.0,600.0,613.77,467.21
2016,6,10,13,45,167.5,446.5,4.3,20.0,598.0,622.08,474.66
2016,6,10,14,0,183.0,434.0,4.3,20.0,596.0,629.64,481.28
2016,6,10,14,15,191.5,418.0,4.3,20.0,582.5,625.67,479.47
2016,6,10,14,30,200.0,402.0,4.3,20.0,569.0,620.66,477.02
2016,6,10,14,45,142.0,377.5,4.3,20.0,494.0,539.98,416.98
2016,6,10,15,0,84.0,353.0,4.3,20.0,419.0,445.25,345.57
2016,6,10,15,15,95.5,337.0,4.3,19.5,408.0,441.02,344.64
2016,6,10,15,30,107.0,321.0,4.3,19.0,397.0,436.07,342.86
2016,6,10,15,45,80.5,290.5,4.3,19.0,345.5,378.44,298.72
2016,6,10,16,0,54.0,260.0,4.3,19.0,294.0,321.22,254.35
2016,6,10,16,15,65.5,244.5,4.3,18.5,282.5,315.62,251.81
2016,6,10,16,30,77.0,229.0,4.3,18.0,271.0,309.26,248.49
2016,6,10,16,45,39.5,186.5,4.3,18.0,208.0,229.24,184.06
2016,6,10,17,0,2.0,144.0,4.3,18.0,145.0,142.51,112.84
2016,6,10,17,15,214.5,126.5,4.25,17.5,205.0,316.78,262.18
2016,6,10,17,30,427.0,109.0,4.2,17.0,265.0,456.02,378.02
2016,6,10,17,45,484.0,89.5,4.2,16.5,240.5,455.25,378.16
2016,6,10,18,0,541.0,70.0,4.2,16.0,216.0,453.88,376.92
2016,6,10,18,15,469.5,61.5,4.0,15.5,169.5,378.11,312.8
2016,6,10,18,30,398.0,53.0,3.8,15.0,123.0,307.61,251.43
2016,6,10,18,45,292.5,41.5,3.65,14.5,84.0,221.35,175.61
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,147.5,99.88
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,52.65,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,1.9,12.0,13.0,12.39,0.0
2016,6,11,5,15,147.0,25.5,1.95,12.5,43.5,20.0,7.64
2016,6,11,5,30,294.0,38.0,2.0,13.0,74.0,30.25,20.35
2016,6,11,5,45,381.0,48.0,2.1,14.0,116.0,36.92,26.89
2016,6,11,6,0,468.0,58.0,2.2,15.0,158.0,43.24,32.76
2016,6,11,6,15,526.0,65.5,2.2,15.5,206.0,47.02,36.26
2016,6,11,6,30,584.0,73.0,2.2,16.0,254.0,50.6,39.41
2016,6,11,6,45,626.0,79.0,2.2,16.5,304.0,52.72,41.17
2016,6,11,7,0,668.0,85.0,2.2,17.0,354.0,54.69,42.71
2016,6,11,7,15,698.5,89.5,2.15,17.5,404.0,82.09,47.04
2016,6,11,7,30,729.0,94.0,2.1,18.0,454.0,124.11,68.75
2016,6,11,7,45,754.5,97.0,2.1,18.5,503.0,172.93,103.52
2016,6,11,8,0,780.0,100.0,2.1,19.0,552.0,219.17,140.45
2016,6,11,8,15,798.0,103.0,2.0,19.5,598.5,266.39,180.55
2016,6,11,8,30,816.0,106.0,1.9,20.0,645.0,315.43,222.7
2016,6,11,8,45,703.5,162.5,1.85,21.0,649.0,360.43,263.38
2016,6,11,9,0,591.0,219.0,1.8,22.0,653.0,400.04,297.23
2016,6,11,9,15,558.5,248.0,1.7,22.5,675.0,442.15,330.46
2016,6,11,9,30,526.0,277.0,1.6,23.0,697.0,479.85,358.99
2016,6,11,9,45,296.0,332.5,1.55,23.5,571.0,436.63,327.45
2016,6,11,10,0,66.0,388.0,1.5,24.0,445.0,378.54,282.91
2016,6,11,10,15,83.0,411.5,1.4,24.5,485.0,414.96,308.74
2016,6,11,10,30,100.0,435.0,1.3,25.0,525.0,453.19,334.87
2016,6,11,10,45,79.5,430.5,1.25,25.5,503.0,442.79,325.98
2016,6,11,11,0,59.0,426.0,1.2,26.0,481.0,430.36,315.92
2016,6,11,11,15,149.0,450.0,1.2,26.0,591.5,525.95,384.77
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,630.35,457.0
2016,6,11,11,45,350.5,440.5,1.2,26.5,777.5,707.02,509.19
2016,6,11,12,0,462.0,407.0,1.2,27.0,853.0,790.74,564.9
2016,6,11,12,15,685.5,267.5,1.3,27.0,928.5,878.6,628.49
2016,6,11,12,30,909.0,128.0,1.4,27.0,1004.0,961.5,682.12
2016,6,11,12,45,915.0,123.0,1.55,27.0,998.0,982.62,696.64
2016,6,11,13,0,921.0,118.0,1.7,27.0,992.0,1001.04,710.26
2016,6,11,13,15,918.5,117.0,1.85,27.0,976.5,1012.37,719.53
2016,6,11,13,30,916.0,116.0,2.0,27.0,961.0,1020.67,727.03
2016,6,11,13,45,911.0,115.5,2.2,27.0,938.5,1023.97,732.06
2016,6,11,14,0,906.0,115.0,2.4,27.0,916.0,1024.19,735.17
2016,6,11,14,15,900.0,114.0,2.5,26.5,887.0,1019.85,735.82
2016,6,11,14,30,894.0,113.0,2.6,26.0,858.0,1012.5,734.66
2016,6,11,14,45,883.0,112.0,2.75,26.0,822.5,997.31,727.5
2016,6,11,15,0,872.0,111.0,2.9,26.0,787.0,979.35,718.54
2016,6,11,15,15,861.0,109.0,2.95,25.5,747.0,957.65,707.65
2016,6,11,15,30,850.0,107.0,3.0,25.0,707.0,933.46,695.05
2016,6,11,15,45,831.0,106.0,3.05,25.0,661.5,908.8,680.7
2016,6,11,16,0,812.0,105.0,3.1,25.0,616.0,874.09,659.4
2016,6,11,16,15,792.0,102.0,3.05,24.5,568.0,834.5,635.18
2016,6,11,16,30,772.0,99.0,3.0,24.0,520.0,793.55,609.64
2016,6,11,16,45,742.0,96.0,3.0,23.5,469.5,743.22,577.19
2016,6,11,17,0,712.0,93.0,3.0,23.0,419.0,696.89,546.89
2016,6,11,17,15,677.5,88.0,2.95,22.0,368.5,640.96,509.37
2016,6,11,17,30,643.0,83.0,2.9,21.0,318.0,585.81,471.09
2016,6,11,17,45,593.5,76.5,2.85,20.5,268.0,519.72,420.74
2016,6,11,18,0,544.0,70.0,2.8,20.0,218.0,456.27,370.56
2016,6,11,18,15,475.5,61.5,2.75,19.0,171.0,382.13,310.48
2016,6,11,18,30,407.0,53.0,2.7,18.0,124.0,312.99,252.14
2016,6,11,18,45,306.5,41.0,2.65,17.5,85.0,229.57,179.92
