Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,206.0,29.0,2.6,17.0,46.0,155.03,105.02
2016,6,11,19,15,103.0,14.5,2.55,16.5,23.0,56.17,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,22.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,45.0,12.0,2.1,13.0,13.0,11.44,0.0
2016,6,12,5,15,159.5,26.5,2.2,13.5,43.0,20.83,8.12
2016,6,12,5,30,274.0,41.0,2.3,14.0,73.0,31.79,21.56
2016,6,12,5,45,361.0,51.5,2.4,14.5,115.5,40.17,29.67
2016,6,12,6,0,448.0,62.0,2.5,15.0,158.0,46.82,35.91
2016,6,12,6,15,508.0,70.0,2.45,15.0,205.5,50.85,39.73
2016,6,12,6,30,568.0,78.0,2.4,15.0,253.0,54.67,43.19
2016,6,12,6,45,616.0,83.0,2.35,15.5,304.0,55.83,44.09
2016,6,12,7,0,664.0,88.0,2.3,16.0,355.0,56.93,44.86
2016,6,12,7,15,695.0,92.5,2.25,16.5,405.0,84.07,49.02
2016,6,12,7,30,726.0,97.0,2.2,17.0,455.0,125.95,70.69
2016,6,12,7,45,752.5,100.0,2.15,17.5,504.5,174.95,105.66
2016,6,12,8,0,779.0,103.0,2.1,18.0,554.0,221.24,142.67
2016,6,12,8,15,796.5,106.0,2.05,18.0,600.5,268.27,183.13
2016,6,12,8,30,814.0,109.0,2.0,18.0,647.0,317.08,225.81
2016,6,12,8,45,828.5,111.5,1.95,18.5,689.5,366.08,268.08
2016,6,12,9,0,843.0,114.0,1.9,19.0,732.0,416.18,310.33
2016,6,12,9,15,853.5,116.0,1.9,19.5,770.0,470.11,354.38
2016,6,12,9,30,864.0,118.0,1.9,20.0,808.0,518.73,393.26
2016,6,12,9,45,877.0,116.5,1.9,20.5,842.0,565.83,429.94
2016,6,12,10,0,890.0,115.0,1.9,21.0,876.0,612.93,465.51
2016,6,12,10,15,896.0,116.0,1.95,21.0,902.5,657.6,499.48
2016,6,12,10,30,902.0,117.0,2.0,21.0,929.0,701.3,532.04
2016,6,12,10,45,904.5,118.5,2.1,21.5,948.5,741.84,560.98
2016,6,12,11,0,907.0,120.0,2.2,22.0,968.0,780.8,586.68
2016,6,12,11,15,909.5,120.5,2.25,22.0,981.0,817.16,611.17
2016,6,12,11,30,912.0,121.0,2.3,22.0,994.0,851.66,634.29
2016,6,12,11,45,911.0,122.5,2.4,22.0,999.0,882.14,655.05
2016,6,12,12,0,910.0,124.0,2.5,22.0,1004.0,910.33,674.33
2016,6,12,12,15,909.5,124.0,2.55,22.0,1002.0,935.22,691.01
2016,6,12,12,30,909.0,124.0,2.6,22.0,1000.0,957.61,706.11
2016,6,12,12,45,901.5,127.0,2.65,22.0,989.5,973.69,717.13
2016,6,12,13,0,894.0,130.0,2.7,22.0,979.0,986.9,726.41
2016,6,12,13,15,890.0,129.0,2.7,22.0,963.0,996.64,733.1
2016,6,12,13,30,886.0,128.0,2.7,22.0,947.0,1003.42,737.98
2016,6,12,13,45,880.0,127.5,2.7,22.0,923.5,1005.74,740.11
2016,6,12,14,0,874.0,127.0,2.7,22.0,900.0,1005.08,740.44
2016,6,12,14,15,867.0,125.5,2.65,21.5,871.0,999.43,738.61
2016,6,12,14,30,860.0,124.0,2.6,21.0,842.0,990.86,735.0
2016,6,12,14,45,851.0,121.5,2.6,21.0,807.0,976.4,726.7
2016,6,12,15,0,842.0,119.0,2.6,21.0,772.0,959.21,716.7
2016,6,12,15,15,830.0,116.5,2.55,21.0,732.0,944.99,708.33
2016,6,12,15,30,818.0,114.0,2.5,21.0,692.0,919.83,692.64
2016,6,12,15,45,803.5,110.5,2.45,21.0,648.5,888.92,673.12
2016,6,12,16,0,789.0,107.0,2.4,21.0,605.0,855.99,652.18
2016,6,12,16,15,769.0,104.0,2.35,20.5,557.5,817.0,628.07
2016,6,12,16,30,749.0,101.0,2.3,20.0,510.0,776.69,602.7
2016,6,12,16,45,723.5,96.5,2.3,20.0,461.0,732.92,573.62
2016,6,12,17,0,698.0,92.0,2.3,20.0,412.0,685.03,540.98
2016,6,12,17,15,663.5,86.5,2.25,19.5,362.0,628.97,502.21
2016,6,12,17,30,629.0,81.0,2.2,19.0,312.0,573.75,462.89
2016,6,12,17,45,583.0,74.5,2.2,18.5,263.0,510.61,414.99
2016,6,12,18,0,537.0,68.0,2.2,18.0,214.0,449.88,367.04
2016,6,12,18,15,470.0,59.5,2.15,17.5,168.5,376.97,307.26
2016,6,12,18,30,403.0,51.0,2.1,17.0,123.0,309.02,249.42
2016,6,12,18,45,308.0,39.5,2.05,16.5,84.5,229.11,180.12
2016,6,12,19,0,213.0,28.0,2.0,16.0,46.0,156.69,107.55
2016,6,12,19,15,106.5,14.0,2.05,15.5,23.0,71.61,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,60.0,12.0,2.8,12.0,13.0,11.44,0.0
2016,6,13,5,15,175.0,25.0,2.8,12.5,43.0,19.62,7.33
2016,6,13,5,30,290.0,38.0,2.8,13.0,73.0,30.26,20.34
2016,6,13,5,45,379.5,47.5,2.85,13.5,115.0,36.47,26.54
2016,6,13,6,0,469.0,57.0,2.9,14.0,157.0,42.38,32.12
2016,6,13,6,15,264.5,87.0,2.9,14.0,146.5,67.5,54.69
2016,6,13,6,30,60.0,117.0,2.9,14.0,136.0,96.77,80.68
2016,6,13,6,45,68.5,138.0,2.95,14.5,163.0,112.64,94.35
2016,6,13,7,0,77.0,159.0,3.0,15.0,190.0,128.17,107.47
2016,6,13,7,15,177.0,176.5,3.0,15.5,260.5,142.23,109.56
2016,6,13,7,30,277.0,194.0,3.0,16.0,331.0,167.42,122.75
2016,6,13,7,45,200.5,223.5,3.05,16.5,328.0,202.86,152.83
2016,6,13,8,0,124.0,253.0,3.1,17.0,325.0,223.23,171.87
2016,6,13,8,15,471.5,177.5,3.15,17.0,484.0,244.07,176.54
2016,6,13,8,30,819.0,102.0,3.2,17.0,643.0,312.59,224.16
2016,6,13,8,45,834.0,104.5,3.25,17.5,686.5,368.05,272.16
2016,6,13,9,0,849.0,107.0,3.3,18.0,730.0,418.16,315.31
2016,6,13,9,15,860.5,108.5,3.3,18.0,768.5,466.8,357.03
2016,6,13,9,30,872.0,110.0,3.3,18.0,807.0,515.76,398.01
2016,6,13,9,45,885.0,109.0,3.3,18.5,842.0,563.56,436.32
2016,6,13,10,0,898.0,108.0,3.3,19.0,877.0,611.36,473.55
2016,6,13,10,15,904.5,109.5,3.4,19.0,904.5,657.06,509.44
2016,6,13,10,30,911.0,111.0,3.5,19.0,932.0,701.82,543.94
2016,6,13,10,45,915.0,112.5,3.6,19.0,952.5,743.73,575.58
2016,6,13,11,0,919.0,114.0,3.7,19.0,973.0,784.16,604.15
2016,6,13,11,15,922.0,114.5,3.8,19.0,986.5,821.3,630.25
2016,6,13,11,30,925.0,115.0,3.9,19.0,1000.0,856.58,654.97
2016,6,13,11,45,924.0,117.0,4.0,19.5,1005.5,887.87,675.56
2016,6,13,12,0,923.0,119.0,4.1,20.0,1011.0,916.85,694.48
2016,6,13,12,15,923.0,119.0,4.15,20.0,1010.0,942.47,712.15
2016,6,13,12,30,923.0,119.0,4.2,20.0,1009.0,965.58,728.14
2016,6,13,12,45,920.5,119.0,4.3,20.0,1000.0,983.71,741.1
2016,6,13,13,0,918.0,119.0,4.4,20.0,991.0,999.0,752.19
2016,6,13,13,15,914.5,118.5,4.45,20.0,975.0,1009.9,760.38
2016,6,13,13,30,911.0,118.0,4.5,20.0,959.0,1017.79,766.67
2016,6,13,13,45,902.5,119.0,4.55,20.0,935.0,1019.25,768.76
2016,6,13,14,0,894.0,120.0,4.6,20.0,911.0,1017.68,768.95
2016,6,13,14,15,887.0,119.0,4.6,19.5,882.0,1012.5,767.89
2016,6,13,14,30,880.0,118.0,4.6,19.0,853.0,1004.35,764.94
2016,6,13,14,45,869.0,117.0,4.7,19.0,817.5,989.39,756.77
2016,6,13,15,0,858.0,116.0,4.8,19.0,782.0,971.71,746.76
2016,6,13,15,15,846.5,113.5,4.8,18.5,741.5,949.29,734.1
2016,6,13,15,30,835.0,111.0,4.8,18.0,701.0,932.73,725.59
2016,6,13,15,45,829.0,104.0,4.85,18.0,659.0,905.28,708.23
2016,6,13,16,0,823.0,97.0,4.9,18.0,617.0,875.34,689.02
2016,6,13,16,15,804.0,94.0,4.9,17.5,569.0,836.4,664.07
2016,6,13,16,30,785.0,91.0,4.9,17.0,521.0,796.04,637.7
2016,6,13,16,45,765.0,86.0,4.9,17.0,472.0,751.26,606.34
2016,6,13,17,0,745.0,81.0,4.9,17.0,423.0,705.61,573.79
2016,6,13,17,15,712.5,76.5,4.9,16.5,372.5,650.46,534.24
2016,6,13,17,30,680.0,72.0,4.9,16.0,322.0,599.47,496.81
2016,6,13,17,45,627.5,68.0,4.9,16.0,271.5,533.17,444.15
2016,6,13,18,0,575.0,64.0,4.9,16.0,221.0,469.71,391.37
2016,6,13,18,15,509.5,56.5,4.8,15.5,175.0,397.34,330.09
2016,6,13,18,30,444.0,49.0,4.7,15.0,129.0,329.78,270.8
2016,6,13,18,45,336.0,39.0,4.65,14.5,89.0,243.06,194.17
2016,6,13,19,0,228.0,29.0,4.6,14.0,49.0,165.27,116.03
2016,6,13,19,15,114.0,14.5,4.6,14.0,24.5,75.79,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,31.0,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,62.0,12.0,3.7,12.0,14.0,11.44,0.0
2016,6,14,5,15,183.5,25.0,3.7,12.0,44.0,19.62,7.3
2016,6,14,5,30,305.0,38.0,3.7,12.0,74.0,30.29,20.44
2016,6,14,5,45,406.0,45.5,3.75,12.5,117.5,34.69,25.07
2016,6,14,6,0,507.0,53.0,3.8,13.0,161.0,38.97,29.21
2016,6,14,6,15,563.5,59.5,3.8,13.5,209.0,42.14,32.18
2016,6,14,6,30,620.0,66.0,3.8,14.0,257.0,45.14,34.86
2016,6,14,6,45,667.5,69.0,3.85,14.5,308.0,45.31,34.91
2016,6,14,7,0,715.0,72.0,3.9,15.0,359.0,50.26,39.14
2016,6,14,7,15,658.5,94.5,3.85,15.5,386.0,83.86,50.08
2016,6,14,7,30,602.0,117.0,3.8,16.0,413.0,130.03,79.41
2016,6,14,7,45,710.0,100.0,3.75,16.5,485.0,163.42,98.76
2016,6,14,8,0,818.0,83.0,3.7,17.0,557.0,212.09,134.74
2016,6,14,8,15,834.0,85.5,3.65,17.0,603.0,267.08,182.43
2016,6,14,8,30,850.0,88.0,3.6,17.0,649.0,316.54,226.57
2016,6,14,8,45,861.0,91.0,3.55,17.5,691.5,366.04,270.35
2016,6,14,9,0,872.0,94.0,3.5,18.0,734.0,416.21,313.82
2016,6,14,9,15,882.0,95.5,3.5,18.0,772.0,465.19,356.07
2016,6,14,9,30,892.0,97.0,3.5,18.0,810.0,514.34,397.42
2016,6,14,9,45,888.5,105.0,3.5,18.5,839.5,561.73,435.49
2016,6,14,10,0,885.0,113.0,3.5,19.0,869.0,607.72,471.32
2016,6,14,10,15,891.0,114.0,3.55,19.0,896.0,652.16,506.22
2016,6,14,10,30,897.0,115.0,3.6,19.0,923.0,695.65,539.69
2016,6,14,10,45,901.5,115.5,3.65,19.0,943.0,736.53,570.64
2016,6,14,11,0,906.0,116.0,3.7,19.0,963.0,775.98,598.37
2016,6,14,11,15,908.5,116.5,3.75,19.0,976.5,812.3,623.72
2016,6,14,11,30,911.0,117.0,3.8,19.0,990.0,846.76,647.66
2016,6,14,11,45,912.5,117.5,3.9,19.0,996.0,878.39,669.81
2016,6,14,12,0,914.0,118.0,4.0,19.0,1002.0,907.87,690.47
2016,6,14,12,15,914.0,117.5,4.1,18.5,1000.5,932.81,709.35
2016,6,14,12,30,914.0,117.0,4.2,18.0,999.0,955.25,726.66
2016,6,14,12,45,736.0,236.5,4.35,18.0,943.0,935.82,714.04
2016,6,14,13,0,558.0,356.0,4.5,18.0,887.0,899.75,685.59
2016,6,14,13,15,734.0,233.5,4.55,17.5,919.5,963.17,737.22
2016,6,14,13,30,910.0,111.0,4.6,17.0,952.0,1009.67,771.41
2016,6,14,13,45,904.5,111.0,4.65,17.0,929.5,1012.98,774.49
2016,6,14,14,0,899.0,111.0,4.7,17.0,907.0,1013.26,775.93
2016,6,14,14,15,893.0,109.5,4.7,17.0,878.5,1008.44,773.54
2016,6,14,14,30,887.0,108.0,4.7,17.0,850.0,1000.62,769.24
2016,6,14,14,45,881.0,105.0,4.7,17.0,816.0,988.22,761.89
2016,6,14,15,0,875.0,102.0,4.7,17.0,782.0,972.94,752.64
2016,6,14,15,15,864.5,100.0,4.7,17.0,742.5,951.66,739.26
2016,6,14,15,30,854.0,98.0,4.7,17.0,703.0,927.88,724.15
2016,6,14,15,45,841.5,95.0,4.75,17.0,659.5,898.73,705.56
2016,6,14,16,0,829.0,92.0,4.8,17.0,616.0,867.45,685.31
2016,6,14,16,15,670.5,129.0,4.8,16.5,531.5,764.63,612.84
2016,6,14,16,30,512.0,166.0,4.8,16.0,447.0,648.63,526.99
2016,6,14,16,45,386.0,173.5,4.85,16.0,374.0,539.95,442.09
2016,6,14,17,0,260.0,181.0,4.9,16.0,301.0,425.15,350.02
2016,6,14,17,15,211.0,163.0,4.9,15.5,253.0,360.09,298.35
2016,6,14,17,30,162.0,145.0,4.9,15.0,205.0,285.99,237.98
2016,6,14,17,45,147.0,125.0,4.9,15.0,173.5,248.24,206.7
2016,6,14,18,0,132.0,105.0,4.9,15.0,142.0,211.13,175.21
2016,6,14,18,15,115.0,85.0,4.8,14.5,112.0,173.49,142.81
2016,6,14,18,30,98.0,65.0,4.7,14.0,82.0,136.59,110.38
2016,6,14,18,45,66.0,47.0,4.6,13.5,57.0,95.74,74.04
2016,6,14,19,0,34.0,29.0,4.5,13.0,32.0,56.42,36.7
2016,6,14,19,15,17.0,14.5,4.45,12.5,16.0,25.34,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,11.0,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,13.34,0.0
2016,6,15,5,15,157.0,26.0,3.85,11.5,44.5,20.43,7.78
2016,6,15,5,30,314.0,38.0,3.9,12.0,75.0,30.32,20.45
2016,6,15,5,45,407.5,46.0,4.0,12.5,118.0,35.17,25.49
2016,6,15,6,0,501.0,54.0,4.1,13.0,161.0,39.84,29.98
2016,6,15,6,15,558.5,60.5,4.15,13.5,208.5,42.97,32.92
2016,6,15,6,30,616.0,67.0,4.2,14.0,256.0,45.94,35.57
2016,6,15,6,45,662.0,70.5,4.3,14.5,307.0,46.43,35.9
2016,6,15,7,0,708.0,74.0,4.4,15.0,358.0,51.85,40.55
2016,6,15,7,15,736.5,77.5,4.45,15.0,408.0,78.98,44.42
2016,6,15,7,30,765.0,81.0,4.5,15.0,458.0,121.52,66.3
2016,6,15,7,45,790.0,83.0,4.55,15.5,507.5,165.72,97.65
2016,6,15,8,0,815.0,85.0,4.6,16.0,557.0,212.75,136.11
2016,6,15,8,15,831.5,87.5,4.6,16.0,603.0,267.7,184.07
2016,6,15,8,30,848.0,90.0,4.6,16.0,649.0,317.17,228.6
2016,6,15,8,45,862.0,91.0,4.7,16.5,692.0,365.99,272.34
2016,6,15,9,0,876.0,92.0,4.8,17.0,735.0,415.73,316.19
2016,6,15,9,15,885.5,94.0,4.8,17.0,773.0,465.08,359.38
2016,6,15,9,30,895.0,96.0,4.8,17.0,811.0,514.54,401.66
2016,6,15,9,45,895.5,101.0,4.85,17.0,841.5,561.69,441.26
2016,6,15,10,0,896.0,106.0,4.9,17.0,872.0,607.77,479.09
2016,6,15,10,15,902.0,107.0,4.9,17.0,899.0,652.64,515.08
2016,6,15,10,30,908.0,108.0,4.9,17.0,926.0,696.54,549.58
2016,6,15,10,45,913.5,108.5,4.95,17.5,947.0,738.51,580.84
2016,6,15,11,0,919.0,109.0,5.0,18.0,968.0,779.11,608.97
2016,6,15,11,15,922.0,109.5,5.0,18.0,981.5,816.23,635.28
2016,6,15,11,30,925.0,110.0,5.0,18.0,995.0,851.5,660.12
2016,6,15,11,45,928.5,109.0,5.05,18.0,1002.0,883.83,683.08
2016,6,15,12,0,932.0,108.0,5.1,18.0,1009.0,914.03,704.51
2016,6,15,12,15,932.0,108.0,5.05,18.0,1008.0,939.78,722.13
2016,6,15,12,30,932.0,108.0,5.0,18.0,1007.0,962.99,737.96
2016,6,15,12,45,919.0,115.0,4.95,18.0,995.0,978.13,748.18
2016,6,15,13,0,906.0,122.0,4.9,18.0,983.0,990.23,756.41
2016,6,15,13,15,903.0,121.0,4.85,18.0,967.5,1001.08,763.87
2016,6,15,13,30,900.0,120.0,4.8,18.0,952.0,1008.95,769.37
2016,6,15,13,45,900.0,116.0,4.8,18.0,930.5,1013.69,773.27
2016,6,15,14,0,900.0,112.0,4.8,18.0,909.0,1015.32,775.18
2016,6,15,14,15,893.5,110.5,4.7,17.5,880.5,1010.07,773.13
2016,6,15,14,30,887.0,109.0,4.6,17.0,852.0,1001.81,769.15
2016,6,15,14,45,885.5,104.0,4.6,17.0,819.0,991.7,763.41
2016,6,15,15,0,884.0,99.0,4.6,17.0,786.0,978.54,755.67
2016,6,15,15,15,873.0,97.0,4.55,16.5,746.0,956.67,742.93
2016,6,15,15,30,862.0,95.0,4.5,16.0,706.0,932.27,728.45
2016,6,15,15,45,854.0,90.0,4.45,16.0,663.5,904.79,710.35
2016,6,15,16,0,846.0,85.0,4.4,16.0,621.0,874.91,690.5
2016,6,15,16,15,828.5,82.5,4.3,15.5,573.5,837.41,665.96
2016,6,15,16,30,811.0,80.0,4.2,15.0,526.0,805.64,645.49
2016,6,15,16,45,789.0,76.5,4.15,15.0,476.5,760.27,613.69
2016,6,15,17,0,767.0,73.0,4.1,15.0,427.0,714.13,580.86
2016,6,15,17,15,736.0,69.5,3.95,14.5,376.5,660.66,542.43
2016,6,15,17,30,705.0,66.0,3.8,14.0,326.0,607.6,503.31
2016,6,15,17,45,661.5,61.0,3.65,14.0,276.5,544.87,454.26
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,487.79,406.68
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,417.07,346.87
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,350.98,288.84
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,268.88,215.47
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,195.99,140.17
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,91.21,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,12.0,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.81,0.0
2016,6,16,5,15,0.0,13.0,1.2,12.5,13.0,12.05,2.2
2016,6,16,5,30,0.0,22.0,1.2,13.0,22.0,20.41,11.91
2016,6,16,5,45,0.0,35.0,1.3,13.5,35.0,32.51,23.08
2016,6,16,6,0,0.0,48.0,1.4,14.0,48.0,44.52,34.05
2016,6,16,6,15,0.0,63.0,1.3,14.0,63.0,57.83,46.12
2016,6,16,6,30,0.0,78.0,1.2,14.0,78.0,71.03,57.9
2016,6,16,6,45,0.0,93.5,1.2,14.5,93.5,84.52,69.61
2016,6,16,7,0,0.0,109.0,1.2,15.0,109.0,97.9,80.99
2016,6,16,7,15,0.0,107.0,1.15,15.0,107.0,97.36,76.51
2016,6,16,7,30,0.0,105.0,1.1,15.0,105.0,96.43,75.48
2016,6,16,7,45,26.5,170.0,1.1,15.5,185.5,148.46,116.51
2016,6,16,8,0,53.0,235.0,1.1,16.0,266.0,204.94,159.97
2016,6,16,8,15,33.5,228.5,1.1,16.5,249.0,201.6,157.31
2016,6,16,8,30,14.0,222.0,1.1,17.0,232.0,202.18,157.84
2016,6,16,8,45,13.0,227.5,1.1,17.5,237.5,208.55,162.25
2016,6,16,9,0,12.0,233.0,1.1,18.0,243.0,214.7,166.43
2016,6,16,9,15,30.5,287.0,1.15,18.0,312.0,262.84,203.21
2016,6,16,9,30,49.0,341.0,1.2,18.0,381.0,319.26,245.68
2016,6,16,9,45,199.0,359.5,1.3,18.5,529.0,412.9,315.72
2016,6,16,10,0,349.0,378.0,1.4,19.0,677.0,520.71,394.92
2016,6,16,10,15,624.0,242.0,1.5,19.0,796.0,590.68,449.97
2016,6,16,10,30,899.0,106.0,1.6,19.0,915.0,688.47,525.11
2016,6,16,10,45,904.0,106.0,1.7,19.5,935.5,729.28,553.72
2016,6,16,11,0,909.0,106.0,1.8,20.0,956.0,768.7,579.86
2016,6,16,11,15,911.5,106.5,1.9,20.0,969.0,805.07,604.85
2016,6,16,11,30,914.0,107.0,2.0,20.0,982.0,839.56,628.51
2016,6,16,11,45,916.5,106.5,2.1,20.5,988.5,871.15,648.93
2016,6,16,12,0,919.0,106.0,2.2,21.0,995.0,900.6,667.85
2016,6,16,12,15,918.5,106.0,2.25,21.0,993.5,925.57,684.59
2016,6,16,12,30,918.0,106.0,2.3,21.0,992.0,948.01,699.74
2016,6,16,12,45,915.5,106.5,2.4,21.0,983.5,966.42,712.8
2016,6,16,13,0,913.0,107.0,2.5,21.0,975.0,982.02,724.15
2016,6,16,13,15,910.0,106.0,2.55,21.0,959.0,992.75,731.94
2016,6,16,13,30,907.0,105.0,2.6,21.0,943.0,1000.47,737.92
2016,6,16,13,45,905.0,102.5,2.65,21.0,921.5,1004.6,741.69
2016,6,16,14,0,903.0,100.0,2.7,21.0,900.0,1005.64,743.6
2016,6,16,14,15,896.5,98.5,2.7,20.5,871.5,1000.22,742.36
2016,6,16,14,30,890.0,97.0,2.7,20.0,843.0,991.8,739.3
2016,6,16,14,45,602.5,220.5,2.75,20.0,716.0,854.48,647.75
2016,6,16,15,0,315.0,344.0,2.8,20.0,589.0,688.0,524.79
2016,6,16,15,15,327.5,321.0,2.75,19.5,564.0,674.47,518.83
2016,6,16,15,30,340.0,298.0,2.7,19.0,539.0,659.02,510.38
2016,6,16,15,45,391.0,263.0,2.7,19.0,523.5,663.58,516.9
2016,6,16,16,0,442.0,228.0,2.7,19.0,508.0,678.86,530.73
2016,6,16,16,15,290.5,233.0,2.6,18.5,411.5,528.35,418.03
2016,6,16,16,30,139.0,238.0,2.5,18.0,315.0,386.23,307.86
2016,6,16,16,45,323.5,185.5,2.45,18.0,341.5,488.54,393.61
2016,6,16,17,0,508.0,133.0,2.4,18.0,368.0,578.43,466.39
2016,6,16,17,15,601.5,98.0,2.3,17.5,344.5,597.68,483.34
2016,6,16,17,30,695.0,63.0,2.2,17.0,321.0,597.09,484.38
2016,6,16,17,45,654.0,58.5,2.1,17.0,272.5,537.11,438.59
2016,6,16,18,0,613.0,54.0,2.0,17.0,224.0,478.99,391.67
2016,6,16,18,15,552.0,48.0,1.8,16.5,177.5,412.97,336.95
2016,6,16,18,30,491.0,42.0,1.6,16.0,131.0,348.16,281.33
2016,6,16,18,45,398.0,33.5,1.45,15.5,92.0,268.73,212.24
2016,6,16,19,0,305.0,25.0,1.3,15.0,53.0,198.16,140.84
2016,6,16,19,15,152.5,12.5,1.2,14.5,26.5,92.2,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,14.0,11.0,10.48,0.0
2016,6,17,5,15,104.0,24.0,1.55,14.5,36.0,18.77,6.36
2016,6,17,5,30,208.0,37.0,1.6,15.0,61.0,28.52,18.66
2016,6,17,5,45,253.0,51.5,1.7,15.5,95.0,39.0,28.51
2016,6,17,6,0,298.0,66.0,1.8,16.0,129.0,49.01,37.69
2016,6,17,6,15,327.0,81.5,1.8,16.0,167.5,59.28,47.01
2016,6,17,6,30,356.0,97.0,1.8,16.0,206.0,69.04,55.69
2016,6,17,6,45,368.0,114.5,1.8,16.5,245.5,79.66,64.84
2016,6,17,7,0,380.0,132.0,1.8,17.0,285.0,89.69,73.28
2016,6,17,7,15,568.0,103.0,1.8,17.0,365.0,86.15,54.05
2016,6,17,7,30,756.0,74.0,1.8,17.0,445.0,114.56,60.39
2016,6,17,7,45,775.0,77.5,1.85,17.5,492.5,158.62,91.43
2016,6,17,8,0,794.0,81.0,1.9,18.0,540.0,204.89,128.86
2016,6,17,8,15,539.5,181.5,1.95,18.0,505.0,262.08,186.93
2016,6,17,8,30,285.0,282.0,2.0,18.0,470.0,302.34,228.36
2016,6,17,8,45,335.0,291.0,2.05,18.5,526.0,343.89,260.3
2016,6,17,9,0,385.0,300.0,2.1,19.0,582.0,390.28,296.04
2016,6,17,9,15,629.0,196.5,2.15,19.0,686.0,427.66,325.14
2016,6,17,9,30,873.0,93.0,2.2,19.0,790.0,500.52,382.77
2016,6,17,9,45,536.5,253.5,2.3,19.5,687.5,493.09,377.79
2016,6,17,10,0,200.0,414.0,2.4,20.0,585.0,470.2,358.04
2016,6,17,10,15,138.5,418.0,2.45,20.0,538.5,449.01,342.18
2016,6,17,10,30,77.0,422.0,2.5,20.0,492.0,426.56,324.74
2016,6,17,10,45,45.0,344.5,2.55,20.5,386.0,343.54,262.25
2016,6,17,11,0,13.0,267.0,2.6,21.0,280.0,256.42,195.6
2016,6,17,11,15,53.0,366.0,2.65,21.0,417.5,377.27,287.7
2016,6,17,11,30,93.0,465.0,2.7,21.0,555.0,503.87,380.6
2016,6,17,11,45,69.0,444.0,2.75,21.0,511.0,471.42,355.96
2016,6,17,12,0,45.0,423.0,2.8,21.0,467.0,436.7,330.22
2016,6,17,12,15,79.5,451.0,2.8,21.0,528.0,498.7,376.6
2016,6,17,12,30,114.0,479.0,2.8,21.0,589.0,567.92,427.02
2016,6,17,12,45,152.5,477.5,2.85,21.0,623.5,610.34,458.4
2016,6,17,13,0,191.0,476.0,2.9,21.0,658.0,653.57,490.32
2016,6,17,13,15,310.0,428.0,2.9,21.0,717.0,736.9,552.71
2016,6,17,13,30,429.0,380.0,2.9,21.0,776.0,821.88,614.83
2016,6,17,13,45,238.5,382.5,2.9,21.0,601.5,636.07,480.59
2016,6,17,14,0,48.0,385.0,2.9,21.0,427.0,432.41,328.42
2016,6,17,14,15,28.5,304.0,2.9,20.5,329.0,331.34,254.44
2016,6,17,14,30,9.0,223.0,2.9,20.0,231.0,221.45,170.7
2016,6,17,14,45,9.0,223.0,2.95,20.0,230.5,221.93,171.64
2016,6,17,15,0,9.0,223.0,3.0,20.0,230.0,222.48,172.4
2016,6,17,15,15,26.5,257.5,3.05,19.5,276.5,286.99,224.01
2016,6,17,15,30,44.0,292.0,3.1,19.0,323.0,343.47,268.95
2016,6,17,15,45,152.0,282.5,3.2,19.0,381.0,449.52,354.56
2016,6,17,16,0,260.0,273.0,3.3,19.0,439.0,551.22,434.92
2016,6,17,16,15,135.5,228.5,3.4,18.5,314.5,372.06,296.87
2016,6,17,16,30,11.0,184.0,3.5,18.0,190.0,189.51,150.02
2016,6,17,16,45,5.5,137.5,3.6,17.5,140.5,136.85,108.12
2016,6,17,17,0,0.0,91.0,3.7,17.0,91.0,85.32,65.93
2016,6,17,17,15,0.0,103.5,3.7,16.5,103.5,98.83,77.6
2016,6,17,17,30,0.0,116.0,3.7,16.0,116.0,114.0,90.62
2016,6,17,17,45,0.0,98.0,3.7,16.0,98.0,96.15,75.79
2016,6,17,18,0,0.0,80.0,3.7,16.0,80.0,78.12,60.63
2016,6,17,18,15,0.0,63.5,3.5,15.5,63.5,61.62,46.62
2016,6,17,18,30,0.0,47.0,3.3,15.0,47.0,44.85,32.18
2016,6,17,18,45,0.0,33.0,3.15,14.5,33.0,30.7,19.82
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,17.63,7.76
2016,6,17,19,15,0.0,9.5,2.85,14.0,9.5,8.8,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,56.0,5.5,1.65,12.0,7.0,0.0,0.0
2016,6,18,5,0,112.0,11.0,1.7,12.0,14.0,10.48,0.0
2016,6,18,5,15,245.5,21.5,1.75,12.5,45.5,16.98,5.17
2016,6,18,5,30,379.0,32.0,1.8,13.0,77.0,24.81,15.64
2016,6,18,5,45,463.5,39.5,1.85,13.5,120.0,29.53,20.43
2016,6,18,6,0,548.0,47.0,1.9,14.0,163.0,34.05,24.73
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.0,36.67,27.2
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,42.97,32.81
2016,6,18,6,45,700.0,62.5,1.9,15.5,312.0,44.78,34.31
2016,6,18,7,0,740.0,67.0,1.9,16.0,363.0,46.49,35.67
2016,6,18,7,15,768.5,70.5,1.85,16.5,414.0,73.53,39.45
2016,6,18,7,30,797.0,74.0,1.8,17.0,465.0,117.56,61.38
2016,6,18,7,45,819.5,77.0,1.75,17.5,515.5,163.71,93.61
2016,6,18,8,0,842.0,80.0,1.7,18.0,566.0,219.52,138.41
2016,6,18,8,15,858.5,82.0,1.6,18.5,613.5,268.29,180.02
2016,6,18,8,30,875.0,84.0,1.5,19.0,661.0,318.62,223.51
2016,6,18,8,45,888.5,86.0,1.45,19.5,705.0,369.33,267.08
2016,6,18,9,0,902.0,88.0,1.4,20.0,749.0,420.93,310.34
2016,6,18,9,15,912.0,89.5,1.35,20.0,788.5,471.31,352.13
2016,6,18,9,30,922.0,91.0,1.3,20.0,828.0,521.83,392.75
2016,6,18,9,45,926.0,95.0,1.3,20.5,860.5,571.24,430.74
2016,6,18,10,0,930.0,99.0,1.3,21.0,893.0,619.87,466.87
2016,6,18,10,15,936.0,100.0,1.3,21.5,921.0,666.2,500.29
2016,6,18,10,30,942.0,101.0,1.3,22.0,949.0,711.52,532.0
2016,6,18,10,45,947.5,101.0,1.3,22.5,970.5,754.41,560.67
2016,6,18,11,0,953.0,101.0,1.3,23.0,992.0,795.86,586.39
2016,6,18,11,15,955.5,101.5,1.35,23.0,1005.5,833.81,611.21
2016,6,18,11,30,958.0,102.0,1.4,23.0,1019.0,869.8,634.65
2016,6,18,11,45,960.0,102.0,1.5,23.0,1026.0,902.8,656.71
2016,6,18,12,0,962.0,102.0,1.6,23.0,1033.0,933.52,677.32
2016,6,18,12,15,962.0,102.0,1.65,23.0,1032.0,960.06,694.62
2016,6,18,12,30,962.0,102.0,1.7,23.0,1031.0,983.98,710.32
2016,6,18,12,45,962.5,100.5,1.8,23.5,1023.0,1004.14,722.98
2016,6,18,13,0,963.0,99.0,1.9,24.0,1015.0,1021.4,733.87
2016,6,18,13,15,960.5,98.5,1.9,24.0,999.5,1033.75,741.88
2016,6,18,13,30,958.0,98.0,1.9,24.0,984.0,1042.97,748.08
2016,6,18,13,45,954.0,97.0,1.95,24.0,961.5,1047.04,751.86
2016,6,18,14,0,950.0,96.0,2.0,24.0,939.0,1047.89,753.81
2016,6,18,14,15,944.5,95.0,2.0,24.0,910.0,1044.07,752.31
2016,6,18,14,30,939.0,94.0,2.0,24.0,881.0,1037.11,749.0
2016,6,18,14,45,930.0,93.0,2.05,24.0,845.5,1023.62,742.33
2016,6,18,15,0,921.0,92.0,2.1,24.0,810.0,1007.19,733.88
2016,6,18,15,15,910.5,90.5,2.1,23.5,769.5,985.94,723.19
2016,6,18,15,30,900.0,89.0,2.1,23.0,729.0,962.04,710.79
2016,6,18,15,45,884.5,88.0,2.15,23.0,684.0,931.61,693.18
2016,6,18,16,0,869.0,87.0,2.2,23.0,639.0,899.09,674.05
2016,6,18,16,15,851.5,84.5,2.2,22.5,590.5,861.16,651.82
2016,6,18,16,30,834.0,82.0,2.2,22.0,542.0,828.92,633.19
2016,6,18,16,45,810.5,79.0,2.25,22.0,491.5,782.33,603.28
2016,6,18,17,0,787.0,76.0,2.3,22.0,441.0,734.98,572.26
2016,6,18,17,15,756.0,72.0,2.3,21.5,389.5,680.22,535.77
2016,6,18,17,30,725.0,68.0,2.3,21.0,338.0,625.8,498.35
2016,6,18,17,45,682.0,63.0,2.3,20.5,287.0,562.6,452.79
2016,6,18,18,0,639.0,58.0,2.3,20.0,236.0,505.16,408.16
2016,6,18,18,15,576.0,51.5,2.3,19.0,188.0,432.78,350.48
2016,6,18,18,30,513.0,45.0,2.3,18.0,140.0,364.98,293.82
2016,6,18,18,45,416.0,36.5,2.35,17.5,98.5,282.32,222.5
2016,6,18,19,0,319.0,28.0,2.4,17.0,57.0,208.66,149.23
2016,6,18,19,15,159.5,14.0,2.4,16.5,28.5,97.87,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,62.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,124.0,11.0,1.2,14.0,14.0,10.48,0.0
2016,6,19,5,15,261.5,21.5,1.15,14.5,46.5,17.02,4.96
2016,6,19,5,30,399.0,32.0,1.1,15.0,79.0,24.86,15.53
2016,6,19,5,45,484.0,39.5,1.1,16.0,123.0,29.59,20.26
2016,6,19,6,0,569.0,47.0,1.1,17.0,167.0,34.11,24.48
2016,6,19,6,15,623.0,52.5,1.1,17.5,216.0,40.24,30.0
2016,6,19,6,30,677.0,58.0,1.1,18.0,265.0,43.04,32.47
2016,6,19,6,45,715.0,62.0,1.1,18.5,316.0,44.45,33.6
2016,6,19,7,0,753.0,66.0,1.1,19.0,367.0,45.79,34.62
2016,6,19,7,15,780.0,69.5,1.1,19.5,418.0,72.65,38.23
2016,6,19,7,30,807.0,73.0,1.1,20.0,469.0,117.08,59.91
2016,6,19,7,45,827.0,76.0,1.15,21.0,518.0,170.57,97.34
2016,6,19,8,0,847.0,79.0,1.2,22.0,567.0,219.07,135.35
2016,6,19,8,15,862.0,81.0,1.15,22.5,614.0,267.72,176.12
2016,6,19,8,30,877.0,83.0,1.1,23.0,661.0,317.78,218.61
2016,6,19,8,45,888.5,85.5,1.1,23.5,703.5,368.31,261.27
2016,6,19,9,0,900.0,88.0,1.1,24.0,746.0,419.55,303.52
2016,6,19,9,15,665.0,199.0,1.1,24.5,699.5,444.36,326.65
2016,6,19,9,30,430.0,310.0,1.1,25.0,653.0,457.89,338.17
2016,6,19,9,45,686.5,198.5,1.1,25.5,773.0,523.68,387.19
2016,6,19,10,0,943.0,87.0,1.1,26.0,893.0,616.49,454.78
2016,6,19,10,15,948.5,88.0,1.15,26.0,920.0,663.01,488.52
2016,6,19,10,30,954.0,89.0,1.2,26.0,947.0,708.44,521.16
2016,6,19,10,45,956.5,90.5,1.25,26.5,967.5,750.95,549.25
2016,6,19,11,0,959.0,92.0,1.3,27.0,988.0,791.79,574.7
2016,6,19,11,15,961.0,92.5,1.4,27.0,1001.5,829.52,599.6
2016,6,19,11,30,963.0,93.0,1.5,27.0,1015.0,865.21,623.12
2016,6,19,11,45,958.5,97.5,1.65,27.0,1020.0,896.99,644.68
2016,6,19,12,0,954.0,102.0,1.8,27.0,1025.0,926.2,664.62
2016,6,19,12,15,953.5,102.0,1.9,27.0,1024.0,952.12,681.94
2016,6,19,12,30,953.0,102.0,2.0,27.0,1023.0,975.42,697.67
2016,6,19,12,45,941.0,109.0,2.15,27.0,1011.5,992.01,709.8
2016,6,19,13,0,929.0,116.0,2.3,27.0,1000.0,1005.53,720.12
2016,6,19,13,15,926.0,115.0,2.4,26.5,984.5,1016.76,730.01
2016,6,19,13,30,923.0,114.0,2.5,26.0,969.0,1024.94,738.12
2016,6,19,13,45,924.5,110.0,2.6,26.0,948.0,1031.38,743.81
2016,6,19,14,0,926.0,106.0,2.7,26.0,927.0,1034.67,747.62
2016,6,19,14,15,920.0,104.5,2.75,25.5,898.5,1030.0,747.47
2016,6,19,14,30,914.0,103.0,2.8,25.0,870.0,1022.25,745.5
2016,6,19,14,45,909.0,100.0,2.85,25.0,836.0,1010.81,739.78
2016,6,19,15,0,904.0,97.0,2.9,25.0,802.0,996.38,732.22
2016,6,19,15,15,894.0,95.0,2.9,24.5,762.0,975.35,721.38
2016,6,19,15,30,884.0,93.0,2.9,24.0,722.0,951.71,708.83
2016,6,19,15,45,871.0,91.0,2.95,24.0,678.0,922.81,691.71
2016,6,19,16,0,858.0,89.0,3.0,24.0,634.0,891.74,673.01
2016,6,19,16,15,841.0,86.0,3.0,23.5,586.5,853.98,650.45
2016,6,19,16,30,824.0,83.0,3.0,23.0,539.0,821.91,631.56
2016,6,19,16,45,802.0,80.0,3.0,23.0,489.5,776.88,601.89
2016,6,19,17,0,780.0,77.0,3.0,23.0,440.0,731.02,571.16
2016,6,19,17,15,749.5,73.0,2.9,22.5,389.0,676.89,534.28
2016,6,19,17,30,719.0,69.0,2.8,22.0,338.0,623.07,496.6
2016,6,19,17,45,676.0,64.5,2.75,21.5,287.0,560.67,451.18
2016,6,19,18,0,633.0,60.0,2.7,21.0,236.0,504.29,407.06
2016,6,19,18,15,570.0,53.5,2.55,20.0,188.5,432.12,349.17
2016,6,19,18,30,507.0,47.0,2.4,19.0,141.0,364.47,292.49
2016,6,19,18,45,412.0,38.0,2.3,18.5,99.5,282.36,221.73
2016,6,19,19,0,317.0,29.0,2.2,18.0,58.0,209.02,149.36
2016,6,19,19,15,158.5,14.5,2.2,17.5,29.0,98.4,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,118.0,12.0,2.5,12.0,15.0,11.44,0.0
2016,6,20,5,15,261.5,22.5,2.5,12.5,48.0,17.99,5.45
2016,6,20,5,30,405.0,33.0,2.5,13.0,81.0,25.82,16.45
2016,6,20,5,45,497.5,40.0,2.55,13.5,126.0,30.08,20.89
2016,6,20,6,0,590.0,47.0,2.6,14.0,171.0,34.18,24.84
2016,6,20,6,15,644.5,52.0,2.5,14.5,221.0,39.87,30.04
2016,6,20,6,30,699.0,57.0,2.4,15.0,271.0,42.28,32.19
2016,6,20,6,45,740.0,60.5,2.35,16.0,323.0,43.34,32.96
2016,6,20,7,0,781.0,64.0,2.3,17.0,375.0,44.37,33.65
2016,6,20,7,15,807.5,67.0,2.3,17.5,427.0,71.11,37.0
2016,6,20,7,30,834.0,70.0,2.3,18.0,479.0,123.69,65.04
2016,6,20,7,45,854.5,72.5,2.35,19.0,529.5,170.92,97.53
2016,6,20,8,0,875.0,75.0,2.4,20.0,580.0,220.44,136.93
2016,6,20,8,15,890.5,77.0,2.4,20.5,627.5,270.55,179.75
2016,6,20,8,30,906.0,79.0,2.4,21.0,675.0,322.12,224.55
2016,6,20,8,45,917.0,81.0,2.4,21.5,718.5,373.49,269.08
2016,6,20,9,0,928.0,83.0,2.4,22.0,762.0,425.49,313.23
2016,6,20,9,15,937.0,84.5,2.4,22.5,801.5,476.66,355.6
2016,6,20,9,30,946.0,86.0,2.4,23.0,841.0,527.87,396.7
2016,6,20,9,45,942.5,93.5,2.4,23.5,872.0,577.4,435.19
2016,6,20,10,0,939.0,101.0,2.4,24.0,903.0,625.48,471.32
2016,6,20,10,15,944.5,102.0,2.45,24.0,930.0,671.96,506.53
2016,6,20,10,30,950.0,103.0,2.5,24.0,957.0,717.36,540.2
2016,6,20,10,45,954.0,103.5,2.55,24.5,978.0,760.03,569.77
2016,6,20,11,0,958.0,104.0,2.6,25.0,999.0,801.14,596.25
2016,6,20,11,15,960.0,104.5,2.65,25.0,1012.0,838.97,621.46
2016,6,20,11,30,962.0,105.0,2.7,25.0,1025.0,874.8,645.21
2016,6,20,11,45,964.0,104.5,2.75,25.0,1031.5,907.57,666.84
2016,6,20,12,0,966.0,104.0,2.8,25.0,1038.0,938.05,686.94
2016,6,20,12,15,965.0,104.0,2.85,25.0,1036.5,963.9,704.0
2016,6,20,12,30,964.0,104.0,2.9,25.0,1035.0,987.08,719.38
2016,6,20,12,45,963.5,102.5,3.0,25.0,1026.0,1006.46,732.8
2016,6,20,13,0,963.0,101.0,3.1,25.0,1017.0,1022.9,744.43
2016,6,20,13,15,959.5,100.0,3.15,24.5,1001.0,1033.91,753.73
2016,6,20,13,30,956.0,99.0,3.2,24.0,985.0,1041.74,761.16
2016,6,20,13,45,950.5,98.5,3.25,24.0,961.5,1044.94,764.26
2016,6,20,14,0,945.0,98.0,3.3,24.0,938.0,1044.94,765.45
2016,6,20,14,15,939.0,97.0,3.35,23.5,908.5,1040.75,765.54
2016,6,20,14,30,933.0,96.0,3.4,23.0,879.0,1033.42,763.73
2016,6,20,14,45,922.5,95.5,3.45,23.0,843.0,1019.16,755.96
2016,6,20,15,0,912.0,95.0,3.5,23.0,807.0,1002.03,746.4
2016,6,20,15,15,901.5,93.5,3.5,22.5,766.5,981.01,735.36
2016,6,20,15,30,891.0,92.0,3.5,22.0,726.0,957.37,722.55
2016,6,20,15,45,874.5,91.0,3.5,22.0,681.0,926.28,703.21
2016,6,20,16,0,858.0,90.0,3.5,22.0,636.0,893.17,682.42
2016,6,20,16,15,840.5,87.0,3.45,21.5,588.0,855.01,658.9
2016,6,20,16,30,823.0,84.0,3.4,21.0,540.0,822.59,639.17
2016,6,20,16,45,799.5,81.0,3.35,21.0,490.0,776.37,607.96
2016,6,20,17,0,776.0,78.0,3.3,21.0,440.0,729.41,575.78
2016,6,20,17,15,558.0,102.5,3.15,20.5,347.0,571.17,459.55
2016,6,20,17,30,340.0,127.0,3.0,20.0,254.0,417.54,338.9
2016,6,20,17,45,313.5,112.5,2.95,19.5,216.0,357.46,292.55
2016,6,20,18,0,287.0,98.0,2.9,19.0,178.0,312.29,256.01
2016,6,20,18,15,256.5,81.0,2.85,18.5,142.0,262.96,214.86
2016,6,20,18,30,226.0,64.0,2.8,18.0,106.0,215.65,174.15
2016,6,20,18,45,181.5,47.5,2.8,17.5,74.5,164.01,128.76
2016,6,20,19,0,137.0,31.0,2.8,17.0,43.0,126.39,89.75
2016,6,20,19,15,68.5,15.5,2.85,16.5,21.5,53.13,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,53.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,107.0,12.0,1.9,13.0,14.0,11.44,0.0
2016,6,21,5,15,244.5,22.5,1.9,13.5,45.5,18.01,5.2
2016,6,21,5,30,382.0,33.0,1.9,14.0,77.0,25.84,16.37
2016,6,21,5,45,472.0,40.0,1.9,14.5,121.0,30.07,20.79
2016,6,21,6,0,562.0,47.0,1.9,15.0,165.0,34.16,24.71
2016,6,21,6,15,616.5,52.5,1.8,15.5,213.5,40.29,30.29
2016,6,21,6,30,671.0,58.0,1.7,16.0,262.0,43.09,32.78
2016,6,21,6,45,713.0,61.0,1.65,17.0,313.5,43.69,33.14
2016,6,21,7,0,755.0,64.0,1.6,18.0,365.0,44.31,33.46
2016,6,21,7,15,782.0,67.5,1.6,18.5,415.5,69.99,36.78
2016,6,21,7,30,809.0,71.0,1.6,19.0,466.0,114.46,58.24
2016,6,21,7,45,830.5,73.0,1.6,20.0,516.0,167.45,95.26
2016,6,21,8,0,852.0,75.0,1.6,21.0,566.0,215.55,133.08
2016,6,21,8,15,867.5,77.0,1.6,21.5,612.5,264.5,174.49
2016,6,21,8,30,883.0,79.0,1.6,22.0,659.0,314.91,217.82
2016,6,21,8,45,895.0,81.0,1.6,23.0,702.5,365.46,260.57
2016,6,21,9,0,907.0,83.0,1.6,24.0,746.0,416.76,302.85
2016,6,21,9,15,916.0,84.5,1.6,24.5,784.5,466.91,343.66
2016,6,21,9,30,925.0,86.0,1.6,25.0,823.0,517.12,383.21
2016,6,21,9,45,927.5,90.0,1.6,25.5,855.0,565.89,420.39
2016,6,21,10,0,930.0,94.0,1.6,26.0,887.0,613.75,455.67
2016,6,21,10,15,935.5,95.0,1.65,26.5,914.0,659.79,488.94
2016,6,21,10,30,941.0,96.0,1.7,27.0,941.0,704.78,520.58
2016,6,21,10,45,943.0,97.5,1.75,27.5,961.5,746.52,548.69
2016,6,21,11,0,945.0,99.0,1.8,28.0,982.0,786.59,573.88
2016,6,21,11,15,947.5,99.5,1.85,28.0,995.5,824.32,598.44
2016,6,21,11,30,950.0,100.0,1.9,28.0,1009.0,860.11,621.6
2016,6,21,11,45,949.5,101.0,2.0,28.5,1014.5,891.75,641.23
2016,6,21,12,0,949.0,102.0,2.1,29.0,1020.0,921.03,659.27
2016,6,21,12,15,948.5,102.0,2.2,29.0,1018.5,946.9,676.45
2016,6,21,12,30,948.0,102.0,2.3,29.0,1017.0,970.16,692.04
2016,6,21,12,45,942.0,104.5,2.4,29.0,1007.5,987.97,704.27
2016,6,21,13,0,936.0,107.0,2.5,29.0,998.0,1002.84,714.78
2016,6,21,13,15,932.5,106.0,2.6,28.5,982.0,1013.61,724.26
2016,6,21,13,30,929.0,105.0,2.7,28.0,966.0,1021.3,731.97
2016,6,21,13,45,924.5,104.0,2.85,28.0,943.5,1024.91,736.22
2016,6,21,14,0,920.0,103.0,3.0,28.0,921.0,1025.39,738.6
2016,6,21,14,15,914.0,102.0,3.05,27.5,892.0,1021.29,738.76
