Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,908.0,101.0,3.1,27.0,863.0,1014.15,737.09
2016,6,21,14,45,900.0,99.0,3.2,27.0,828.5,1000.95,730.54
2016,6,21,15,0,892.0,97.0,3.3,27.0,794.0,984.85,722.17
2016,6,21,15,15,881.5,95.5,3.35,26.5,754.5,964.14,711.83
2016,6,21,15,30,871.0,94.0,3.4,26.0,715.0,940.87,699.76
2016,6,21,15,45,858.0,91.5,3.45,25.5,671.0,911.7,683.6
2016,6,21,16,0,845.0,89.0,3.5,25.0,627.0,880.39,665.82
2016,6,21,16,15,827.5,86.5,3.5,24.5,580.0,850.61,648.57
2016,6,21,16,30,810.0,84.0,3.5,24.0,533.0,811.71,624.65
2016,6,21,16,45,787.5,80.5,3.5,23.5,483.5,766.11,595.54
2016,6,21,17,0,765.0,77.0,3.5,23.0,434.0,719.74,565.22
2016,6,21,17,15,734.5,73.5,3.45,22.0,383.5,666.76,530.03
2016,6,21,17,30,704.0,70.0,3.4,21.0,333.0,614.11,493.89
2016,6,21,17,45,662.5,65.0,3.4,20.5,283.5,556.33,451.34
2016,6,21,18,0,621.0,60.0,3.4,20.0,234.0,497.22,404.82
2016,6,21,18,15,559.0,53.5,3.3,19.0,186.5,426.12,347.26
2016,6,21,18,30,497.0,47.0,3.2,18.0,139.0,359.47,290.89
2016,6,21,18,45,401.5,38.0,3.1,17.5,98.0,277.48,219.61
2016,6,21,19,0,306.0,29.0,3.0,17.0,57.0,204.29,147.69
2016,6,21,19,15,153.0,14.5,3.0,16.5,28.5,96.55,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,53.0,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,106.0,12.0,3.6,12.0,14.0,11.44,0.0
2016,6,22,5,15,248.5,22.5,3.65,12.5,46.0,18.05,4.99
2016,6,22,5,30,391.0,33.0,3.7,13.0,78.0,25.89,16.45
2016,6,22,5,45,478.0,40.5,3.75,13.5,122.5,30.56,21.28
2016,6,22,6,0,565.0,48.0,3.8,14.0,167.0,35.04,25.57
2016,6,22,6,15,620.5,53.5,3.8,14.5,216.0,37.63,28.02
2016,6,22,6,30,676.0,59.0,3.8,15.0,265.0,44.0,33.7
2016,6,22,6,45,714.0,63.5,3.8,15.5,316.0,45.77,35.17
2016,6,22,7,0,752.0,68.0,3.8,16.0,367.0,47.44,36.5
2016,6,22,7,15,779.5,71.5,3.75,16.5,418.0,72.28,39.43
2016,6,22,7,30,807.0,75.0,3.7,17.0,469.0,116.64,60.86
2016,6,22,7,45,828.0,77.5,3.65,17.5,518.5,162.62,92.71
2016,6,22,8,0,849.0,80.0,3.6,18.0,568.0,218.13,137.48
2016,6,22,8,15,864.5,82.5,3.55,18.5,615.0,267.37,179.95
2016,6,22,8,30,880.0,85.0,3.5,19.0,662.0,318.09,224.54
2016,6,22,8,45,893.0,86.0,3.5,19.5,705.5,368.07,268.53
2016,6,22,9,0,906.0,87.0,3.5,20.0,749.0,418.89,312.44
2016,6,22,9,15,915.0,88.5,3.45,20.5,787.5,469.04,354.75
2016,6,22,9,30,924.0,90.0,3.4,21.0,826.0,519.25,395.83
2016,6,22,9,45,932.0,91.0,3.35,21.5,859.5,568.37,434.84
2016,6,22,10,0,940.0,92.0,3.3,22.0,893.0,617.04,472.28
2016,6,22,10,15,945.0,93.0,3.3,22.0,920.5,663.22,507.92
2016,6,22,10,30,950.0,94.0,3.3,22.0,948.0,708.29,541.92
2016,6,22,10,45,953.5,94.5,3.3,22.0,968.5,750.58,572.61
2016,6,22,11,0,957.0,95.0,3.3,22.0,989.0,791.27,600.41
2016,6,22,11,15,959.5,95.5,3.3,22.0,1003.0,829.43,626.22
2016,6,22,11,30,962.0,96.0,3.3,22.0,1017.0,865.61,650.51
2016,6,22,11,45,963.5,96.5,3.35,22.5,1023.5,898.84,671.67
2016,6,22,12,0,965.0,97.0,3.4,23.0,1030.0,929.77,691.15
2016,6,22,12,15,965.0,96.5,3.4,23.0,1029.5,956.0,708.44
2016,6,22,12,30,965.0,96.0,3.4,23.0,1029.0,979.57,724.0
2016,6,22,12,45,956.5,101.0,3.4,23.0,1018.5,997.8,736.06
2016,6,22,13,0,948.0,106.0,3.4,23.0,1008.0,1012.99,746.23
2016,6,22,13,15,945.5,105.5,3.4,23.0,993.0,1025.43,754.71
2016,6,22,13,30,943.0,105.0,3.4,23.0,978.0,1034.79,761.29
2016,6,22,13,45,938.0,104.5,3.45,23.0,955.5,1038.58,764.75
2016,6,22,14,0,933.0,104.0,3.5,23.0,933.0,1039.21,766.32
2016,6,22,14,15,927.0,103.0,3.5,22.5,904.5,1035.19,766.08
2016,6,22,14,30,921.0,102.0,3.5,22.0,876.0,1028.07,763.95
2016,6,22,14,45,914.0,100.0,3.5,22.0,841.5,1015.85,757.08
2016,6,22,15,0,907.0,98.0,3.5,22.0,807.0,1000.66,748.38
2016,6,22,15,15,896.0,96.5,3.5,21.5,766.5,979.34,737.06
2016,6,22,15,30,885.0,95.0,3.5,21.0,726.0,955.43,723.99
2016,6,22,15,45,873.0,92.0,3.55,21.0,682.0,926.41,706.31
2016,6,22,16,0,861.0,89.0,3.6,21.0,638.0,895.14,686.97
2016,6,22,16,15,843.0,86.5,3.6,20.5,589.5,857.1,663.69
2016,6,22,16,30,825.0,84.0,3.6,20.0,541.0,824.84,644.21
2016,6,22,16,45,802.5,80.5,3.65,20.0,491.0,778.82,613.42
2016,6,22,17,0,780.0,77.0,3.7,20.0,441.0,731.98,581.5
2016,6,22,17,15,749.0,73.0,3.7,19.5,389.5,677.51,543.97
2016,6,22,17,30,718.0,69.0,3.7,19.0,338.0,623.37,505.58
2016,6,22,17,45,674.0,64.5,3.75,18.5,287.5,560.33,458.93
2016,6,22,18,0,630.0,60.0,3.8,18.0,237.0,503.33,413.55
2016,6,22,18,15,567.0,53.5,3.8,17.0,189.0,431.23,354.74
2016,6,22,18,30,504.0,47.0,3.8,16.0,141.0,363.65,297.12
2016,6,22,18,45,405.0,38.5,3.8,15.5,99.5,280.09,223.85
2016,6,22,19,0,306.0,30.0,3.8,15.0,58.0,205.5,150.27
2016,6,22,19,15,153.0,15.0,3.8,14.5,29.0,97.43,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,120.0,11.0,3.4,12.0,14.0,10.48,0.0
2016,6,23,5,15,264.5,21.5,3.4,12.5,46.5,17.15,4.17
2016,6,23,5,30,409.0,32.0,3.4,13.0,79.0,25.02,15.68
2016,6,23,5,45,500.0,38.5,3.45,13.5,124.0,28.88,19.8
2016,6,23,6,0,591.0,45.0,3.5,14.0,169.0,35.65,26.12
2016,6,23,6,15,645.0,50.5,3.5,14.5,218.5,38.65,28.93
2016,6,23,6,30,699.0,56.0,3.5,15.0,268.0,41.54,31.51
2016,6,23,6,45,739.5,59.0,3.55,15.5,319.5,42.23,32.03
2016,6,23,7,0,780.0,62.0,3.6,16.0,371.0,42.93,32.51
2016,6,23,7,15,806.5,65.0,3.5,16.5,422.5,67.44,35.24
2016,6,23,7,30,833.0,68.0,3.4,17.0,474.0,119.9,62.75
2016,6,23,7,45,853.5,70.0,3.35,18.0,524.5,166.62,94.69
2016,6,23,8,0,874.0,72.0,3.3,19.0,575.0,215.63,133.78
2016,6,23,8,15,888.0,74.0,3.25,19.5,621.5,265.28,176.58
2016,6,23,8,30,902.0,76.0,3.2,20.0,668.0,316.25,221.36
2016,6,23,8,45,913.5,77.5,3.15,20.5,711.0,367.15,265.97
2016,6,23,9,0,925.0,79.0,3.1,21.0,754.0,418.74,310.3
2016,6,23,9,15,932.0,80.5,3.05,21.5,791.5,468.9,352.45
2016,6,23,9,30,939.0,82.0,3.0,22.0,829.0,518.91,393.18
2016,6,23,9,45,938.0,87.0,3.0,22.5,859.5,567.37,431.52
2016,6,23,10,0,937.0,92.0,3.0,23.0,890.0,614.59,467.71
2016,6,23,10,15,941.0,92.5,3.05,23.0,916.0,659.62,502.47
2016,6,23,10,30,945.0,93.0,3.1,23.0,942.0,703.45,535.6
2016,6,23,10,45,947.5,93.5,3.2,23.5,961.5,744.86,564.89
2016,6,23,11,0,950.0,94.0,3.3,24.0,981.0,784.61,591.21
2016,6,23,11,15,951.5,94.5,3.4,24.0,993.5,821.77,616.7
2016,6,23,11,30,953.0,95.0,3.5,24.0,1006.0,856.9,640.72
2016,6,23,11,45,954.0,94.0,3.6,24.0,1011.5,888.07,662.01
2016,6,23,12,0,955.0,93.0,3.7,24.0,1017.0,916.9,681.71
2016,6,23,12,15,954.5,93.0,3.8,23.5,1016.0,942.87,700.9
2016,6,23,12,30,954.0,93.0,3.9,23.0,1015.0,966.21,718.44
2016,6,23,12,45,949.5,95.0,4.0,23.0,1005.5,985.02,731.66
2016,6,23,13,0,945.0,97.0,4.1,23.0,996.0,1000.9,743.05
2016,6,23,13,15,942.5,96.0,4.1,23.0,981.0,1012.68,751.21
2016,6,23,13,30,940.0,95.0,4.1,23.0,966.0,1021.37,757.45
2016,6,23,13,45,938.5,93.0,4.2,23.0,945.0,1026.88,762.35
2016,6,23,14,0,937.0,91.0,4.3,23.0,924.0,1029.23,765.28
2016,6,23,14,15,931.0,90.0,4.35,22.5,895.0,1025.04,765.17
2016,6,23,14,30,925.0,89.0,4.4,22.0,866.0,1017.74,763.14
2016,6,23,14,45,919.5,86.5,4.45,22.0,832.0,1006.23,756.82
2016,6,23,15,0,914.0,84.0,4.5,22.0,798.0,991.7,748.83
2016,6,23,15,15,903.5,82.5,4.5,21.5,758.0,970.6,737.43
2016,6,23,15,30,893.0,81.0,4.5,21.0,718.0,946.87,724.24
2016,6,23,15,45,880.0,79.0,4.5,21.0,674.0,917.76,705.82
2016,6,23,16,0,867.0,77.0,4.5,21.0,630.0,886.45,685.79
2016,6,23,16,15,850.0,74.5,4.5,20.5,582.5,848.98,662.53
2016,6,23,16,30,833.0,72.0,4.5,20.0,535.0,809.94,637.8
2016,6,23,16,45,810.0,69.5,4.5,20.0,485.0,764.59,606.77
2016,6,23,17,0,787.0,67.0,4.5,20.0,435.0,725.24,579.71
2016,6,23,17,15,758.0,64.0,4.4,19.5,384.5,673.34,543.19
2016,6,23,17,30,729.0,61.0,4.3,19.0,334.0,621.68,505.94
2016,6,23,17,45,686.5,57.0,4.25,18.5,284.0,560.0,459.85
2016,6,23,18,0,644.0,53.0,4.2,18.0,234.0,500.22,412.27
2016,6,23,18,15,584.5,47.5,4.05,17.5,187.0,430.56,354.32
2016,6,23,18,30,525.0,42.0,3.9,17.0,140.0,369.14,300.76
2016,6,23,18,45,428.0,34.5,3.8,16.5,99.0,287.07,228.74
2016,6,23,19,0,331.0,27.0,3.7,16.0,58.0,213.99,156.26
2016,6,23,19,15,165.5,13.5,3.65,15.5,29.0,100.69,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,110.0,11.0,3.1,12.0,13.0,10.48,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,17.18,3.86
2016,6,24,5,30,401.0,32.0,3.1,13.0,77.0,25.06,15.69
2016,6,24,5,45,486.5,39.5,3.15,13.5,121.5,29.78,20.58
2016,6,24,6,0,572.0,47.0,3.2,14.0,166.0,34.3,24.91
2016,6,24,6,15,628.0,52.5,3.1,14.5,215.5,40.44,30.52
2016,6,24,6,30,684.0,58.0,3.0,15.0,265.0,43.24,33.03
2016,6,24,6,45,721.5,62.5,2.9,15.5,316.0,45.05,34.54
2016,6,24,7,0,759.0,67.0,2.8,16.0,367.0,46.76,35.91
2016,6,24,7,15,786.5,70.5,2.65,16.5,418.5,70.18,38.38
2016,6,24,7,30,814.0,74.0,2.5,17.0,470.0,114.84,59.41
2016,6,24,7,45,833.5,77.0,2.35,18.0,519.5,168.51,96.98
2016,6,24,8,0,853.0,80.0,2.2,19.0,569.0,217.19,135.5
2016,6,24,8,15,868.5,82.5,2.1,19.5,616.5,266.63,177.58
2016,6,24,8,30,884.0,85.0,2.0,20.0,664.0,317.54,221.65
2016,6,24,8,45,895.0,87.0,1.95,20.5,707.0,367.87,265.19
2016,6,24,9,0,906.0,89.0,1.9,21.0,750.0,418.86,308.35
2016,6,24,9,15,915.0,91.0,1.85,21.5,789.0,469.47,350.01
2016,6,24,9,30,924.0,93.0,1.8,22.0,828.0,520.14,390.34
2016,6,24,9,45,932.0,93.5,1.8,22.5,861.5,568.91,428.16
2016,6,24,10,0,940.0,94.0,1.8,23.0,895.0,617.21,464.43
2016,6,24,10,15,945.5,95.0,1.8,23.5,922.5,663.77,498.31
2016,6,24,10,30,951.0,96.0,1.8,24.0,950.0,709.25,530.43
2016,6,24,10,45,954.5,96.5,1.85,24.5,970.5,751.66,559.46
2016,6,24,11,0,958.0,97.0,1.9,25.0,991.0,792.48,585.46
2016,6,24,11,15,960.5,97.5,1.95,25.0,1005.0,830.77,610.68
2016,6,24,11,30,963.0,98.0,2.0,25.0,1019.0,867.08,634.48
2016,6,24,11,45,964.0,98.0,2.15,25.0,1025.0,899.56,656.63
2016,6,24,12,0,965.0,98.0,2.3,25.0,1031.0,929.71,677.28
2016,6,24,12,15,964.5,98.5,2.4,25.0,1030.5,956.53,695.34
2016,6,24,12,30,964.0,99.0,2.5,25.0,1030.0,980.71,711.76
2016,6,24,12,45,954.0,104.5,2.6,25.5,1019.0,998.13,722.48
2016,6,24,13,0,944.0,110.0,2.7,26.0,1008.0,1012.48,731.34
2016,6,24,13,15,941.0,109.5,2.8,26.0,993.0,1024.54,740.28
2016,6,24,13,30,938.0,109.0,2.9,26.0,978.0,1033.52,747.37
2016,6,24,13,45,933.5,108.0,3.0,26.0,955.5,1037.4,751.33
2016,6,24,14,0,929.0,107.0,3.1,26.0,933.0,1038.13,753.42
2016,6,24,14,15,923.5,106.0,3.1,25.5,904.5,1034.73,753.62
2016,6,24,14,30,918.0,105.0,3.1,25.0,876.0,1028.26,751.97
2016,6,24,14,45,909.5,103.5,3.15,25.0,841.0,1015.25,745.14
2016,6,24,15,0,901.0,102.0,3.2,25.0,806.0,999.34,736.53
2016,6,24,15,15,890.5,100.0,3.15,24.5,766.5,978.14,725.14
2016,6,24,15,30,880.0,98.0,3.1,24.0,727.0,954.34,712.03
2016,6,24,15,45,866.0,96.0,3.1,24.0,682.5,924.82,694.05
2016,6,24,16,0,852.0,94.0,3.1,24.0,638.0,893.18,674.56
2016,6,24,16,15,834.0,91.5,3.1,23.5,590.0,863.06,657.27
2016,6,24,16,30,816.0,89.0,3.1,23.0,542.0,823.65,633.19
2016,6,24,16,45,792.0,85.5,3.1,23.0,491.5,776.7,602.18
2016,6,24,17,0,768.0,82.0,3.1,23.0,441.0,729.02,570.1
2016,6,24,17,15,736.0,78.0,3.05,22.0,390.0,674.18,533.88
2016,6,24,17,30,704.0,74.0,3.0,21.0,339.0,623.44,499.51
2016,6,24,17,45,659.5,69.0,3.0,20.5,288.0,560.3,453.07
2016,6,24,18,0,615.0,64.0,3.0,20.0,237.0,499.29,405.41
2016,6,24,18,15,550.0,57.0,2.9,19.0,189.0,425.88,346.34
2016,6,24,18,30,485.0,50.0,2.8,18.0,141.0,357.1,288.57
2016,6,24,18,45,385.0,40.5,2.7,17.5,99.5,272.48,215.54
2016,6,24,19,0,285.0,31.0,2.6,17.0,58.0,196.96,142.92
2016,6,24,19,15,142.5,15.5,2.6,16.5,29.0,93.96,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,45.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,90.0,10.0,1.4,14.0,12.0,9.53,0.0
2016,6,25,5,15,231.0,21.5,1.4,14.5,43.5,17.21,3.44
2016,6,25,5,30,372.0,33.0,1.4,15.0,75.0,26.01,16.33
2016,6,25,5,45,462.0,41.0,1.4,15.5,119.0,31.12,21.58
2016,6,25,6,0,552.0,49.0,1.4,16.0,163.0,36.0,26.21
2016,6,25,6,15,609.0,54.5,1.35,16.5,212.0,38.53,28.6
2016,6,25,6,30,666.0,60.0,1.3,17.0,261.0,44.97,34.3
2016,6,25,6,45,706.5,64.5,1.3,18.0,312.5,46.69,35.65
2016,6,25,7,0,747.0,69.0,1.3,19.0,364.0,48.34,36.85
2016,6,25,7,15,775.5,72.5,1.3,19.5,415.0,70.54,38.86
2016,6,25,7,30,804.0,76.0,1.3,20.0,466.0,114.71,59.08
2016,6,25,7,45,826.0,78.5,1.35,21.0,516.5,160.62,89.64
2016,6,25,8,0,848.0,81.0,1.4,22.0,567.0,216.16,132.88
2016,6,25,8,15,864.0,83.5,1.45,22.5,614.0,265.47,174.13
2016,6,25,8,30,880.0,86.0,1.5,23.0,661.0,316.3,217.48
2016,6,25,8,45,892.5,87.5,1.55,23.5,705.0,366.55,260.33
2016,6,25,9,0,905.0,89.0,1.6,24.0,749.0,417.59,303.02
2016,6,25,9,15,914.5,91.0,1.65,24.5,788.0,468.37,344.45
2016,6,25,9,30,924.0,93.0,1.7,25.0,827.0,519.28,384.74
2016,6,25,9,45,925.0,97.5,1.75,25.5,858.5,567.77,422.04
2016,6,25,10,0,926.0,102.0,1.8,26.0,890.0,615.23,457.44
2016,6,25,10,15,931.5,103.0,1.9,26.0,917.5,661.26,492.11
2016,6,25,10,30,937.0,104.0,2.0,26.0,945.0,706.25,525.32
2016,6,25,10,45,940.5,105.5,2.1,26.5,966.0,749.06,555.17
2016,6,25,11,0,944.0,107.0,2.2,27.0,987.0,790.34,581.78
2016,6,25,11,15,946.0,107.5,2.25,27.0,1000.5,827.87,606.47
2016,6,25,11,30,948.0,108.0,2.3,27.0,1014.0,863.43,629.74
2016,6,25,11,45,948.5,108.5,2.4,27.0,1020.5,895.64,651.16
2016,6,25,12,0,949.0,109.0,2.5,27.0,1027.0,925.54,671.09
2016,6,25,12,15,949.0,109.0,2.55,27.0,1026.5,952.12,688.45
2016,6,25,12,30,949.0,109.0,2.6,27.0,1026.0,976.12,704.2
2016,6,25,12,45,949.5,107.5,2.7,27.0,1018.0,996.44,718.1
2016,6,25,13,0,950.0,106.0,2.8,27.0,1010.0,1013.9,730.3
2016,6,25,13,15,947.5,105.5,2.85,26.5,995.0,1026.5,740.52
2016,6,25,13,30,945.0,105.0,2.9,26.0,980.0,1036.02,748.95
2016,6,25,13,45,940.5,104.0,2.95,26.0,957.5,1039.93,752.48
2016,6,25,14,0,936.0,103.0,3.0,26.0,935.0,1040.67,754.15
2016,6,25,14,15,930.0,102.0,3.05,26.0,906.5,1036.76,752.98
2016,6,25,14,30,924.0,101.0,3.1,26.0,878.0,1029.76,749.97
2016,6,25,14,45,916.5,99.5,3.15,26.0,843.0,1017.68,743.78
2016,6,25,15,0,909.0,98.0,3.2,26.0,808.0,1002.66,735.79
2016,6,25,15,15,898.5,96.0,3.2,25.5,768.0,981.35,724.77
2016,6,25,15,30,888.0,94.0,3.2,25.0,728.0,957.4,712.0
2016,6,25,15,45,875.0,91.5,3.25,25.0,684.0,928.06,694.54
2016,6,25,16,0,862.0,89.0,3.3,25.0,640.0,896.51,675.47
2016,6,25,16,15,845.0,86.5,3.25,24.5,592.0,859.41,653.07
2016,6,25,16,30,828.0,84.0,3.2,24.0,544.0,828.03,634.4
2016,6,25,16,45,806.0,80.5,3.2,24.0,494.0,782.39,604.38
2016,6,25,17,0,784.0,77.0,3.2,24.0,444.0,735.9,573.27
2016,6,25,17,15,753.5,73.0,3.15,23.0,392.5,681.7,537.71
2016,6,25,17,30,723.0,69.0,3.1,22.0,341.0,627.78,501.16
2016,6,25,17,45,680.5,64.0,3.05,21.5,290.5,564.98,455.47
2016,6,25,18,0,638.0,59.0,3.0,21.0,240.0,507.94,410.85
2016,6,25,18,15,575.5,53.0,2.85,20.0,191.5,436.41,353.41
2016,6,25,18,30,513.0,47.0,2.7,19.0,143.0,369.33,297.12
2016,6,25,18,45,415.5,38.0,2.6,18.5,101.0,285.42,224.89
2016,6,25,19,0,318.0,29.0,2.5,18.0,59.0,210.5,152.42
2016,6,25,19,15,159.0,14.5,2.55,17.5,29.5,99.66,0.0
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,87.0,10.0,1.9,13.0,11.0,9.53,0.0
2016,6,26,5,15,222.0,21.0,1.9,13.5,41.5,16.78,2.81
2016,6,26,5,30,357.0,32.0,1.9,14.0,72.0,25.11,15.6
2016,6,26,5,45,443.0,40.5,1.9,15.0,115.0,30.7,21.23
2016,6,26,6,0,529.0,49.0,1.9,16.0,158.0,36.01,26.2
2016,6,26,6,15,585.5,55.0,1.8,16.5,206.0,38.93,28.94
2016,6,26,6,30,642.0,61.0,1.7,17.0,254.0,41.71,31.41
2016,6,26,6,45,682.0,65.5,1.6,17.5,304.0,47.49,36.43
2016,6,26,7,0,722.0,70.0,1.5,18.0,354.0,49.09,37.66
2016,6,26,7,15,750.5,73.5,1.45,18.5,404.5,69.72,39.29
2016,6,26,7,30,779.0,77.0,1.4,19.0,455.0,112.64,58.77
2016,6,26,7,45,801.0,79.5,1.4,20.0,504.0,157.28,88.45
2016,6,26,8,0,823.0,82.0,1.4,21.0,553.0,211.57,130.77
2016,6,26,8,15,839.0,84.5,1.4,21.5,599.5,259.63,171.05
2016,6,26,8,30,855.0,87.0,1.4,22.0,646.0,309.22,213.42
2016,6,26,8,45,867.5,89.5,1.45,23.0,689.0,359.03,255.47
2016,6,26,9,0,880.0,92.0,1.5,24.0,732.0,409.68,297.23
2016,6,26,9,15,889.5,93.5,1.55,24.5,770.0,458.87,337.41
2016,6,26,9,30,899.0,95.0,1.6,25.0,808.0,508.2,376.51
2016,6,26,9,45,908.5,95.0,1.7,25.5,841.5,556.21,413.75
2016,6,26,10,0,918.0,95.0,1.8,26.0,875.0,603.94,449.74
2016,6,26,10,15,923.0,96.0,1.85,26.5,902.0,649.28,482.78
2016,6,26,10,30,928.0,97.0,1.9,27.0,929.0,693.55,514.17
2016,6,26,10,45,929.5,99.0,2.0,27.5,948.5,735.03,542.93
2016,6,26,11,0,931.0,101.0,2.1,28.0,968.0,774.83,568.53
2016,6,26,11,15,933.0,101.5,2.15,28.0,981.5,811.87,592.85
2016,6,26,11,30,935.0,102.0,2.2,28.0,995.0,846.96,615.79
2016,6,26,11,45,934.0,103.5,2.3,28.5,1000.5,878.39,635.4
2016,6,26,12,0,933.0,105.0,2.4,29.0,1006.0,907.48,653.43
2016,6,26,12,15,932.5,105.0,2.5,29.0,1005.5,933.18,670.56
2016,6,26,12,30,932.0,105.0,2.6,29.0,1005.0,956.32,686.13
2016,6,26,12,45,920.0,111.0,2.75,29.0,993.5,971.85,697.33
2016,6,26,13,0,908.0,117.0,2.9,29.0,982.0,984.37,706.74
2016,6,26,13,15,905.0,116.5,2.95,28.5,967.0,996.12,716.39
2016,6,26,13,30,902.0,116.0,3.0,28.0,952.0,1004.91,724.29
2016,6,26,13,45,898.0,115.0,3.1,28.0,930.0,1009.21,728.43
2016,6,26,14,0,894.0,114.0,3.2,28.0,908.0,1010.47,730.76
2016,6,26,14,15,887.5,112.5,3.25,28.0,880.0,1005.71,728.94
2016,6,26,14,30,881.0,111.0,3.3,28.0,852.0,997.96,725.34
2016,6,26,14,45,872.0,109.5,3.4,28.0,818.0,984.83,718.71
2016,6,26,15,0,863.0,108.0,3.5,28.0,784.0,968.91,710.32
2016,6,26,15,15,852.5,106.0,3.5,27.5,744.5,948.33,699.61
2016,6,26,15,30,842.0,104.0,3.5,27.0,705.0,925.24,687.23
2016,6,26,15,45,827.0,101.5,3.55,27.0,661.5,903.03,674.36
2016,6,26,16,0,812.0,99.0,3.6,27.0,618.0,870.72,654.53
2016,6,26,16,15,794.0,96.0,3.55,26.5,571.5,833.31,631.78
2016,6,26,16,30,776.0,93.0,3.5,26.0,525.0,794.41,607.68
2016,6,26,16,45,753.0,89.0,3.5,25.5,476.0,748.9,578.67
2016,6,26,17,0,730.0,85.0,3.5,25.0,427.0,702.69,548.51
2016,6,26,17,15,698.0,81.0,3.4,24.5,377.5,652.77,514.48
2016,6,26,17,30,666.0,77.0,3.3,24.0,328.0,600.09,477.44
2016,6,26,17,45,625.0,71.0,3.25,23.5,279.0,539.54,432.66
2016,6,26,18,0,584.0,65.0,3.2,23.0,230.0,480.9,387.0
2016,6,26,18,15,522.0,57.5,3.05,22.0,183.5,409.95,330.23
2016,6,26,18,30,460.0,50.0,2.9,21.0,137.0,343.45,274.76
2016,6,26,18,45,370.5,40.0,2.8,20.0,96.5,264.75,207.62
2016,6,26,19,0,281.0,30.0,2.7,19.0,56.0,194.33,140.18
2016,6,26,19,15,140.5,15.0,2.7,18.5,28.0,92.63,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,13.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,14.0,11.0,8.58,0.0
2016,6,27,5,15,217.0,20.5,2.15,14.5,41.0,16.35,2.07
2016,6,27,5,30,351.0,32.0,2.1,15.0,71.0,25.17,15.52
2016,6,27,5,45,435.5,40.5,2.1,16.0,113.0,30.74,21.16
2016,6,27,6,0,520.0,49.0,2.1,17.0,155.0,36.04,26.1
2016,6,27,6,15,577.0,55.0,2.0,17.5,202.5,38.96,28.83
2016,6,27,6,30,634.0,61.0,1.9,18.0,250.0,41.73,31.29
2016,6,27,6,45,673.0,65.5,1.8,18.5,300.0,47.52,36.29
2016,6,27,7,0,712.0,70.0,1.7,19.0,350.0,49.1,37.51
2016,6,27,7,15,741.0,74.0,1.65,20.0,400.0,68.93,39.08
2016,6,27,7,30,770.0,78.0,1.6,21.0,450.0,111.78,58.17
2016,6,27,7,45,791.5,81.0,1.6,22.0,499.5,156.3,87.45
2016,6,27,8,0,813.0,84.0,1.6,23.0,549.0,203.31,123.73
2016,6,27,8,15,830.0,86.5,1.65,23.5,595.5,258.18,169.06
2016,6,27,8,30,847.0,89.0,1.7,24.0,642.0,307.62,211.06
2016,6,27,8,45,860.5,91.0,1.75,25.0,685.0,356.99,252.55
2016,6,27,9,0,874.0,93.0,1.8,26.0,728.0,407.28,293.87
2016,6,27,9,15,884.0,95.0,1.85,26.5,767.0,456.83,334.17
2016,6,27,9,30,894.0,97.0,1.9,27.0,806.0,506.58,373.45
2016,6,27,9,45,891.0,104.5,1.95,27.5,836.5,554.16,409.95
2016,6,27,10,0,888.0,112.0,2.0,28.0,867.0,600.41,444.33
2016,6,27,10,15,894.5,113.0,2.05,28.5,894.5,645.52,477.02
2016,6,27,10,30,901.0,114.0,2.1,29.0,922.0,689.74,508.21
2016,6,27,10,45,905.5,115.0,2.2,29.5,943.0,731.51,537.27
2016,6,27,11,0,910.0,116.0,2.3,30.0,964.0,771.88,563.44
2016,6,27,11,15,912.5,116.5,2.4,30.0,978.0,808.72,587.9
2016,6,27,11,30,915.0,117.0,2.5,30.0,992.0,843.71,611.06
2016,6,27,11,45,916.5,117.5,2.6,30.0,998.5,875.9,632.34
2016,6,27,12,0,918.0,118.0,2.7,30.0,1005.0,905.93,652.23
2016,6,27,12,15,918.0,118.0,2.8,30.0,1004.5,931.9,669.5
2016,6,27,12,30,918.0,118.0,2.9,30.0,1004.0,955.4,685.25
2016,6,27,12,45,921.5,114.5,3.0,30.0,997.5,976.2,699.35
2016,6,27,13,0,925.0,111.0,3.1,30.0,991.0,994.28,711.81
2016,6,27,13,15,922.0,110.0,3.15,30.0,976.0,1005.72,719.75
2016,6,27,13,30,919.0,109.0,3.2,30.0,961.0,1014.12,725.92
2016,6,27,13,45,915.0,108.0,3.3,30.0,939.0,1018.48,730.04
2016,6,27,14,0,911.0,107.0,3.4,30.0,917.0,1019.74,732.33
2016,6,27,14,15,905.0,106.0,3.45,29.5,888.5,1015.96,732.61
2016,6,27,14,30,899.0,105.0,3.5,29.0,860.0,1009.15,731.08
2016,6,27,14,45,891.5,103.0,3.6,29.0,826.0,996.8,724.96
2016,6,27,15,0,884.0,101.0,3.7,29.0,792.0,981.56,717.02
2016,6,27,15,15,873.5,99.0,3.75,28.5,753.0,960.66,706.48
2016,6,27,15,30,863.0,97.0,3.8,28.0,714.0,937.19,694.22
2016,6,27,15,45,851.0,94.0,3.85,28.0,670.5,908.75,677.16
2016,6,27,16,0,839.0,91.0,3.9,28.0,627.0,878.12,658.52
2016,6,27,16,15,822.0,88.0,3.9,27.5,580.0,848.55,641.5
2016,6,27,16,30,805.0,85.0,3.9,27.0,533.0,809.76,617.78
2016,6,27,16,45,784.5,81.0,3.9,26.5,484.0,765.47,589.76
2016,6,27,17,0,764.0,77.0,3.9,26.0,435.0,720.28,560.47
2016,6,27,17,15,734.0,73.5,3.8,25.0,385.0,667.78,525.76
2016,6,27,17,30,704.0,70.0,3.7,24.0,335.0,615.56,490.14
2016,6,27,17,45,664.5,64.5,3.6,23.5,285.5,558.45,448.38
2016,6,27,18,0,625.0,59.0,3.5,23.0,236.0,499.89,402.63
2016,6,27,18,15,564.0,52.5,3.35,22.0,188.5,429.15,345.97
2016,6,27,18,30,503.0,46.0,3.2,21.0,141.0,362.79,290.47
2016,6,27,18,45,411.0,37.5,3.1,20.5,100.0,282.76,221.58
2016,6,27,19,0,319.0,29.0,3.0,20.0,59.0,211.18,152.07
2016,6,27,19,15,159.5,14.5,2.95,19.5,29.5,100.0,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,35.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,6,28,5,0,71.0,9.0,2.3,14.0,10.0,8.58,0.0
2016,6,28,5,15,206.0,21.0,2.2,14.0,40.0,16.88,1.76
2016,6,28,5,30,341.0,33.0,2.1,14.0,70.0,26.17,16.39
2016,6,28,5,45,424.0,42.0,2.05,14.5,112.0,32.14,22.51
2016,6,28,6,0,507.0,51.0,2.0,15.0,154.0,37.81,27.89
2016,6,28,6,15,565.0,57.0,1.9,15.5,201.5,40.63,30.56
2016,6,28,6,30,623.0,63.0,1.8,16.0,249.0,43.32,32.98
2016,6,28,6,45,663.0,68.0,1.7,17.0,299.0,45.06,34.35
2016,6,28,7,0,703.0,73.0,1.6,18.0,349.0,51.55,39.82
2016,6,28,7,15,733.0,77.0,1.55,18.5,399.5,70.13,41.01
2016,6,28,7,30,763.0,81.0,1.5,19.0,450.0,112.63,59.83
2016,6,28,7,45,787.0,83.5,1.5,20.0,499.5,156.7,88.69
2016,6,28,8,0,811.0,86.0,1.5,21.0,549.0,203.53,124.86
2016,6,28,8,15,828.0,89.0,1.5,21.5,595.5,251.79,165.27
2016,6,28,8,30,845.0,92.0,1.5,22.0,642.0,308.43,213.01
2016,6,28,8,45,859.5,93.5,1.55,23.0,686.0,357.66,254.54
2016,6,28,9,0,874.0,95.0,1.6,24.0,730.0,407.92,296.03
2016,6,28,9,15,884.5,96.5,1.65,24.5,769.0,457.3,336.41
2016,6,28,9,30,895.0,98.0,1.7,25.0,808.0,506.93,375.81
2016,6,28,9,45,903.0,99.5,1.75,25.5,841.5,555.31,413.13
2016,6,28,10,0,911.0,101.0,1.8,26.0,875.0,603.29,449.05
2016,6,28,10,15,917.0,102.0,1.85,26.0,902.5,649.04,483.33
2016,6,28,10,30,923.0,103.0,1.9,26.0,930.0,693.83,516.16
2016,6,28,10,45,926.5,104.5,2.0,26.5,951.0,736.18,545.88
2016,6,28,11,0,930.0,106.0,2.1,27.0,972.0,777.01,572.26
2016,6,28,11,15,933.0,106.5,2.15,27.0,986.5,814.91,597.23
2016,6,28,11,30,936.0,107.0,2.2,27.0,1001.0,850.94,620.85
2016,6,28,11,45,937.0,108.0,2.3,27.0,1008.0,883.76,642.69
2016,6,28,12,0,938.0,109.0,2.4,27.0,1015.0,914.34,663.08
2016,6,28,12,15,938.0,109.0,2.45,27.0,1014.5,940.76,680.34
2016,6,28,12,30,938.0,109.0,2.5,27.0,1014.0,964.63,696.02
2016,6,28,12,45,929.5,113.5,2.6,27.0,1004.0,982.26,708.21
2016,6,28,13,0,921.0,118.0,2.7,27.0,994.0,996.93,718.66
2016,6,28,13,15,918.0,117.5,2.75,26.5,979.5,1008.97,728.53
2016,6,28,13,30,915.0,117.0,2.8,26.0,965.0,1018.01,736.64
2016,6,28,13,45,912.5,115.0,2.85,26.0,943.5,1022.96,740.84
2016,6,28,14,0,910.0,113.0,2.9,26.0,922.0,1024.82,743.21
2016,6,28,14,15,904.0,111.5,2.95,26.0,894.0,1020.64,741.83
2016,6,28,14,30,898.0,110.0,3.0,26.0,866.0,1013.42,738.65
2016,6,28,14,45,892.5,107.5,3.05,26.0,832.5,1002.62,733.27
2016,6,28,15,0,887.0,105.0,3.1,26.0,799.0,988.88,726.07
2016,6,28,15,15,876.5,103.0,3.1,25.5,759.5,968.04,715.28
2016,6,28,15,30,866.0,101.0,3.1,25.0,720.0,944.61,702.81
2016,6,28,15,45,854.5,97.5,3.1,25.0,676.5,916.11,685.5
2016,6,28,16,0,843.0,94.0,3.1,25.0,633.0,885.35,666.62
2016,6,28,16,15,825.5,91.5,3.05,24.5,585.5,855.99,649.54
2016,6,28,16,30,808.0,89.0,3.0,24.0,538.0,817.32,625.74
2016,6,28,16,45,786.5,85.0,3.0,23.5,489.0,772.15,597.25
2016,6,28,17,0,765.0,81.0,3.0,23.0,440.0,726.1,567.51
2016,6,28,17,15,734.5,77.0,2.95,22.5,389.0,672.56,531.23
2016,6,28,17,30,704.0,73.0,2.9,22.0,338.0,619.29,494.11
2016,6,28,17,45,663.0,67.5,2.9,21.5,288.0,561.5,452.1
2016,6,28,18,0,622.0,62.0,2.9,21.0,238.0,502.0,405.88
2016,6,28,18,15,559.5,55.5,2.85,20.0,190.0,430.42,348.65
2016,6,28,18,30,497.0,49.0,2.8,19.0,142.0,363.26,292.47
2016,6,28,18,45,402.0,39.5,2.75,18.0,100.5,280.62,221.71
2016,6,28,19,0,307.0,30.0,2.7,17.0,59.0,206.7,150.41
2016,6,28,19,15,153.5,15.0,2.8,16.5,29.5,98.21,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,164.5,17.5,2.65,12.5,35.0,13.62,0.0
2016,6,29,5,30,329.0,35.0,2.6,13.0,70.0,28.16,18.08
2016,6,29,5,45,423.5,43.5,2.6,13.5,113.5,33.58,23.85
2016,6,29,6,0,518.0,52.0,2.6,14.0,157.0,38.77,28.84
2016,6,29,6,15,578.5,58.5,2.55,14.5,205.5,41.96,31.87
2016,6,29,6,30,639.0,65.0,2.5,15.0,254.0,45.01,34.61
2016,6,29,6,45,680.0,70.0,2.5,15.5,305.0,46.68,36.0
2016,6,29,7,0,721.0,75.0,2.5,16.0,356.0,53.31,41.7
2016,6,29,7,15,751.0,79.0,2.45,16.5,407.5,71.17,42.53
2016,6,29,7,30,781.0,83.0,2.4,17.0,459.0,114.51,61.53
2016,6,29,7,45,803.5,86.0,2.4,17.5,509.0,159.66,91.49
2016,6,29,8,0,826.0,89.0,2.4,18.0,559.0,207.44,129.12
2016,6,29,8,15,843.0,92.0,2.4,18.5,606.5,256.47,170.83
2016,6,29,8,30,860.0,95.0,2.4,19.0,654.0,313.85,220.09
2016,6,29,8,45,871.5,98.0,2.4,19.5,697.5,364.1,263.81
2016,6,29,9,0,883.0,101.0,2.4,20.0,741.0,415.09,307.37
2016,6,29,9,15,893.5,102.5,2.4,20.5,780.5,464.99,349.06
2016,6,29,9,30,904.0,104.0,2.4,21.0,820.0,515.12,389.7
2016,6,29,9,45,909.5,107.0,2.45,21.5,853.0,563.95,428.29
2016,6,29,10,0,915.0,110.0,2.5,22.0,886.0,612.17,465.27
2016,6,29,10,15,921.0,111.0,2.55,22.0,914.0,658.21,500.64
2016,6,29,10,30,927.0,112.0,2.6,22.0,942.0,703.28,534.52
2016,6,29,10,45,931.0,113.0,2.65,22.5,963.0,745.82,564.83
2016,6,29,11,0,935.0,114.0,2.7,23.0,984.0,786.88,591.94
2016,6,29,11,15,937.5,114.5,2.7,23.0,998.0,824.69,617.14
2016,6,29,11,30,940.0,115.0,2.7,23.0,1012.0,860.61,640.88
2016,6,29,11,45,941.0,115.5,2.75,23.0,1019.0,893.23,662.66
2016,6,29,12,0,942.0,116.0,2.8,23.0,1026.0,923.61,682.91
2016,6,29,12,15,942.0,116.0,2.85,23.0,1025.5,950.28,700.69
2016,6,29,12,30,942.0,116.0,2.9,23.0,1025.0,974.4,716.84
2016,6,29,12,45,940.0,116.0,2.95,23.0,1017.0,993.98,730.08
2016,6,29,13,0,938.0,116.0,3.0,23.0,1009.0,1010.7,741.57
2016,6,29,13,15,935.5,115.0,3.0,23.0,993.5,1022.99,749.84
2016,6,29,13,30,933.0,114.0,3.0,23.0,978.0,1032.21,756.27
2016,6,29,13,45,929.0,113.0,3.05,23.0,956.0,1036.85,760.31
2016,6,29,14,0,925.0,112.0,3.1,23.0,934.0,1038.36,762.47
2016,6,29,14,15,919.0,110.5,3.1,22.5,905.5,1034.23,762.15
2016,6,29,14,30,913.0,109.0,3.1,22.0,877.0,1027.01,759.97
2016,6,29,14,45,905.0,107.0,3.1,22.0,842.5,1014.24,752.79
2016,6,29,15,0,897.0,105.0,3.1,22.0,808.0,998.54,743.81
2016,6,29,15,15,886.5,103.0,3.1,21.5,768.0,977.62,732.85
2016,6,29,15,30,876.0,101.0,3.1,21.0,728.0,954.08,720.13
2016,6,29,15,45,862.0,98.5,3.1,21.0,683.5,924.25,701.72
2016,6,29,16,0,848.0,96.0,3.1,21.0,639.0,900.07,687.15
2016,6,29,16,15,830.0,93.5,3.1,20.5,591.0,862.45,664.38
2016,6,29,16,30,812.0,91.0,3.1,20.0,543.0,823.25,640.21
2016,6,29,16,45,788.0,87.5,3.1,20.0,492.5,776.51,608.98
2016,6,29,17,0,764.0,84.0,3.1,20.0,442.0,729.02,576.67
2016,6,29,17,15,732.0,80.0,3.1,19.5,391.0,674.34,539.31
2016,6,29,17,30,700.0,76.0,3.1,19.0,340.0,623.96,504.06
2016,6,29,17,45,653.5,71.0,3.15,18.5,289.0,559.58,456.33
2016,6,29,18,0,607.0,66.0,3.2,18.0,238.0,497.47,407.47
2016,6,29,18,15,542.0,59.0,3.15,17.0,189.5,424.28,348.12
2016,6,29,18,30,477.0,52.0,3.1,16.0,141.0,355.66,290.0
2016,6,29,18,45,374.0,42.0,3.1,15.5,99.5,269.06,214.79
2016,6,29,19,0,271.0,32.0,3.1,15.0,58.0,191.78,140.5
2016,6,29,19,15,135.5,16.0,3.1,14.5,29.0,91.92,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,18.5,1.75,13.5,32.0,14.48,0.0
2016,6,30,5,30,252.0,37.0,1.7,14.0,64.0,28.84,18.51
2016,6,30,5,45,341.5,48.5,1.7,14.5,105.5,37.08,26.79
2016,6,30,6,0,431.0,60.0,1.7,15.0,147.0,45.93,35.03
2016,6,30,6,15,494.5,68.5,1.6,15.5,194.5,50.45,39.25
2016,6,30,6,30,558.0,77.0,1.5,16.0,242.0,54.73,43.07
2016,6,30,6,45,602.5,83.5,1.4,16.5,292.0,57.07,45.03
2016,6,30,7,0,647.0,90.0,1.3,17.0,342.0,59.25,46.76
2016,6,30,7,15,680.0,95.0,1.25,17.5,392.5,75.03,47.24
2016,6,30,7,30,713.0,100.0,1.2,18.0,443.0,116.13,65.23
2016,6,30,7,45,739.0,104.0,1.2,18.5,493.0,159.43,93.5
2016,6,30,8,0,765.0,108.0,1.2,19.0,543.0,211.13,133.48
2016,6,30,8,15,784.0,111.5,1.15,19.5,590.0,257.95,172.3
2016,6,30,8,30,803.0,115.0,1.1,20.0,637.0,306.77,213.6
2016,6,30,8,45,817.0,118.5,1.1,21.0,681.0,355.8,254.65
2016,6,30,9,0,831.0,122.0,1.1,22.0,725.0,405.96,295.63
2016,6,30,9,15,843.0,124.5,1.15,22.5,764.0,455.39,335.73
2016,6,30,9,30,855.0,127.0,1.2,23.0,803.0,505.35,375.08
2016,6,30,9,45,876.5,121.5,1.25,23.5,840.5,557.84,415.08
2016,6,30,10,0,898.0,116.0,1.3,24.0,878.0,606.65,451.48
2016,6,30,10,15,904.0,117.5,1.4,24.0,906.0,652.44,485.99
2016,6,30,10,30,910.0,119.0,1.5,24.0,934.0,697.31,519.16
2016,6,30,10,45,913.5,120.5,1.6,24.5,955.0,739.33,548.69
2016,6,30,11,0,917.0,122.0,1.7,25.0,976.0,779.89,575.5
2016,6,30,11,15,920.0,122.5,1.8,25.0,990.0,817.55,600.75
2016,6,30,11,30,923.0,123.0,1.9,25.0,1004.0,853.39,624.72
2016,6,30,11,45,923.5,124.0,2.05,25.0,1010.5,885.65,646.76
2016,6,30,12,0,924.0,125.0,2.2,25.0,1017.0,915.69,667.39
2016,6,30,12,15,923.5,125.0,2.3,25.0,1016.0,941.61,684.89
2016,6,30,12,30,923.0,125.0,2.4,25.0,1015.0,965.02,700.83
2016,6,30,12,45,915.0,128.5,2.5,25.0,1005.0,982.13,712.81
2016,6,30,13,0,907.0,132.0,2.6,25.0,995.0,996.34,723.04
2016,6,30,13,15,903.0,131.5,2.65,25.0,979.5,1007.54,731.0
2016,6,30,13,30,899.0,131.0,2.7,25.0,964.0,1015.76,737.18
2016,6,30,13,45,895.5,128.5,2.75,25.0,942.0,1019.43,740.57
2016,6,30,14,0,892.0,126.0,2.8,25.0,920.0,1020.01,742.15
2016,6,30,14,15,885.0,124.5,2.85,25.0,891.0,1015.12,740.32
2016,6,30,14,30,878.0,123.0,2.9,25.0,862.0,1007.23,736.71
2016,6,30,14,45,871.0,120.0,2.95,25.0,827.5,994.8,730.25
2016,6,30,15,0,864.0,117.0,3.0,25.0,793.0,979.5,722.0
2016,6,30,15,15,852.0,115.0,3.0,24.5,753.0,957.72,710.52
2016,6,30,15,30,840.0,113.0,3.0,24.0,713.0,941.83,703.02
2016,6,30,15,45,826.5,109.0,3.05,24.0,669.0,911.44,684.69
2016,6,30,16,0,813.0,105.0,3.1,24.0,625.0,878.89,664.83
2016,6,30,16,15,793.5,102.0,3.1,24.0,577.5,840.24,640.24
2016,6,30,16,30,774.0,99.0,3.1,24.0,530.0,800.13,614.36
2016,6,30,16,45,750.0,94.5,3.1,24.0,480.5,753.32,583.33
2016,6,30,17,0,726.0,90.0,3.1,24.0,431.0,709.63,554.01
2016,6,30,17,15,692.5,85.5,3.05,23.0,380.0,654.77,517.62
2016,6,30,17,30,659.0,81.0,3.0,22.0,329.0,600.55,480.5
2016,6,30,17,45,614.5,75.0,2.95,21.5,279.5,537.83,433.68
2016,6,30,18,0,570.0,69.0,2.9,21.0,230.0,477.26,386.32
2016,6,30,18,15,504.5,61.0,2.8,20.0,183.0,404.06,327.57
2016,6,30,18,30,439.0,53.0,2.7,19.0,136.0,335.53,270.27
2016,6,30,18,45,343.0,42.5,2.65,18.5,95.5,253.65,199.9
2016,6,30,19,0,247.0,32.0,2.6,18.0,55.0,179.96,129.9
2016,6,30,19,15,123.5,16.0,2.7,17.5,27.5,84.29,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,121.5,18.0,2.3,13.0,31.0,14.09,0.0
2016,7,1,5,30,243.0,36.0,2.3,13.0,62.0,28.05,17.85
2016,7,1,5,45,335.0,47.0,2.35,13.5,102.5,35.91,25.85
2016,7,1,6,0,427.0,58.0,2.4,14.0,143.0,44.17,33.6
2016,7,1,6,15,490.0,66.0,2.35,14.5,190.0,48.33,37.52
2016,7,1,6,30,553.0,74.0,2.3,15.0,237.0,52.28,41.06
2016,7,1,6,45,597.5,80.5,2.25,15.5,286.5,54.73,43.14
2016,7,1,7,0,642.0,87.0,2.2,16.0,336.0,57.01,44.98
2016,7,1,7,15,674.5,92.0,2.1,16.5,386.0,71.66,45.33
2016,7,1,7,30,707.0,97.0,2.0,17.0,436.0,112.43,63.0
2016,7,1,7,45,733.0,100.5,1.95,17.5,485.5,155.03,90.81
2016,7,1,8,0,759.0,104.0,1.9,18.0,535.0,205.78,130.31
2016,7,1,8,15,778.5,107.5,1.85,18.5,581.5,252.41,169.39
2016,7,1,8,30,798.0,111.0,1.8,19.0,628.0,301.08,211.13
2016,7,1,8,45,814.0,113.0,1.8,19.5,671.5,349.27,252.64
2016,7,1,9,0,830.0,115.0,1.8,20.0,715.0,398.78,294.51
2016,7,1,9,15,841.5,117.0,1.85,20.0,754.0,452.7,339.43
2016,7,1,9,30,853.0,119.0,1.9,20.0,793.0,501.38,379.49
2016,7,1,9,45,863.5,120.0,1.95,20.5,827.5,548.92,416.98
2016,7,1,10,0,874.0,121.0,2.0,21.0,862.0,596.35,453.31
