Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,880.5,122.5,2.0,21.0,889.5,641.46,487.63
2016,7,1,10,30,887.0,124.0,2.0,21.0,917.0,685.72,520.51
2016,7,1,10,45,893.0,124.0,2.05,21.5,939.0,727.34,550.11
2016,7,1,11,0,899.0,124.0,2.1,22.0,961.0,767.69,577.25
2016,7,1,11,15,902.5,125.0,2.15,22.0,975.0,805.58,602.77
2016,7,1,11,30,906.0,126.0,2.2,22.0,989.0,841.73,626.99
2016,7,1,11,45,908.5,125.5,2.25,22.0,996.5,873.84,648.42
2016,7,1,12,0,911.0,125.0,2.3,22.0,1004.0,903.87,668.43
2016,7,1,12,15,911.0,125.0,2.35,22.0,1003.5,929.93,685.82
2016,7,1,12,30,911.0,125.0,2.4,22.0,1003.0,953.54,701.65
2016,7,1,12,45,903.0,128.5,2.45,22.0,993.5,970.46,713.16
2016,7,1,13,0,895.0,132.0,2.5,22.0,984.0,984.5,722.95
2016,7,1,13,15,892.0,131.5,2.55,22.0,969.0,996.53,731.55
2016,7,1,13,30,889.0,131.0,2.6,22.0,954.0,1005.64,738.38
2016,7,1,13,45,885.0,129.0,2.65,22.0,932.0,1009.28,741.79
2016,7,1,14,0,881.0,127.0,2.7,22.0,910.0,1009.89,743.4
2016,7,1,14,15,874.0,125.5,2.7,21.5,881.5,1005.03,742.53
2016,7,1,14,30,867.0,124.0,2.7,21.0,853.0,997.22,739.88
2016,7,1,14,45,858.5,121.5,2.75,21.0,819.0,983.96,732.79
2016,7,1,15,0,850.0,119.0,2.8,21.0,785.0,967.9,723.94
2016,7,1,15,15,838.0,117.0,2.8,21.0,745.5,954.82,716.74
2016,7,1,15,30,826.0,115.0,2.8,21.0,706.0,930.78,702.17
2016,7,1,15,45,811.5,111.5,2.8,21.0,662.0,900.34,683.3
2016,7,1,16,0,797.0,108.0,2.8,21.0,618.0,867.81,662.93
2016,7,1,16,15,777.5,104.5,2.8,20.5,571.0,828.98,639.19
2016,7,1,16,30,758.0,101.0,2.8,20.0,524.0,788.73,614.08
2016,7,1,16,45,733.0,97.0,2.8,20.0,474.5,742.15,582.78
2016,7,1,17,0,708.0,93.0,2.8,20.0,425.0,699.07,553.51
2016,7,1,17,15,674.0,88.0,2.75,19.5,374.5,643.82,515.24
2016,7,1,17,30,640.0,83.0,2.7,19.0,324.0,589.28,476.45
2016,7,1,17,45,594.0,76.5,2.7,18.5,274.5,525.62,428.35
2016,7,1,18,0,548.0,70.0,2.7,18.0,225.0,464.27,379.99
2016,7,1,18,15,482.5,62.0,2.65,17.5,179.0,391.97,320.74
2016,7,1,18,30,417.0,54.0,2.6,17.0,133.0,324.33,263.2
2016,7,1,18,45,319.5,43.0,2.55,16.5,93.0,242.08,192.11
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,168.31,122.06
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,78.99,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.0,17.5,2.15,12.5,30.5,13.7,0.0
2016,7,2,5,30,244.0,35.0,2.2,13.0,61.0,27.27,17.11
2016,7,2,5,45,340.0,45.5,2.25,13.5,101.5,35.58,25.54
2016,7,2,6,0,436.0,56.0,2.3,14.0,142.0,42.45,32.07
2016,7,2,6,15,498.5,64.0,2.3,14.5,189.0,46.69,36.06
2016,7,2,6,30,561.0,72.0,2.3,15.0,236.0,50.72,39.68
2016,7,2,6,45,486.5,96.5,2.3,15.5,258.5,67.68,54.59
2016,7,2,7,0,412.0,121.0,2.3,16.0,281.0,82.78,67.62
2016,7,2,7,15,419.0,139.5,2.3,16.0,321.5,101.9,74.7
2016,7,2,7,30,426.0,158.0,2.3,16.0,362.0,138.87,95.3
2016,7,2,7,45,421.0,179.5,2.3,16.5,399.5,177.84,123.25
2016,7,2,8,0,416.0,201.0,2.3,17.0,437.0,216.84,154.18
2016,7,2,8,15,610.0,154.0,2.3,17.5,532.5,245.63,171.02
2016,7,2,8,30,804.0,107.0,2.3,18.0,628.0,298.35,210.02
2016,7,2,8,45,819.0,109.5,2.3,18.5,671.5,346.93,252.29
2016,7,2,9,0,834.0,112.0,2.3,19.0,715.0,396.72,294.89
2016,7,2,9,15,845.5,114.0,2.3,19.0,754.0,450.91,340.42
2016,7,2,9,30,857.0,116.0,2.3,19.0,793.0,499.79,380.94
2016,7,2,9,45,857.5,122.5,2.3,19.5,824.5,546.87,418.28
2016,7,2,10,0,858.0,129.0,2.3,20.0,856.0,592.99,453.72
2016,7,2,10,15,865.0,130.5,2.3,20.0,883.5,637.8,488.15
2016,7,2,10,30,872.0,132.0,2.3,20.0,911.0,681.82,521.2
2016,7,2,10,45,876.0,134.0,2.35,20.5,932.0,723.26,550.91
2016,7,2,11,0,880.0,136.0,2.4,21.0,953.0,763.34,578.55
2016,7,2,11,15,883.0,136.5,2.4,21.0,967.5,799.87,603.07
2016,7,2,11,30,886.0,137.0,2.4,21.0,982.0,834.68,626.26
2016,7,2,11,45,886.5,138.5,2.45,21.5,989.0,866.44,646.41
2016,7,2,12,0,887.0,140.0,2.5,22.0,996.0,896.11,665.06
2016,7,2,12,15,887.0,140.0,2.5,22.0,996.0,921.79,681.85
2016,7,2,12,30,887.0,140.0,2.5,22.0,996.0,945.1,697.11
2016,7,2,12,45,891.5,136.0,2.55,22.0,990.0,966.34,711.5
2016,7,2,13,0,896.0,132.0,2.6,22.0,984.0,984.98,724.27
2016,7,2,13,15,893.0,131.0,2.6,21.5,969.5,996.58,733.49
2016,7,2,13,30,890.0,130.0,2.6,21.0,955.0,1005.24,740.97
2016,7,2,13,45,885.0,129.5,2.65,21.0,933.0,1009.45,744.78
2016,7,2,14,0,880.0,129.0,2.7,21.0,911.0,1010.67,746.78
2016,7,2,14,15,873.0,127.5,2.7,21.0,882.5,1005.88,744.52
2016,7,2,14,30,866.0,126.0,2.7,21.0,854.0,998.13,740.48
2016,7,2,14,45,856.5,124.0,2.7,21.0,819.5,984.5,732.69
2016,7,2,15,0,847.0,122.0,2.7,21.0,785.0,968.1,723.19
2016,7,2,15,15,835.0,120.0,2.7,20.5,745.5,955.23,717.53
2016,7,2,15,30,823.0,118.0,2.7,20.0,706.0,931.29,704.38
2016,7,2,15,45,806.5,115.5,2.7,20.0,662.0,900.24,685.07
2016,7,2,16,0,790.0,113.0,2.7,20.0,618.0,867.19,664.31
2016,7,2,16,15,770.5,109.5,2.65,19.5,571.0,828.55,640.31
2016,7,2,16,30,751.0,106.0,2.6,19.0,524.0,788.49,614.99
2016,7,2,16,45,723.5,102.0,2.6,19.0,474.0,744.3,585.43
2016,7,2,17,0,696.0,98.0,2.6,19.0,424.0,695.72,552.11
2016,7,2,17,15,662.0,92.5,2.55,18.5,374.0,640.25,513.65
2016,7,2,17,30,628.0,87.0,2.5,18.0,324.0,585.49,474.57
2016,7,2,17,45,579.5,80.5,2.5,17.5,274.0,520.52,425.15
2016,7,2,18,0,531.0,74.0,2.5,17.0,224.0,458.02,375.79
2016,7,2,18,15,466.0,65.0,2.45,16.5,178.0,385.45,316.24
2016,7,2,18,30,401.0,56.0,2.4,16.0,132.0,317.52,258.38
2016,7,2,18,45,308.0,44.0,2.35,15.5,92.0,235.46,187.38
2016,7,2,19,0,215.0,32.0,2.3,15.0,52.0,165.11,119.88
2016,7,2,19,15,107.5,16.0,2.3,14.5,26.0,77.47,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.5,16.5,2.1,12.0,30.5,12.92,0.0
2016,7,3,5,30,267.0,33.0,2.2,12.0,61.0,26.49,16.46
2016,7,3,5,45,361.0,43.5,2.3,12.5,102.0,33.82,24.09
2016,7,3,6,0,455.0,54.0,2.4,13.0,143.0,40.76,30.69
2016,7,3,6,15,516.5,61.5,2.4,13.5,190.5,44.66,34.39
2016,7,3,6,30,578.0,69.0,2.4,14.0,238.0,48.37,37.75
2016,7,3,6,45,325.5,110.0,2.4,14.5,209.0,77.05,63.12
2016,7,3,7,0,73.0,151.0,2.4,15.0,180.0,122.31,102.48
2016,7,3,7,15,110.0,175.0,2.35,15.5,225.0,134.87,106.29
2016,7,3,7,30,147.0,199.0,2.3,16.0,270.0,162.93,124.88
2016,7,3,7,45,230.5,211.5,2.25,16.5,336.0,184.94,137.16
2016,7,3,8,0,314.0,224.0,2.2,17.0,402.0,223.07,163.38
2016,7,3,8,15,347.0,238.0,2.2,17.5,450.0,259.75,191.7
2016,7,3,8,30,380.0,252.0,2.2,18.0,498.0,299.89,223.38
2016,7,3,8,45,358.0,278.5,2.2,18.5,523.0,335.28,252.82
2016,7,3,9,0,336.0,305.0,2.2,19.0,548.0,368.81,280.06
2016,7,3,9,15,601.0,209.0,2.2,19.0,671.5,415.88,315.58
2016,7,3,9,30,866.0,113.0,2.2,19.0,795.0,500.48,381.25
2016,7,3,9,45,888.0,106.5,2.25,19.5,832.5,548.34,419.3
2016,7,3,10,0,910.0,100.0,2.3,20.0,870.0,596.96,457.1
2016,7,3,10,15,916.0,101.0,2.3,20.0,898.0,642.84,492.45
2016,7,3,10,30,922.0,102.0,2.3,20.0,926.0,687.77,526.26
2016,7,3,10,45,926.5,103.0,2.35,20.5,947.0,730.52,556.99
2016,7,3,11,0,931.0,104.0,2.4,21.0,968.0,771.85,584.41
2016,7,3,11,15,933.5,104.5,2.45,21.0,982.5,809.6,610.05
2016,7,3,11,30,936.0,105.0,2.5,21.0,997.0,845.45,634.27
2016,7,3,11,45,937.0,105.5,2.55,21.5,1004.0,878.02,654.93
2016,7,3,12,0,938.0,106.0,2.6,22.0,1011.0,908.34,673.96
2016,7,3,12,15,938.0,106.0,2.6,22.0,1010.5,934.95,691.35
2016,7,3,12,30,938.0,106.0,2.6,22.0,1010.0,959.0,707.06
2016,7,3,12,45,920.5,116.0,2.65,22.0,997.5,973.76,717.17
2016,7,3,13,0,903.0,126.0,2.7,22.0,985.0,985.34,725.37
2016,7,3,13,15,900.0,125.5,2.7,21.5,970.0,997.48,735.03
2016,7,3,13,30,897.0,125.0,2.7,21.0,955.0,1006.67,742.88
2016,7,3,13,45,892.0,124.0,2.75,21.0,933.0,1010.39,746.34
2016,7,3,14,0,887.0,123.0,2.8,21.0,911.0,1011.07,747.99
2016,7,3,14,15,880.0,121.5,2.8,21.0,882.5,1006.24,745.7
2016,7,3,14,30,873.0,120.0,2.8,21.0,854.0,998.42,741.6
2016,7,3,14,45,864.0,118.0,2.8,21.0,820.0,985.19,734.06
2016,7,3,15,0,855.0,116.0,2.8,21.0,786.0,969.16,724.78
2016,7,3,15,15,843.5,114.0,2.75,20.5,746.5,948.04,713.12
2016,7,3,15,30,832.0,112.0,2.7,20.0,707.0,932.78,705.47
2016,7,3,15,45,817.0,109.0,2.7,20.0,663.0,902.38,686.53
2016,7,3,16,0,802.0,106.0,2.7,20.0,619.0,869.9,666.17
2016,7,3,16,15,782.5,103.0,2.7,19.5,571.5,831.56,642.77
2016,7,3,16,30,763.0,100.0,2.7,19.0,524.0,791.8,617.99
2016,7,3,16,45,738.0,95.5,2.7,19.0,475.0,744.52,586.15
2016,7,3,17,0,713.0,91.0,2.7,19.0,426.0,700.55,556.19
2016,7,3,17,15,679.5,86.5,2.65,18.5,375.5,646.15,518.5
2016,7,3,17,30,646.0,82.0,2.6,18.0,325.0,592.41,480.25
2016,7,3,17,45,601.5,75.5,2.6,17.5,275.5,529.57,432.8
2016,7,3,18,0,557.0,69.0,2.6,17.0,226.0,468.92,384.89
2016,7,3,18,15,493.5,61.0,2.55,16.5,179.5,397.46,326.19
2016,7,3,18,30,430.0,53.0,2.5,16.0,133.0,330.53,269.02
2016,7,3,18,45,337.5,42.0,2.5,15.5,93.5,250.32,199.31
2016,7,3,19,0,245.0,31.0,2.5,15.0,54.0,178.72,129.8
2016,7,3,19,15,122.5,15.5,2.5,14.5,27.0,82.9,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,15.5,2.3,12.5,30.5,12.02,0.0
2016,7,4,5,30,296.0,31.0,2.4,13.0,61.0,24.68,14.78
2016,7,4,5,45,392.5,40.0,2.55,13.5,103.0,30.72,21.25
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,36.46,26.74
2016,7,4,6,15,549.5,56.0,2.65,14.5,192.5,40.17,30.24
2016,7,4,6,30,610.0,63.0,2.6,15.0,240.0,43.68,33.41
2016,7,4,6,45,305.0,78.5,2.6,15.5,167.0,54.32,42.78
2016,7,4,7,0,0.0,94.0,2.6,16.0,94.0,85.49,70.03
2016,7,4,7,15,0.0,119.0,2.55,16.0,119.0,106.6,84.1
2016,7,4,7,30,0.0,144.0,2.5,16.0,144.0,128.01,101.49
2016,7,4,7,45,19.0,182.0,2.45,16.5,193.0,161.94,127.79
2016,7,4,8,0,38.0,220.0,2.4,17.0,242.0,189.41,148.34
2016,7,4,8,15,53.0,248.0,2.35,17.5,281.0,218.28,170.11
2016,7,4,8,30,68.0,276.0,2.3,18.0,320.0,249.05,193.29
2016,7,4,8,45,64.5,293.5,2.3,18.5,337.5,268.05,207.7
2016,7,4,9,0,61.0,311.0,2.3,19.0,355.0,286.79,221.74
2016,7,4,9,15,130.0,341.5,2.3,19.0,442.0,338.42,260.56
2016,7,4,9,30,199.0,372.0,2.3,19.0,529.0,404.43,310.26
2016,7,4,9,45,542.5,242.5,2.35,19.5,696.0,477.83,366.67
2016,7,4,10,0,886.0,113.0,2.4,20.0,863.0,593.4,455.06
2016,7,4,10,15,892.5,114.5,2.4,20.0,890.5,639.09,489.84
2016,7,4,10,30,899.0,116.0,2.4,20.0,918.0,683.91,523.61
2016,7,4,10,45,902.0,118.5,2.45,20.5,939.0,726.15,553.98
2016,7,4,11,0,905.0,121.0,2.5,21.0,960.0,766.92,581.67
2016,7,4,11,15,907.5,121.5,2.5,21.0,974.5,803.93,606.55
2016,7,4,11,30,910.0,122.0,2.5,21.0,989.0,839.11,630.02
2016,7,4,11,45,908.5,124.0,2.55,21.0,995.0,870.37,651.08
2016,7,4,12,0,907.0,126.0,2.6,21.0,1001.0,899.35,670.6
2016,7,4,12,15,907.0,126.0,2.6,21.0,1000.5,925.45,687.78
2016,7,4,12,30,907.0,126.0,2.6,21.0,1000.0,949.12,703.34
2016,7,4,12,45,913.5,120.0,2.65,21.0,994.5,970.53,717.91
2016,7,4,13,0,920.0,114.0,2.7,21.0,989.0,989.27,730.8
2016,7,4,13,15,916.5,113.5,2.7,21.0,973.5,1001.01,738.74
2016,7,4,13,30,913.0,113.0,2.7,21.0,958.0,1009.74,744.87
2016,7,4,13,45,908.0,112.0,2.7,21.0,936.0,1013.44,747.85
2016,7,4,14,0,903.0,111.0,2.7,21.0,914.0,1014.04,748.98
2016,7,4,14,15,896.5,110.0,2.7,21.0,885.5,1010.1,747.28
2016,7,4,14,30,890.0,109.0,2.7,21.0,857.0,1003.14,743.76
2016,7,4,14,45,881.0,107.0,2.7,21.0,822.0,989.68,736.09
2016,7,4,15,0,872.0,105.0,2.7,21.0,787.0,973.37,726.67
2016,7,4,15,15,860.5,103.0,2.7,20.5,747.5,951.92,715.27
2016,7,4,15,30,849.0,101.0,2.7,20.0,708.0,927.96,702.16
2016,7,4,15,45,834.5,98.5,2.75,20.0,664.0,898.27,684.16
2016,7,4,16,0,820.0,96.0,2.8,20.0,620.0,874.31,670.02
2016,7,4,16,15,801.5,93.0,2.75,19.5,573.0,836.41,646.5
2016,7,4,16,30,783.0,90.0,2.7,19.0,526.0,797.02,621.69
2016,7,4,16,45,758.5,86.5,2.7,18.5,476.5,750.78,591.78
2016,7,4,17,0,734.0,83.0,2.7,18.0,427.0,703.89,560.73
2016,7,4,17,15,702.0,78.5,2.7,17.5,377.0,649.69,523.34
2016,7,4,17,30,670.0,74.0,2.7,17.0,327.0,599.67,487.99
2016,7,4,17,45,626.5,68.5,2.7,17.0,277.5,537.9,440.81
2016,7,4,18,0,583.0,63.0,2.7,17.0,228.0,478.26,392.81
2016,7,4,18,15,520.0,56.0,2.65,16.5,181.0,407.37,334.48
2016,7,4,18,30,457.0,49.0,2.6,16.0,134.0,341.01,277.65
2016,7,4,18,45,364.0,39.0,2.55,15.5,94.0,260.62,207.55
2016,7,4,19,0,271.0,29.0,2.5,15.0,54.0,188.92,137.01
2016,7,4,19,15,135.5,14.5,2.5,14.5,27.0,89.5,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.5,2.65,12.5,29.5,12.95,0.0
2016,7,5,5,30,269.0,33.0,2.7,13.0,59.0,26.69,16.32
2016,7,5,5,45,363.0,42.5,2.75,13.5,100.0,33.08,23.28
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,39.15,29.1
2016,7,5,6,15,520.5,59.0,2.75,14.5,188.0,42.71,32.49
2016,7,5,6,30,584.0,66.0,2.7,15.0,235.0,46.1,35.57
2016,7,5,6,45,292.0,86.5,2.65,15.5,171.0,60.04,47.85
2016,7,5,7,0,0.0,107.0,2.6,16.0,107.0,95.89,79.12
2016,7,5,7,15,6.5,135.0,2.55,16.0,138.0,119.09,94.4
2016,7,5,7,30,13.0,163.0,2.5,16.0,169.0,143.51,113.78
2016,7,5,7,45,51.5,201.5,2.45,16.5,229.5,172.16,134.65
2016,7,5,8,0,90.0,240.0,2.4,17.0,290.0,211.75,164.0
2016,7,5,8,15,157.5,262.0,2.35,17.5,360.0,242.83,185.52
2016,7,5,8,30,225.0,284.0,2.3,18.0,430.0,288.65,219.33
2016,7,5,8,45,291.5,291.0,2.3,18.5,493.0,322.39,244.45
2016,7,5,9,0,358.0,298.0,2.3,19.0,556.0,370.43,281.09
2016,7,5,9,15,399.5,298.5,2.35,19.0,601.5,403.24,307.37
2016,7,5,9,30,441.0,299.0,2.4,19.0,647.0,446.09,341.24
2016,7,5,9,45,670.0,202.5,2.45,19.5,756.0,507.06,388.76
2016,7,5,10,0,899.0,106.0,2.5,20.0,865.0,593.72,455.54
2016,7,5,10,15,905.5,107.0,2.55,20.0,893.0,639.55,490.97
2016,7,5,10,30,912.0,108.0,2.6,20.0,921.0,684.48,525.21
2016,7,5,10,45,916.0,109.5,2.65,20.0,942.5,727.06,557.04
2016,7,5,11,0,920.0,111.0,2.7,20.0,964.0,768.2,586.0
2016,7,5,11,15,923.0,111.5,2.75,20.0,979.0,806.1,612.0
2016,7,5,11,30,926.0,112.0,2.8,20.0,994.0,842.15,636.6
2016,7,5,11,45,927.5,112.5,2.85,20.0,1001.0,875.0,658.91
2016,7,5,12,0,929.0,113.0,2.9,20.0,1008.0,905.65,679.7
2016,7,5,12,15,929.5,113.0,2.95,20.0,1008.5,932.65,698.01
2016,7,5,12,30,930.0,113.0,3.0,20.0,1009.0,957.15,714.69
2016,7,5,12,45,924.0,116.0,3.05,20.0,1000.0,975.88,727.57
2016,7,5,13,0,918.0,119.0,3.1,20.0,991.0,991.73,738.66
2016,7,5,13,15,915.5,118.5,3.1,20.0,977.0,1004.54,747.44
2016,7,5,13,30,913.0,118.0,3.1,20.0,963.0,1014.35,754.36
2016,7,5,13,45,910.5,116.0,3.1,20.0,942.0,1019.6,758.4
2016,7,5,14,0,908.0,114.0,3.1,20.0,921.0,1021.75,760.55
2016,7,5,14,15,902.0,113.0,3.1,20.0,893.0,1018.39,759.22
2016,7,5,14,30,896.0,112.0,3.1,20.0,865.0,1012.0,756.04
2016,7,5,14,45,890.5,109.0,3.15,20.0,831.5,1000.94,750.31
2016,7,5,15,0,885.0,106.0,3.2,20.0,798.0,986.91,742.7
2016,7,5,15,15,874.5,104.0,3.2,19.5,759.0,966.33,731.75
2016,7,5,15,30,864.0,102.0,3.2,19.0,720.0,943.15,719.06
2016,7,5,15,45,852.5,99.0,3.25,19.0,676.5,915.45,702.19
2016,7,5,16,0,841.0,96.0,3.3,19.0,633.0,893.28,689.13
2016,7,5,16,15,823.0,93.0,3.35,18.5,585.5,855.35,666.07
2016,7,5,16,30,805.0,90.0,3.4,18.0,538.0,815.82,641.55
2016,7,5,16,45,782.5,86.0,3.45,18.0,488.0,770.0,610.74
2016,7,5,17,0,760.0,82.0,3.5,18.0,438.0,723.35,578.74
2016,7,5,17,15,728.0,78.0,3.55,17.5,387.0,668.88,541.08
2016,7,5,17,30,696.0,74.0,3.6,17.0,336.0,618.51,505.4
2016,7,5,17,45,649.5,69.0,3.65,16.5,285.0,554.32,457.08
2016,7,5,18,0,603.0,64.0,3.7,16.0,234.0,492.42,407.62
2016,7,5,18,15,537.5,57.0,3.65,15.5,186.0,419.15,346.7
2016,7,5,18,30,472.0,50.0,3.6,15.0,138.0,350.55,287.38
2016,7,5,18,45,366.5,40.5,3.55,14.5,96.5,263.56,211.16
2016,7,5,19,0,261.0,31.0,3.5,14.0,55.0,186.14,135.28
2016,7,5,19,15,130.5,15.5,3.45,13.5,27.5,88.52,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.0,16.0,2.75,12.5,29.0,12.56,0.0
2016,7,6,5,30,266.0,32.0,2.7,13.0,58.0,25.81,15.47
2016,7,6,5,45,363.0,41.0,2.7,13.5,98.5,31.77,22.12
2016,7,6,6,0,460.0,50.0,2.7,14.0,139.0,37.46,27.6
2016,7,6,6,15,522.0,57.0,2.55,14.0,185.5,41.1,31.13
2016,7,6,6,30,584.0,64.0,2.4,14.0,232.0,44.56,34.35
2016,7,6,6,45,626.5,69.5,2.3,14.5,281.5,46.61,36.1
2016,7,6,7,0,669.0,75.0,2.2,15.0,331.0,48.51,37.65
2016,7,6,7,15,700.5,79.5,2.1,15.5,380.5,62.58,41.65
2016,7,6,7,30,732.0,84.0,2.0,16.0,430.0,103.74,56.9
2016,7,6,7,45,756.5,87.0,1.9,16.5,479.0,146.58,83.71
2016,7,6,8,0,781.0,90.0,1.8,17.0,528.0,192.27,118.74
2016,7,6,8,15,799.0,93.0,1.75,17.0,575.0,239.27,158.56
2016,7,6,8,30,817.0,96.0,1.7,17.0,622.0,288.15,201.28
2016,7,6,8,45,832.5,97.5,1.7,17.5,665.5,343.07,248.53
2016,7,6,9,0,848.0,99.0,1.7,18.0,709.0,392.52,290.88
2016,7,6,9,15,859.0,101.0,1.75,18.5,747.5,441.47,332.1
2016,7,6,9,30,870.0,103.0,1.8,19.0,786.0,490.77,372.42
2016,7,6,9,45,879.5,103.5,1.85,19.5,820.0,538.19,410.23
2016,7,6,10,0,889.0,104.0,1.9,20.0,854.0,585.39,446.76
2016,7,6,10,15,895.5,105.5,1.95,20.0,882.0,631.22,482.16
2016,7,6,10,30,902.0,107.0,2.0,20.0,910.0,676.18,516.12
2016,7,6,10,45,907.0,107.0,2.15,20.5,931.5,717.77,546.64
2016,7,6,11,0,912.0,107.0,2.3,21.0,953.0,757.99,574.31
2016,7,6,11,15,915.0,107.5,2.4,21.0,967.0,795.6,600.25
2016,7,6,11,30,918.0,108.0,2.5,21.0,981.0,831.39,624.85
2016,7,6,11,45,920.0,108.0,2.65,21.0,988.5,863.93,647.57
2016,7,6,12,0,922.0,108.0,2.8,21.0,996.0,894.32,668.83
2016,7,6,12,15,921.5,108.0,2.9,21.0,995.5,920.23,686.73
2016,7,6,12,30,921.0,108.0,3.0,21.0,995.0,943.6,703.01
2016,7,6,12,45,912.0,112.0,3.15,21.0,985.0,960.3,715.29
2016,7,6,13,0,903.0,116.0,3.3,21.0,975.0,974.06,725.74
2016,7,6,13,15,900.0,115.5,3.4,21.0,959.5,986.16,734.84
2016,7,6,13,30,897.0,115.0,3.5,21.0,944.0,995.3,742.08
2016,7,6,13,45,893.0,113.5,3.6,21.0,922.5,999.44,746.13
2016,7,6,14,0,889.0,112.0,3.7,21.0,901.0,1000.53,748.29
2016,7,6,14,15,882.5,110.5,3.7,20.5,873.0,996.12,747.65
2016,7,6,14,30,876.0,109.0,3.7,20.0,845.0,988.72,745.14
2016,7,6,14,45,869.5,106.5,3.75,20.0,811.5,977.3,738.94
2016,7,6,15,0,863.0,104.0,3.8,20.0,778.0,963.01,730.89
2016,7,6,15,15,852.0,102.0,3.8,19.5,739.0,942.18,719.49
2016,7,6,15,30,841.0,100.0,3.8,19.0,700.0,918.85,706.36
2016,7,6,15,45,830.0,96.0,3.8,19.0,657.5,890.85,688.58
2016,7,6,16,0,819.0,92.0,3.8,19.0,615.0,860.61,669.17
2016,7,6,16,15,801.0,89.5,3.75,18.5,568.5,831.46,651.41
2016,7,6,16,30,783.0,87.0,3.7,18.0,522.0,793.13,626.77
2016,7,6,16,45,763.0,82.5,3.7,18.0,474.0,749.42,596.89
2016,7,6,17,0,743.0,78.0,3.7,18.0,426.0,704.78,565.82
2016,7,6,17,15,712.0,74.0,3.7,17.5,376.0,651.69,528.67
2016,7,6,17,30,681.0,70.0,3.7,17.0,326.0,598.97,490.71
2016,7,6,17,45,640.0,65.0,3.7,16.5,277.0,542.47,448.11
2016,7,6,18,0,599.0,60.0,3.7,16.0,228.0,484.59,401.57
2016,7,6,18,15,536.5,53.5,3.6,15.5,181.5,414.03,342.63
2016,7,6,18,30,474.0,47.0,3.5,15.0,135.0,347.97,285.25
2016,7,6,18,45,380.5,37.5,3.45,14.5,94.5,267.24,214.04
2016,7,6,19,0,287.0,28.0,3.4,14.0,54.0,195.28,141.51
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.0,91.82,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,14.0,3.1,13.0,29.0,10.82,0.0
2016,7,7,5,30,306.0,28.0,3.1,13.0,58.0,22.1,12.31
2016,7,7,5,45,398.0,36.5,3.1,13.5,98.5,27.8,18.63
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,33.23,23.84
2016,7,7,6,15,550.5,51.5,3.0,14.5,185.5,36.67,27.11
2016,7,7,6,30,611.0,58.0,2.9,15.0,232.0,39.94,30.08
2016,7,7,6,45,401.5,103.0,2.85,15.5,226.5,72.45,58.83
2016,7,7,7,0,192.0,148.0,2.8,16.0,221.0,114.4,95.28
2016,7,7,7,15,128.5,168.5,2.8,16.0,220.5,129.66,108.18
2016,7,7,7,30,65.0,189.0,2.8,16.0,220.0,157.32,123.44
2016,7,7,7,45,200.0,203.5,2.8,16.5,312.5,182.15,136.54
2016,7,7,8,0,335.0,218.0,2.8,17.0,405.0,219.8,160.1
2016,7,7,8,15,583.0,152.5,2.8,17.0,513.0,233.87,162.78
2016,7,7,8,30,831.0,87.0,2.8,17.0,621.0,290.1,203.16
2016,7,7,8,45,845.5,88.5,2.85,17.5,664.5,338.71,246.15
2016,7,7,9,0,860.0,90.0,2.9,18.0,708.0,388.37,289.48
2016,7,7,9,15,871.0,92.0,2.95,18.0,747.0,437.86,332.44
2016,7,7,9,30,882.0,94.0,3.0,18.0,786.0,487.69,374.69
2016,7,7,9,45,887.5,97.0,3.1,18.5,819.0,535.69,413.88
2016,7,7,10,0,893.0,100.0,3.2,19.0,852.0,583.13,451.55
2016,7,7,10,15,899.0,101.0,3.25,19.0,879.5,628.42,487.42
2016,7,7,10,30,905.0,102.0,3.3,19.0,907.0,672.79,521.81
2016,7,7,10,45,909.5,103.0,3.35,19.0,928.5,715.03,553.97
2016,7,7,11,0,914.0,104.0,3.4,19.0,950.0,755.87,583.16
2016,7,7,11,15,917.0,104.5,3.4,19.0,964.5,793.57,609.24
2016,7,7,11,30,920.0,105.0,3.4,19.0,979.0,829.44,633.87
2016,7,7,11,45,922.0,105.0,3.4,19.5,986.5,862.07,654.86
2016,7,7,12,0,924.0,105.0,3.4,20.0,994.0,892.52,674.2
2016,7,7,12,15,924.0,105.0,3.4,20.0,993.5,918.93,691.98
2016,7,7,12,30,924.0,105.0,3.4,20.0,993.0,942.81,708.06
2016,7,7,12,45,914.5,109.5,3.4,20.0,983.5,959.61,719.39
2016,7,7,13,0,905.0,114.0,3.4,20.0,974.0,973.44,728.86
2016,7,7,13,15,902.0,113.5,3.35,20.0,959.0,985.58,736.93
2016,7,7,13,30,899.0,113.0,3.3,20.0,944.0,994.74,743.1
2016,7,7,13,45,896.5,111.0,3.3,20.0,923.0,999.86,747.08
2016,7,7,14,0,894.0,109.0,3.3,20.0,902.0,1001.92,749.18
2016,7,7,14,15,887.5,107.5,3.3,20.0,874.0,997.5,747.1
2016,7,7,14,30,881.0,106.0,3.3,20.0,846.0,990.07,743.18
2016,7,7,14,45,874.5,103.5,3.3,20.0,812.5,978.61,736.68
2016,7,7,15,0,868.0,101.0,3.3,20.0,779.0,964.25,728.35
2016,7,7,15,15,857.0,99.0,3.3,19.5,740.0,943.35,717.02
2016,7,7,15,30,846.0,97.0,3.3,19.0,701.0,919.92,703.97
2016,7,7,15,45,834.0,94.0,3.35,19.0,658.0,892.03,686.77
2016,7,7,16,0,822.0,91.0,3.4,19.0,615.0,861.96,667.94
2016,7,7,16,15,804.0,88.0,3.45,18.5,568.5,832.1,650.33
2016,7,7,16,30,786.0,85.0,3.5,18.0,522.0,793.09,625.81
2016,7,7,16,45,764.5,81.0,3.6,18.0,473.5,748.65,595.92
2016,7,7,17,0,743.0,77.0,3.7,18.0,425.0,703.39,564.8
2016,7,7,17,15,712.0,73.0,3.75,17.5,375.0,650.31,527.8
2016,7,7,17,30,681.0,69.0,3.8,17.0,325.0,597.61,489.95
2016,7,7,17,45,640.0,64.0,3.9,16.5,276.0,541.01,447.45
2016,7,7,18,0,599.0,59.0,4.0,16.0,227.0,483.16,400.97
2016,7,7,18,15,537.0,52.5,3.9,15.5,180.5,412.92,342.13
2016,7,7,18,30,475.0,46.0,3.8,15.0,134.0,347.18,284.84
2016,7,7,18,45,382.0,37.0,3.75,14.5,94.0,267.32,214.15
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,196.15,141.58
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,92.02,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,9.98,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,20.33,10.74
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,25.25,16.38
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,29.94,20.92
2016,7,8,6,15,564.0,46.5,3.15,14.5,183.0,32.74,23.6
2016,7,8,6,30,622.0,52.0,3.1,15.0,229.0,38.74,29.01
2016,7,8,6,45,318.0,92.0,3.05,15.5,183.0,64.26,51.59
2016,7,8,7,0,14.0,132.0,3.0,16.0,137.0,114.84,95.68
2016,7,8,7,15,60.5,163.5,2.9,16.5,191.5,132.69,110.6
2016,7,8,7,30,107.0,195.0,2.8,17.0,246.0,155.96,120.55
2016,7,8,7,45,175.5,214.5,2.75,17.5,308.0,186.31,140.44
2016,7,8,8,0,244.0,234.0,2.7,18.0,370.0,215.8,160.12
2016,7,8,8,15,539.0,155.5,2.65,18.5,491.0,226.02,157.16
2016,7,8,8,30,834.0,77.0,2.6,19.0,612.0,281.62,194.64
2016,7,8,8,45,846.0,79.0,2.6,19.5,654.0,329.92,237.15
2016,7,8,9,0,858.0,81.0,2.6,20.0,696.0,379.03,279.76
2016,7,8,9,15,868.0,83.0,2.6,20.0,734.5,427.96,321.9
2016,7,8,9,30,878.0,85.0,2.6,20.0,773.0,477.14,363.22
2016,7,8,9,45,884.0,87.0,2.6,20.5,806.0,524.34,401.24
2016,7,8,10,0,890.0,89.0,2.6,21.0,839.0,571.01,437.68
2016,7,8,10,15,896.5,90.0,2.65,21.0,866.5,616.42,473.22
2016,7,8,10,30,903.0,91.0,2.7,21.0,894.0,660.94,507.32
2016,7,8,10,45,906.0,93.0,2.8,21.5,914.5,702.91,538.04
2016,7,8,11,0,909.0,95.0,2.9,22.0,935.0,743.37,565.49
2016,7,8,11,15,912.0,95.5,2.95,22.0,949.5,780.84,591.24
2016,7,8,11,30,915.0,96.0,3.0,22.0,964.0,816.49,615.61
2016,7,8,11,45,917.5,95.5,3.05,22.5,972.0,848.85,636.4
2016,7,8,12,0,920.0,95.0,3.1,23.0,980.0,879.05,655.61
2016,7,8,12,15,920.5,95.0,3.15,23.0,980.0,905.69,673.63
2016,7,8,12,30,921.0,95.0,3.2,23.0,980.0,929.84,690.01
2016,7,8,12,45,914.5,98.5,3.25,23.0,971.5,948.3,702.67
2016,7,8,13,0,908.0,102.0,3.3,23.0,963.0,963.89,713.53
2016,7,8,13,15,905.5,101.5,3.35,23.0,949.0,976.38,722.45
2016,7,8,13,30,903.0,101.0,3.4,23.0,935.0,985.91,729.54
2016,7,8,13,45,900.5,99.0,3.45,23.0,914.5,990.88,733.74
2016,7,8,14,0,898.0,97.0,3.5,23.0,894.0,992.77,736.07
2016,7,8,14,15,892.0,96.0,3.5,22.5,866.5,989.22,736.0
2016,7,8,14,30,886.0,95.0,3.5,22.0,839.0,982.67,734.08
2016,7,8,14,45,880.5,92.5,3.55,22.0,806.0,971.99,728.45
2016,7,8,15,0,875.0,90.0,3.6,22.0,773.0,958.4,720.96
2016,7,8,15,15,864.5,88.5,3.6,22.0,735.0,938.31,708.81
2016,7,8,15,30,854.0,87.0,3.6,22.0,697.0,915.68,694.99
2016,7,8,15,45,842.5,84.0,3.65,22.0,654.5,887.96,677.94
2016,7,8,16,0,831.0,81.0,3.7,22.0,612.0,858.02,659.26
2016,7,8,16,15,814.0,79.0,3.65,21.5,565.5,822.39,637.12
2016,7,8,16,30,797.0,77.0,3.6,21.0,519.0,785.25,613.63
2016,7,8,16,45,776.5,73.5,3.55,21.0,471.0,749.04,589.31
2016,7,8,17,0,756.0,70.0,3.5,21.0,423.0,704.81,558.71
2016,7,8,17,15,726.0,66.5,3.4,20.5,373.0,652.69,522.48
2016,7,8,17,30,696.0,63.0,3.3,20.0,323.0,600.9,485.52
2016,7,8,17,45,657.0,58.0,3.25,19.5,274.5,541.65,441.68
2016,7,8,18,0,618.0,53.0,3.2,19.0,226.0,484.07,396.13
2016,7,8,18,15,557.5,47.5,3.1,18.5,179.5,418.48,341.8
2016,7,8,18,30,497.0,42.0,3.0,18.0,133.0,354.16,286.49
2016,7,8,18,45,405.5,33.5,2.95,17.5,93.5,274.82,217.14
2016,7,8,19,0,314.0,25.0,2.9,17.0,54.0,204.2,144.8
2016,7,8,19,15,157.0,12.5,2.9,16.5,27.0,94.84,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.0,12.0,2.1,14.5,28.0,9.15,0.0
2016,7,9,5,30,344.0,24.0,2.1,15.0,56.0,18.59,9.11
2016,7,9,5,45,433.0,31.5,2.15,15.5,96.0,23.6,14.78
2016,7,9,6,0,522.0,39.0,2.2,16.0,136.0,30.93,21.6
2016,7,9,6,15,579.0,44.0,2.25,16.5,182.5,33.66,24.21
2016,7,9,6,30,636.0,49.0,2.3,17.0,229.0,36.3,26.61
2016,7,9,6,45,673.5,53.0,2.4,17.5,277.0,37.98,28.04
2016,7,9,7,0,711.0,57.0,2.5,18.0,325.0,39.59,29.34
2016,7,9,7,15,739.5,60.5,2.55,18.5,374.5,44.41,33.41
2016,7,9,7,30,768.0,64.0,2.6,19.0,424.0,86.45,42.15
2016,7,9,7,45,788.0,67.0,2.65,19.5,472.0,137.82,74.79
2016,7,9,8,0,808.0,70.0,2.7,20.0,520.0,184.14,109.85
2016,7,9,8,15,824.5,72.0,2.7,20.0,566.0,231.1,149.44
2016,7,9,8,30,841.0,74.0,2.7,20.0,612.0,279.68,192.03
2016,7,9,8,45,853.0,76.0,2.75,20.5,654.5,328.32,234.82
2016,7,9,9,0,865.0,78.0,2.8,21.0,697.0,377.79,277.74
2016,7,9,9,15,875.0,79.5,2.85,21.0,735.5,426.65,319.92
2016,7,9,9,30,885.0,81.0,2.9,21.0,774.0,475.76,361.33
2016,7,9,9,45,886.0,86.5,3.0,21.5,806.0,523.73,400.18
2016,7,9,10,0,887.0,92.0,3.1,22.0,838.0,570.76,437.18
2016,7,9,10,15,893.0,93.0,3.15,22.0,865.5,615.8,472.54
2016,7,9,10,30,899.0,94.0,3.2,22.0,893.0,659.93,506.46
2016,7,9,10,45,905.5,93.5,3.25,22.0,914.5,701.99,538.24
2016,7,9,11,0,912.0,93.0,3.3,22.0,936.0,742.79,566.97
2016,7,9,11,15,915.0,93.5,3.35,22.0,950.5,780.4,592.97
2016,7,9,11,30,918.0,94.0,3.4,22.0,965.0,816.18,617.58
2016,7,9,11,45,922.5,92.0,3.5,22.0,973.0,848.92,640.25
2016,7,9,12,0,927.0,90.0,3.6,22.0,981.0,879.58,661.48
2016,7,9,12,15,927.0,90.0,3.7,22.0,981.0,905.94,679.79
2016,7,9,12,30,927.0,90.0,3.8,22.0,981.0,929.76,696.42
2016,7,9,12,45,923.5,91.5,3.9,22.0,973.5,949.15,710.14
2016,7,9,13,0,920.0,93.0,4.0,22.0,966.0,965.69,722.04
2016,7,9,13,15,918.5,92.5,4.05,22.0,952.5,979.2,731.72
2016,7,9,13,30,917.0,92.0,4.1,22.0,939.0,989.73,739.53
2016,7,9,13,45,915.5,90.5,4.2,22.0,919.0,996.19,745.04
2016,7,9,14,0,914.0,89.0,4.3,22.0,899.0,999.56,748.61
2016,7,9,14,15,910.0,88.0,4.35,21.5,873.0,997.91,750.11
2016,7,9,14,30,906.0,87.0,4.4,21.0,847.0,993.19,749.68
2016,7,9,14,45,901.5,85.0,4.45,21.0,815.5,983.85,744.82
2016,7,9,15,0,897.0,83.0,4.5,21.0,784.0,971.51,738.18
2016,7,9,15,15,890.5,81.5,4.5,20.5,747.0,954.94,729.73
2016,7,9,15,30,884.0,80.0,4.5,20.0,710.0,935.62,719.42
2016,7,9,15,45,874.5,78.0,4.55,19.5,669.0,910.32,705.27
2016,7,9,16,0,865.0,76.0,4.6,19.0,628.0,882.64,689.31
2016,7,9,16,15,851.5,74.0,4.6,18.5,582.5,849.24,668.69
2016,7,9,16,30,838.0,72.0,4.6,18.0,537.0,814.04,646.48
2016,7,9,16,45,817.5,70.0,4.6,18.0,488.5,771.46,617.22
2016,7,9,17,0,797.0,68.0,4.6,18.0,440.0,734.72,591.9
2016,7,9,17,15,770.0,64.5,4.55,17.5,389.5,683.49,555.85
2016,7,9,17,30,743.0,61.0,4.5,17.0,339.0,632.27,518.86
2016,7,9,17,45,699.5,57.5,4.45,16.5,288.5,570.02,471.91
2016,7,9,18,0,656.0,54.0,4.4,16.0,238.0,509.64,423.38
2016,7,9,18,15,596.0,48.5,4.25,15.5,189.5,439.06,363.95
2016,7,9,18,30,536.0,43.0,4.1,15.0,141.0,377.15,309.23
2016,7,9,18,45,435.0,35.0,3.95,15.0,99.0,291.82,233.1
2016,7,9,19,0,334.0,27.0,3.8,15.0,57.0,215.9,153.68
2016,7,9,19,15,167.0,13.5,3.75,14.5,28.5,100.24,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,170.0,13.0,3.15,13.0,28.5,10.08,0.0
2016,7,10,5,30,340.0,26.0,3.2,13.0,57.0,20.51,10.56
2016,7,10,5,45,436.0,34.0,3.25,13.5,99.0,25.86,16.86
2016,7,10,6,0,532.0,42.0,3.3,14.0,141.0,30.97,21.8
2016,7,10,6,15,592.0,47.5,3.25,14.5,189.0,36.87,27.27
2016,7,10,6,30,652.0,53.0,3.2,15.0,237.0,39.82,29.96
2016,7,10,6,45,694.5,57.0,3.15,16.0,287.5,41.35,31.21
2016,7,10,7,0,737.0,61.0,3.1,17.0,338.0,42.84,32.33
2016,7,10,7,15,766.5,64.5,3.0,17.5,389.0,46.13,35.07
2016,7,10,7,30,796.0,68.0,2.9,18.0,440.0,89.57,44.56
2016,7,10,7,45,819.0,70.5,2.85,18.5,490.5,142.3,77.63
2016,7,10,8,0,842.0,73.0,2.8,19.0,541.0,190.34,113.78
2016,7,10,8,15,858.5,75.0,2.75,19.5,588.5,239.07,154.59
2016,7,10,8,30,875.0,77.0,2.7,20.0,636.0,289.43,198.33
2016,7,10,8,45,889.0,78.5,2.65,20.5,680.5,340.06,242.62
2016,7,10,9,0,903.0,80.0,2.6,21.0,725.0,391.69,287.08
2016,7,10,9,15,913.0,81.5,2.6,21.0,765.0,442.49,330.66
2016,7,10,9,30,923.0,83.0,2.6,21.0,805.0,493.5,373.31
2016,7,10,9,45,928.5,85.5,2.6,21.5,839.0,543.08,412.98
2016,7,10,10,0,934.0,88.0,2.6,22.0,873.0,592.04,450.92
2016,7,10,10,15,940.0,89.0,2.65,22.0,901.5,639.2,487.55
2016,7,10,10,30,946.0,90.0,2.7,22.0,930.0,685.37,522.62
2016,7,10,10,45,949.5,91.5,2.8,22.5,951.5,729.1,554.37
2016,7,10,11,0,953.0,93.0,2.9,23.0,973.0,771.28,582.62
2016,7,10,11,15,956.0,93.5,3.0,23.0,988.0,810.47,609.54
2016,7,10,11,30,959.0,94.0,3.1,23.0,1003.0,847.73,635.04
2016,7,10,11,45,960.0,94.5,3.25,23.5,1010.5,881.26,656.96
2016,7,10,12,0,961.0,95.0,3.4,24.0,1018.0,912.47,677.24
2016,7,10,12,15,961.5,95.0,3.45,24.0,1018.0,940.31,695.92
2016,7,10,12,30,962.0,95.0,3.5,24.0,1018.0,965.54,712.9
2016,7,10,12,45,954.5,98.5,3.6,24.0,1009.5,984.04,725.81
2016,7,10,13,0,947.0,102.0,3.7,24.0,1001.0,999.5,736.86
2016,7,10,13,15,945.0,101.5,3.7,24.0,986.5,1013.13,746.14
2016,7,10,13,30,943.0,101.0,3.7,24.0,972.0,1023.69,753.52
2016,7,10,13,45,940.0,100.0,3.75,24.0,950.5,1029.62,758.34
2016,7,10,14,0,937.0,99.0,3.8,24.0,929.0,1032.37,761.24
2016,7,10,14,15,931.5,97.5,3.75,24.0,900.5,1028.95,759.52
2016,7,10,14,30,926.0,96.0,3.7,24.0,872.0,1022.37,755.89
2016,7,10,14,45,919.0,94.5,3.7,24.0,838.0,1011.21,749.73
2016,7,10,15,0,912.0,93.0,3.7,24.0,804.0,997.06,741.71
2016,7,10,15,15,902.0,91.0,3.65,23.5,764.5,976.56,730.64
2016,7,10,15,30,892.0,89.0,3.6,23.0,725.0,953.36,717.78
2016,7,10,15,45,879.5,87.0,3.6,23.0,681.0,925.28,700.51
2016,7,10,16,0,867.0,85.0,3.6,23.0,637.0,894.94,681.64
2016,7,10,16,15,850.0,82.5,3.55,22.5,589.0,857.93,659.0
2016,7,10,16,30,833.0,80.0,3.5,22.0,541.0,819.3,634.93
2016,7,10,16,45,810.5,77.0,3.5,22.0,491.0,781.12,609.84
2016,7,10,17,0,788.0,74.0,3.5,22.0,441.0,734.84,578.43
2016,7,10,17,15,757.5,70.0,3.4,21.5,389.5,680.62,541.15
2016,7,10,17,30,727.0,66.0,3.3,21.0,338.0,626.65,503.03
2016,7,10,17,45,683.5,61.5,3.25,21.0,286.5,563.69,455.97
2016,7,10,18,0,640.0,57.0,3.2,21.0,235.0,506.41,410.11
2016,7,10,18,15,576.5,51.0,3.1,20.0,186.5,434.25,351.94
2016,7,10,18,30,513.0,45.0,3.0,19.0,138.0,366.65,294.92
2016,7,10,18,45,410.5,36.0,2.9,18.0,96.0,280.32,220.56
2016,7,10,19,0,308.0,27.0,2.8,17.0,54.0,203.65,142.35
2016,7,10,19,15,154.0,13.5,2.8,16.5,27.0,94.45,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.0,13.0,1.2,14.5,27.0,10.13,0.0
2016,7,11,5,30,318.0,26.0,1.2,15.0,54.0,20.58,10.33
2016,7,11,5,45,415.5,34.5,1.3,16.0,95.5,26.36,17.09
2016,7,11,6,0,513.0,43.0,1.4,17.0,137.0,31.87,22.31
2016,7,11,6,15,574.0,48.5,1.4,17.5,184.5,34.57,24.91
2016,7,11,6,30,635.0,54.0,1.4,18.0,232.0,40.71,30.39
2016,7,11,6,45,677.5,58.5,1.4,18.5,282.0,42.61,32.0
2016,7,11,7,0,720.0,63.0,1.4,19.0,332.0,44.42,33.47
2016,7,11,7,15,750.0,66.5,1.4,19.5,383.0,46.05,34.72
2016,7,11,7,30,780.0,70.0,1.4,20.0,434.0,88.68,44.47
2016,7,11,7,45,802.0,73.0,1.4,20.5,483.5,133.62,70.68
2016,7,11,8,0,824.0,76.0,1.4,21.0,533.0,188.33,111.62
2016,7,11,8,15,841.0,78.5,1.45,21.5,580.0,236.71,151.36
2016,7,11,8,30,858.0,81.0,1.5,22.0,627.0,286.77,194.03
2016,7,11,8,45,870.5,83.0,1.55,22.5,671.0,336.56,236.9
2016,7,11,9,0,883.0,85.0,1.6,23.0,715.0,387.21,279.88
2016,7,11,9,15,893.0,86.5,1.65,23.0,754.0,437.11,321.98
2016,7,11,9,30,903.0,88.0,1.7,23.0,793.0,487.23,363.22
