Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,903.5,93.5,1.8,23.5,825.5,535.94,401.77
2016,7,11,10,0,904.0,99.0,1.9,24.0,858.0,583.65,438.41
2016,7,11,10,15,910.5,100.5,1.95,24.0,886.0,630.33,474.01
2016,7,11,10,30,917.0,102.0,2.0,24.0,914.0,676.12,508.15
2016,7,11,10,45,920.5,103.0,2.05,24.5,935.5,718.38,538.05
2016,7,11,11,0,924.0,104.0,2.1,25.0,957.0,759.13,565.04
2016,7,11,11,15,927.0,104.5,2.15,25.0,972.0,797.4,590.57
2016,7,11,11,30,930.0,105.0,2.2,25.0,987.0,833.82,614.73
2016,7,11,11,45,931.5,106.0,2.3,25.5,994.5,867.46,636.12
2016,7,11,12,0,933.0,107.0,2.4,26.0,1002.0,898.91,655.95
2016,7,11,12,15,933.5,107.0,2.45,25.5,1002.5,926.21,675.23
2016,7,11,12,30,934.0,107.0,2.5,25.0,1003.0,950.98,692.98
2016,7,11,12,45,936.0,104.5,2.65,25.0,997.0,972.07,707.97
2016,7,11,13,0,938.0,102.0,2.8,25.0,991.0,990.35,721.25
2016,7,11,13,15,936.5,101.5,2.85,25.0,977.0,1004.37,731.0
2016,7,11,13,30,935.0,101.0,2.9,25.0,963.0,1015.35,738.94
2016,7,11,13,45,931.0,100.0,3.0,25.0,942.0,1020.27,743.53
2016,7,11,14,0,927.0,99.0,3.1,25.0,921.0,1022.02,746.24
2016,7,11,14,15,922.0,98.0,3.15,24.5,893.0,1019.64,747.46
2016,7,11,14,30,917.0,97.0,3.2,24.0,865.0,1014.15,746.78
2016,7,11,14,45,911.0,95.0,3.25,24.0,832.0,1003.5,741.39
2016,7,11,15,0,905.0,93.0,3.3,24.0,799.0,989.85,734.14
2016,7,11,15,15,895.0,91.5,3.3,23.5,759.5,970.02,723.89
2016,7,11,15,30,885.0,90.0,3.3,23.0,720.0,947.52,711.87
2016,7,11,15,45,874.5,87.0,3.3,23.0,677.0,920.28,695.24
2016,7,11,16,0,864.0,84.0,3.3,23.0,634.0,890.67,676.95
2016,7,11,16,15,847.0,81.5,3.3,22.5,586.5,853.74,654.71
2016,7,11,16,30,830.0,79.0,3.3,22.0,539.0,815.17,631.0
2016,7,11,16,45,810.0,75.5,3.3,22.0,489.0,778.5,607.05
2016,7,11,17,0,790.0,72.0,3.3,22.0,439.0,733.6,576.71
2016,7,11,17,15,759.5,68.5,3.25,21.5,388.0,679.95,540.11
2016,7,11,17,30,729.0,65.0,3.2,21.0,337.0,626.54,502.63
2016,7,11,17,45,688.5,60.0,3.2,20.5,286.0,564.97,457.69
2016,7,11,18,0,648.0,55.0,3.2,20.0,235.0,505.08,410.83
2016,7,11,18,15,585.0,49.0,3.1,19.0,186.5,436.45,355.05
2016,7,11,18,30,522.0,43.0,3.0,18.0,138.0,368.86,297.73
2016,7,11,18,45,424.0,34.5,2.95,17.5,96.5,285.17,224.64
2016,7,11,19,0,326.0,26.0,2.9,17.0,55.0,210.78,146.17
2016,7,11,19,15,163.0,13.0,2.95,16.5,27.5,80.61,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,27.0,11.91,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,54.0,19.74,9.55
2016,7,12,5,45,430.5,33.0,3.25,13.5,95.0,25.13,16.16
2016,7,12,6,0,526.0,41.0,3.3,14.0,136.0,30.27,21.15
2016,7,12,6,15,587.5,46.5,3.25,14.5,184.0,36.12,26.58
2016,7,12,6,30,649.0,52.0,3.2,15.0,232.0,39.09,29.31
2016,7,12,6,45,688.0,57.0,3.15,15.5,282.5,41.47,31.38
2016,7,12,7,0,727.0,62.0,3.1,16.0,333.0,43.72,33.26
2016,7,12,7,15,758.0,65.5,3.05,16.5,384.0,44.67,33.93
2016,7,12,7,30,789.0,69.0,3.0,17.0,435.0,86.86,43.85
2016,7,12,7,45,810.0,72.5,2.95,17.5,485.0,132.52,70.65
2016,7,12,8,0,831.0,76.0,2.9,18.0,535.0,187.88,112.67
2016,7,12,8,15,849.0,78.5,2.8,18.5,583.5,236.83,153.5
2016,7,12,8,30,867.0,81.0,2.7,19.0,632.0,287.57,197.51
2016,7,12,8,45,879.5,83.5,2.65,19.5,676.5,338.25,241.97
2016,7,12,9,0,892.0,86.0,2.6,20.0,721.0,389.8,286.53
2016,7,12,9,15,903.0,87.5,2.55,20.0,761.5,440.6,330.14
2016,7,12,9,30,914.0,89.0,2.5,20.0,802.0,491.7,372.88
2016,7,12,9,45,924.0,89.5,2.45,20.5,837.5,541.57,412.74
2016,7,12,10,0,934.0,90.0,2.4,21.0,873.0,591.22,451.12
2016,7,12,10,15,940.0,91.5,2.4,21.0,901.5,638.92,487.97
2016,7,12,10,30,946.0,93.0,2.4,21.0,930.0,685.65,523.19
2016,7,12,10,45,950.0,94.0,2.4,21.5,952.0,729.41,554.44
2016,7,12,11,0,954.0,95.0,2.4,22.0,974.0,771.66,582.25
2016,7,12,11,15,956.5,95.5,2.45,22.0,989.0,810.63,608.61
2016,7,12,11,30,959.0,96.0,2.5,22.0,1004.0,847.64,633.5
2016,7,12,11,45,960.0,96.5,2.55,22.5,1011.5,881.3,654.77
2016,7,12,12,0,961.0,97.0,2.6,23.0,1019.0,912.64,674.36
2016,7,12,12,15,961.0,97.0,2.65,23.0,1019.0,940.16,692.68
2016,7,12,12,30,961.0,97.0,2.7,23.0,1019.0,965.04,709.3
2016,7,12,12,45,951.5,102.5,2.8,23.0,1009.0,983.75,722.38
2016,7,12,13,0,942.0,108.0,2.9,23.0,999.0,999.38,733.59
2016,7,12,13,15,939.0,107.0,2.95,23.0,984.0,1011.66,742.31
2016,7,12,13,30,936.0,106.0,3.0,23.0,969.0,1020.84,749.15
2016,7,12,13,45,932.0,105.0,3.1,23.0,947.5,1025.88,753.87
2016,7,12,14,0,928.0,104.0,3.2,23.0,926.0,1027.76,756.67
2016,7,12,14,15,922.0,103.0,3.2,22.5,897.0,1024.51,756.9
2016,7,12,14,30,916.0,102.0,3.2,22.0,868.0,1018.14,755.23
2016,7,12,14,45,908.0,100.0,3.25,22.0,833.5,1005.65,748.59
2016,7,12,15,0,900.0,98.0,3.3,22.0,799.0,990.18,740.09
2016,7,12,15,15,889.5,96.0,3.3,22.0,759.0,969.46,727.75
2016,7,12,15,30,879.0,94.0,3.3,22.0,719.0,946.07,713.68
2016,7,12,15,45,866.0,91.5,3.3,22.0,675.0,917.28,695.92
2016,7,12,16,0,853.0,89.0,3.3,22.0,631.0,886.26,676.57
2016,7,12,16,15,835.0,86.5,3.25,21.5,583.0,848.78,653.53
2016,7,12,16,30,817.0,84.0,3.2,21.0,535.0,817.05,634.3
2016,7,12,16,45,794.5,80.5,3.2,21.0,485.0,771.52,603.88
2016,7,12,17,0,772.0,77.0,3.2,21.0,435.0,725.14,572.37
2016,7,12,17,15,740.5,73.0,3.1,20.5,383.5,670.7,534.78
2016,7,12,17,30,709.0,69.0,3.0,20.0,332.0,616.59,496.4
2016,7,12,17,45,666.0,63.5,2.95,19.5,281.5,553.42,449.77
2016,7,12,18,0,623.0,58.0,2.9,19.0,231.0,496.17,404.4
2016,7,12,18,15,558.0,51.5,2.8,18.5,182.5,423.21,344.51
2016,7,12,18,30,493.0,45.0,2.7,18.0,134.0,354.98,286.16
2016,7,12,18,45,392.0,36.0,2.6,17.5,93.0,270.44,212.57
2016,7,12,19,0,291.0,27.0,2.5,17.0,52.0,195.43,133.82
2016,7,12,19,15,145.5,13.5,2.5,16.5,26.0,73.65,0.0
2016,7,12,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,13.0,1.75,13.5,26.0,12.39,0.0
2016,7,13,5,30,303.0,26.0,1.7,14.0,52.0,20.75,10.02
2016,7,13,5,45,403.5,35.0,1.65,14.5,93.5,26.98,17.67
2016,7,13,6,0,504.0,44.0,1.6,15.0,135.0,32.9,23.38
2016,7,13,6,15,568.0,50.5,1.45,15.5,183.0,36.36,26.7
2016,7,13,6,30,632.0,57.0,1.3,16.0,231.0,39.67,29.72
2016,7,13,6,45,675.5,61.5,1.2,17.0,282.0,45.27,34.58
2016,7,13,7,0,719.0,66.0,1.1,18.0,333.0,46.97,35.87
2016,7,13,7,15,750.0,69.5,1.0,18.5,384.0,47.77,36.38
2016,7,13,7,30,781.0,73.0,0.9,19.0,435.0,87.93,45.17
2016,7,13,7,45,804.5,76.0,0.85,20.0,485.5,133.07,70.56
2016,7,13,8,0,828.0,79.0,0.8,21.0,536.0,188.15,110.93
2016,7,13,8,15,845.5,81.5,0.75,21.5,584.0,236.91,150.34
2016,7,13,8,30,863.0,84.0,0.7,22.0,632.0,287.41,192.65
2016,7,13,8,45,876.5,86.5,0.7,23.0,676.5,338.25,235.14
2016,7,13,9,0,890.0,89.0,0.7,24.0,721.0,390.06,277.51
2016,7,13,9,15,900.5,90.5,0.75,24.5,761.0,440.63,318.63
2016,7,13,9,30,911.0,92.0,0.8,25.0,801.0,491.46,358.74
2016,7,13,9,45,907.0,100.5,0.85,25.5,832.5,540.94,396.59
2016,7,13,10,0,903.0,109.0,0.9,26.0,864.0,589.0,432.15
2016,7,13,10,15,909.5,110.0,1.0,26.0,892.5,635.4,466.95
2016,7,13,10,30,916.0,111.0,1.1,26.0,921.0,680.9,500.39
2016,7,13,10,45,920.5,112.0,1.25,26.5,943.0,723.98,530.98
2016,7,13,11,0,925.0,113.0,1.4,27.0,965.0,765.64,559.18
2016,7,13,11,15,927.5,114.0,1.5,27.0,980.0,804.21,584.79
2016,7,13,11,30,930.0,115.0,1.6,27.0,995.0,840.9,609.1
2016,7,13,11,45,931.5,115.0,1.7,27.0,1002.5,873.85,630.92
2016,7,13,12,0,933.0,115.0,1.8,27.0,1010.0,904.59,651.32
2016,7,13,12,15,933.0,115.0,1.9,27.0,1010.0,931.66,669.4
2016,7,13,12,30,933.0,115.0,2.0,27.0,1010.0,956.18,685.92
2016,7,13,12,45,935.5,112.5,2.15,27.5,1003.5,977.93,699.92
2016,7,13,13,0,938.0,110.0,2.3,28.0,997.0,996.9,712.18
2016,7,13,13,15,935.0,109.5,2.4,27.5,982.0,1009.69,722.94
2016,7,13,13,30,932.0,109.0,2.5,27.0,967.0,1019.4,731.95
2016,7,13,13,45,928.0,108.0,2.6,27.0,945.5,1024.5,736.73
2016,7,13,14,0,924.0,107.0,2.7,27.0,924.0,1026.44,739.65
2016,7,13,14,15,917.5,105.5,2.75,27.0,895.0,1022.23,738.31
2016,7,13,14,30,911.0,104.0,2.8,27.0,866.0,1014.89,735.12
2016,7,13,14,45,903.0,102.5,2.85,27.0,831.5,1003.03,729.14
2016,7,13,15,0,895.0,101.0,2.9,27.0,797.0,988.23,721.36
2016,7,13,15,15,884.0,99.0,2.95,26.5,757.5,967.14,710.94
2016,7,13,15,30,873.0,97.0,3.0,26.0,718.0,943.42,698.75
2016,7,13,15,45,859.5,94.5,3.05,26.0,673.5,914.33,681.53
2016,7,13,16,0,846.0,92.0,3.1,26.0,629.0,883.04,662.71
2016,7,13,16,15,828.0,89.0,3.1,25.5,581.0,852.71,645.34
2016,7,13,16,30,810.0,86.0,3.1,25.0,533.0,813.1,621.24
2016,7,13,16,45,787.0,82.5,3.1,25.0,483.0,767.37,591.23
2016,7,13,17,0,764.0,79.0,3.1,25.0,433.0,720.83,560.09
2016,7,13,17,15,732.0,75.0,3.05,24.5,381.5,666.27,523.21
2016,7,13,17,30,700.0,71.0,3.0,24.0,330.0,612.08,485.51
2016,7,13,17,45,656.0,65.5,2.95,23.5,279.5,552.42,441.91
2016,7,13,18,0,612.0,60.0,2.9,23.0,229.0,491.35,394.38
2016,7,13,18,15,546.5,53.5,2.7,22.0,181.0,418.54,335.95
2016,7,13,18,30,481.0,47.0,2.5,21.0,133.0,350.44,278.88
2016,7,13,18,45,379.0,37.0,2.4,20.5,92.0,264.73,205.28
2016,7,13,19,0,277.0,27.0,2.3,20.0,51.0,188.13,125.59
2016,7,13,19,15,138.5,13.5,2.25,19.5,25.5,70.62,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,157.0,12.5,1.45,14.5,25.5,11.91,0.0
2016,7,14,5,30,314.0,25.0,1.4,15.0,51.0,19.91,9.04
2016,7,14,5,45,417.0,34.0,1.35,15.5,93.0,26.18,16.87
2016,7,14,6,0,520.0,43.0,1.3,16.0,135.0,32.14,22.6
2016,7,14,6,15,583.5,49.0,1.2,16.5,183.5,35.24,25.59
2016,7,14,6,30,647.0,55.0,1.1,17.0,232.0,41.87,31.54
2016,7,14,6,45,690.0,59.5,1.0,18.0,283.5,43.71,33.06
2016,7,14,7,0,733.0,64.0,0.9,19.0,335.0,45.49,34.42
2016,7,14,7,15,764.0,68.0,0.9,19.5,386.5,46.74,35.34
2016,7,14,7,30,795.0,72.0,0.9,20.0,438.0,86.25,43.84
2016,7,14,7,45,817.5,74.5,0.9,20.5,489.0,131.61,68.94
2016,7,14,8,0,840.0,77.0,0.9,21.0,540.0,186.83,109.42
2016,7,14,8,15,857.5,79.5,0.9,21.5,588.0,236.19,149.37
2016,7,14,8,30,875.0,82.0,0.9,22.0,636.0,287.3,192.41
2016,7,14,8,45,888.5,84.0,0.95,22.5,681.0,338.36,235.92
2016,7,14,9,0,902.0,86.0,1.0,23.0,726.0,390.38,279.6
2016,7,14,9,15,912.5,88.0,1.05,23.5,766.5,441.96,321.99
2016,7,14,9,30,923.0,90.0,1.1,24.0,807.0,493.81,363.33
2016,7,14,9,45,928.5,92.5,1.2,24.5,841.0,543.64,402.26
2016,7,14,10,0,934.0,95.0,1.3,25.0,875.0,592.86,439.6
2016,7,14,10,15,940.0,96.0,1.35,25.5,904.0,640.28,474.28
2016,7,14,10,30,946.0,97.0,1.4,26.0,933.0,686.71,507.27
2016,7,14,10,45,950.0,98.0,1.5,26.5,955.0,730.62,538.1
2016,7,14,11,0,954.0,99.0,1.6,27.0,977.0,773.01,565.93
2016,7,14,11,15,957.0,99.5,1.7,27.0,992.0,812.51,592.17
2016,7,14,11,30,960.0,100.0,1.8,27.0,1007.0,850.08,617.04
2016,7,14,11,45,961.0,100.5,1.9,27.0,1015.0,883.93,639.44
2016,7,14,12,0,962.0,101.0,2.0,27.0,1023.0,915.44,660.33
2016,7,14,12,15,962.0,101.5,2.05,27.0,1023.0,943.62,678.58
2016,7,14,12,30,962.0,102.0,2.1,27.0,1023.0,969.16,695.18
2016,7,14,12,45,953.5,106.5,2.2,27.0,1013.5,987.99,708.13
2016,7,14,13,0,945.0,111.0,2.3,27.0,1004.0,1003.76,719.29
2016,7,14,13,15,942.0,110.5,2.35,26.5,989.5,1016.71,729.7
2016,7,14,13,30,939.0,110.0,2.4,26.0,975.0,1026.56,738.31
2016,7,14,13,45,934.5,109.0,2.45,26.0,952.5,1031.28,742.38
2016,7,14,14,0,930.0,108.0,2.5,26.0,930.0,1032.8,744.6
2016,7,14,14,15,923.5,107.0,2.5,25.5,901.5,1029.19,744.64
2016,7,14,14,30,917.0,106.0,2.5,25.0,873.0,1022.43,742.84
2016,7,14,14,45,908.5,104.5,2.55,25.0,838.0,1010.11,736.64
2016,7,14,15,0,900.0,103.0,2.6,25.0,803.0,994.82,728.63
2016,7,14,15,15,889.0,101.0,2.6,24.5,762.5,973.73,717.83
2016,7,14,15,30,878.0,99.0,2.6,24.0,722.0,949.98,705.3
2016,7,14,15,45,863.5,96.5,2.6,24.0,677.0,919.92,687.14
2016,7,14,16,0,849.0,94.0,2.6,24.0,632.0,887.67,667.46
2016,7,14,16,15,830.0,91.0,2.6,23.5,583.5,856.46,649.59
2016,7,14,16,30,811.0,88.0,2.6,23.0,535.0,815.96,624.97
2016,7,14,16,45,786.5,85.0,2.6,22.5,484.5,769.58,595.75
2016,7,14,17,0,762.0,82.0,2.6,22.0,434.0,722.44,565.3
2016,7,14,17,15,728.5,77.5,2.55,21.5,382.0,666.19,527.04
2016,7,14,17,30,695.0,73.0,2.5,21.0,330.0,614.2,490.81
2016,7,14,17,45,647.5,68.0,2.5,20.5,278.5,549.46,443.13
2016,7,14,18,0,600.0,63.0,2.5,20.0,227.0,487.08,394.39
2016,7,14,18,15,532.0,56.0,2.45,19.0,179.0,412.6,334.44
2016,7,14,18,30,464.0,49.0,2.4,18.0,131.0,343.0,275.85
2016,7,14,18,45,356.5,38.5,2.35,17.5,90.0,254.65,199.42
2016,7,14,19,0,249.0,28.0,2.3,17.0,49.0,175.28,116.51
2016,7,14,19,15,124.5,14.0,2.35,16.5,24.5,65.16,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.0,10.5,10.01,0.0
2016,7,15,5,30,0.0,21.0,2.3,13.0,21.0,19.5,8.49
2016,7,15,5,45,0.0,38.5,2.35,13.5,38.5,34.91,24.49
2016,7,15,6,0,0.0,56.0,2.4,14.0,56.0,50.1,38.54
2016,7,15,6,15,7.0,75.0,2.3,14.5,77.0,66.34,53.3
2016,7,15,6,30,14.0,94.0,2.2,15.0,98.0,82.48,67.69
2016,7,15,6,45,20.5,113.5,2.15,15.5,120.5,98.86,81.99
2016,7,15,7,0,27.0,133.0,2.1,16.0,143.0,109.7,91.15
2016,7,15,7,15,32.0,153.5,2.05,16.5,167.5,124.97,103.92
2016,7,15,7,30,37.0,174.0,2.0,17.0,192.0,143.88,113.1
2016,7,15,7,45,88.0,205.5,1.95,17.5,252.5,175.99,135.86
2016,7,15,8,0,139.0,237.0,1.9,18.0,313.0,206.09,156.62
2016,7,15,8,15,133.5,259.5,1.9,18.5,338.0,232.14,176.97
2016,7,15,8,30,128.0,282.0,1.9,19.0,363.0,257.92,197.16
2016,7,15,8,45,332.0,253.0,1.9,19.5,483.5,300.44,224.9
2016,7,15,9,0,536.0,224.0,1.9,20.0,604.0,362.55,270.12
2016,7,15,9,15,720.0,160.5,1.9,20.0,701.0,412.81,309.26
2016,7,15,9,30,904.0,97.0,1.9,20.0,798.0,489.64,369.35
2016,7,15,9,45,911.5,99.0,1.95,20.5,833.0,539.25,408.85
2016,7,15,10,0,919.0,101.0,2.0,21.0,868.0,588.44,446.99
2016,7,15,10,15,925.5,102.0,2.05,21.0,897.0,635.59,483.46
2016,7,15,10,30,932.0,103.0,2.1,21.0,926.0,681.82,518.43
2016,7,15,10,45,937.5,103.5,2.15,21.5,948.5,725.83,550.02
2016,7,15,11,0,943.0,104.0,2.2,22.0,971.0,768.46,578.82
2016,7,15,11,15,946.0,104.5,2.25,22.0,986.0,807.65,605.25
2016,7,15,11,30,949.0,105.0,2.3,22.0,1001.0,844.93,630.25
2016,7,15,11,45,951.5,104.5,2.35,22.5,1009.0,878.85,651.63
2016,7,15,12,0,954.0,104.0,2.4,23.0,1017.0,910.53,671.38
2016,7,15,12,15,954.0,104.0,2.4,23.0,1017.0,938.1,689.22
2016,7,15,12,30,954.0,104.0,2.4,23.0,1017.0,963.05,705.35
2016,7,15,12,45,946.0,108.5,2.4,23.0,1008.0,982.24,717.77
2016,7,15,13,0,938.0,113.0,2.4,23.0,999.0,998.41,728.34
2016,7,15,13,15,934.5,112.5,2.4,23.0,983.5,1010.85,736.6
2016,7,15,13,30,931.0,112.0,2.4,23.0,968.0,1020.19,743.01
2016,7,15,13,45,925.5,111.5,2.4,23.0,946.0,1024.44,746.3
2016,7,15,14,0,920.0,111.0,2.4,23.0,924.0,1025.53,747.72
2016,7,15,14,15,913.5,109.5,2.4,22.5,895.0,1021.44,747.42
2016,7,15,14,30,907.0,108.0,2.4,22.0,866.0,1014.22,745.26
2016,7,15,14,45,895.5,107.5,2.4,22.0,830.0,1000.16,737.34
2016,7,15,15,0,884.0,107.0,2.4,22.0,794.0,983.24,727.69
2016,7,15,15,15,872.5,105.0,2.4,21.5,753.5,961.92,716.6
2016,7,15,15,30,861.0,103.0,2.4,21.0,713.0,938.01,703.78
2016,7,15,15,45,842.0,102.0,2.4,21.0,667.5,913.85,689.43
2016,7,15,16,0,823.0,101.0,2.4,21.0,622.0,879.72,668.22
2016,7,15,16,15,803.5,98.0,2.35,20.5,574.0,841.01,644.56
2016,7,15,16,30,784.0,95.0,2.3,20.0,526.0,800.8,619.51
2016,7,15,16,45,755.0,92.0,2.3,20.0,475.0,751.46,586.71
2016,7,15,17,0,726.0,89.0,2.3,20.0,424.0,705.55,555.79
2016,7,15,17,15,691.0,84.5,2.3,19.5,373.0,649.66,517.7
2016,7,15,17,30,656.0,80.0,2.3,19.0,322.0,594.49,478.94
2016,7,15,17,45,604.0,74.5,2.35,18.5,271.0,527.48,428.64
2016,7,15,18,0,552.0,69.0,2.4,18.0,220.0,463.18,378.04
2016,7,15,18,15,482.0,61.0,2.35,17.5,173.0,388.16,316.47
2016,7,15,18,30,412.0,53.0,2.3,17.0,126.0,318.12,256.71
2016,7,15,18,45,303.5,41.5,2.3,16.5,86.0,229.37,179.9
2016,7,15,19,0,195.0,30.0,2.3,16.0,46.0,152.13,99.3
2016,7,15,19,15,97.5,15.0,2.35,15.5,23.0,54.78,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,13.5,2.2,13.5,23.0,12.87,0.0
2016,7,16,5,30,235.0,27.0,2.2,14.0,46.0,22.0,9.8
2016,7,16,5,45,341.5,37.5,2.2,14.5,86.0,29.55,19.73
2016,7,16,6,0,448.0,48.0,2.2,15.0,126.0,36.69,26.63
2016,7,16,6,15,516.5,55.0,2.1,15.5,173.0,40.35,30.18
2016,7,16,6,30,585.0,62.0,2.0,16.0,220.0,43.85,33.4
2016,7,16,6,45,292.5,68.5,1.9,16.5,147.5,47.78,36.85
2016,7,16,7,0,0.0,75.0,1.8,17.0,75.0,69.43,55.75
2016,7,16,7,15,0.0,97.5,1.7,17.5,97.5,88.82,72.34
2016,7,16,7,30,0.0,120.0,1.6,18.0,120.0,108.2,84.53
2016,7,16,7,45,2.0,144.0,1.55,18.5,145.0,129.13,101.0
2016,7,16,8,0,4.0,168.0,1.5,19.0,170.0,150.39,117.43
2016,7,16,8,15,8.5,189.5,1.5,19.5,194.5,170.48,132.6
2016,7,16,8,30,13.0,211.0,1.5,20.0,219.0,191.16,148.09
2016,7,16,8,45,70.0,268.0,1.5,20.5,317.0,248.05,190.13
2016,7,16,9,0,127.0,325.0,1.5,21.0,415.0,310.32,235.95
2016,7,16,9,15,182.0,342.5,1.55,21.0,479.0,356.11,269.92
2016,7,16,9,30,237.0,360.0,1.6,21.0,543.0,407.42,308.2
2016,7,16,9,45,570.5,233.0,1.65,21.5,701.0,472.34,357.15
2016,7,16,10,0,904.0,106.0,1.7,22.0,859.0,583.19,440.43
2016,7,16,10,15,910.5,107.5,1.8,22.0,888.0,630.17,476.26
2016,7,16,10,30,917.0,109.0,1.9,22.0,917.0,676.27,511.16
2016,7,16,10,45,921.0,110.5,2.0,22.5,939.0,719.62,542.39
2016,7,16,11,0,925.0,112.0,2.1,23.0,961.0,761.52,571.21
2016,7,16,11,15,928.0,112.5,2.15,23.0,976.5,800.18,597.18
2016,7,16,11,30,931.0,113.0,2.2,23.0,992.0,836.97,621.76
2016,7,16,11,45,933.0,113.5,2.3,23.0,1000.0,870.95,644.77
2016,7,16,12,0,935.0,114.0,2.4,23.0,1008.0,902.73,666.31
2016,7,16,12,15,935.5,114.0,2.4,23.0,1008.5,930.41,684.26
2016,7,16,12,30,936.0,114.0,2.4,23.0,1009.0,955.55,700.55
2016,7,16,12,45,935.0,114.0,2.45,23.0,1002.0,976.64,714.72
2016,7,16,13,0,934.0,114.0,2.5,23.0,995.0,994.89,727.15
2016,7,16,13,15,931.5,113.0,2.5,22.5,980.5,1007.78,737.14
2016,7,16,13,30,929.0,112.0,2.5,22.0,966.0,1017.58,745.32
2016,7,16,13,45,928.0,109.5,2.55,22.0,945.5,1024.17,750.66
2016,7,16,14,0,927.0,107.0,2.6,22.0,925.0,1027.58,754.1
2016,7,16,14,15,921.0,106.0,2.6,22.0,897.0,1024.47,752.96
2016,7,16,14,30,915.0,105.0,2.6,22.0,869.0,1018.24,749.97
2016,7,16,14,45,909.5,102.0,2.6,22.0,835.0,1007.23,744.01
2016,7,16,15,0,904.0,99.0,2.6,22.0,801.0,993.15,736.19
2016,7,16,15,15,893.5,97.5,2.6,21.5,761.0,973.02,725.86
2016,7,16,15,30,883.0,96.0,2.6,21.0,721.0,950.22,713.78
2016,7,16,15,45,871.0,93.0,2.65,21.0,677.0,921.77,696.93
2016,7,16,16,0,859.0,90.0,2.7,21.0,633.0,891.0,678.39
2016,7,16,16,15,841.5,87.0,2.7,20.5,584.5,860.73,660.92
2016,7,16,16,30,824.0,84.0,2.7,20.0,536.0,821.19,636.66
2016,7,16,16,45,802.0,80.5,2.7,20.0,485.5,775.88,606.68
2016,7,16,17,0,780.0,77.0,2.7,20.0,435.0,729.65,575.49
2016,7,16,17,15,748.0,73.0,2.7,19.5,383.5,674.57,538.04
2016,7,16,17,30,716.0,69.0,2.7,19.0,332.0,619.82,499.64
2016,7,16,17,45,670.0,64.0,2.7,18.5,280.5,558.72,454.52
2016,7,16,18,0,624.0,59.0,2.7,18.0,229.0,496.5,405.37
2016,7,16,18,15,556.0,52.5,2.7,17.5,180.5,421.8,344.04
2016,7,16,18,30,488.0,46.0,2.7,17.0,132.0,352.03,284.2
2016,7,16,18,45,374.0,36.5,2.7,16.5,90.0,260.74,204.6
2016,7,16,19,0,260.0,27.0,2.7,16.0,48.0,177.61,114.25
2016,7,16,19,15,130.0,13.5,2.75,15.5,24.0,66.72,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,13.0,2.95,13.0,22.5,12.39,0.0
2016,7,17,5,30,254.0,26.0,3.0,13.0,45.0,21.15,8.74
2016,7,17,5,45,368.5,35.0,3.05,13.5,86.0,27.34,17.87
2016,7,17,6,0,483.0,44.0,3.1,14.0,127.0,33.26,23.69
2016,7,17,6,15,550.5,50.5,3.05,14.5,175.0,36.68,27.03
2016,7,17,6,30,618.0,57.0,3.0,15.0,223.0,39.97,30.07
2016,7,17,6,45,313.5,90.5,3.0,15.5,175.0,63.8,51.19
2016,7,17,7,0,9.0,124.0,3.0,16.0,127.0,108.32,90.06
2016,7,17,7,15,91.0,156.0,2.95,16.5,197.0,126.65,105.5
2016,7,17,7,30,173.0,188.0,2.9,17.0,267.0,150.71,115.49
2016,7,17,7,45,101.5,197.0,2.85,17.5,244.5,163.38,125.39
2016,7,17,8,0,30.0,206.0,2.8,18.0,222.0,175.85,137.52
2016,7,17,8,15,48.0,236.5,2.8,18.0,265.0,206.25,160.73
2016,7,17,8,30,66.0,267.0,2.8,18.0,308.0,238.9,185.72
2016,7,17,8,45,255.0,263.0,2.85,18.5,440.5,283.71,215.52
2016,7,17,9,0,444.0,259.0,2.9,19.0,573.0,355.85,268.75
2016,7,17,9,15,281.5,311.0,2.95,19.0,514.0,363.85,278.89
2016,7,17,9,30,119.0,363.0,3.0,19.0,455.0,356.63,275.14
2016,7,17,9,45,512.5,233.5,3.05,19.5,656.0,445.08,343.23
2016,7,17,10,0,906.0,104.0,3.1,20.0,857.0,581.28,447.74
2016,7,17,10,15,911.5,105.0,3.1,20.0,885.5,627.37,483.58
2016,7,17,10,30,917.0,106.0,3.1,20.0,914.0,672.49,518.32
2016,7,17,10,45,920.0,107.5,3.15,20.0,935.0,715.2,550.72
2016,7,17,11,0,923.0,109.0,3.2,20.0,956.0,756.37,580.65
2016,7,17,11,15,926.0,109.5,3.25,20.0,970.5,794.97,607.42
2016,7,17,11,30,929.0,110.0,3.3,20.0,985.0,831.71,632.75
2016,7,17,11,45,930.0,110.0,3.4,20.0,992.5,864.36,655.44
2016,7,17,12,0,931.0,110.0,3.5,20.0,1000.0,894.75,676.56
2016,7,17,12,15,931.0,110.0,3.55,20.0,1000.0,921.87,695.15
2016,7,17,12,30,931.0,110.0,3.6,20.0,1000.0,946.43,712.04
2016,7,17,12,45,925.5,112.5,3.65,20.0,991.0,965.66,725.39
2016,7,17,13,0,920.0,115.0,3.7,20.0,982.0,981.98,736.87
2016,7,17,13,15,917.0,114.0,3.75,20.0,967.0,994.22,745.74
2016,7,17,13,30,914.0,113.0,3.8,20.0,952.0,1003.41,752.69
2016,7,17,13,45,912.5,110.0,3.85,20.0,931.0,1008.91,757.31
2016,7,17,14,0,911.0,107.0,3.9,20.0,910.0,1011.24,759.96
2016,7,17,14,15,904.5,106.0,3.95,19.5,882.0,1007.64,760.21
2016,7,17,14,30,898.0,105.0,4.0,19.0,854.0,1000.95,758.52
2016,7,17,14,45,892.5,102.0,4.05,19.0,820.0,990.03,752.62
2016,7,17,15,0,887.0,99.0,4.1,19.0,786.0,976.1,744.78
2016,7,17,15,15,876.5,97.0,4.15,19.0,746.5,955.6,732.47
2016,7,17,15,30,866.0,95.0,4.2,19.0,707.0,932.47,718.38
2016,7,17,15,45,853.5,92.0,4.3,19.0,663.0,903.84,700.65
2016,7,17,16,0,841.0,89.0,4.4,19.0,619.0,872.97,681.33
2016,7,17,16,15,823.0,86.5,4.4,18.5,571.5,843.26,663.42
2016,7,17,16,30,805.0,84.0,4.4,18.0,524.0,804.4,638.55
2016,7,17,16,45,781.5,80.5,4.45,17.5,474.5,758.41,608.26
2016,7,17,17,0,758.0,77.0,4.5,17.0,425.0,711.64,576.63
2016,7,17,17,15,726.0,73.0,4.45,16.5,374.0,657.32,537.84
2016,7,17,17,30,694.0,69.0,4.4,16.0,323.0,603.38,498.24
2016,7,17,17,45,647.0,64.5,4.4,16.0,272.5,543.17,451.04
2016,7,17,18,0,600.0,60.0,4.4,16.0,222.0,481.91,400.27
2016,7,17,18,15,532.5,53.0,4.3,15.5,174.5,407.92,337.74
2016,7,17,18,30,465.0,46.0,4.2,15.0,127.0,338.87,277.09
2016,7,17,18,45,351.5,36.5,4.1,14.5,86.0,248.98,197.19
2016,7,17,19,0,238.0,27.0,4.0,14.0,45.0,166.46,105.27
2016,7,17,19,15,119.0,13.5,3.95,13.5,22.5,62.04,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,133.0,11.5,3.1,13.0,21.5,10.96,0.0
2016,7,18,5,30,266.0,23.0,3.2,13.0,43.0,18.36,6.32
2016,7,18,5,45,374.0,32.0,3.3,13.5,83.0,24.69,15.54
2016,7,18,6,0,482.0,41.0,3.4,14.0,123.0,30.71,21.43
2016,7,18,6,15,547.0,47.0,3.4,14.5,169.5,33.85,24.5
2016,7,18,6,30,612.0,53.0,3.4,15.0,216.0,36.86,27.3
2016,7,18,6,45,309.5,87.5,3.4,15.5,170.5,61.67,49.31
2016,7,18,7,0,7.0,122.0,3.4,16.0,125.0,106.76,88.73
2016,7,18,7,15,13.5,142.0,3.3,16.0,148.0,123.34,102.87
2016,7,18,7,30,20.0,162.0,3.2,16.0,171.0,141.46,112.3
2016,7,18,7,45,48.0,194.5,3.15,16.5,220.0,163.94,128.6
2016,7,18,8,0,76.0,227.0,3.1,17.0,269.0,196.74,152.98
2016,7,18,8,15,111.0,253.5,3.05,17.5,320.5,222.42,171.42
2016,7,18,8,30,146.0,280.0,3.0,18.0,372.0,259.71,199.44
2016,7,18,8,45,134.0,301.0,3.0,18.5,390.5,283.19,218.16
2016,7,18,9,0,122.0,322.0,3.0,19.0,409.0,305.67,235.78
2016,7,18,9,15,505.0,206.0,3.0,19.0,592.0,363.09,276.6
2016,7,18,9,30,888.0,90.0,3.0,19.0,775.0,472.44,360.67
2016,7,18,9,45,893.0,93.0,3.0,19.5,808.5,520.97,400.05
2016,7,18,10,0,898.0,96.0,3.0,20.0,842.0,568.9,438.01
2016,7,18,10,15,904.5,97.0,3.0,20.0,870.5,615.2,474.57
2016,7,18,10,30,911.0,98.0,3.0,20.0,899.0,660.61,509.58
2016,7,18,10,45,915.0,99.0,3.05,20.5,921.0,703.29,541.0
2016,7,18,11,0,919.0,100.0,3.1,21.0,943.0,744.5,569.69
2016,7,18,11,15,922.5,100.5,3.1,21.0,958.0,783.28,596.27
2016,7,18,11,30,926.0,101.0,3.1,21.0,973.0,820.24,621.39
2016,7,18,11,45,928.0,101.0,3.15,21.0,981.0,853.55,644.15
2016,7,18,12,0,930.0,101.0,3.2,21.0,989.0,884.64,665.36
2016,7,18,12,15,930.5,101.0,3.25,21.0,989.0,912.09,684.06
2016,7,18,12,30,931.0,101.0,3.3,21.0,989.0,936.99,701.08
2016,7,18,12,45,935.0,97.0,3.35,21.0,983.5,958.52,715.89
2016,7,18,13,0,939.0,93.0,3.4,21.0,978.0,977.25,728.91
2016,7,18,13,15,937.0,92.5,3.4,21.0,964.0,990.89,738.28
2016,7,18,13,30,935.0,92.0,3.4,21.0,950.0,1001.45,745.73
2016,7,18,13,45,934.0,89.5,3.4,21.0,929.5,1007.76,750.49
2016,7,18,14,0,933.0,87.0,3.4,21.0,909.0,1010.86,753.28
2016,7,18,14,15,927.5,86.0,3.4,21.0,881.0,1007.96,752.23
2016,7,18,14,30,922.0,85.0,3.4,21.0,853.0,1001.91,749.26
2016,7,18,14,45,917.5,82.5,3.4,21.0,819.5,992.05,743.89
2016,7,18,15,0,913.0,80.0,3.4,21.0,786.0,979.11,736.59
2016,7,18,15,15,903.5,78.5,3.4,20.5,747.0,959.55,726.29
2016,7,18,15,30,894.0,77.0,3.4,20.0,708.0,937.25,714.17
2016,7,18,15,45,883.5,74.5,3.4,20.0,664.5,910.26,697.43
2016,7,18,16,0,873.0,72.0,3.4,20.0,621.0,880.87,678.98
2016,7,18,16,15,856.5,70.0,3.4,19.5,574.0,844.6,656.8
2016,7,18,16,30,840.0,68.0,3.4,19.0,527.0,806.65,633.1
2016,7,18,16,45,820.0,65.0,3.45,19.0,477.5,763.12,603.97
2016,7,18,17,0,800.0,62.0,3.5,19.0,428.0,718.62,573.55
2016,7,18,17,15,771.0,59.0,3.5,18.5,377.0,673.05,542.44
2016,7,18,17,30,742.0,56.0,3.5,18.0,326.0,621.03,505.39
2016,7,18,17,45,701.5,51.5,3.5,17.5,275.5,559.71,459.7
2016,7,18,18,0,661.0,47.0,3.5,17.0,225.0,500.14,412.23
2016,7,18,18,15,599.0,42.0,3.45,16.5,177.5,429.2,352.83
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,362.54,294.47
2016,7,18,18,45,434.5,29.5,3.35,15.5,88.5,277.22,218.17
2016,7,18,19,0,332.0,22.0,3.3,15.0,47.0,203.34,124.87
2016,7,18,19,15,166.0,11.0,3.25,14.5,23.5,78.9,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,11.0,2.6,12.5,22.0,10.48,0.0
2016,7,19,5,30,314.0,22.0,2.7,13.0,44.0,17.54,5.2
2016,7,19,5,45,420.0,30.0,2.8,13.5,85.0,23.03,14.07
2016,7,19,6,0,526.0,38.0,2.9,14.0,126.0,30.86,21.55
2016,7,19,6,15,590.0,43.5,2.9,14.5,173.5,34.0,24.63
2016,7,19,6,30,654.0,49.0,2.9,15.0,221.0,37.06,27.48
2016,7,19,6,45,333.0,86.5,2.9,15.5,175.0,61.08,48.79
2016,7,19,7,0,12.0,124.0,2.9,16.0,129.0,108.18,89.96
2016,7,19,7,15,404.5,93.5,2.85,16.0,277.0,62.68,49.87
2016,7,19,7,30,797.0,63.0,2.8,16.0,425.0,78.38,41.82
2016,7,19,7,45,818.0,66.5,2.8,16.5,474.5,124.44,65.74
2016,7,19,8,0,839.0,70.0,2.8,17.0,524.0,172.93,100.56
2016,7,19,8,15,855.5,72.0,2.8,17.5,572.0,221.69,140.75
2016,7,19,8,30,872.0,74.0,2.8,18.0,620.0,272.09,184.61
2016,7,19,8,45,882.5,77.0,2.8,18.5,663.5,323.02,229.73
2016,7,19,9,0,893.0,80.0,2.8,19.0,707.0,374.64,274.98
2016,7,19,9,15,902.5,81.5,2.8,19.0,746.5,425.12,319.05
2016,7,19,9,30,912.0,83.0,2.8,19.0,786.0,475.79,362.22
2016,7,19,9,45,915.5,86.5,2.8,19.5,819.5,525.16,402.53
2016,7,19,10,0,919.0,90.0,2.8,20.0,853.0,573.76,440.95
2016,7,19,10,15,925.0,91.0,2.8,20.0,881.5,620.72,477.93
2016,7,19,10,30,931.0,92.0,2.8,20.0,910.0,666.71,513.28
2016,7,19,10,45,932.5,94.5,2.85,20.0,931.0,709.86,545.94
2016,7,19,11,0,934.0,97.0,2.9,20.0,952.0,751.34,575.72
2016,7,19,11,15,936.5,97.5,2.9,20.0,967.0,789.96,602.14
2016,7,19,11,30,939.0,98.0,2.9,20.0,982.0,826.64,627.02
2016,7,19,11,45,941.0,98.0,2.95,20.0,989.5,860.39,650.07
2016,7,19,12,0,943.0,98.0,3.0,20.0,997.0,891.88,671.52
2016,7,19,12,15,943.0,98.0,3.0,20.0,997.0,919.25,689.8
2016,7,19,12,30,943.0,98.0,3.0,20.0,997.0,944.0,706.32
2016,7,19,12,45,936.0,101.5,3.05,20.5,988.0,963.0,718.04
2016,7,19,13,0,929.0,105.0,3.1,21.0,979.0,979.01,727.83
2016,7,19,13,15,926.0,104.5,3.1,21.0,964.5,991.78,736.58
2016,7,19,13,30,923.0,104.0,3.1,21.0,950.0,1001.47,743.42
2016,7,19,13,45,923.5,100.0,3.15,21.0,929.5,1007.82,748.6
2016,7,19,14,0,924.0,96.0,3.2,21.0,909.0,1010.96,751.81
2016,7,19,14,15,918.0,95.0,3.25,21.0,881.0,1007.72,750.95
2016,7,19,14,30,912.0,94.0,3.3,21.0,853.0,1001.36,748.18
2016,7,19,14,45,907.5,91.0,3.35,21.0,819.5,991.17,742.97
2016,7,19,15,0,903.0,88.0,3.4,21.0,786.0,977.9,735.82
2016,7,19,15,15,893.0,86.0,3.45,20.5,746.5,957.53,725.33
2016,7,19,15,30,883.0,84.0,3.5,20.0,707.0,934.46,712.99
2016,7,19,15,45,873.0,81.0,3.55,20.0,663.5,907.66,696.64
2016,7,19,16,0,863.0,78.0,3.6,20.0,620.0,878.45,678.53
2016,7,19,16,15,846.0,75.5,3.6,19.5,572.5,841.46,655.74
2016,7,19,16,30,829.0,73.0,3.6,19.0,525.0,802.84,631.44
2016,7,19,16,45,810.5,69.0,3.6,19.0,475.5,759.7,602.23
2016,7,19,17,0,792.0,65.0,3.6,19.0,426.0,722.16,576.66
2016,7,19,17,15,762.0,61.5,3.55,18.5,375.0,668.84,539.47
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,615.77,501.41
2016,7,19,17,45,694.0,53.5,3.5,18.0,274.0,556.54,456.4
2016,7,19,18,0,656.0,49.0,3.5,18.0,224.0,498.85,409.49
2016,7,19,18,15,593.0,43.5,3.35,17.5,176.0,426.87,349.28
2016,7,19,18,30,530.0,38.0,3.2,17.0,128.0,359.23,290.23
2016,7,19,18,45,429.5,30.0,3.1,16.5,87.0,279.67,218.51
2016,7,19,19,0,329.0,22.0,3.0,16.0,46.0,200.93,118.26
2016,7,19,19,15,164.5,11.0,2.95,15.5,23.0,78.08,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,158.0,10.5,2.45,12.5,21.5,10.01,0.0
2016,7,20,5,30,316.0,21.0,2.5,13.0,43.0,16.69,4.01
2016,7,20,5,45,423.0,29.0,2.6,13.5,83.5,22.23,13.33
2016,7,20,6,0,530.0,37.0,2.7,14.0,124.0,30.0,20.78
2016,7,20,6,15,594.0,42.5,2.7,14.5,172.0,33.19,23.9
2016,7,20,6,30,658.0,48.0,2.7,15.0,220.0,36.29,26.79
2016,7,20,6,45,701.0,51.5,2.7,15.5,271.0,37.57,27.92
2016,7,20,7,0,744.0,55.0,2.7,16.0,322.0,38.83,28.95
2016,7,20,7,15,774.0,58.5,2.6,16.5,373.0,40.0,29.85
2016,7,20,7,30,804.0,62.0,2.5,17.0,424.0,76.12,40.5
2016,7,20,7,45,826.0,64.5,2.45,17.5,474.5,121.87,63.36
2016,7,20,8,0,848.0,67.0,2.4,18.0,525.0,170.12,97.46
2016,7,20,8,15,864.5,69.0,2.35,18.5,573.0,219.33,137.67
2016,7,20,8,30,881.0,71.0,2.3,19.0,621.0,270.18,181.6
2016,7,20,8,45,894.5,72.5,2.25,19.5,666.0,321.24,226.43
2016,7,20,9,0,908.0,74.0,2.2,20.0,711.0,373.26,271.6
2016,7,20,9,15,918.0,75.5,2.2,20.0,751.0,424.68,316.07
2016,7,20,9,30,928.0,77.0,2.2,20.0,791.0,476.31,359.62
2016,7,20,9,45,926.0,84.0,2.25,20.5,823.5,526.74,400.44
2016,7,20,10,0,924.0,91.0,2.3,21.0,856.0,575.9,438.98
2016,7,20,10,15,930.0,92.0,2.3,21.5,885.0,623.15,474.83
2016,7,20,10,30,936.0,93.0,2.3,22.0,914.0,669.42,508.89
2016,7,20,10,45,942.0,93.0,2.35,22.5,937.0,713.66,540.85
2016,7,20,11,0,948.0,93.0,2.4,23.0,960.0,756.53,569.94
2016,7,20,11,15,951.0,93.5,2.45,23.0,975.0,796.05,596.68
2016,7,20,11,30,954.0,94.0,2.5,23.0,990.0,833.65,621.96
2016,7,20,11,45,957.5,93.0,2.6,23.0,998.5,868.18,645.44
2016,7,20,12,0,961.0,92.0,2.7,23.0,1007.0,900.48,667.4
2016,7,20,12,15,961.0,92.0,2.75,23.0,1007.5,928.29,685.98
2016,7,20,12,30,961.0,92.0,2.8,23.0,1008.0,953.43,702.84
2016,7,20,12,45,960.5,91.5,2.85,23.0,1001.0,974.81,717.29
2016,7,20,13,0,960.0,91.0,2.9,23.0,994.0,993.26,729.91
2016,7,20,13,15,958.0,90.5,2.95,23.0,979.5,1007.24,739.73
2016,7,20,13,30,956.0,90.0,3.0,23.0,965.0,1018.07,747.64
2016,7,20,13,45,953.0,88.5,3.1,23.0,943.5,1023.67,752.72
2016,7,20,14,0,950.0,87.0,3.2,23.0,922.0,1026.01,755.83
2016,7,20,14,15,944.5,86.0,3.25,22.5,894.0,1023.19,756.75
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,1017.14,755.7
2016,7,20,14,45,932.5,83.5,3.35,22.0,831.5,1006.4,750.21
2016,7,20,15,0,926.0,82.0,3.4,22.0,797.0,992.58,742.79
2016,7,20,15,15,916.5,80.5,3.4,22.0,757.5,972.92,731.16
2016,7,20,15,30,907.0,79.0,3.4,22.0,718.0,950.47,717.73
2016,7,20,15,45,895.5,77.0,3.45,22.0,673.5,922.96,701.17
2016,7,20,16,0,884.0,75.0,3.5,22.0,629.0,893.07,682.89
2016,7,20,16,15,867.5,73.0,3.5,21.5,581.0,856.58,660.83
2016,7,20,16,30,851.0,71.0,3.5,21.0,533.0,818.38,637.24
2016,7,20,16,45,830.0,68.0,3.55,20.5,482.5,773.76,608.77
2016,7,20,17,0,809.0,65.0,3.6,20.0,432.0,728.2,578.91
2016,7,20,17,15,779.5,61.5,3.6,19.5,380.5,681.35,547.02
2016,7,20,17,30,750.0,58.0,3.6,19.0,329.0,627.99,509.12
2016,7,20,17,45,708.5,53.5,3.6,18.5,277.5,565.69,462.84
2016,7,20,18,0,667.0,49.0,3.6,18.0,226.0,505.18,414.56
2016,7,20,18,15,603.0,43.5,3.5,17.5,177.5,432.16,353.54
2016,7,20,18,30,539.0,38.0,3.4,17.0,129.0,363.53,293.59
2016,7,20,18,45,433.0,30.0,3.35,16.5,87.5,281.04,219.15
2016,7,20,19,0,327.0,22.0,3.3,16.0,46.0,198.92,111.74
2016,7,20,19,15,163.5,11.0,3.3,15.5,23.0,77.46,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.5,2.9,13.0,21.0,10.01,0.0
2016,7,21,5,30,312.0,21.0,3.0,13.0,42.0,16.79,3.26
