Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,45,421.5,29.0,3.15,13.5,83.0,22.32,13.34
2016,7,21,6,0,531.0,37.0,3.3,14.0,124.0,30.11,20.84
2016,7,21,6,15,595.5,42.5,3.3,14.5,172.0,33.28,23.96
2016,7,21,6,30,660.0,48.0,3.3,15.0,220.0,36.37,26.85
2016,7,21,6,45,703.5,52.0,3.3,16.0,271.0,38.06,28.29
2016,7,21,7,0,747.0,56.0,3.3,17.0,322.0,39.69,29.58
2016,7,21,7,15,776.5,59.0,3.2,17.0,373.5,40.45,30.17
2016,7,21,7,30,806.0,62.0,3.1,17.0,425.0,74.38,39.93
2016,7,21,7,45,828.5,64.5,3.05,17.5,475.0,120.28,62.34
2016,7,21,8,0,851.0,67.0,3.0,18.0,525.0,168.75,96.33
2016,7,21,8,15,867.5,69.0,2.95,18.5,573.0,218.14,136.66
2016,7,21,8,30,884.0,71.0,2.9,19.0,621.0,269.18,180.85
2016,7,21,8,45,897.0,72.5,2.85,19.5,665.5,320.28,225.95
2016,7,21,9,0,910.0,74.0,2.8,20.0,710.0,372.3,271.42
2016,7,21,9,15,920.0,75.0,2.8,20.5,750.5,423.45,315.42
2016,7,21,9,30,930.0,76.0,2.8,21.0,791.0,474.81,358.37
2016,7,21,9,45,935.0,79.0,2.8,21.5,825.0,525.42,399.43
2016,7,21,10,0,940.0,82.0,2.8,22.0,859.0,575.37,438.68
2016,7,21,10,15,946.0,83.0,2.85,22.0,888.5,623.31,476.36
2016,7,21,10,30,952.0,84.0,2.9,22.0,918.0,670.26,512.42
2016,7,21,10,45,957.5,84.0,2.95,22.0,940.5,714.8,545.99
2016,7,21,11,0,963.0,84.0,3.0,22.0,963.0,757.88,576.45
2016,7,21,11,15,966.0,84.5,3.1,22.0,979.0,797.93,604.18
2016,7,21,11,30,969.0,85.0,3.2,22.0,995.0,836.0,630.44
2016,7,21,11,45,971.5,85.0,3.3,22.5,1003.5,871.07,653.28
2016,7,21,12,0,974.0,85.0,3.4,23.0,1012.0,903.82,674.43
2016,7,21,12,15,974.5,85.0,3.45,23.0,1012.5,932.37,693.69
2016,7,21,12,30,975.0,85.0,3.5,23.0,1013.0,958.21,711.17
2016,7,21,12,45,967.0,90.0,3.6,23.0,1004.5,978.39,725.27
2016,7,21,13,0,959.0,95.0,3.7,23.0,996.0,995.45,737.43
2016,7,21,13,15,957.0,94.5,3.7,22.5,981.5,1009.51,748.49
2016,7,21,13,30,955.0,94.0,3.7,22.0,967.0,1020.42,757.61
2016,7,21,13,45,954.5,91.0,3.75,22.0,946.5,1026.96,762.89
2016,7,21,14,0,954.0,88.0,3.8,22.0,926.0,1030.2,766.14
2016,7,21,14,15,949.0,87.0,3.8,22.0,897.5,1027.91,765.52
2016,7,21,14,30,944.0,86.0,3.8,22.0,869.0,1022.37,762.92
2016,7,21,14,45,940.5,83.0,3.8,22.0,835.5,1012.87,757.82
2016,7,21,15,0,937.0,80.0,3.8,22.0,802.0,1000.16,750.71
2016,7,21,15,15,927.5,78.5,3.75,21.5,762.0,980.34,740.01
2016,7,21,15,30,918.0,77.0,3.7,21.0,722.0,957.7,727.45
2016,7,21,15,45,908.0,74.0,3.7,21.0,677.5,930.14,710.42
2016,7,21,16,0,898.0,71.0,3.7,21.0,633.0,900.06,691.6
2016,7,21,16,15,881.5,69.0,3.65,20.5,584.5,863.18,668.88
2016,7,21,16,30,865.0,67.0,3.6,20.0,536.0,824.53,644.62
2016,7,21,16,45,844.0,64.5,3.6,20.0,485.0,780.05,614.76
2016,7,21,17,0,823.0,62.0,3.6,20.0,434.0,734.61,583.67
2016,7,21,17,15,793.5,58.5,3.55,19.5,382.0,680.8,546.45
2016,7,21,17,30,764.0,55.0,3.5,19.0,330.0,633.35,512.92
2016,7,21,17,45,721.5,51.5,3.45,18.5,278.0,571.16,466.66
2016,7,21,18,0,679.0,48.0,3.4,18.0,226.0,510.81,418.5
2016,7,21,18,15,614.5,42.5,3.3,17.5,177.5,437.05,356.95
2016,7,21,18,30,550.0,37.0,3.2,17.0,129.0,367.76,296.45
2016,7,21,18,45,440.5,29.0,3.1,16.5,87.0,278.04,216.11
2016,7,21,19,0,331.0,21.0,3.0,16.0,45.0,198.4,104.9
2016,7,21,19,15,165.5,10.5,2.95,15.5,22.5,77.59,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,154.5,10.0,2.15,12.5,20.0,9.53,0.0
2016,7,22,5,30,309.0,20.0,2.2,13.0,40.0,15.93,1.91
2016,7,22,5,45,419.5,28.5,2.25,14.0,81.5,21.96,12.94
2016,7,22,6,0,530.0,37.0,2.3,15.0,123.0,30.21,20.82
2016,7,22,6,15,596.5,43.0,2.2,15.5,171.5,33.82,24.34
2016,7,22,6,30,663.0,49.0,2.1,16.0,220.0,37.33,27.59
2016,7,22,6,45,707.5,53.0,2.05,16.5,271.5,38.97,29.05
2016,7,22,7,0,752.0,57.0,2.0,17.0,323.0,40.57,30.37
2016,7,22,7,15,783.0,60.5,1.95,17.5,375.5,41.67,31.2
2016,7,22,7,30,814.0,64.0,1.9,18.0,428.0,74.24,40.46
2016,7,22,7,45,837.0,66.5,1.85,18.5,479.5,120.65,62.38
2016,7,22,8,0,860.0,69.0,1.8,19.0,531.0,169.67,96.14
2016,7,22,8,15,877.0,71.5,1.8,19.5,580.0,220.07,136.71
2016,7,22,8,30,894.0,74.0,1.8,20.0,629.0,272.18,181.19
2016,7,22,8,45,906.5,76.0,1.8,20.5,674.0,324.13,226.43
2016,7,22,9,0,919.0,78.0,1.8,21.0,719.0,376.95,271.95
2016,7,22,9,15,929.0,79.5,1.8,21.5,760.0,429.06,315.99
2016,7,22,9,30,939.0,81.0,1.8,22.0,801.0,481.38,358.89
2016,7,22,9,45,939.5,86.0,1.85,22.5,834.5,532.02,399.38
2016,7,22,10,0,940.0,91.0,1.9,23.0,868.0,581.59,437.75
2016,7,22,10,15,946.0,92.0,1.95,23.5,897.0,629.67,473.92
2016,7,22,10,30,952.0,93.0,2.0,24.0,926.0,676.76,508.32
2016,7,22,10,45,956.5,93.5,2.05,24.5,948.5,721.21,539.97
2016,7,22,11,0,961.0,94.0,2.1,25.0,971.0,764.15,568.76
2016,7,22,11,15,963.5,94.5,2.2,25.0,986.0,803.91,595.62
2016,7,22,11,30,966.0,95.0,2.3,25.0,1001.0,841.67,621.03
2016,7,22,11,45,968.0,95.0,2.4,25.0,1009.0,876.41,644.37
2016,7,22,12,0,970.0,95.0,2.5,25.0,1017.0,908.81,666.14
2016,7,22,12,15,970.0,95.0,2.6,25.0,1017.0,937.0,685.16
2016,7,22,12,30,970.0,95.0,2.7,25.0,1017.0,962.48,702.47
2016,7,22,12,45,966.0,97.0,2.8,25.0,1008.5,983.42,716.9
2016,7,22,13,0,962.0,99.0,2.9,25.0,1000.0,1001.35,729.5
2016,7,22,13,15,959.0,98.5,2.95,25.0,985.5,1014.6,738.76
2016,7,22,13,30,956.0,98.0,3.0,25.0,971.0,1024.66,746.12
2016,7,22,13,45,951.5,97.0,3.1,25.0,948.5,1029.52,750.69
2016,7,22,14,0,947.0,96.0,3.2,25.0,926.0,1031.1,753.3
2016,7,22,14,15,941.5,95.0,3.2,25.0,897.5,1028.45,752.49
2016,7,22,14,30,936.0,94.0,3.2,25.0,869.0,1022.59,749.74
2016,7,22,14,45,928.0,92.5,3.25,25.0,834.0,1010.57,743.53
2016,7,22,15,0,920.0,91.0,3.3,25.0,799.0,995.5,735.43
2016,7,22,15,15,909.5,89.5,3.3,24.5,758.5,975.1,724.92
2016,7,22,15,30,899.0,88.0,3.3,24.0,718.0,951.96,712.6
2016,7,22,15,45,885.5,86.0,3.3,24.0,673.0,922.9,694.85
2016,7,22,16,0,872.0,84.0,3.3,24.0,628.0,891.54,675.49
2016,7,22,16,15,854.5,81.5,3.3,23.5,579.5,854.0,652.96
2016,7,22,16,30,837.0,79.0,3.3,23.0,531.0,821.99,634.0
2016,7,22,16,45,812.5,76.0,3.3,22.5,480.0,774.84,603.81
2016,7,22,17,0,788.0,73.0,3.3,22.0,429.0,726.9,572.4
2016,7,22,17,15,755.5,69.0,3.25,21.5,376.5,671.2,534.13
2016,7,22,17,30,723.0,65.0,3.2,21.0,324.0,615.88,494.94
2016,7,22,17,45,675.0,60.5,3.15,20.5,272.0,550.14,445.95
2016,7,22,18,0,627.0,56.0,3.1,20.0,220.0,490.86,398.53
2016,7,22,18,15,556.5,49.5,3.0,19.0,171.5,414.91,336.39
2016,7,22,18,30,486.0,43.0,2.9,18.0,123.0,344.19,275.82
2016,7,22,18,45,368.0,33.0,2.85,17.5,82.0,251.31,193.65
2016,7,22,19,0,250.0,23.0,2.8,17.0,41.0,162.6,78.46
2016,7,22,19,15,125.0,11.5,2.8,16.5,20.5,61.83,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,128.0,10.5,1.55,14.5,18.5,10.01,0.0
2016,7,23,5,30,256.0,21.0,1.5,15.0,37.0,16.96,1.17
2016,7,23,5,45,373.0,30.0,1.45,16.0,77.0,23.37,13.93
2016,7,23,6,0,490.0,39.0,1.4,17.0,117.0,29.46,19.97
2016,7,23,6,15,559.5,45.5,1.4,17.5,165.0,33.07,23.47
2016,7,23,6,30,629.0,52.0,1.4,18.0,213.0,40.0,29.7
2016,7,23,6,45,676.0,56.5,1.4,18.5,264.5,41.9,31.38
2016,7,23,7,0,723.0,61.0,1.4,19.0,316.0,43.75,32.91
2016,7,23,7,15,755.0,65.0,1.4,20.0,368.0,45.08,33.85
2016,7,23,7,30,787.0,69.0,1.4,21.0,420.0,68.0,36.3
2016,7,23,7,45,811.5,71.5,1.4,22.0,471.0,113.17,56.74
2016,7,23,8,0,836.0,74.0,1.4,23.0,522.0,168.48,94.65
2016,7,23,8,15,854.0,76.5,1.45,23.5,570.5,217.94,133.51
2016,7,23,8,30,872.0,79.0,1.5,24.0,619.0,269.2,176.36
2016,7,23,8,45,885.5,81.0,1.55,25.0,664.0,320.41,219.67
2016,7,23,9,0,899.0,83.0,1.6,26.0,709.0,372.6,263.26
2016,7,23,9,15,909.5,84.5,1.65,26.5,749.5,424.0,305.87
2016,7,23,9,30,920.0,86.0,1.7,27.0,790.0,475.67,347.51
2016,7,23,9,45,927.5,87.5,1.8,27.5,825.0,525.94,387.09
2016,7,23,10,0,935.0,89.0,1.9,28.0,860.0,575.77,425.18
2016,7,23,10,15,941.0,90.0,1.95,28.0,889.0,623.66,461.47
2016,7,23,10,30,947.0,91.0,2.0,28.0,918.0,670.56,496.18
2016,7,23,10,45,949.5,93.0,2.15,28.5,940.0,714.83,527.82
2016,7,23,11,0,952.0,95.0,2.3,29.0,962.0,757.46,556.77
2016,7,23,11,15,955.0,95.5,2.4,29.0,977.5,797.31,583.38
2016,7,23,11,30,958.0,96.0,2.5,29.0,993.0,835.22,608.6
2016,7,23,11,45,958.0,97.5,2.6,29.0,1000.5,869.51,631.36
2016,7,23,12,0,958.0,99.0,2.7,29.0,1008.0,901.4,652.53
2016,7,23,12,15,958.0,99.0,2.75,29.0,1008.5,929.36,670.77
2016,7,23,12,30,958.0,99.0,2.8,29.0,1009.0,954.64,687.32
2016,7,23,12,45,954.0,101.0,2.85,29.0,1000.5,975.42,701.03
2016,7,23,13,0,950.0,103.0,2.9,29.0,992.0,993.2,712.94
2016,7,23,13,15,947.5,102.5,2.95,28.5,977.5,1006.84,723.76
2016,7,23,13,30,945.0,102.0,3.0,28.0,963.0,1017.33,732.75
2016,7,23,13,45,941.0,101.0,3.05,28.0,941.0,1022.67,737.14
2016,7,23,14,0,937.0,100.0,3.1,28.0,919.0,1024.76,739.63
2016,7,23,14,15,931.0,99.0,3.1,27.5,890.5,1021.68,740.01
2016,7,23,14,30,925.0,98.0,3.1,27.0,862.0,1015.41,738.5
2016,7,23,14,45,917.0,96.5,3.15,27.0,827.5,1003.52,732.42
2016,7,23,15,0,909.0,95.0,3.2,27.0,793.0,988.6,724.49
2016,7,23,15,15,898.5,93.0,3.2,26.5,753.0,967.82,713.82
2016,7,23,15,30,888.0,91.0,3.2,26.0,713.0,944.31,701.34
2016,7,23,15,45,874.5,89.0,3.25,26.0,668.0,915.49,684.23
2016,7,23,16,0,861.0,87.0,3.3,26.0,623.0,884.4,665.48
2016,7,23,16,15,843.0,84.5,3.25,25.5,574.5,846.73,642.7
2016,7,23,16,30,825.0,82.0,3.2,25.0,526.0,814.69,623.56
2016,7,23,16,45,801.0,78.5,3.2,24.5,475.0,767.68,593.68
2016,7,23,17,0,777.0,75.0,3.2,24.0,424.0,719.88,562.58
2016,7,23,17,15,744.0,71.0,3.15,23.0,372.0,664.18,525.57
2016,7,23,17,30,711.0,67.0,3.1,22.0,320.0,608.89,487.52
2016,7,23,17,45,663.0,62.0,3.05,21.5,268.5,546.82,441.17
2016,7,23,18,0,615.0,57.0,3.0,21.0,217.0,483.82,391.13
2016,7,23,18,15,543.5,50.0,2.95,20.0,168.5,407.19,328.75
2016,7,23,18,30,472.0,43.0,2.9,19.0,120.0,335.92,267.97
2016,7,23,18,45,352.5,33.0,2.85,18.5,79.5,243.09,185.88
2016,7,23,19,0,233.0,23.0,2.8,18.0,39.0,153.65,66.15
2016,7,23,19,15,116.5,11.5,2.85,17.5,19.5,58.2,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,105.5,10.5,1.65,14.5,17.0,10.01,0.0
2016,7,24,5,30,211.0,21.0,1.6,15.0,34.0,17.05,0.0
2016,7,24,5,45,329.5,31.5,1.55,15.5,73.0,24.84,15.09
2016,7,24,6,0,448.0,42.0,1.5,16.0,112.0,32.19,22.41
2016,7,24,6,15,521.5,49.5,1.4,16.5,160.0,36.49,26.57
2016,7,24,6,30,595.0,57.0,1.3,17.0,208.0,40.59,30.36
2016,7,24,6,45,644.5,62.0,1.2,17.5,259.0,42.45,32.01
2016,7,24,7,0,694.0,67.0,1.1,18.0,310.0,48.7,37.42
2016,7,24,7,15,728.5,71.0,1.05,18.5,362.0,49.79,38.2
2016,7,24,7,30,763.0,75.0,1.0,19.0,414.0,70.13,39.83
2016,7,24,7,45,788.5,78.5,1.0,20.0,465.0,114.93,59.87
2016,7,24,8,0,814.0,82.0,1.0,21.0,516.0,162.75,91.68
2016,7,24,8,15,833.0,84.5,1.0,21.5,565.0,211.47,129.93
2016,7,24,8,30,852.0,87.0,1.0,22.0,614.0,269.07,177.55
2016,7,24,8,45,867.5,89.0,1.05,22.5,659.0,319.96,220.84
2016,7,24,9,0,883.0,91.0,1.1,23.0,704.0,372.04,264.79
2016,7,24,9,15,894.0,92.5,1.15,23.5,745.0,422.96,307.11
2016,7,24,9,30,905.0,94.0,1.2,24.0,786.0,474.2,348.5
2016,7,24,9,45,913.5,95.5,1.3,24.5,821.0,524.36,388.13
2016,7,24,10,0,922.0,97.0,1.4,25.0,856.0,574.19,426.34
2016,7,24,10,15,928.5,98.0,1.5,25.0,885.5,621.9,462.9
2016,7,24,10,30,935.0,99.0,1.6,25.0,915.0,668.69,497.97
2016,7,24,10,45,940.0,100.0,1.7,25.5,937.5,713.36,529.82
2016,7,24,11,0,945.0,101.0,1.8,26.0,960.0,756.6,559.33
2016,7,24,11,15,948.0,101.5,1.85,26.0,975.0,796.3,585.56
2016,7,24,11,30,951.0,102.0,1.9,26.0,990.0,834.07,610.36
2016,7,24,11,45,952.5,102.0,2.0,26.5,998.0,868.09,631.82
2016,7,24,12,0,954.0,102.0,2.1,27.0,1006.0,899.78,651.67
2016,7,24,12,15,953.5,102.0,2.2,27.0,1006.0,927.27,670.06
2016,7,24,12,30,953.0,102.0,2.3,27.0,1006.0,952.07,686.79
2016,7,24,12,45,950.0,102.5,2.4,27.0,998.0,972.27,700.65
2016,7,24,13,0,947.0,103.0,2.5,27.0,990.0,989.48,712.72
2016,7,24,13,15,944.0,102.5,2.55,26.5,975.0,1002.61,723.26
2016,7,24,13,30,941.0,102.0,2.6,26.0,960.0,1012.6,731.97
2016,7,24,13,45,936.0,101.5,2.7,26.0,937.5,1017.47,736.6
2016,7,24,14,0,931.0,101.0,2.8,26.0,915.0,1019.12,739.33
2016,7,24,14,15,925.0,100.0,2.85,26.0,886.0,1016.05,738.7
2016,7,24,14,30,919.0,99.0,2.9,26.0,857.0,1009.81,736.18
2016,7,24,14,45,910.0,97.5,2.95,26.0,822.0,997.0,729.52
2016,7,24,15,0,901.0,96.0,3.0,26.0,787.0,981.19,721.02
2016,7,24,15,15,890.0,94.0,3.0,25.5,746.5,960.03,710.06
2016,7,24,15,30,879.0,92.0,3.0,25.0,706.0,936.2,697.32
2016,7,24,15,45,864.5,90.0,3.0,24.5,661.0,906.62,680.65
2016,7,24,16,0,850.0,88.0,3.0,24.0,616.0,874.86,662.35
2016,7,24,16,15,831.0,85.0,2.95,23.5,567.5,843.37,643.7
2016,7,24,16,30,812.0,82.0,2.9,23.0,519.0,802.8,618.4
2016,7,24,16,45,787.0,79.0,2.9,23.0,468.0,755.97,587.37
2016,7,24,17,0,762.0,76.0,2.9,23.0,417.0,708.44,555.22
2016,7,24,17,15,728.0,72.0,2.9,22.0,365.0,652.51,518.07
2016,7,24,17,30,694.0,68.0,2.9,21.0,313.0,597.08,479.87
2016,7,24,17,45,645.0,62.5,2.9,20.5,262.0,534.55,432.89
2016,7,24,18,0,596.0,57.0,2.9,20.0,211.0,471.03,382.3
2016,7,24,18,15,524.0,50.0,2.9,19.5,163.0,395.0,319.5
2016,7,24,18,30,452.0,43.0,2.9,19.0,115.0,324.39,258.59
2016,7,24,18,45,332.5,32.5,2.9,18.5,75.5,232.09,176.68
2016,7,24,19,0,213.0,22.0,2.9,18.0,36.0,142.43,52.51
2016,7,24,19,15,106.5,11.0,2.9,17.5,18.0,53.51,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,12.5,16.0,10.01,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,17.16,0.0
2016,7,25,5,45,322.0,31.5,2.0,13.5,71.5,24.95,15.21
2016,7,25,6,0,443.0,42.0,2.0,14.0,111.0,32.31,22.68
2016,7,25,6,15,517.5,49.5,1.9,14.5,158.5,36.59,26.87
2016,7,25,6,30,592.0,57.0,1.8,15.0,206.0,40.69,30.69
2016,7,25,6,45,318.0,93.5,1.75,15.5,176.0,66.7,53.75
2016,7,25,7,0,44.0,130.0,1.7,16.0,146.0,106.97,88.86
2016,7,25,7,15,63.5,154.5,1.65,16.5,181.0,124.91,103.93
2016,7,25,7,30,83.0,179.0,1.6,17.0,216.0,145.48,114.13
2016,7,25,7,45,234.0,186.0,1.55,17.5,307.0,154.77,113.73
2016,7,25,8,0,385.0,193.0,1.5,18.0,398.0,186.89,130.8
2016,7,25,8,15,618.0,140.5,1.5,18.5,505.5,209.88,139.2
2016,7,25,8,30,851.0,88.0,1.5,19.0,613.0,267.88,179.15
2016,7,25,8,45,864.0,91.0,1.5,19.5,658.0,318.86,223.28
2016,7,25,9,0,877.0,94.0,1.5,20.0,703.0,370.79,267.85
2016,7,25,9,15,888.5,96.0,1.5,20.5,743.5,422.08,311.06
2016,7,25,9,30,900.0,98.0,1.5,21.0,784.0,473.77,353.33
2016,7,25,9,45,902.0,103.5,1.55,21.5,817.5,523.96,393.38
2016,7,25,10,0,904.0,109.0,1.6,22.0,851.0,573.27,431.5
2016,7,25,10,15,911.0,110.0,1.6,22.5,880.5,620.62,466.8
2016,7,25,10,30,918.0,111.0,1.6,23.0,910.0,667.11,500.38
2016,7,25,10,45,920.5,113.0,1.65,23.5,932.0,710.44,531.14
2016,7,25,11,0,923.0,115.0,1.7,24.0,954.0,752.19,559.97
2016,7,25,11,15,926.5,116.0,1.75,24.0,969.5,792.07,586.51
2016,7,25,11,30,930.0,117.0,1.8,24.0,985.0,830.12,611.67
2016,7,25,11,45,931.0,117.5,1.85,24.5,992.5,863.73,632.55
2016,7,25,12,0,932.0,118.0,1.9,25.0,1000.0,895.05,651.82
2016,7,25,12,15,932.0,118.0,1.9,25.0,1000.5,922.63,669.35
2016,7,25,12,30,932.0,118.0,1.9,25.0,1001.0,947.62,685.22
2016,7,25,12,45,932.0,117.0,1.95,25.0,994.0,968.93,699.34
2016,7,25,13,0,932.0,116.0,2.0,25.0,987.0,987.38,711.75
2016,7,25,13,15,929.0,115.5,2.05,25.0,972.5,1000.53,720.91
2016,7,25,13,30,926.0,115.0,2.1,25.0,958.0,1010.58,728.26
2016,7,25,13,45,924.0,112.5,2.15,25.0,936.5,1016.38,733.07
2016,7,25,14,0,922.0,110.0,2.2,25.0,915.0,1018.97,736.02
2016,7,25,14,15,915.5,109.0,2.2,24.5,886.0,1015.56,736.16
2016,7,25,14,30,909.0,108.0,2.2,24.0,857.0,1008.99,734.46
2016,7,25,14,45,904.5,104.5,2.25,24.0,823.0,998.53,729.54
2016,7,25,15,0,900.0,101.0,2.3,24.0,789.0,984.97,722.72
2016,7,25,15,15,889.0,99.0,2.25,23.5,748.5,963.91,711.42
2016,7,25,15,30,878.0,97.0,2.2,23.0,708.0,940.16,698.42
2016,7,25,15,45,868.0,93.0,2.2,23.0,664.0,912.47,681.94
2016,7,25,16,0,858.0,89.0,2.2,23.0,620.0,882.33,663.76
2016,7,25,16,15,839.0,86.0,2.2,22.5,571.0,850.69,645.67
2016,7,25,16,30,820.0,83.0,2.2,22.0,522.0,809.89,620.94
2016,7,25,16,45,799.0,78.5,2.2,22.0,471.5,764.24,591.18
2016,7,25,17,0,778.0,74.0,2.2,22.0,421.0,717.61,560.11
2016,7,25,17,15,745.0,70.0,2.15,21.5,368.5,661.89,522.32
2016,7,25,17,30,712.0,66.0,2.1,21.0,316.0,606.58,483.62
2016,7,25,17,45,666.5,60.5,2.05,20.5,265.0,541.79,435.69
2016,7,25,18,0,621.0,55.0,2.0,20.0,214.0,483.4,389.41
2016,7,25,18,15,549.5,48.0,1.85,19.0,165.0,406.7,327.0
2016,7,25,18,30,478.0,41.0,1.7,18.0,116.0,335.43,266.25
2016,7,25,18,45,361.0,31.0,1.55,17.5,76.0,244.04,184.6
2016,7,25,19,0,244.0,21.0,1.4,17.0,36.0,154.14,45.9
2016,7,25,19,15,122.0,10.5,1.4,16.5,18.0,59.11,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.5,1.0,14.5,16.0,9.05,0.0
2016,7,26,5,30,221.0,19.0,0.9,15.0,32.0,15.33,0.0
2016,7,26,5,45,338.0,29.5,0.85,16.0,71.0,23.2,13.49
2016,7,26,6,0,455.0,40.0,0.8,17.0,110.0,30.63,20.93
2016,7,26,6,15,528.5,47.5,0.75,17.5,157.5,35.0,25.14
2016,7,26,6,30,602.0,55.0,0.7,18.0,205.0,39.17,28.99
2016,7,26,6,45,649.0,61.0,0.7,18.5,256.5,41.88,31.38
2016,7,26,7,0,696.0,67.0,0.7,19.0,308.0,48.91,37.46
2016,7,26,7,15,730.5,71.0,0.7,19.5,360.0,49.99,38.23
2016,7,26,7,30,765.0,75.0,0.7,20.0,412.0,66.55,38.82
2016,7,26,7,45,789.0,79.0,0.7,21.0,463.0,111.74,57.85
2016,7,26,8,0,813.0,83.0,0.7,22.0,514.0,159.79,89.04
2016,7,26,8,15,832.0,86.0,0.65,22.5,563.0,208.91,126.92
2016,7,26,8,30,851.0,89.0,0.6,23.0,612.0,266.9,174.15
2016,7,26,8,45,864.5,91.5,0.6,24.0,657.0,317.68,216.33
2016,7,26,9,0,878.0,94.0,0.6,25.0,702.0,369.44,258.76
2016,7,26,9,15,889.5,96.0,0.65,25.5,743.0,420.84,300.66
2016,7,26,9,30,901.0,98.0,0.7,26.0,784.0,472.62,341.68
2016,7,26,9,45,907.0,101.0,0.8,27.0,818.5,522.77,379.91
2016,7,26,10,0,913.0,104.0,0.9,28.0,853.0,572.38,416.45
2016,7,26,10,15,919.5,105.5,0.95,28.0,882.5,620.28,451.97
2016,7,26,10,30,926.0,107.0,1.0,28.0,912.0,667.27,485.98
2016,7,26,10,45,930.5,108.0,1.1,28.5,934.5,711.41,516.79
2016,7,26,11,0,935.0,109.0,1.2,29.0,957.0,754.1,545.71
2016,7,26,11,15,938.0,109.5,1.3,29.0,972.0,793.61,571.71
2016,7,26,11,30,941.0,110.0,1.4,29.0,987.0,831.21,596.4
2016,7,26,11,45,943.0,110.0,1.5,29.5,995.0,865.49,617.66
2016,7,26,12,0,945.0,110.0,1.6,30.0,1003.0,897.49,637.38
2016,7,26,12,15,945.0,110.0,1.7,30.0,1003.5,925.36,655.74
2016,7,26,12,30,945.0,110.0,1.8,30.0,1004.0,950.58,672.51
2016,7,26,12,45,937.0,113.5,1.9,30.0,994.5,969.13,685.19
2016,7,26,13,0,929.0,117.0,2.0,30.0,985.0,984.62,696.1
2016,7,26,13,15,926.0,116.5,2.05,30.0,970.0,997.75,705.1
2016,7,26,13,30,923.0,116.0,2.1,30.0,955.0,1007.79,712.31
2016,7,26,13,45,920.0,114.0,2.2,30.0,933.0,1013.15,717.31
2016,7,26,14,0,917.0,112.0,2.3,30.0,911.0,1015.31,720.46
2016,7,26,14,15,910.5,110.5,2.3,29.5,882.0,1011.38,720.32
2016,7,26,14,30,904.0,109.0,2.3,29.0,853.0,1004.31,718.36
2016,7,26,14,45,897.0,106.5,2.35,29.0,818.5,992.57,712.67
2016,7,26,15,0,890.0,104.0,2.4,29.0,784.0,977.81,705.16
2016,7,26,15,15,878.5,102.0,2.4,28.5,743.5,956.43,694.37
2016,7,26,15,30,867.0,100.0,2.4,28.0,703.0,932.41,681.87
2016,7,26,15,45,854.5,96.5,2.45,28.0,658.0,903.25,665.03
2016,7,26,16,0,842.0,93.0,2.5,28.0,613.0,879.43,651.66
2016,7,26,16,15,822.5,90.0,2.45,27.5,564.5,840.22,628.23
2016,7,26,16,30,803.0,87.0,2.4,27.0,516.0,799.45,603.47
2016,7,26,16,45,780.0,83.0,2.4,26.5,465.0,753.3,574.8
2016,7,26,17,0,757.0,79.0,2.4,26.0,414.0,706.3,544.82
2016,7,26,17,15,722.5,74.5,2.3,25.0,362.0,649.54,507.31
2016,7,26,17,30,688.0,70.0,2.2,24.0,310.0,597.23,471.77
2016,7,26,17,45,641.5,63.5,2.15,23.5,259.0,531.81,423.21
2016,7,26,18,0,595.0,57.0,2.1,23.0,208.0,468.78,373.88
2016,7,26,18,15,522.5,49.5,1.95,22.0,160.0,392.02,311.93
2016,7,26,18,30,450.0,42.0,1.8,21.0,112.0,320.77,251.73
2016,7,26,18,45,335.5,31.0,1.65,20.5,72.5,230.91,171.73
2016,7,26,19,0,221.0,20.0,1.5,20.0,33.0,141.52,28.12
2016,7,26,19,15,110.5,10.0,1.45,19.5,16.5,53.82,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.0,8.5,1.5,15.5,11.5,8.1,0.0
2016,7,27,5,30,106.0,17.0,1.5,16.0,23.0,13.35,0.0
2016,7,27,5,45,199.0,32.5,1.5,16.5,57.0,25.27,14.98
2016,7,27,6,0,292.0,48.0,1.5,17.0,91.0,36.73,26.13
2016,7,27,6,15,362.0,60.0,1.4,17.5,135.0,44.96,33.79
2016,7,27,6,30,432.0,72.0,1.3,18.0,179.0,52.83,40.92
2016,7,27,6,45,484.5,81.0,1.2,18.5,227.0,58.01,45.49
2016,7,27,7,0,537.0,90.0,1.1,19.0,275.0,62.17,49.01
2016,7,27,7,15,575.5,97.0,1.1,19.5,324.0,64.4,50.73
2016,7,27,7,30,614.0,104.0,1.1,20.0,373.0,78.08,51.45
2016,7,27,7,45,645.5,109.0,1.15,21.0,422.5,117.17,67.81
2016,7,27,8,0,677.0,114.0,1.2,22.0,472.0,159.91,95.15
2016,7,27,8,15,699.0,119.0,1.2,22.5,519.0,204.53,129.28
2016,7,27,8,30,721.0,124.0,1.2,23.0,566.0,251.56,167.72
2016,7,27,8,45,741.5,126.5,1.25,23.5,610.5,303.69,210.99
2016,7,27,9,0,762.0,129.0,1.3,24.0,655.0,352.02,251.27
2016,7,27,9,15,775.5,132.0,1.35,24.5,694.5,399.83,290.69
2016,7,27,9,30,789.0,135.0,1.4,25.0,734.0,448.45,329.75
2016,7,27,9,45,778.5,148.5,1.45,25.5,762.5,495.06,366.26
2016,7,27,10,0,768.0,162.0,1.5,26.0,791.0,539.94,400.27
2016,7,27,10,15,776.5,164.0,1.55,26.5,819.5,583.99,432.82
2016,7,27,10,30,785.0,166.0,1.6,27.0,848.0,627.66,464.23
2016,7,27,10,45,797.0,164.5,1.65,27.5,872.0,670.03,494.03
2016,7,27,11,0,809.0,163.0,1.7,28.0,896.0,711.87,522.79
2016,7,27,11,15,813.0,164.0,1.75,28.0,911.0,749.3,548.97
2016,7,27,11,30,817.0,165.0,1.8,28.0,926.0,785.26,573.08
2016,7,27,11,45,824.5,162.0,1.85,28.5,935.5,818.75,593.86
2016,7,27,12,0,832.0,159.0,1.9,29.0,945.0,850.56,613.42
2016,7,27,12,15,832.5,159.0,1.95,28.5,945.5,877.32,632.11
2016,7,27,12,30,833.0,159.0,2.0,28.0,946.0,901.75,649.43
2016,7,27,12,45,844.0,151.0,2.1,28.0,942.5,919.14,661.52
2016,7,27,13,0,855.0,143.0,2.2,28.0,939.0,940.09,676.05
2016,7,27,13,15,851.5,142.0,2.25,28.0,924.5,951.57,684.07
2016,7,27,13,30,848.0,141.0,2.3,28.0,910.0,960.16,690.44
2016,7,27,13,45,848.0,136.5,2.4,28.0,890.0,965.67,695.48
2016,7,27,14,0,848.0,132.0,2.5,28.0,870.0,968.17,698.71
2016,7,27,14,15,841.0,130.5,2.5,27.5,842.0,963.94,698.22
2016,7,27,14,30,834.0,129.0,2.5,27.0,814.0,956.79,696.01
2016,7,27,14,45,830.0,124.0,2.55,27.0,781.0,954.27,696.03
2016,7,27,15,0,826.0,119.0,2.6,27.0,748.0,940.42,688.72
2016,7,27,15,15,813.5,116.5,2.55,26.5,708.5,918.48,676.72
2016,7,27,15,30,801.0,114.0,2.5,26.0,669.0,894.05,663.11
2016,7,27,15,45,791.5,108.0,2.5,25.5,626.5,865.96,647.39
2016,7,27,16,0,782.0,102.0,2.5,25.0,584.0,835.52,629.93
2016,7,27,16,15,761.5,98.5,2.5,24.5,536.5,796.32,606.17
2016,7,27,16,30,741.0,95.0,2.5,24.0,489.0,755.73,581.06
2016,7,27,16,45,721.0,89.0,2.5,23.5,440.5,711.48,552.78
2016,7,27,17,0,701.0,83.0,2.5,23.0,392.0,669.95,525.78
2016,7,27,17,15,665.0,78.0,2.45,22.5,341.5,613.7,486.81
2016,7,27,17,30,629.0,73.0,2.4,22.0,291.0,558.34,447.27
2016,7,27,17,45,586.0,65.5,2.35,21.5,242.5,496.34,399.89
2016,7,27,18,0,543.0,58.0,2.3,21.0,194.0,436.55,352.2
2016,7,27,18,15,470.5,50.0,2.3,20.0,148.5,361.48,290.89
2016,7,27,18,30,398.0,42.0,2.3,19.0,103.0,292.02,231.52
2016,7,27,18,45,292.0,30.5,2.3,18.5,66.0,208.41,155.43
2016,7,27,19,0,186.0,19.0,2.3,18.0,29.0,123.64,9.93
2016,7,27,19,15,93.0,9.5,2.3,17.5,14.5,46.18,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.5,1.7,14.0,13.5,8.1,0.0
2016,7,28,5,30,191.0,17.0,1.7,14.0,27.0,13.6,0.0
2016,7,28,5,45,306.0,27.5,1.7,14.5,63.5,21.53,11.92
2016,7,28,6,0,421.0,38.0,1.7,15.0,100.0,29.01,19.62
2016,7,28,6,15,493.5,45.5,1.65,15.5,146.0,33.44,23.93
2016,7,28,6,30,566.0,53.0,1.6,16.0,192.0,37.66,27.86
2016,7,28,6,45,323.5,92.5,1.6,16.5,176.0,66.25,53.14
2016,7,28,7,0,81.0,132.0,1.6,17.0,160.0,108.09,89.48
2016,7,28,7,15,226.5,141.0,1.55,17.5,236.5,103.15,84.78
2016,7,28,7,30,372.0,150.0,1.5,18.0,313.0,107.07,79.52
2016,7,28,7,45,579.0,114.0,1.45,19.0,402.0,114.88,69.22
2016,7,28,8,0,786.0,78.0,1.4,20.0,491.0,148.99,82.67
2016,7,28,8,15,804.5,80.5,1.4,20.5,538.5,196.26,119.49
2016,7,28,8,30,823.0,83.0,1.4,21.0,586.0,252.4,166.15
2016,7,28,8,45,837.5,85.5,1.4,21.5,630.5,302.02,208.77
2016,7,28,9,0,852.0,88.0,1.4,22.0,675.0,352.75,252.08
2016,7,28,9,15,863.0,89.5,1.45,22.5,714.5,402.27,293.87
2016,7,28,9,30,874.0,91.0,1.5,23.0,754.0,452.13,334.85
2016,7,28,9,45,883.0,92.5,1.6,23.5,788.5,501.19,374.24
2016,7,28,10,0,892.0,94.0,1.7,24.0,823.0,550.0,412.31
2016,7,28,10,15,898.0,95.0,1.75,24.0,851.0,596.23,448.08
2016,7,28,10,30,904.0,96.0,1.8,24.0,879.0,641.54,482.32
2016,7,28,10,45,907.5,97.0,1.9,24.5,900.5,684.08,513.18
2016,7,28,11,0,911.0,98.0,2.0,25.0,922.0,725.13,541.94
2016,7,28,11,15,913.5,98.5,2.05,25.0,936.5,763.33,567.62
2016,7,28,11,30,916.0,99.0,2.1,25.0,951.0,799.63,591.88
2016,7,28,11,45,916.5,100.0,2.2,25.5,958.0,832.73,613.1
2016,7,28,12,0,917.0,101.0,2.3,26.0,965.0,863.54,632.7
2016,7,28,12,15,916.5,101.0,2.35,26.0,965.0,890.14,650.32
2016,7,28,12,30,916.0,101.0,2.4,26.0,965.0,914.12,666.28
2016,7,28,12,45,905.5,106.5,2.45,26.0,954.5,931.67,678.12
2016,7,28,13,0,895.0,112.0,2.5,26.0,944.0,946.19,688.11
2016,7,28,13,15,891.5,111.0,2.5,25.5,929.5,957.77,697.26
2016,7,28,13,30,888.0,110.0,2.5,25.0,915.0,966.34,704.59
2016,7,28,13,45,884.0,108.5,2.55,25.0,893.5,970.84,708.53
2016,7,28,14,0,880.0,107.0,2.6,25.0,872.0,972.26,710.63
2016,7,28,14,15,873.5,106.0,2.6,24.5,843.5,968.72,710.58
2016,7,28,14,30,867.0,105.0,2.6,24.0,815.0,962.16,708.72
2016,7,28,14,45,859.0,102.5,2.65,24.0,781.0,949.55,702.06
2016,7,28,15,0,851.0,100.0,2.7,24.0,747.0,934.05,693.6
2016,7,28,15,15,839.0,98.0,2.65,23.5,708.0,912.57,681.71
2016,7,28,15,30,827.0,96.0,2.6,23.0,669.0,888.58,668.16
2016,7,28,15,45,813.0,93.5,2.6,23.0,625.0,859.84,650.44
2016,7,28,16,0,799.0,91.0,2.6,23.0,581.0,836.6,636.46
2016,7,28,16,15,779.5,88.0,2.6,22.5,534.0,798.41,613.1
2016,7,28,16,30,760.0,85.0,2.6,22.0,487.0,758.77,588.42
2016,7,28,16,45,734.5,81.0,2.6,22.0,438.0,711.85,556.87
2016,7,28,17,0,709.0,77.0,2.6,22.0,389.0,664.38,524.29
2016,7,28,17,15,674.5,72.5,2.55,21.5,339.0,612.69,488.46
2016,7,28,17,30,640.0,68.0,2.5,21.0,289.0,558.73,449.74
2016,7,28,17,45,590.5,62.0,2.5,20.5,240.0,493.95,400.11
2016,7,28,18,0,541.0,56.0,2.5,20.0,191.0,431.91,350.31
2016,7,28,18,15,469.0,48.0,2.45,19.5,145.5,357.36,288.28
2016,7,28,18,30,397.0,40.0,2.4,19.0,100.0,288.46,228.5
2016,7,28,18,45,286.0,29.0,2.4,18.5,63.5,203.3,150.38
2016,7,28,19,0,175.0,18.0,2.4,18.0,27.0,116.47,0.0
2016,7,28,19,15,87.5,9.0,2.4,17.5,13.5,43.36,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.5,8.0,1.75,14.0,11.5,7.63,0.0
2016,7,29,5,30,131.0,16.0,1.8,14.0,23.0,12.6,0.0
2016,7,29,5,45,230.5,29.0,1.85,14.5,56.5,23.0,12.92
2016,7,29,6,0,330.0,42.0,1.9,15.0,90.0,32.69,22.77
2016,7,29,6,15,403.0,52.0,1.85,15.5,134.0,39.09,28.87
2016,7,29,6,30,476.0,62.0,1.8,16.0,178.0,45.14,34.45
2016,7,29,6,45,524.0,70.0,1.75,16.5,225.5,49.11,38.01
2016,7,29,7,0,572.0,78.0,1.7,17.0,273.0,52.83,41.21
2016,7,29,7,15,609.5,84.0,1.65,17.5,322.0,54.73,42.7
2016,7,29,7,30,647.0,90.0,1.6,18.0,371.0,65.03,42.87
2016,7,29,7,45,674.0,95.5,1.6,19.0,419.5,105.84,59.04
2016,7,29,8,0,701.0,101.0,1.6,20.0,468.0,149.82,87.12
2016,7,29,8,15,722.5,105.0,1.6,20.5,515.0,200.05,125.9
2016,7,29,8,30,744.0,109.0,1.6,21.0,562.0,247.0,164.76
2016,7,29,8,45,761.5,112.0,1.65,21.5,606.0,294.23,205.09
2016,7,29,9,0,779.0,115.0,1.7,22.0,650.0,343.03,246.63
2016,7,29,9,15,792.0,117.5,1.75,22.5,689.5,391.11,287.08
2016,7,29,9,30,805.0,120.0,1.8,23.0,729.0,439.91,327.12
2016,7,29,9,45,821.0,119.0,1.85,23.5,765.0,492.12,368.49
2016,7,29,10,0,837.0,118.0,1.9,24.0,801.0,539.89,405.57
2016,7,29,10,15,844.5,119.5,1.95,24.0,829.5,585.15,440.67
2016,7,29,10,30,852.0,121.0,2.0,24.0,858.0,629.71,474.45
2016,7,29,10,45,860.5,120.0,2.05,24.5,880.5,671.91,504.93
2016,7,29,11,0,869.0,119.0,2.1,25.0,903.0,713.07,533.96
2016,7,29,11,15,872.5,120.0,2.15,25.0,918.5,751.12,560.14
2016,7,29,11,30,876.0,121.0,2.2,25.0,934.0,787.45,584.55
2016,7,29,11,45,881.5,118.5,2.25,25.0,942.5,820.38,606.56
2016,7,29,12,0,887.0,116.0,2.3,25.0,951.0,851.34,627.22
2016,7,29,12,15,887.5,116.0,2.35,25.0,951.5,878.21,645.15
2016,7,29,12,30,888.0,116.0,2.4,25.0,952.0,902.61,661.49
2016,7,29,12,45,889.5,114.0,2.45,25.0,946.0,923.41,675.52
2016,7,29,13,0,891.0,112.0,2.5,25.0,940.0,941.49,687.88
2016,7,29,13,15,888.0,111.5,2.5,25.0,925.5,954.0,696.26
2016,7,29,13,30,885.0,111.0,2.5,25.0,911.0,963.52,702.85
2016,7,29,13,45,884.0,108.0,2.55,25.0,890.5,969.36,707.65
2016,7,29,14,0,883.0,105.0,2.6,25.0,870.0,972.1,710.6
2016,7,29,14,15,876.5,103.5,2.6,24.5,842.0,967.99,710.17
2016,7,29,14,30,870.0,102.0,2.6,24.0,814.0,960.84,707.92
2016,7,29,14,45,865.0,99.0,2.6,24.0,781.0,950.5,702.33
2016,7,29,15,0,860.0,96.0,2.6,24.0,748.0,937.19,694.91
2016,7,29,15,15,849.0,94.0,2.6,23.5,709.0,916.48,683.98
2016,7,29,15,30,838.0,92.0,2.6,23.0,670.0,893.2,671.34
2016,7,29,15,45,827.5,88.0,2.6,23.0,627.0,865.62,654.45
2016,7,29,16,0,817.0,84.0,2.6,23.0,584.0,835.73,635.9
2016,7,29,16,15,798.5,81.5,2.55,22.5,537.0,805.88,618.11
2016,7,29,16,30,780.0,79.0,2.5,22.0,490.0,767.16,593.79
2016,7,29,16,45,758.5,74.5,2.45,21.5,441.0,722.24,564.62
2016,7,29,17,0,737.0,70.0,2.4,21.0,392.0,676.49,534.19
2016,7,29,17,15,703.5,66.0,2.4,20.5,342.0,621.88,496.52
2016,7,29,17,30,670.0,62.0,2.4,20.0,292.0,567.87,458.01
2016,7,29,17,45,625.0,56.5,2.4,20.0,243.0,505.26,409.7
2016,7,29,18,0,580.0,51.0,2.4,20.0,194.0,448.8,363.39
2016,7,29,18,15,508.5,44.0,2.35,19.5,148.0,374.31,301.36
2016,7,29,18,30,437.0,37.0,2.3,19.0,102.0,305.49,241.4
2016,7,29,18,45,321.5,27.0,2.3,18.5,64.5,217.8,159.61
2016,7,29,19,0,206.0,17.0,2.3,18.0,27.0,127.87,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,13.5,48.86,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,96.5,8.0,1.5,13.5,12.5,7.63,0.0
2016,7,30,5,30,193.0,16.0,1.5,14.0,25.0,12.85,0.0
2016,7,30,5,45,313.5,26.5,1.55,14.5,62.0,20.83,10.99
2016,7,30,6,0,434.0,37.0,1.6,15.0,99.0,28.36,18.99
2016,7,30,6,15,508.0,44.0,1.6,15.5,145.0,32.39,22.97
2016,7,30,6,30,582.0,51.0,1.6,16.0,191.0,36.26,26.6
2016,7,30,6,45,293.5,82.0,1.65,16.5,153.0,58.53,46.33
2016,7,30,7,0,5.0,113.0,1.7,17.0,115.0,99.13,81.74
2016,7,30,7,15,18.5,137.0,1.65,17.5,145.5,118.76,98.3
2016,7,30,7,30,32.0,161.0,1.6,18.0,176.0,131.29,103.28
2016,7,30,7,45,49.0,188.0,1.6,18.5,213.0,156.18,121.49
2016,7,30,8,0,66.0,215.0,1.6,19.0,250.0,183.27,141.29
2016,7,30,8,15,123.0,242.0,1.65,19.5,314.5,211.61,160.49
2016,7,30,8,30,180.0,269.0,1.7,20.0,379.0,253.9,191.13
2016,7,30,8,45,522.5,177.5,1.75,20.5,529.0,276.65,199.11
2016,7,30,9,0,865.0,86.0,1.8,21.0,679.0,352.01,252.64
2016,7,30,9,15,876.0,88.0,1.9,21.5,719.0,402.66,295.81
2016,7,30,9,30,887.0,90.0,2.0,22.0,759.0,453.66,338.3
2016,7,30,9,45,897.5,90.0,2.1,22.5,794.5,502.89,378.36
2016,7,30,10,0,908.0,90.0,2.2,23.0,830.0,551.97,417.16
2016,7,30,10,15,914.5,91.0,2.25,23.0,858.5,599.29,454.23
2016,7,30,10,30,921.0,92.0,2.3,23.0,887.0,645.68,489.74
2016,7,30,10,45,924.5,93.5,2.4,23.5,909.0,689.45,521.81
2016,7,30,11,0,928.0,95.0,2.5,24.0,931.0,731.69,551.7
2016,7,30,11,15,930.5,95.5,2.55,24.0,946.0,770.59,578.15
2016,7,30,11,30,933.0,96.0,2.6,24.0,961.0,807.55,603.12
2016,7,30,11,45,934.5,96.0,2.65,24.0,968.5,841.14,625.71
2016,7,30,12,0,936.0,96.0,2.7,24.0,976.0,872.42,646.69
2016,7,30,12,15,936.0,96.0,2.7,24.0,976.0,899.96,664.78
2016,7,30,12,30,936.0,96.0,2.7,24.0,976.0,924.84,681.12
2016,7,30,12,45,932.0,97.5,2.75,24.0,968.0,944.81,694.66
2016,7,30,13,0,928.0,99.0,2.8,24.0,960.0,961.81,706.36
2016,7,30,13,15,925.5,98.5,2.75,23.5,945.0,975.15,716.32
2016,7,30,13,30,923.0,98.0,2.7,23.0,930.0,985.4,724.39
2016,7,30,13,45,919.5,96.5,2.7,23.0,908.5,990.49,728.29
2016,7,30,14,0,916.0,95.0,2.7,23.0,887.0,992.38,730.26
2016,7,30,14,15,910.5,94.0,2.65,23.0,859.0,989.69,728.93
2016,7,30,14,30,905.0,93.0,2.6,23.0,831.0,983.84,725.71
2016,7,30,14,45,899.0,90.5,2.6,23.0,797.5,972.76,719.66
2016,7,30,15,0,893.0,88.0,2.6,23.0,764.0,958.62,711.75
2016,7,30,15,15,883.0,86.0,2.55,22.5,724.0,938.34,700.76
2016,7,30,15,30,873.0,84.0,2.5,22.0,684.0,915.34,688.0
2016,7,30,15,45,862.5,81.0,2.5,22.0,640.5,888.16,671.5
2016,7,30,16,0,852.0,78.0,2.5,22.0,597.0,858.59,653.32
2016,7,30,16,15,834.5,75.5,2.5,21.5,549.5,821.38,630.89
2016,7,30,16,30,817.0,73.0,2.5,21.0,502.0,782.56,606.99
2016,7,30,16,45,796.5,69.0,2.5,20.5,452.5,744.93,583.44
2016,7,30,17,0,776.0,65.0,2.5,20.0,403.0,699.31,553.43
2016,7,30,17,15,744.0,61.5,2.5,19.5,351.5,645.11,516.15
2016,7,30,17,30,712.0,58.0,2.5,19.0,300.0,591.33,477.88
2016,7,30,17,45,668.0,53.0,2.55,18.5,249.5,528.44,430.57
2016,7,30,18,0,624.0,48.0,2.6,18.0,199.0,467.6,381.45
2016,7,30,18,15,552.5,41.5,2.55,17.5,152.0,391.44,317.45
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,325.61,258.83
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,235.61,172.13
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,142.64,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,55.89,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
