Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,114.5,7.5,1.7,12.5,12.5,7.15,0.0
2016,7,31,5,30,229.0,15.0,1.8,13.0,25.0,12.0,0.0
2016,7,31,5,45,352.5,24.0,1.9,13.5,62.5,18.67,9.11
2016,7,31,6,0,476.0,33.0,2.0,14.0,100.0,27.22,18.04
2016,7,31,6,15,548.5,39.5,2.0,14.5,147.0,31.38,22.16
2016,7,31,6,30,621.0,46.0,2.0,15.0,194.0,35.4,25.94
2016,7,31,6,45,310.5,58.0,2.0,15.5,132.0,41.1,31.06
2016,7,31,7,0,0.0,70.0,2.0,16.0,70.0,64.82,51.98
2016,7,31,7,15,0.0,86.0,1.9,16.5,86.0,78.88,64.08
2016,7,31,7,30,0.0,102.0,1.8,17.0,102.0,92.82,75.87
2016,7,31,7,45,0.0,110.5,1.75,17.5,110.5,100.77,78.48
2016,7,31,8,0,0.0,119.0,1.7,18.0,119.0,108.68,84.52
2016,7,31,8,15,174.5,179.5,1.65,18.0,285.0,175.54,130.76
2016,7,31,8,30,349.0,240.0,1.6,18.0,451.0,261.66,192.45
2016,7,31,8,45,396.0,245.5,1.6,18.5,502.5,293.33,216.84
2016,7,31,9,0,443.0,251.0,1.6,19.0,554.0,336.57,250.88
2016,7,31,9,15,678.0,165.5,1.6,19.5,661.0,380.2,282.98
2016,7,31,9,30,913.0,80.0,1.6,20.0,768.0,454.7,340.32
2016,7,31,9,45,915.0,85.0,1.65,20.5,801.5,505.36,381.31
2016,7,31,10,0,917.0,90.0,1.7,21.0,835.0,555.12,420.43
2016,7,31,10,15,923.0,91.0,1.75,21.0,864.0,602.61,457.63
2016,7,31,10,30,929.0,92.0,1.8,21.0,893.0,649.13,493.19
2016,7,31,10,45,931.5,94.0,1.85,21.5,915.0,693.07,525.08
2016,7,31,11,0,934.0,96.0,1.9,22.0,937.0,735.39,554.73
2016,7,31,11,15,937.0,96.5,1.95,22.0,952.0,774.95,581.5
2016,7,31,11,30,940.0,97.0,2.0,22.0,967.0,812.57,606.81
2016,7,31,11,45,941.0,98.0,2.05,22.5,975.0,846.97,628.62
2016,7,31,12,0,942.0,99.0,2.1,23.0,983.0,879.03,648.73
2016,7,31,12,15,941.5,99.0,2.15,23.0,983.0,906.38,666.92
2016,7,31,12,30,941.0,99.0,2.2,23.0,983.0,931.03,683.4
2016,7,31,12,45,935.0,101.5,2.25,23.0,974.0,950.35,696.46
2016,7,31,13,0,929.0,104.0,2.3,23.0,965.0,966.62,707.67
2016,7,31,13,15,926.0,103.5,2.35,23.0,949.5,979.61,716.87
2016,7,31,13,30,923.0,103.0,2.4,23.0,934.0,989.47,724.19
2016,7,31,13,45,920.5,101.0,2.45,23.0,912.5,995.1,728.91
2016,7,31,14,0,918.0,99.0,2.5,23.0,891.0,997.51,731.72
2016,7,31,14,15,911.5,97.5,2.55,22.5,862.0,993.37,731.83
2016,7,31,14,30,905.0,96.0,2.6,22.0,833.0,986.06,730.03
2016,7,31,14,45,899.5,93.0,2.65,22.0,799.0,974.94,724.42
2016,7,31,15,0,894.0,90.0,2.7,22.0,765.0,960.74,716.88
2016,7,31,15,15,882.5,88.5,2.75,21.5,724.5,939.63,706.14
2016,7,31,15,30,871.0,87.0,2.8,21.0,684.0,915.86,693.58
2016,7,31,15,45,859.0,83.5,2.85,21.0,640.0,886.79,675.98
2016,7,31,16,0,847.0,80.0,2.9,21.0,596.0,855.39,656.64
2016,7,31,16,15,828.5,77.5,2.9,20.5,547.5,817.46,633.38
2016,7,31,16,30,810.0,75.0,2.9,20.0,499.0,785.05,613.73
2016,7,31,16,45,787.0,71.5,2.9,19.5,448.5,739.23,583.88
2016,7,31,17,0,764.0,68.0,2.9,19.0,398.0,692.63,552.76
2016,7,31,17,15,730.0,64.0,2.85,18.5,346.5,636.73,513.47
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,581.42,473.32
2016,7,31,17,45,648.0,55.0,2.75,17.5,244.5,516.5,423.29
2016,7,31,18,0,600.0,50.0,2.7,17.0,194.0,457.93,375.11
2016,7,31,18,15,526.0,43.0,2.6,16.5,147.0,381.37,310.24
2016,7,31,18,30,452.0,36.0,2.5,16.0,100.0,310.7,247.51
2016,7,31,18,45,331.5,26.0,2.45,15.5,62.5,220.49,159.2
2016,7,31,19,0,211.0,16.0,2.4,15.0,25.0,126.44,0.0
2016,7,31,19,15,105.5,8.0,2.3,14.5,12.5,49.0,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.5,1.75,12.5,11.0,7.15,0.0
2016,8,1,5,30,183.0,15.0,1.8,13.0,22.0,14.3,0.0
2016,8,1,5,45,312.0,25.0,1.9,13.5,59.0,19.66,9.64
2016,8,1,6,0,441.0,35.0,2.0,14.0,96.0,26.79,17.63
2016,8,1,6,15,516.0,42.0,2.0,14.5,142.5,30.91,21.72
2016,8,1,6,30,591.0,49.0,2.0,15.0,189.0,34.85,25.44
2016,8,1,6,45,297.5,80.0,2.05,15.5,151.0,57.22,45.36
2016,8,1,7,0,4.0,111.0,2.1,16.0,113.0,97.47,80.64
2016,8,1,7,15,24.0,137.5,2.05,16.5,148.5,118.96,98.94
2016,8,1,7,30,44.0,164.0,2.0,17.0,184.0,132.73,110.27
2016,8,1,7,45,59.5,189.5,1.95,17.5,219.0,157.14,122.61
2016,8,1,8,0,75.0,215.0,1.9,18.0,254.0,183.57,141.89
2016,8,1,8,15,117.5,241.5,1.85,18.5,309.5,209.44,159.76
2016,8,1,8,30,160.0,268.0,1.8,19.0,365.0,247.76,187.87
2016,8,1,8,45,519.0,174.5,1.8,19.5,522.5,271.14,195.53
2016,8,1,9,0,878.0,81.0,1.8,20.0,680.0,348.7,250.38
2016,8,1,9,15,889.0,83.0,1.85,20.0,720.5,400.05,294.87
2016,8,1,9,30,900.0,85.0,1.9,20.0,761.0,451.74,338.79
2016,8,1,9,45,903.5,89.0,1.95,20.5,795.0,501.72,379.63
2016,8,1,10,0,907.0,93.0,2.0,21.0,829.0,550.94,418.59
2016,8,1,10,15,913.5,94.5,2.05,21.0,858.5,598.76,456.24
2016,8,1,10,30,920.0,96.0,2.1,21.0,888.0,645.67,492.29
2016,8,1,10,45,925.5,96.5,2.15,21.5,910.5,689.96,524.67
2016,8,1,11,0,931.0,97.0,2.2,22.0,933.0,732.85,555.09
2016,8,1,11,15,934.0,97.5,2.25,22.0,948.5,772.35,582.0
2016,8,1,11,30,937.0,98.0,2.3,22.0,964.0,809.91,607.43
2016,8,1,11,45,938.5,98.5,2.35,22.5,972.0,844.2,629.31
2016,8,1,12,0,940.0,99.0,2.4,23.0,980.0,876.16,649.5
2016,8,1,12,15,940.5,99.0,2.45,23.0,980.0,904.34,668.35
2016,8,1,12,30,941.0,99.0,2.5,23.0,980.0,929.87,685.5
2016,8,1,12,45,935.5,101.0,2.55,23.0,971.5,949.17,698.6
2016,8,1,13,0,930.0,103.0,2.6,23.0,963.0,965.43,709.83
2016,8,1,13,15,927.0,102.5,2.65,23.0,948.0,978.43,719.06
2016,8,1,13,30,924.0,102.0,2.7,23.0,933.0,988.29,726.39
2016,8,1,13,45,920.5,100.5,2.75,23.0,911.0,993.47,730.8
2016,8,1,14,0,917.0,99.0,2.8,23.0,889.0,995.43,733.28
2016,8,1,14,15,911.0,97.5,2.8,22.5,860.0,991.77,733.21
2016,8,1,14,30,905.0,96.0,2.8,22.0,831.0,984.94,731.21
2016,8,1,14,45,898.0,94.0,2.85,22.0,796.5,973.48,725.32
2016,8,1,15,0,891.0,92.0,2.9,22.0,762.0,959.0,717.52
2016,8,1,15,15,880.0,90.0,2.95,21.5,722.0,937.84,706.65
2016,8,1,15,30,869.0,88.0,3.0,21.0,682.0,914.0,693.94
2016,8,1,15,45,855.0,85.5,3.1,20.5,637.5,884.34,677.44
2016,8,1,16,0,841.0,83.0,3.2,20.0,593.0,852.47,659.16
2016,8,1,16,15,822.5,80.5,3.2,19.5,544.5,814.72,635.77
2016,8,1,16,30,804.0,78.0,3.2,19.0,496.0,782.56,616.06
2016,8,1,16,45,778.5,74.5,3.2,19.0,445.5,734.92,583.44
2016,8,1,17,0,753.0,71.0,3.2,19.0,395.0,686.64,549.75
2016,8,1,17,15,718.5,67.0,3.15,18.5,343.5,630.76,510.2
2016,8,1,17,30,684.0,63.0,3.1,18.0,292.0,575.48,469.8
2016,8,1,17,45,631.5,58.0,3.1,17.5,241.5,511.89,420.21
2016,8,1,18,0,579.0,53.0,3.1,17.0,191.0,447.89,367.6
2016,8,1,18,15,502.0,45.5,3.0,16.5,144.0,369.92,301.29
2016,8,1,18,30,425.0,38.0,2.9,16.0,97.0,298.04,237.29
2016,8,1,18,45,295.5,27.0,2.85,15.5,60.0,203.79,144.41
2016,8,1,19,0,166.0,16.0,2.8,15.0,23.0,87.45,0.0
2016,8,1,19,15,83.0,8.0,2.75,14.5,11.5,40.02,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.5,2.3,12.5,10.5,7.15,0.0
2016,8,2,5,30,137.0,15.0,2.4,13.0,21.0,14.3,0.0
2016,8,2,5,45,271.0,26.5,2.5,13.5,57.0,21.16,10.47
2016,8,2,6,0,405.0,38.0,2.6,14.0,93.0,29.61,20.01
2016,8,2,6,15,486.5,46.0,2.55,14.5,140.0,34.42,24.79
2016,8,2,6,30,568.0,54.0,2.5,15.0,187.0,39.03,29.13
2016,8,2,6,45,284.0,55.0,2.5,15.5,121.5,38.97,29.15
2016,8,2,7,0,0.0,56.0,2.5,16.0,56.0,52.06,40.71
2016,8,2,7,15,0.0,77.0,2.45,16.5,77.0,71.28,57.45
2016,8,2,7,30,0.0,98.0,2.4,17.0,98.0,89.45,72.99
2016,8,2,7,45,0.0,113.0,2.35,17.5,113.0,102.77,80.2
2016,8,2,8,0,0.0,128.0,2.3,18.0,128.0,116.16,90.72
2016,8,2,8,15,1.0,148.5,2.25,18.0,149.0,134.38,105.15
2016,8,2,8,30,2.0,169.0,2.2,18.0,170.0,152.8,119.61
2016,8,2,8,45,6.5,194.0,2.15,18.5,198.5,176.14,137.48
2016,8,2,9,0,11.0,219.0,2.1,19.0,227.0,200.09,155.63
2016,8,2,9,15,50.0,280.5,2.05,19.5,318.0,259.6,200.68
2016,8,2,9,30,89.0,342.0,2.0,20.0,409.0,329.59,253.01
2016,8,2,9,45,201.0,353.0,2.0,20.5,513.5,392.45,299.36
2016,8,2,10,0,313.0,364.0,2.0,21.0,618.0,466.68,354.15
2016,8,2,10,15,622.0,232.0,2.0,21.0,759.0,544.31,414.44
2016,8,2,10,30,931.0,100.0,2.0,21.0,900.0,654.34,498.19
2016,8,2,10,45,936.0,101.0,2.05,21.5,922.5,699.29,530.41
2016,8,2,11,0,941.0,102.0,2.1,22.0,945.0,742.8,561.29
2016,8,2,11,15,944.0,102.5,2.1,22.0,961.0,782.78,588.04
2016,8,2,11,30,947.0,103.0,2.1,22.0,977.0,820.8,613.24
2016,8,2,11,45,949.0,103.0,2.15,22.5,985.0,855.45,635.2
2016,8,2,12,0,951.0,103.0,2.2,23.0,993.0,887.78,655.47
2016,8,2,12,15,951.0,103.0,2.2,23.0,993.0,915.92,673.71
2016,8,2,12,30,951.0,103.0,2.2,23.0,993.0,941.35,690.18
2016,8,2,12,45,940.5,108.5,2.2,23.5,982.5,959.85,700.8
2016,8,2,13,0,930.0,114.0,2.2,24.0,972.0,975.18,709.46
2016,8,2,13,15,926.5,113.0,2.25,24.0,956.5,987.4,718.12
2016,8,2,13,30,923.0,112.0,2.3,24.0,941.0,996.45,724.9
2016,8,2,13,45,918.5,110.5,2.35,24.0,918.0,1000.84,728.83
2016,8,2,14,0,914.0,109.0,2.4,24.0,895.0,1002.0,730.86
2016,8,2,14,15,907.0,108.0,2.45,24.0,865.5,998.07,729.75
2016,8,2,14,30,900.0,107.0,2.5,24.0,836.0,990.99,726.75
2016,8,2,14,45,891.0,105.0,2.55,24.0,800.5,977.81,719.9
2016,8,2,15,0,882.0,103.0,2.6,24.0,765.0,961.66,711.21
2016,8,2,15,15,869.5,101.0,2.6,23.5,724.0,939.36,699.42
2016,8,2,15,30,857.0,99.0,2.6,23.0,683.0,914.44,685.88
2016,8,2,15,45,840.5,96.5,2.65,23.0,637.0,890.6,672.1
2016,8,2,16,0,824.0,94.0,2.7,23.0,591.0,856.88,651.41
2016,8,2,16,15,803.0,91.0,2.7,22.5,542.0,816.75,626.96
2016,8,2,16,30,782.0,88.0,2.7,22.0,493.0,775.18,601.06
2016,8,2,16,45,753.0,84.5,2.75,21.5,441.5,725.37,568.89
2016,8,2,17,0,724.0,81.0,2.8,21.0,390.0,675.14,535.49
2016,8,2,17,15,686.0,76.0,2.8,20.5,338.0,620.4,497.38
2016,8,2,17,30,648.0,71.0,2.8,20.0,286.0,563.0,455.62
2016,8,2,17,45,590.0,65.0,2.85,19.5,235.0,492.52,400.8
2016,8,2,18,0,532.0,59.0,2.9,19.0,184.0,425.39,346.22
2016,8,2,18,15,449.0,50.0,2.85,18.0,137.5,344.1,278.37
2016,8,2,18,30,366.0,41.0,2.8,17.0,91.0,269.37,213.06
2016,8,2,18,45,233.5,28.5,2.8,16.5,55.5,174.93,120.15
2016,8,2,19,0,101.0,16.0,2.8,16.0,20.0,58.96,0.0
2016,8,2,19,15,50.5,8.0,2.8,15.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,103.0,14.0,1.2,14.0,18.0,13.34,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.0,53.0,21.74,10.46
2016,8,3,6,0,360.0,40.0,1.1,16.0,88.0,31.58,21.5
2016,8,3,6,15,443.5,49.0,0.95,16.5,134.0,37.15,26.97
2016,8,3,6,30,527.0,58.0,0.8,17.0,180.0,42.47,31.94
2016,8,3,6,45,325.0,92.5,0.65,17.5,174.0,66.84,53.41
2016,8,3,7,0,123.0,127.0,0.5,18.0,168.0,99.51,81.6
2016,8,3,7,15,422.0,103.5,0.45,18.5,277.0,70.95,56.57
2016,8,3,7,30,721.0,80.0,0.4,19.0,386.0,55.62,43.1
2016,8,3,7,45,750.0,84.0,0.4,19.5,437.5,98.48,53.18
2016,8,3,8,0,779.0,88.0,0.4,20.0,489.0,145.14,80.48
2016,8,3,8,15,800.0,91.0,0.45,20.5,538.0,193.01,115.95
2016,8,3,8,30,821.0,94.0,0.5,21.0,587.0,243.15,156.76
2016,8,3,8,45,838.0,96.0,0.6,21.5,633.0,293.52,199.4
2016,8,3,9,0,855.0,98.0,0.7,22.0,679.0,351.56,247.86
2016,8,3,9,15,867.5,100.5,0.8,22.5,720.0,402.97,290.77
2016,8,3,9,30,880.0,103.0,0.9,23.0,761.0,454.89,333.08
2016,8,3,9,45,892.0,103.0,1.05,23.5,797.5,504.81,373.13
2016,8,3,10,0,904.0,103.0,1.2,24.0,834.0,554.71,412.09
2016,8,3,10,15,911.0,104.5,1.3,24.0,863.5,602.87,449.3
2016,8,3,10,30,918.0,106.0,1.4,24.0,893.0,650.16,485.03
2016,8,3,10,45,923.5,106.5,1.55,24.5,916.0,694.56,517.41
2016,8,3,11,0,929.0,107.0,1.7,25.0,939.0,737.56,548.13
2016,8,3,11,15,932.5,107.5,1.85,25.0,954.5,777.53,575.85
2016,8,3,11,30,936.0,108.0,2.0,25.0,970.0,815.62,601.95
2016,8,3,11,45,937.5,108.5,2.15,25.0,978.0,850.06,625.58
2016,8,3,12,0,939.0,109.0,2.3,25.0,986.0,882.19,647.68
2016,8,3,12,15,939.5,109.0,2.4,25.0,986.5,910.53,666.87
2016,8,3,12,30,940.0,109.0,2.5,25.0,987.0,936.23,684.4
2016,8,3,12,45,940.0,108.0,2.65,25.0,980.0,957.72,699.7
2016,8,3,13,0,940.0,107.0,2.8,25.0,973.0,976.29,713.19
2016,8,3,13,15,937.5,106.5,2.85,24.5,958.0,989.98,724.21
2016,8,3,13,30,935.0,106.0,2.9,24.0,943.0,1000.52,733.36
2016,8,3,13,45,929.5,105.5,3.0,24.0,920.5,1004.99,737.71
2016,8,3,14,0,924.0,105.0,3.1,24.0,898.0,1006.22,740.12
2016,8,3,14,15,917.5,104.0,3.15,23.5,869.0,1002.72,740.6
2016,8,3,14,30,911.0,103.0,3.2,23.0,840.0,996.03,739.14
2016,8,3,14,45,902.5,101.0,3.3,23.0,804.5,983.2,732.66
2016,8,3,15,0,894.0,99.0,3.4,23.0,769.0,967.34,724.24
2016,8,3,15,15,882.0,97.0,3.4,22.5,728.0,945.29,712.37
2016,8,3,15,30,870.0,95.0,3.4,22.0,687.0,920.58,698.69
2016,8,3,15,45,855.0,92.5,3.45,21.5,641.0,890.09,681.23
2016,8,3,16,0,840.0,90.0,3.5,21.0,595.0,864.91,667.33
2016,8,3,16,15,819.5,87.0,3.5,20.5,546.0,824.8,642.3
2016,8,3,16,30,799.0,84.0,3.5,20.0,497.0,783.18,615.82
2016,8,3,16,45,773.0,80.0,3.55,20.0,445.5,734.68,582.8
2016,8,3,17,0,747.0,76.0,3.6,20.0,394.0,685.55,548.58
2016,8,3,17,15,709.5,71.5,3.55,19.5,341.5,627.03,506.92
2016,8,3,17,30,672.0,67.0,3.5,19.0,289.0,573.35,467.59
2016,8,3,17,45,618.0,61.0,3.5,18.5,237.5,504.66,413.42
2016,8,3,18,0,564.0,55.0,3.5,18.0,186.0,439.03,359.32
2016,8,3,18,15,482.0,46.5,3.35,17.0,139.0,357.8,290.71
2016,8,3,18,30,400.0,38.0,3.2,16.0,92.0,283.15,224.5
2016,8,3,18,45,264.5,26.5,3.1,15.5,55.5,185.87,124.63
2016,8,3,19,0,129.0,15.0,3.0,15.0,19.0,69.83,0.0
2016,8,3,19,15,64.5,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,17.0,12.39,0.0
2016,8,4,5,45,236.5,26.0,2.8,13.5,52.0,20.91,9.46
2016,8,4,6,0,371.0,39.0,2.9,14.0,87.0,30.79,20.93
2016,8,4,6,15,455.5,48.0,2.9,14.5,133.5,36.41,26.49
2016,8,4,6,30,540.0,57.0,2.9,15.0,180.0,41.77,31.53
2016,8,4,6,45,270.0,64.0,2.95,15.5,125.5,45.58,35.01
2016,8,4,7,0,0.0,71.0,3.0,16.0,71.0,65.54,52.62
2016,8,4,7,15,0.0,71.0,2.95,16.5,71.0,66.06,52.87
2016,8,4,7,30,0.0,71.0,2.9,17.0,71.0,66.07,52.62
2016,8,4,7,45,0.0,87.5,2.9,17.5,87.5,81.15,62.37
2016,8,4,8,0,0.0,104.0,2.9,18.0,104.0,95.79,74.09
2016,8,4,8,15,0.0,130.5,2.95,18.0,130.5,119.01,92.83
2016,8,4,8,30,0.0,157.0,3.0,18.0,157.0,142.23,111.34
2016,8,4,8,45,2.5,175.0,3.05,18.5,177.0,159.01,124.18
2016,8,4,9,0,5.0,193.0,3.1,19.0,197.0,176.15,137.21
2016,8,4,9,15,6.0,199.0,3.15,19.0,203.5,182.83,142.16
2016,8,4,9,30,7.0,205.0,3.2,19.0,210.0,189.55,147.2
2016,8,4,9,45,9.5,224.0,3.3,19.5,231.5,208.39,161.48
2016,8,4,10,0,12.0,243.0,3.4,20.0,253.0,227.6,175.92
2016,8,4,10,15,49.5,323.0,3.4,20.0,365.0,314.12,242.67
2016,8,4,10,30,87.0,403.0,3.4,20.0,477.0,409.02,314.31
2016,8,4,10,45,502.5,256.0,3.45,20.0,703.0,549.6,426.22
2016,8,4,11,0,918.0,109.0,3.5,20.0,929.0,730.38,564.77
2016,8,4,11,15,920.0,109.5,3.5,20.0,943.5,768.9,591.11
2016,8,4,11,30,922.0,110.0,3.5,20.0,958.0,805.45,616.33
2016,8,4,11,45,923.0,110.5,3.55,20.0,965.0,839.09,639.64
2016,8,4,12,0,924.0,111.0,3.6,20.0,972.0,870.41,661.29
2016,8,4,12,15,923.5,111.0,3.6,20.0,971.5,897.53,679.74
2016,8,4,12,30,923.0,111.0,3.6,20.0,971.0,921.99,696.39
2016,8,4,12,45,917.5,112.5,3.6,20.0,962.0,940.64,709.11
2016,8,4,13,0,912.0,114.0,3.6,20.0,953.0,956.28,719.9
2016,8,4,13,15,909.0,113.5,3.6,20.0,937.5,969.19,728.95
2016,8,4,13,30,906.0,113.0,3.6,20.0,922.0,979.03,736.04
2016,8,4,13,45,904.0,110.0,3.6,20.0,901.0,984.1,740.07
2016,8,4,14,0,902.0,107.0,3.6,20.0,880.0,985.98,742.11
2016,8,4,14,15,895.5,105.5,3.6,19.5,851.0,981.92,741.72
2016,8,4,14,30,889.0,104.0,3.6,19.0,822.0,974.72,739.36
2016,8,4,14,45,882.5,101.0,3.65,19.0,787.5,962.8,732.84
2016,8,4,15,0,876.0,98.0,3.7,19.0,753.0,947.86,724.36
2016,8,4,15,15,864.5,96.0,3.7,18.5,712.5,926.46,712.52
2016,8,4,15,30,853.0,94.0,3.7,18.0,672.0,902.44,698.85
2016,8,4,15,45,840.0,90.5,3.7,18.0,627.5,872.85,679.89
2016,8,4,16,0,827.0,87.0,3.7,18.0,583.0,848.43,664.56
2016,8,4,16,15,807.5,84.0,3.7,17.5,534.5,809.47,639.79
2016,8,4,16,30,788.0,81.0,3.7,17.0,486.0,768.99,613.56
2016,8,4,16,45,764.5,76.5,3.7,17.0,435.5,722.2,580.95
2016,8,4,17,0,741.0,72.0,3.7,17.0,385.0,674.66,547.11
2016,8,4,17,15,705.0,67.5,3.65,16.5,333.5,617.52,505.79
2016,8,4,17,30,669.0,63.0,3.6,16.0,282.0,561.13,463.65
2016,8,4,17,45,618.0,57.0,3.6,15.5,231.5,498.19,413.26
2016,8,4,18,0,567.0,51.0,3.6,15.0,181.0,434.58,359.91
2016,8,4,18,15,486.5,43.0,3.5,14.5,134.5,354.95,291.06
2016,8,4,18,30,406.0,35.0,3.4,14.0,88.0,281.93,224.71
2016,8,4,18,45,274.0,24.0,3.3,14.0,52.5,185.74,120.48
2016,8,4,19,0,142.0,13.0,3.2,14.0,17.0,73.2,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,90.0,12.0,2.3,13.0,15.0,11.44,0.0
2016,8,5,5,45,220.5,25.5,2.4,13.5,49.5,20.55,8.68
2016,8,5,6,0,351.0,39.0,2.5,14.0,84.0,30.92,20.98
2016,8,5,6,15,435.5,48.5,2.45,14.0,130.0,36.97,27.02
2016,8,5,6,30,520.0,58.0,2.4,14.0,176.0,42.73,32.51
2016,8,5,6,45,260.0,82.0,2.4,14.5,141.0,58.96,47.05
2016,8,5,7,0,0.0,106.0,2.4,15.0,106.0,93.38,77.38
2016,8,5,7,15,3.5,123.0,2.35,15.0,124.5,107.86,89.91
2016,8,5,7,30,7.0,140.0,2.3,15.0,143.0,122.23,102.14
2016,8,5,7,45,13.0,161.5,2.25,15.5,168.0,141.55,112.48
2016,8,5,8,0,19.0,183.0,2.2,16.0,193.0,161.83,127.98
2016,8,5,8,15,18.0,196.5,2.15,16.0,207.0,175.59,138.65
2016,8,5,8,30,17.0,210.0,2.1,16.0,221.0,189.19,149.23
2016,8,5,8,45,24.5,236.0,2.05,16.5,252.5,214.97,168.85
2016,8,5,9,0,32.0,262.0,2.0,17.0,284.0,233.52,182.59
2016,8,5,9,15,28.0,270.0,2.0,17.5,290.5,242.84,189.36
2016,8,5,9,30,24.0,278.0,2.0,18.0,297.0,258.81,201.19
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,278.41,215.59
2016,8,5,10,0,36.0,328.0,2.0,19.0,357.0,306.14,236.07
2016,8,5,10,15,160.0,364.0,2.0,19.0,499.5,404.68,311.13
2016,8,5,10,30,284.0,400.0,2.0,19.0,642.0,515.54,393.66
2016,8,5,10,45,471.0,334.5,2.0,19.5,748.5,595.29,453.32
2016,8,5,11,0,658.0,269.0,2.0,20.0,855.0,689.74,522.73
2016,8,5,11,15,780.5,198.5,2.05,20.0,906.0,746.25,565.4
2016,8,5,11,30,903.0,128.0,2.1,20.0,957.0,805.8,608.19
2016,8,5,11,45,905.5,128.0,2.15,20.5,964.5,839.8,629.8
2016,8,5,12,0,908.0,128.0,2.2,21.0,972.0,871.61,650.01
2016,8,5,12,15,907.5,128.0,2.25,21.0,972.0,898.55,668.16
2016,8,5,12,30,907.0,128.0,2.3,21.0,972.0,922.89,684.63
2016,8,5,12,45,906.5,126.5,2.4,21.0,964.0,943.07,698.89
2016,8,5,13,0,906.0,125.0,2.5,21.0,956.0,960.37,711.38
2016,8,5,13,15,902.0,124.0,2.55,21.0,940.5,971.95,719.74
2016,8,5,13,30,898.0,123.0,2.6,21.0,925.0,980.41,726.23
2016,8,5,13,45,888.5,124.0,2.65,21.0,900.5,982.55,728.7
2016,8,5,14,0,879.0,125.0,2.7,21.0,876.0,981.56,729.28
2016,8,5,14,15,870.5,123.5,2.75,21.0,846.0,975.82,726.88
2016,8,5,14,30,862.0,122.0,2.8,21.0,816.0,967.02,722.58
2016,8,5,14,45,847.0,122.0,2.9,21.0,779.0,958.85,719.25
2016,8,5,15,0,832.0,122.0,3.0,21.0,742.0,939.92,708.7
2016,8,5,15,15,818.0,119.5,3.0,20.5,701.0,916.46,695.72
2016,8,5,15,30,804.0,117.0,3.0,20.0,660.0,890.48,680.98
2016,8,5,15,45,782.0,115.5,3.0,20.0,613.5,856.1,658.99
2016,8,5,16,0,760.0,114.0,3.0,20.0,567.0,819.89,635.59
2016,8,5,16,15,736.0,110.0,3.0,19.5,518.5,781.99,611.89
2016,8,5,16,30,712.0,106.0,3.0,19.0,470.0,738.79,583.88
2016,8,5,16,45,676.5,102.0,3.05,19.0,418.5,685.56,547.01
2016,8,5,17,0,641.0,98.0,3.1,19.0,367.0,632.51,509.39
2016,8,5,17,15,598.5,91.5,3.1,18.5,316.0,571.85,465.18
2016,8,5,17,30,556.0,85.0,3.1,18.0,265.0,512.57,419.72
2016,8,5,17,45,492.5,76.5,3.1,17.5,215.0,439.01,361.0
2016,8,5,18,0,429.0,68.0,3.1,17.0,165.0,366.63,301.06
2016,8,5,18,15,344.0,56.0,3.0,16.5,121.0,286.87,232.83
2016,8,5,18,30,259.0,44.0,2.9,16.0,77.0,214.79,168.64
2016,8,5,18,45,150.0,28.0,2.85,15.5,45.0,129.52,77.85
2016,8,5,19,0,41.0,12.0,2.8,15.0,13.0,28.9,0.0
2016,8,5,19,15,20.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,25.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,50.0,12.0,2.4,13.0,13.0,11.44,0.0
2016,8,6,5,45,170.0,27.0,2.5,13.5,45.5,21.24,8.51
2016,8,6,6,0,290.0,42.0,2.6,14.0,78.0,32.53,22.29
2016,8,6,6,15,376.5,53.0,2.55,14.0,123.0,41.21,30.72
2016,8,6,6,30,463.0,64.0,2.5,14.0,168.0,48.1,37.27
2016,8,6,6,45,231.5,63.0,2.5,14.5,115.0,44.88,34.52
2016,8,6,7,0,0.0,62.0,2.5,15.0,62.0,57.66,45.85
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,86.02,70.67
2016,8,6,7,30,0.0,128.0,2.4,16.0,128.0,113.08,93.88
2016,8,6,7,45,13.0,158.5,2.4,16.5,165.0,139.13,110.14
2016,8,6,8,0,26.0,189.0,2.4,17.0,202.0,166.92,131.41
2016,8,6,8,15,24.5,203.5,2.35,17.0,217.0,181.89,142.98
2016,8,6,8,30,23.0,218.0,2.3,17.0,232.0,196.65,154.46
2016,8,6,8,45,71.0,262.0,2.3,17.5,309.0,238.28,185.24
2016,8,6,9,0,119.0,306.0,2.3,18.0,386.0,285.76,220.7
2016,8,6,9,15,176.5,324.5,2.3,18.5,451.5,330.89,254.32
2016,8,6,9,30,234.0,343.0,2.3,19.0,517.0,381.95,292.62
2016,8,6,9,45,556.5,227.5,2.3,19.5,667.5,440.63,336.72
2016,8,6,10,0,879.0,112.0,2.3,20.0,818.0,544.8,416.35
2016,8,6,10,15,886.0,113.5,2.3,20.0,847.0,592.02,453.39
2016,8,6,10,30,893.0,115.0,2.3,20.0,876.0,638.41,489.19
2016,8,6,10,45,898.0,116.0,2.35,20.0,898.5,682.06,522.43
2016,8,6,11,0,903.0,117.0,2.4,20.0,921.0,724.33,554.0
2016,8,6,11,15,906.5,117.5,2.4,20.0,936.0,763.53,581.65
2016,8,6,11,30,910.0,118.0,2.4,20.0,951.0,800.89,606.94
2016,8,6,11,45,911.0,118.5,2.45,20.5,959.0,834.29,628.51
2016,8,6,12,0,912.0,119.0,2.5,21.0,967.0,865.39,648.4
2016,8,6,12,15,912.0,119.0,2.5,21.0,966.5,892.76,666.55
2016,8,6,12,30,912.0,119.0,2.5,21.0,966.0,917.52,682.97
2016,8,6,12,45,904.5,122.5,2.55,21.0,956.5,936.21,695.81
2016,8,6,13,0,897.0,126.0,2.6,21.0,947.0,951.89,706.8
2016,8,6,13,15,893.5,125.5,2.65,21.0,932.0,964.3,715.75
2016,8,6,13,30,890.0,125.0,2.7,21.0,917.0,973.66,722.83
2016,8,6,13,45,886.0,123.0,2.75,21.0,895.0,977.92,726.69
2016,8,6,14,0,882.0,121.0,2.8,21.0,873.0,979.04,728.64
2016,8,6,14,15,875.0,119.5,2.85,20.5,843.5,974.67,728.49
2016,8,6,14,30,868.0,118.0,2.9,20.0,814.0,967.23,726.45
2016,8,6,14,45,859.5,115.0,3.0,20.0,779.0,953.71,719.44
2016,8,6,15,0,851.0,112.0,3.1,20.0,744.0,937.27,710.52
2016,8,6,15,15,838.0,110.0,3.15,19.5,703.0,922.94,704.07
2016,8,6,15,30,825.0,108.0,3.2,19.0,662.0,898.08,690.3
2016,8,6,15,45,810.0,104.0,3.3,19.0,617.5,866.68,670.91
2016,8,6,16,0,795.0,100.0,3.4,19.0,573.0,833.12,649.8
2016,8,6,16,15,773.0,96.5,3.5,18.5,524.0,792.22,624.26
2016,8,6,16,30,751.0,93.0,3.6,18.0,475.0,749.98,597.18
2016,8,6,16,45,722.0,88.5,3.7,18.0,424.0,703.75,565.33
2016,8,6,17,0,693.0,84.0,3.8,18.0,373.0,653.67,529.76
2016,8,6,17,15,653.0,79.0,3.8,17.5,321.5,595.02,487.18
2016,8,6,17,30,613.0,74.0,3.8,17.0,270.0,537.55,443.17
2016,8,6,17,45,553.5,66.5,3.85,16.5,220.0,465.87,385.53
2016,8,6,18,0,494.0,59.0,3.9,16.0,170.0,397.74,328.39
2016,8,6,18,15,406.5,49.0,3.85,15.5,124.5,314.96,256.96
2016,8,6,18,30,319.0,39.0,3.8,15.0,79.0,239.29,188.55
2016,8,6,18,45,189.5,25.0,3.75,14.5,46.0,141.98,80.11
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,35.89,0.0
2016,8,6,19,15,30.0,5.5,3.7,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,49.0,5.5,2.8,12.0,7.0,0.0,0.0
2016,8,7,5,30,98.0,11.0,2.9,12.0,14.0,10.48,0.0
2016,8,7,5,45,243.0,23.0,3.0,12.5,48.5,18.41,5.98
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,27.46,17.96
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,32.81,23.35
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,37.92,28.2
2016,8,7,6,45,618.5,58.0,2.85,14.5,228.5,40.67,30.77
2016,8,7,7,0,675.0,64.0,2.8,15.0,280.0,43.29,33.08
2016,8,7,7,15,713.0,68.5,2.65,15.5,332.5,49.14,38.16
2016,8,7,7,30,751.0,73.0,2.5,16.0,385.0,50.61,39.26
2016,8,7,7,45,779.0,76.5,2.45,16.5,437.0,86.52,46.17
2016,8,7,8,0,807.0,80.0,2.4,17.0,489.0,134.19,72.75
2016,8,7,8,15,827.5,82.5,2.3,17.5,538.5,183.12,109.03
2016,8,7,8,30,848.0,85.0,2.2,18.0,588.0,241.19,157.02
2016,8,7,8,45,864.5,87.0,2.1,18.5,634.0,292.66,201.62
2016,8,7,9,0,881.0,89.0,2.0,19.0,680.0,345.41,247.47
2016,8,7,9,15,893.0,91.0,1.9,19.5,721.5,397.64,292.29
2016,8,7,9,30,905.0,93.0,1.8,20.0,763.0,450.29,336.16
2016,8,7,9,45,910.5,96.5,1.75,20.5,798.0,501.42,377.62
2016,8,7,10,0,916.0,100.0,1.7,21.0,833.0,551.95,417.15
2016,8,7,10,15,923.0,101.0,1.75,21.0,863.0,600.39,455.21
2016,8,7,10,30,930.0,102.0,1.8,21.0,893.0,647.92,491.64
2016,8,7,10,45,936.0,102.5,1.85,21.5,916.0,693.26,524.68
2016,8,7,11,0,942.0,103.0,1.9,22.0,939.0,737.22,555.9
2016,8,7,11,15,945.0,103.5,1.95,22.0,954.5,777.43,583.54
2016,8,7,11,30,948.0,104.0,2.0,22.0,970.0,815.67,609.24
2016,8,7,11,45,951.0,103.5,2.1,22.5,978.5,850.84,632.0
2016,8,7,12,0,954.0,103.0,2.2,23.0,987.0,883.71,653.1
2016,8,7,12,15,954.0,103.0,2.25,23.0,987.0,912.03,671.95
2016,8,7,12,30,954.0,103.0,2.3,23.0,987.0,937.61,689.05
2016,8,7,12,45,953.0,102.5,2.35,23.5,979.5,958.93,702.07
2016,8,7,13,0,952.0,102.0,2.4,24.0,972.0,977.23,713.19
2016,8,7,13,15,949.5,101.5,2.45,24.0,956.5,991.02,722.87
2016,8,7,13,30,947.0,101.0,2.5,24.0,941.0,1001.6,730.63
2016,8,7,13,45,943.5,99.5,2.55,24.0,918.5,1006.92,735.15
2016,8,7,14,0,940.0,98.0,2.6,24.0,896.0,1008.93,737.72
2016,8,7,14,15,933.5,96.5,2.65,23.5,866.5,1004.75,737.86
2016,8,7,14,30,927.0,95.0,2.7,23.0,837.0,997.29,736.04
2016,8,7,14,45,918.5,93.5,2.75,23.0,801.0,984.74,729.55
2016,8,7,15,0,910.0,92.0,2.8,23.0,765.0,969.11,721.15
2016,8,7,15,15,898.5,90.0,2.8,23.0,723.5,947.15,708.17
2016,8,7,15,30,887.0,88.0,2.8,23.0,682.0,922.46,693.41
2016,8,7,15,45,871.0,86.0,2.8,23.0,635.5,891.17,674.14
2016,8,7,16,0,855.0,84.0,2.8,23.0,589.0,857.7,653.29
2016,8,7,16,15,834.5,81.0,2.8,22.5,539.0,824.45,633.62
2016,8,7,16,30,814.0,78.0,2.8,22.0,489.0,782.36,607.3
2016,8,7,16,45,785.0,75.0,2.8,21.5,437.0,732.24,574.63
2016,8,7,17,0,756.0,72.0,2.8,21.0,385.0,681.68,540.74
2016,8,7,17,15,717.5,67.5,2.75,20.5,332.0,622.24,498.83
2016,8,7,17,30,679.0,63.0,2.7,20.0,279.0,563.68,456.08
2016,8,7,17,45,620.0,57.5,2.7,19.5,227.0,496.29,403.03
2016,8,7,18,0,561.0,52.0,2.7,19.0,175.0,428.59,347.37
2016,8,7,18,15,472.0,43.5,2.65,18.0,128.0,344.27,276.5
2016,8,7,18,30,383.0,35.0,2.6,17.0,81.0,267.29,207.53
2016,8,7,18,45,233.0,23.0,2.55,16.5,47.0,159.47,80.65
2016,8,7,19,0,83.0,11.0,2.5,16.0,13.0,45.42,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,84.0,10.0,2.2,13.0,12.0,9.53,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.5,18.04,4.88
2016,8,8,6,0,363.0,35.0,2.3,15.0,79.0,27.58,17.83
2016,8,8,6,15,450.0,43.5,2.15,15.5,124.5,32.9,23.21
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,37.99,28.02
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,41.11,30.91
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,44.08,33.51
2016,8,8,7,15,684.0,70.0,1.7,17.5,322.0,45.7,34.82
2016,8,8,7,30,723.0,75.0,1.6,18.0,374.0,52.2,40.34
2016,8,8,7,45,751.5,78.5,1.55,18.5,425.0,84.96,46.04
2016,8,8,8,0,780.0,82.0,1.5,19.0,476.0,131.24,71.05
2016,8,8,8,15,801.0,85.0,1.5,19.5,525.0,179.25,105.97
2016,8,8,8,30,822.0,88.0,1.5,20.0,574.0,229.52,147.06
2016,8,8,8,45,839.0,90.5,1.5,20.5,619.5,287.11,195.8
2016,8,8,9,0,856.0,93.0,1.5,21.0,665.0,339.16,240.43
2016,8,8,9,15,868.0,95.0,1.55,21.5,706.0,390.2,283.94
2016,8,8,9,30,880.0,97.0,1.6,22.0,747.0,441.67,326.76
2016,8,8,9,45,894.0,96.0,1.7,22.5,784.0,491.8,367.59
2016,8,8,10,0,908.0,95.0,1.8,23.0,821.0,542.07,407.38
2016,8,8,10,15,915.0,96.5,1.9,23.0,850.5,590.55,445.57
2016,8,8,10,30,922.0,98.0,2.0,23.0,880.0,638.15,482.23
2016,8,8,10,45,926.5,99.0,2.15,23.5,903.0,682.63,515.19
2016,8,8,11,0,931.0,100.0,2.3,24.0,926.0,725.61,546.36
2016,8,8,11,15,934.0,101.0,2.4,24.0,941.0,765.85,574.45
2016,8,8,11,30,937.0,102.0,2.5,24.0,956.0,804.13,600.64
2016,8,8,11,45,938.0,102.5,2.65,24.0,964.0,838.28,624.28
2016,8,8,12,0,939.0,103.0,2.8,24.0,972.0,870.04,646.31
2016,8,8,12,15,939.0,103.0,2.9,24.0,972.0,897.96,665.45
2016,8,8,12,30,939.0,103.0,3.0,24.0,972.0,923.17,682.84
2016,8,8,12,45,939.0,102.0,3.15,24.0,964.5,944.57,698.13
2016,8,8,13,0,939.0,101.0,3.3,24.0,957.0,963.01,711.57
2016,8,8,13,15,936.0,100.5,3.35,24.0,941.5,976.11,720.9
2016,8,8,13,30,933.0,100.0,3.4,24.0,926.0,986.02,728.27
2016,8,8,13,45,929.5,98.5,3.5,24.0,904.0,991.19,733.01
2016,8,8,14,0,926.0,97.0,3.6,24.0,882.0,993.08,735.75
2016,8,8,14,15,919.5,95.5,3.65,23.5,852.5,988.84,735.64
2016,8,8,14,30,913.0,94.0,3.7,23.0,823.0,981.36,733.54
2016,8,8,14,45,905.0,92.0,3.75,23.0,787.5,968.75,726.68
2016,8,8,15,0,897.0,90.0,3.8,23.0,752.0,953.09,717.87
2016,8,8,15,15,885.5,88.5,3.8,22.5,711.0,931.81,706.36
2016,8,8,15,30,874.0,87.0,3.8,22.0,670.0,907.85,693.01
2016,8,8,15,45,859.5,84.0,3.8,22.0,624.0,876.91,673.41
2016,8,8,16,0,845.0,81.0,3.8,22.0,578.0,843.75,652.16
2016,8,8,16,15,824.5,78.5,3.75,21.5,529.0,811.24,632.17
2016,8,8,16,30,804.0,76.0,3.7,21.0,480.0,770.02,605.55
2016,8,8,16,45,779.5,72.0,3.7,21.0,428.5,722.53,572.9
2016,8,8,17,0,755.0,68.0,3.7,21.0,377.0,674.35,539.03
2016,8,8,17,15,717.0,63.5,3.65,20.5,325.0,615.37,496.82
2016,8,8,17,30,679.0,59.0,3.6,20.0,273.0,557.31,453.8
2016,8,8,17,45,625.0,53.5,3.6,19.5,222.0,488.95,399.48
2016,8,8,18,0,571.0,48.0,3.6,19.0,171.0,428.13,348.41
2016,8,8,18,15,482.5,40.0,3.55,18.0,124.5,344.59,277.38
2016,8,8,18,30,394.0,32.0,3.5,17.0,78.0,268.55,207.98
2016,8,8,18,45,241.5,21.0,3.5,16.5,44.5,159.36,68.97
2016,8,8,19,0,89.0,10.0,3.5,16.0,11.0,46.77,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,39.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,78.0,10.0,1.2,14.0,11.0,9.53,0.0
2016,8,9,5,45,221.5,22.0,1.2,14.5,44.0,17.69,3.71
2016,8,9,6,0,365.0,34.0,1.2,15.0,77.0,26.77,17.09
2016,8,9,6,15,453.5,42.5,1.0,15.5,122.5,32.14,22.55
2016,8,9,6,30,542.0,51.0,0.8,16.0,168.0,37.27,27.41
2016,8,9,6,45,590.5,58.5,0.6,16.5,217.5,41.23,31.05
2016,8,9,7,0,639.0,66.0,0.4,17.0,267.0,44.95,34.33
2016,8,9,7,15,678.5,71.0,0.4,17.5,319.0,46.53,35.6
2016,8,9,7,30,718.0,76.0,0.4,18.0,371.0,53.1,41.17
2016,8,9,7,45,748.0,79.0,0.4,18.5,422.0,83.34,45.59
2016,8,9,8,0,778.0,82.0,0.4,19.0,473.0,129.18,69.51
2016,8,9,8,15,799.0,85.0,0.45,19.5,522.0,177.1,103.75
2016,8,9,8,30,820.0,88.0,0.5,20.0,571.0,227.29,144.19
2016,8,9,8,45,840.0,89.0,0.6,21.0,617.5,284.38,191.56
2016,8,9,9,0,860.0,90.0,0.7,22.0,664.0,336.21,235.06
2016,8,9,9,15,872.5,92.0,0.7,22.5,705.0,387.63,277.96
2016,8,9,9,30,885.0,94.0,0.7,23.0,746.0,439.54,320.05
2016,8,9,9,45,896.5,94.0,0.75,23.5,782.0,489.61,359.83
2016,8,9,10,0,908.0,94.0,0.8,24.0,818.0,539.6,398.31
2016,8,9,10,15,914.5,95.0,0.85,24.0,847.5,587.41,434.9
2016,8,9,10,30,921.0,96.0,0.9,24.0,877.0,634.27,469.88
2016,8,9,10,45,926.0,97.0,0.95,24.5,899.5,679.04,501.6
2016,8,9,11,0,931.0,98.0,1.0,25.0,922.0,722.36,531.5
2016,8,9,11,15,934.0,98.5,1.1,25.0,937.0,762.15,558.71
2016,8,9,11,30,937.0,99.0,1.2,25.0,952.0,799.98,584.08
2016,8,9,11,45,937.0,100.0,1.35,25.5,959.0,833.79,606.17
2016,8,9,12,0,937.0,101.0,1.5,26.0,966.0,865.15,626.59
2016,8,9,12,15,937.0,101.0,1.6,26.0,966.0,892.99,645.37
2016,8,9,12,30,937.0,101.0,1.7,26.0,966.0,918.13,662.47
2016,8,9,12,45,932.5,102.5,1.85,26.0,957.0,937.89,676.79
2016,8,9,13,0,928.0,104.0,2.0,26.0,948.0,954.61,689.28
2016,8,9,13,15,925.0,103.5,2.1,26.0,933.0,967.59,698.93
2016,8,9,13,30,922.0,103.0,2.2,26.0,918.0,977.41,706.71
2016,8,9,13,45,915.5,103.0,2.35,26.0,895.0,981.24,711.31
2016,8,9,14,0,909.0,103.0,2.5,26.0,872.0,981.86,713.95
2016,8,9,14,15,902.5,101.5,2.55,26.0,842.5,977.67,712.65
2016,8,9,14,30,896.0,100.0,2.6,26.0,813.0,970.3,709.44
2016,8,9,14,45,885.5,99.5,2.65,26.0,777.5,957.16,702.58
2016,8,9,15,0,875.0,99.0,2.7,26.0,742.0,941.1,693.92
2016,8,9,15,15,863.0,96.5,2.7,25.5,701.0,918.6,681.96
2016,8,9,15,30,851.0,94.0,2.7,25.0,660.0,893.46,668.24
2016,8,9,15,45,833.5,92.5,2.7,25.0,614.0,869.66,654.07
2016,8,9,16,0,816.0,91.0,2.7,25.0,568.0,836.28,633.25
2016,8,9,16,15,794.5,87.5,2.65,24.5,519.0,795.24,607.82
2016,8,9,16,30,773.0,84.0,2.6,24.0,470.0,752.8,580.99
2016,8,9,16,45,742.0,81.0,2.6,23.5,418.5,702.33,548.05
2016,8,9,17,0,711.0,78.0,2.6,23.0,367.0,651.58,513.99
2016,8,9,17,15,670.5,72.5,2.55,22.0,315.0,595.15,475.21
2016,8,9,17,30,630.0,67.0,2.5,21.0,263.0,536.27,432.22
2016,8,9,17,45,566.0,61.0,2.5,20.5,212.5,463.29,374.8
2016,8,9,18,0,502.0,55.0,2.5,20.0,162.0,394.23,318.0
2016,8,9,18,15,410.0,45.5,2.45,19.0,117.0,309.85,247.11
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,233.07,177.9
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,115.71,37.09
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
