Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,13.99,0.83
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,28.77,18.66
2016,8,10,6,15,393.0,46.0,2.0,15.0,115.5,35.35,25.35
2016,8,10,6,30,483.0,56.0,1.9,15.0,160.0,41.61,31.32
2016,8,10,6,45,538.5,64.0,1.8,15.5,209.0,45.77,35.16
2016,8,10,7,0,594.0,72.0,1.7,16.0,258.0,49.7,38.63
2016,8,10,7,15,636.0,78.0,1.6,16.5,309.5,51.79,40.35
2016,8,10,7,30,678.0,84.0,1.5,17.0,361.0,53.73,41.87
2016,8,10,7,45,709.0,88.0,1.45,17.5,412.0,81.52,46.1
2016,8,10,8,0,740.0,92.0,1.4,18.0,463.0,131.82,74.01
2016,8,10,8,15,763.0,95.5,1.4,18.5,511.5,178.43,107.32
2016,8,10,8,30,786.0,99.0,1.4,19.0,560.0,227.57,147.12
2016,8,10,8,45,805.5,101.0,1.4,19.5,606.0,276.95,189.21
2016,8,10,9,0,825.0,103.0,1.4,20.0,652.0,328.08,233.09
2016,8,10,9,15,838.0,105.5,1.45,20.5,693.0,384.59,280.7
2016,8,10,9,30,851.0,108.0,1.5,21.0,734.0,435.55,323.09
2016,8,10,9,45,864.0,108.5,1.55,21.5,770.0,485.23,363.43
2016,8,10,10,0,877.0,109.0,1.6,22.0,806.0,535.03,402.67
2016,8,10,10,15,884.5,110.0,1.65,22.0,835.5,582.14,439.65
2016,8,10,10,30,892.0,111.0,1.7,22.0,865.0,628.44,475.13
2016,8,10,10,45,898.0,112.0,1.75,22.5,888.0,672.8,507.43
2016,8,10,11,0,904.0,113.0,1.8,23.0,911.0,715.83,537.98
2016,8,10,11,15,907.5,113.5,1.85,23.0,926.5,755.15,565.66
2016,8,10,11,30,911.0,114.0,1.9,23.0,942.0,792.6,590.85
2016,8,10,11,45,913.0,114.5,2.0,23.5,950.0,826.86,613.03
2016,8,10,12,0,915.0,115.0,2.1,24.0,958.0,858.86,633.6
2016,8,10,12,15,915.0,115.0,2.15,24.0,958.0,886.3,651.9
2016,8,10,12,30,915.0,115.0,2.2,24.0,958.0,911.1,668.51
2016,8,10,12,45,912.5,115.5,2.3,24.0,949.5,931.41,682.71
2016,8,10,13,0,910.0,116.0,2.4,24.0,941.0,948.77,695.13
2016,8,10,13,15,906.5,115.0,2.4,23.5,925.5,960.7,704.54
2016,8,10,13,30,903.0,114.0,2.4,23.0,910.0,969.49,712.09
2016,8,10,13,45,898.5,112.5,2.45,23.0,887.5,973.66,715.9
2016,8,10,14,0,894.0,111.0,2.5,23.0,865.0,974.64,717.8
2016,8,10,14,15,887.0,110.0,2.5,23.0,835.5,970.6,716.09
2016,8,10,14,30,880.0,109.0,2.5,23.0,806.0,963.44,712.51
2016,8,10,14,45,871.5,106.5,2.5,23.0,770.5,950.18,705.04
2016,8,10,15,0,863.0,104.0,2.5,23.0,735.0,933.95,695.75
2016,8,10,15,15,850.0,101.5,2.5,22.5,694.0,910.72,683.17
2016,8,10,15,30,837.0,99.0,2.5,22.0,653.0,892.6,674.06
2016,8,10,15,45,822.0,95.5,2.5,21.5,607.5,861.4,655.91
2016,8,10,16,0,807.0,92.0,2.5,21.0,562.0,828.03,636.13
2016,8,10,16,15,785.0,89.0,2.5,20.5,513.0,787.39,610.91
2016,8,10,16,30,763.0,86.0,2.5,20.0,464.0,745.4,584.25
2016,8,10,16,45,735.5,81.0,2.55,20.0,413.0,695.58,550.43
2016,8,10,17,0,708.0,76.0,2.6,20.0,362.0,645.32,515.42
2016,8,10,17,15,667.0,71.0,2.6,19.5,310.5,589.18,475.53
2016,8,10,17,30,626.0,66.0,2.6,19.0,259.0,530.79,431.59
2016,8,10,17,45,568.0,59.0,2.6,18.5,209.0,460.68,375.78
2016,8,10,18,0,510.0,52.0,2.6,18.0,159.0,394.11,320.31
2016,8,10,18,15,418.0,42.5,2.55,17.5,114.0,309.73,248.14
2016,8,10,18,30,326.0,33.0,2.5,17.0,69.0,233.23,177.4
2016,8,10,18,45,163.0,16.5,2.45,16.5,34.5,114.02,21.58
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.5,17.5,1.6,14.0,34.0,13.62,0.0
2016,8,11,6,0,293.0,35.0,1.7,15.0,68.0,27.95,17.88
2016,8,11,6,15,381.5,46.0,1.7,15.5,112.5,35.49,25.39
2016,8,11,6,30,470.0,57.0,1.7,16.0,157.0,42.62,32.06
2016,8,11,6,45,522.5,66.0,1.75,16.5,205.5,47.57,36.59
2016,8,11,7,0,575.0,75.0,1.8,17.0,254.0,52.22,40.69
2016,8,11,7,15,287.5,95.0,1.75,17.5,184.5,65.23,51.97
2016,8,11,7,30,0.0,115.0,1.7,18.0,115.0,102.72,84.26
2016,8,11,7,45,0.0,132.5,1.65,18.5,132.5,117.97,92.37
2016,8,11,8,0,0.0,150.0,1.6,19.0,150.0,133.56,104.5
2016,8,11,8,15,7.0,175.5,1.6,19.0,179.5,156.65,122.39
2016,8,11,8,30,14.0,201.0,1.6,19.0,209.0,180.67,140.81
2016,8,11,8,45,41.0,244.0,1.65,19.5,270.5,216.15,167.17
2016,8,11,9,0,68.0,287.0,1.7,20.0,332.0,261.93,201.43
2016,8,11,9,15,107.0,315.5,1.7,20.5,391.5,304.45,232.7
2016,8,11,9,30,146.0,344.0,1.7,21.0,451.0,344.55,262.15
2016,8,11,9,45,505.5,230.5,1.75,21.5,627.5,416.2,314.76
2016,8,11,10,0,865.0,117.0,1.8,22.0,804.0,534.09,403.13
2016,8,11,10,15,873.0,119.0,1.85,22.0,834.0,581.87,440.2
2016,8,11,10,30,881.0,121.0,1.9,22.0,864.0,628.92,476.3
2016,8,11,10,45,886.0,122.5,1.95,22.5,886.5,672.74,508.31
2016,8,11,11,0,891.0,124.0,2.0,23.0,909.0,715.19,538.55
2016,8,11,11,15,895.0,124.5,2.05,23.0,924.5,754.51,566.78
2016,8,11,11,30,899.0,125.0,2.1,23.0,940.0,792.04,592.14
2016,8,11,11,45,900.5,125.5,2.15,23.5,948.0,825.66,613.55
2016,8,11,12,0,902.0,126.0,2.2,24.0,956.0,857.03,633.32
2016,8,11,12,15,902.5,126.0,2.25,24.0,956.0,884.7,651.82
2016,8,11,12,30,903.0,126.0,2.3,24.0,956.0,909.79,668.66
2016,8,11,12,45,895.0,129.5,2.35,24.0,946.0,927.99,681.03
2016,8,11,13,0,887.0,133.0,2.4,24.0,936.0,943.16,691.57
2016,8,11,13,15,883.5,132.5,2.45,23.5,920.5,955.5,701.75
2016,8,11,13,30,880.0,132.0,2.5,23.0,905.0,964.8,710.12
2016,8,11,13,45,876.5,129.5,2.55,23.0,883.0,968.98,713.92
2016,8,11,14,0,873.0,127.0,2.6,23.0,861.0,970.02,715.84
2016,8,11,14,15,865.0,125.5,2.6,23.0,831.0,964.69,713.28
2016,8,11,14,30,857.0,124.0,2.6,23.0,801.0,956.3,708.88
2016,8,11,14,45,848.5,121.0,2.6,23.0,765.5,950.89,706.61
2016,8,11,15,0,840.0,118.0,2.6,23.0,730.0,934.56,697.15
2016,8,11,15,15,826.0,115.0,2.6,22.5,689.0,910.29,683.84
2016,8,11,15,30,812.0,112.0,2.6,22.0,648.0,883.47,668.79
2016,8,11,15,45,795.5,108.5,2.6,22.0,602.0,851.48,648.79
2016,8,11,16,0,779.0,105.0,2.6,22.0,556.0,817.42,627.23
2016,8,11,16,15,755.5,101.0,2.6,21.5,507.0,775.01,600.68
2016,8,11,16,30,732.0,97.0,2.6,21.0,458.0,735.55,575.76
2016,8,11,16,45,702.5,91.5,2.6,20.5,406.5,684.73,541.88
2016,8,11,17,0,673.0,86.0,2.6,20.0,355.0,633.73,506.93
2016,8,11,17,15,630.0,79.5,2.6,19.5,303.5,571.95,462.45
2016,8,11,17,30,587.0,73.0,2.6,19.0,252.0,511.65,416.26
2016,8,11,17,45,526.5,64.5,2.6,18.5,202.0,439.64,358.74
2016,8,11,18,0,466.0,56.0,2.6,18.0,152.0,371.38,301.76
2016,8,11,18,15,374.5,44.5,2.5,17.5,107.5,286.97,229.44
2016,8,11,18,30,283.0,33.0,2.4,17.0,63.0,210.62,158.43
2016,8,11,18,45,141.5,16.5,2.3,16.5,31.5,102.73,0.44
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.0,1.9,13.5,33.5,13.26,0.0
2016,8,12,6,0,296.0,34.0,2.0,14.0,67.0,27.14,17.16
2016,8,12,6,15,386.0,45.0,1.95,14.5,111.5,34.72,24.79
2016,8,12,6,30,476.0,56.0,1.9,15.0,156.0,41.9,31.53
2016,8,12,6,45,538.5,63.5,1.9,15.5,206.0,45.63,35.02
2016,8,12,7,0,601.0,71.0,1.9,16.0,256.0,49.18,38.17
2016,8,12,7,15,302.0,101.5,1.9,16.5,195.0,70.02,56.4
2016,8,12,7,30,3.0,132.0,1.9,17.0,134.0,115.7,95.84
2016,8,12,7,45,39.5,168.5,1.9,17.5,188.5,138.83,109.01
2016,8,12,8,0,76.0,205.0,1.9,18.0,243.0,172.74,133.68
2016,8,12,8,15,179.0,223.5,1.85,18.5,325.0,200.73,150.42
2016,8,12,8,30,282.0,242.0,1.8,19.0,407.0,239.45,176.42
2016,8,12,8,45,557.5,172.5,1.8,19.5,530.5,264.83,187.91
2016,8,12,9,0,833.0,103.0,1.8,20.0,654.0,327.0,232.29
2016,8,12,9,15,846.0,105.5,1.85,20.5,695.0,384.0,280.56
2016,8,12,9,30,859.0,108.0,1.9,21.0,736.0,435.43,323.66
2016,8,12,9,45,868.5,110.0,1.95,21.5,771.5,485.24,364.45
2016,8,12,10,0,878.0,112.0,2.0,22.0,807.0,534.83,403.87
2016,8,12,10,15,885.0,113.5,2.1,22.0,836.5,582.24,441.58
2016,8,12,10,30,892.0,115.0,2.2,22.0,866.0,628.8,477.81
2016,8,12,10,45,898.0,115.5,2.3,22.5,888.5,672.82,510.48
2016,8,12,11,0,904.0,116.0,2.4,23.0,911.0,715.52,541.44
2016,8,12,11,15,907.5,117.0,2.45,23.0,926.5,755.36,570.06
2016,8,12,11,30,911.0,118.0,2.5,23.0,942.0,793.34,595.91
2016,8,12,11,45,913.5,117.5,2.6,23.5,949.5,827.17,617.94
2016,8,12,12,0,916.0,117.0,2.7,24.0,957.0,858.73,638.35
2016,8,12,12,15,916.0,117.0,2.75,24.0,957.0,886.24,656.89
2016,8,12,12,30,916.0,117.0,2.8,24.0,957.0,911.1,673.71
2016,8,12,12,45,918.5,114.5,2.85,24.0,950.5,932.97,688.6
2016,8,12,13,0,921.0,112.0,2.9,24.0,944.0,951.98,701.69
2016,8,12,13,15,918.0,111.0,2.9,23.5,928.5,964.45,711.57
2016,8,12,13,30,915.0,110.0,2.9,23.0,913.0,973.74,719.55
2016,8,12,13,45,911.0,108.5,2.9,23.0,890.5,978.38,723.22
2016,8,12,14,0,907.0,107.0,2.9,23.0,868.0,979.78,724.94
2016,8,12,14,15,900.0,106.0,2.85,23.0,838.5,975.65,722.75
2016,8,12,14,30,893.0,105.0,2.8,23.0,809.0,968.36,718.64
2016,8,12,14,45,885.0,102.5,2.8,23.0,773.0,955.38,711.33
2016,8,12,15,0,877.0,100.0,2.8,23.0,737.0,939.39,702.15
2016,8,12,15,15,864.5,98.0,2.75,23.0,695.5,916.91,688.3
2016,8,12,15,30,852.0,96.0,2.7,23.0,654.0,891.83,672.76
2016,8,12,15,45,836.5,93.0,2.65,23.0,608.5,867.99,658.08
2016,8,12,16,0,821.0,90.0,2.6,23.0,563.0,834.41,636.63
2016,8,12,16,15,799.0,86.5,2.5,22.5,513.5,792.79,610.26
2016,8,12,16,30,777.0,83.0,2.4,22.0,464.0,749.79,582.53
2016,8,12,16,45,748.0,79.0,2.35,22.0,412.5,699.58,548.24
2016,8,12,17,0,719.0,75.0,2.3,22.0,361.0,649.0,512.91
2016,8,12,17,15,678.0,69.5,2.15,21.5,308.5,591.93,472.15
2016,8,12,17,30,637.0,64.0,2.0,21.0,256.0,532.59,427.42
2016,8,12,17,45,576.0,57.5,1.9,20.5,205.5,461.0,370.85
2016,8,12,18,0,515.0,51.0,1.8,20.0,155.0,393.18,314.8
2016,8,12,18,15,419.5,41.0,1.8,19.0,109.5,306.54,242.19
2016,8,12,18,30,324.0,31.0,1.8,18.0,64.0,228.3,168.75
2016,8,12,18,45,162.0,15.5,1.8,17.5,32.0,109.26,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.5,2.0,14.5,32.5,12.89,0.0
2016,8,13,6,0,297.0,33.0,2.1,15.0,65.0,26.33,16.27
2016,8,13,6,15,389.0,43.5,2.05,15.5,109.0,33.49,23.57
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,40.28,29.95
2016,8,13,6,45,542.5,61.0,1.95,16.5,203.0,43.67,33.13
2016,8,13,7,0,604.0,68.0,1.9,17.0,253.0,46.91,36.0
2016,8,13,7,15,374.5,115.5,1.85,17.5,237.0,80.49,65.34
2016,8,13,7,30,145.0,163.0,1.8,18.0,221.0,124.04,102.62
2016,8,13,7,45,232.0,176.0,1.75,19.0,284.0,133.93,100.67
2016,8,13,8,0,319.0,189.0,1.7,20.0,347.0,166.5,118.39
2016,8,13,8,15,558.0,141.0,1.7,20.5,451.5,175.09,112.66
2016,8,13,8,30,797.0,93.0,1.7,21.0,556.0,219.54,139.01
2016,8,13,8,45,815.5,95.0,1.7,21.5,601.5,269.3,181.25
2016,8,13,9,0,834.0,97.0,1.7,22.0,647.0,326.94,230.04
2016,8,13,9,15,847.0,99.0,1.75,22.5,688.0,377.43,273.1
2016,8,13,9,30,860.0,101.0,1.8,23.0,729.0,428.46,315.69
2016,8,13,9,45,874.5,100.5,1.85,23.5,765.5,478.44,356.36
2016,8,13,10,0,889.0,100.0,1.9,24.0,802.0,528.64,396.01
2016,8,13,10,15,896.0,101.0,1.95,24.0,831.5,576.05,433.31
2016,8,13,10,30,903.0,102.0,2.0,24.0,861.0,622.57,469.04
2016,8,13,10,45,909.0,102.5,2.05,24.5,883.5,666.95,501.45
2016,8,13,11,0,915.0,103.0,2.1,25.0,906.0,709.96,532.06
2016,8,13,11,15,918.0,104.0,2.15,25.0,921.0,749.75,560.0
2016,8,13,11,30,921.0,105.0,2.2,25.0,936.0,787.6,585.46
2016,8,13,11,45,923.0,104.5,2.3,25.5,943.5,821.21,607.13
2016,8,13,12,0,925.0,104.0,2.4,26.0,951.0,852.47,627.14
2016,8,13,12,15,925.0,104.0,2.45,26.0,951.0,880.05,645.52
2016,8,13,12,30,925.0,104.0,2.5,26.0,951.0,904.93,662.16
2016,8,13,12,45,909.0,112.5,2.55,26.0,938.5,921.16,673.19
2016,8,13,13,0,893.0,121.0,2.6,26.0,926.0,934.08,682.23
2016,8,13,13,15,889.5,120.5,2.65,26.0,910.5,946.29,690.95
2016,8,13,13,30,886.0,120.0,2.7,26.0,895.0,955.43,697.78
2016,8,13,13,45,884.5,116.5,2.75,26.0,873.5,960.25,701.95
2016,8,13,14,0,883.0,113.0,2.8,26.0,852.0,961.88,704.2
2016,8,13,14,15,876.0,112.0,2.8,25.5,822.5,957.78,703.84
2016,8,13,14,30,869.0,111.0,2.8,25.0,793.0,950.6,701.61
2016,8,13,14,45,862.5,107.0,2.85,25.0,758.0,937.57,694.67
2016,8,13,15,0,856.0,103.0,2.9,25.0,723.0,921.52,685.83
2016,8,13,15,15,843.5,101.0,2.9,24.5,682.0,899.32,673.86
2016,8,13,15,30,831.0,99.0,2.9,24.0,641.0,882.21,665.37
2016,8,13,15,45,817.5,94.5,2.9,24.0,596.0,851.2,645.98
2016,8,13,16,0,804.0,90.0,2.9,24.0,551.0,817.94,624.99
2016,8,13,16,15,782.0,87.0,2.9,23.5,502.0,777.34,599.77
2016,8,13,16,30,760.0,84.0,2.9,23.0,453.0,735.4,573.12
2016,8,13,16,45,733.0,79.0,2.9,23.0,402.5,686.08,539.36
2016,8,13,17,0,706.0,74.0,2.9,23.0,352.0,636.3,504.46
2016,8,13,17,15,664.5,69.0,2.8,22.5,300.5,580.01,464.13
2016,8,13,17,30,623.0,64.0,2.7,22.0,249.0,521.57,419.69
2016,8,13,17,45,563.0,57.0,2.65,21.5,199.0,450.66,363.26
2016,8,13,18,0,503.0,50.0,2.6,21.0,149.0,383.5,307.33
2016,8,13,18,15,405.0,40.0,2.6,20.0,104.5,296.31,233.68
2016,8,13,18,30,307.0,30.0,2.6,19.0,60.0,217.86,158.34
2016,8,13,18,45,153.5,15.0,2.6,18.5,30.0,103.26,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,14.5,32.5,12.07,0.0
2016,8,14,6,0,324.0,31.0,2.2,15.0,65.0,24.59,14.69
2016,8,14,6,15,418.5,40.5,2.15,15.5,110.0,30.93,21.32
2016,8,14,6,30,513.0,50.0,2.1,16.0,155.0,36.97,27.02
2016,8,14,6,45,574.0,57.0,2.1,16.5,205.5,40.55,30.36
2016,8,14,7,0,635.0,64.0,2.1,17.0,256.0,43.95,33.39
2016,8,14,7,15,390.0,113.0,2.1,17.5,238.0,78.84,63.91
2016,8,14,7,30,145.0,162.0,2.1,18.0,220.0,123.37,102.1
2016,8,14,7,45,132.5,185.0,2.1,19.0,243.5,143.89,110.95
2016,8,14,8,0,120.0,208.0,2.1,20.0,267.0,169.89,128.86
2016,8,14,8,15,177.5,228.0,2.1,20.5,326.0,202.31,150.75
2016,8,14,8,30,235.0,248.0,2.1,21.0,385.0,241.03,178.32
2016,8,14,8,45,544.0,170.5,2.1,21.5,519.0,258.95,182.34
2016,8,14,9,0,853.0,93.0,2.1,22.0,653.0,327.57,230.36
2016,8,14,9,15,865.0,95.0,2.1,22.5,694.0,378.68,274.13
2016,8,14,9,30,877.0,97.0,2.1,23.0,735.0,430.22,317.32
2016,8,14,9,45,862.5,111.0,2.15,23.5,764.5,480.08,358.22
2016,8,14,10,0,848.0,125.0,2.2,24.0,794.0,523.76,393.22
2016,8,14,10,15,856.0,126.5,2.2,24.0,823.0,574.26,432.55
2016,8,14,10,30,864.0,128.0,2.2,24.0,852.0,620.29,467.7
2016,8,14,10,45,872.0,128.0,2.25,24.5,875.0,664.14,499.8
2016,8,14,11,0,880.0,128.0,2.3,25.0,898.0,706.87,530.29
2016,8,14,11,15,883.0,128.5,2.35,25.0,912.5,745.17,558.1
2016,8,14,11,30,886.0,129.0,2.4,25.0,927.0,781.62,582.87
2016,8,14,11,45,890.0,128.0,2.45,25.5,935.0,815.5,604.48
2016,8,14,12,0,894.0,127.0,2.5,26.0,943.0,847.25,624.52
2016,8,14,12,15,893.5,127.0,2.55,26.0,942.5,873.88,642.32
2016,8,14,12,30,893.0,127.0,2.6,26.0,942.0,897.89,658.45
2016,8,14,12,45,890.0,127.0,2.65,26.0,933.5,916.96,671.39
2016,8,14,13,0,887.0,127.0,2.7,26.0,925.0,933.1,682.54
2016,8,14,13,15,883.5,126.5,2.75,26.0,909.0,945.3,691.23
2016,8,14,13,30,880.0,126.0,2.8,26.0,893.0,954.45,698.07
2016,8,14,13,45,872.5,125.5,2.85,26.0,869.5,956.75,700.59
2016,8,14,14,0,865.0,125.0,2.9,26.0,846.0,955.93,701.25
2016,8,14,14,15,857.5,123.5,2.95,25.5,816.0,950.96,700.7
2016,8,14,14,30,850.0,122.0,3.0,25.0,786.0,942.95,698.29
2016,8,14,14,45,839.0,119.5,3.05,25.0,750.0,935.55,695.04
2016,8,14,15,0,828.0,117.0,3.1,25.0,714.0,917.44,684.68
2016,8,14,15,15,814.0,114.5,3.15,24.5,673.0,893.81,672.01
2016,8,14,15,30,800.0,112.0,3.2,24.0,632.0,867.68,657.55
2016,8,14,15,45,782.5,108.5,3.25,23.5,586.5,834.96,638.36
2016,8,14,16,0,765.0,105.0,3.3,23.0,541.0,800.25,617.5
2016,8,14,16,15,741.5,101.0,3.3,22.5,492.0,762.18,593.61
2016,8,14,16,30,718.0,97.0,3.3,22.0,443.0,719.23,565.7
2016,8,14,16,45,687.0,91.5,3.35,22.0,392.5,667.73,529.97
2016,8,14,17,0,656.0,86.0,3.4,22.0,342.0,616.18,493.28
2016,8,14,17,15,611.5,79.5,3.3,21.0,290.5,554.12,448.23
2016,8,14,17,30,567.0,73.0,3.2,20.0,239.0,493.67,401.85
2016,8,14,17,45,504.0,64.0,3.15,19.5,190.0,420.62,342.73
2016,8,14,18,0,441.0,55.0,3.1,19.0,141.0,351.57,284.46
2016,8,14,18,15,342.0,43.5,3.0,18.5,98.0,264.87,209.77
2016,8,14,18,30,243.0,32.0,2.9,18.0,55.0,187.36,133.66
2016,8,14,18,45,121.5,16.0,2.85,17.5,27.5,86.99,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,158.5,16.0,2.15,12.5,32.5,12.62,0.0
2016,8,15,6,0,317.0,32.0,2.2,13.0,65.0,25.69,15.58
2016,8,15,6,15,415.5,42.5,2.15,13.5,110.5,32.9,23.2
2016,8,15,6,30,514.0,53.0,2.1,14.0,156.0,39.74,29.7
2016,8,15,6,45,578.0,59.5,2.1,14.5,208.0,42.76,32.59
2016,8,15,7,0,642.0,66.0,2.1,15.0,260.0,45.67,35.2
2016,8,15,7,15,321.0,69.5,2.05,15.5,166.5,47.7,36.91
2016,8,15,7,30,0.0,73.0,2.0,16.0,73.0,67.93,54.58
2016,8,15,7,45,0.0,90.0,2.0,16.5,90.0,83.04,64.29
2016,8,15,8,0,0.0,107.0,2.0,17.0,107.0,98.06,76.35
2016,8,15,8,15,0.0,130.0,1.95,17.5,130.0,118.2,92.42
2016,8,15,8,30,0.0,153.0,1.9,18.0,153.0,138.4,108.27
2016,8,15,8,45,1.5,166.5,1.85,18.5,168.0,151.09,117.81
2016,8,15,9,0,3.0,180.0,1.8,19.0,183.0,163.98,127.45
2016,8,15,9,15,8.5,210.5,1.8,19.5,217.5,192.96,149.61
2016,8,15,9,30,14.0,241.0,1.8,20.0,252.0,222.66,172.04
2016,8,15,9,45,26.0,281.5,1.85,20.5,302.5,257.96,198.5
2016,8,15,10,0,38.0,322.0,1.9,21.0,353.0,300.9,230.48
2016,8,15,10,15,159.0,356.5,1.95,21.0,489.0,394.64,301.31
2016,8,15,10,30,280.0,391.0,2.0,21.0,625.0,500.68,379.99
2016,8,15,10,45,616.0,245.5,2.1,21.5,778.5,601.2,457.25
2016,8,15,11,0,952.0,100.0,2.2,22.0,932.0,728.91,552.83
2016,8,15,11,15,955.0,100.5,2.25,22.0,947.0,769.69,580.99
2016,8,15,11,30,958.0,101.0,2.3,22.0,962.0,808.42,607.25
2016,8,15,11,45,959.0,102.0,2.4,22.5,969.5,843.84,630.32
2016,8,15,12,0,960.0,103.0,2.5,23.0,977.0,876.79,651.6
2016,8,15,12,15,960.0,103.0,2.5,23.0,976.5,905.34,670.35
2016,8,15,12,30,960.0,103.0,2.5,23.0,976.0,931.07,687.24
2016,8,15,12,45,951.0,106.5,2.55,23.0,965.5,949.37,699.72
2016,8,15,13,0,942.0,110.0,2.6,23.0,955.0,964.4,710.21
2016,8,15,13,15,939.0,109.5,2.6,23.0,938.5,977.61,719.18
2016,8,15,13,30,936.0,109.0,2.6,23.0,922.0,987.58,726.17
2016,8,15,13,45,931.0,107.5,2.6,23.0,898.5,991.37,729.26
2016,8,15,14,0,926.0,106.0,2.6,23.0,875.0,991.83,730.38
2016,8,15,14,15,918.5,105.0,2.6,22.5,844.5,987.16,729.73
2016,8,15,14,30,911.0,104.0,2.6,22.0,814.0,979.26,727.12
2016,8,15,14,45,902.0,101.5,2.6,22.0,777.5,965.14,719.12
2016,8,15,15,0,893.0,99.0,2.6,22.0,741.0,947.95,709.22
2016,8,15,15,15,880.0,97.0,2.6,21.5,698.5,924.73,696.69
2016,8,15,15,30,867.0,95.0,2.6,21.0,656.0,898.86,682.35
2016,8,15,15,45,851.5,91.5,2.6,21.0,609.0,873.99,667.32
2016,8,15,16,0,836.0,88.0,2.6,21.0,562.0,839.39,645.43
2016,8,15,16,15,813.5,84.5,2.55,20.5,511.5,796.94,618.66
2016,8,15,16,30,791.0,81.0,2.5,20.0,461.0,753.1,590.41
2016,8,15,16,45,762.0,77.0,2.5,19.5,408.5,702.49,556.83
2016,8,15,17,0,733.0,73.0,2.5,19.0,356.0,651.48,521.93
2016,8,15,17,15,690.0,67.5,2.45,18.5,303.0,592.64,479.56
2016,8,15,17,30,647.0,62.0,2.4,18.0,250.0,531.7,432.83
2016,8,15,17,45,583.0,55.0,2.35,17.5,198.5,457.57,373.06
2016,8,15,18,0,519.0,48.0,2.3,17.0,147.0,387.54,313.88
2016,8,15,18,15,414.5,38.5,2.15,16.5,102.0,297.34,235.75
2016,8,15,18,30,310.0,29.0,2.0,16.0,57.0,216.45,151.54
2016,8,15,18,45,155.0,14.5,1.95,15.5,28.5,82.67,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,130.0,16.5,2.0,13.5,29.0,13.0,0.0
2016,8,16,6,0,260.0,33.0,2.1,14.0,58.0,26.78,16.2
2016,8,16,6,15,355.5,44.5,2.05,14.5,102.0,34.84,24.75
2016,8,16,6,30,451.0,56.0,2.0,15.0,146.0,42.48,31.96
2016,8,16,6,45,512.5,65.0,2.0,15.5,195.5,47.45,36.59
2016,8,16,7,0,574.0,74.0,2.0,16.0,245.0,52.15,40.78
2016,8,16,7,15,288.5,102.0,2.0,16.5,188.5,70.76,57.07
2016,8,16,7,30,3.0,130.0,2.0,17.0,132.0,113.89,94.33
2016,8,16,7,45,18.0,157.5,2.0,17.5,167.0,136.84,108.03
2016,8,16,8,0,33.0,185.0,2.0,18.0,202.0,154.55,120.84
2016,8,16,8,15,33.0,203.5,1.95,18.5,221.5,173.09,134.84
2016,8,16,8,30,33.0,222.0,1.9,19.0,241.0,191.75,149.0
2016,8,16,8,45,48.0,251.0,1.9,19.5,281.0,221.8,171.54
2016,8,16,9,0,63.0,280.0,1.9,20.0,321.0,253.86,195.53
2016,8,16,9,15,110.0,309.5,1.9,20.5,387.0,299.18,228.92
2016,8,16,9,30,157.0,339.0,1.9,21.0,453.0,343.03,261.23
2016,8,16,9,45,497.5,235.5,1.9,21.5,621.0,411.75,311.39
2016,8,16,10,0,838.0,132.0,1.9,22.0,789.0,521.66,393.83
2016,8,16,10,15,846.5,133.5,1.95,22.0,818.0,569.0,430.85
2016,8,16,10,30,855.0,135.0,2.0,22.0,847.0,617.86,468.38
2016,8,16,10,45,860.5,136.5,2.05,22.5,869.5,661.15,500.19
2016,8,16,11,0,866.0,138.0,2.1,23.0,892.0,703.16,530.31
2016,8,16,11,15,870.0,139.0,2.15,23.0,907.5,742.22,558.78
2016,8,16,11,30,874.0,140.0,2.2,23.0,923.0,779.54,584.77
2016,8,16,11,45,875.5,140.0,2.25,23.5,930.0,812.13,605.63
2016,8,16,12,0,877.0,140.0,2.3,24.0,937.0,842.5,624.89
2016,8,16,12,15,877.0,140.0,2.3,24.0,936.5,869.27,642.49
2016,8,16,12,30,877.0,140.0,2.3,24.0,936.0,893.48,658.4
2016,8,16,12,45,871.0,142.0,2.35,24.0,926.5,911.64,670.82
2016,8,16,13,0,865.0,144.0,2.4,24.0,917.0,926.86,681.44
2016,8,16,13,15,861.0,143.0,2.4,24.0,901.0,938.02,689.06
2016,8,16,13,30,857.0,142.0,2.4,24.0,885.0,946.14,694.84
2016,8,16,13,45,852.0,140.0,2.45,24.0,862.0,956.83,702.94
2016,8,16,14,0,847.0,138.0,2.5,24.0,839.0,957.18,704.36
2016,8,16,14,15,838.5,136.0,2.5,23.5,809.0,951.1,702.69
2016,8,16,14,30,830.0,134.0,2.5,23.0,779.0,941.94,699.16
2016,8,16,14,45,819.5,131.0,2.5,23.0,743.0,926.82,690.43
2016,8,16,15,0,809.0,128.0,2.5,23.0,707.0,908.82,679.9
2016,8,16,15,15,794.0,125.0,2.5,22.5,665.5,883.98,666.09
2016,8,16,15,30,779.0,122.0,2.5,22.0,624.0,856.67,650.56
2016,8,16,15,45,761.0,117.5,2.5,22.0,578.0,822.77,629.1
2016,8,16,16,0,743.0,113.0,2.5,22.0,532.0,791.43,609.29
2016,8,16,16,15,717.5,108.5,2.5,21.5,482.5,747.92,581.68
2016,8,16,16,30,692.0,104.0,2.5,21.0,433.0,703.42,552.82
2016,8,16,16,45,660.0,97.5,2.5,21.0,382.5,650.78,516.19
2016,8,16,17,0,628.0,91.0,2.5,21.0,332.0,598.18,478.66
2016,8,16,17,15,580.5,83.5,2.5,20.0,280.5,533.87,431.62
2016,8,16,17,30,533.0,76.0,2.5,19.0,229.0,471.43,383.82
2016,8,16,17,45,468.0,66.0,2.55,18.5,180.0,397.5,324.0
2016,8,16,18,0,403.0,56.0,2.6,18.0,131.0,327.77,265.09
2016,8,16,18,15,303.0,43.0,2.5,17.5,89.0,240.17,189.34
2016,8,16,18,30,203.0,30.0,2.4,17.0,47.0,163.5,109.38
2016,8,16,18,45,101.5,15.0,2.35,16.5,23.5,59.06,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.62,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,24.98,14.45
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,34.46,24.26
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,44.4,33.49
2016,8,17,6,45,465.0,67.0,1.95,16.5,185.0,49.25,38.02
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,53.86,42.12
2016,8,17,7,15,281.0,111.5,1.85,17.5,196.5,84.07,68.46
2016,8,17,7,30,33.0,147.0,1.8,18.0,160.0,119.89,99.09
2016,8,17,7,45,37.0,168.0,1.75,18.5,184.5,136.89,107.36
2016,8,17,8,0,41.0,189.0,1.7,19.0,209.0,157.56,122.47
2016,8,17,8,15,79.5,220.0,1.65,19.5,263.5,190.11,145.79
2016,8,17,8,30,118.0,251.0,1.6,20.0,318.0,219.78,166.79
2016,8,17,8,45,185.5,269.0,1.6,20.5,385.0,259.28,194.88
2016,8,17,9,0,253.0,287.0,1.6,21.0,452.0,298.67,223.56
2016,8,17,9,15,530.0,205.0,1.6,21.5,578.5,340.23,250.88
2016,8,17,9,30,807.0,123.0,1.6,22.0,705.0,413.92,305.62
2016,8,17,9,45,826.5,121.0,1.65,22.5,742.5,463.0,345.44
2016,8,17,10,0,846.0,119.0,1.7,23.0,780.0,516.84,387.7
2016,8,17,10,15,854.5,120.5,1.75,23.0,809.5,563.78,424.67
2016,8,17,10,30,863.0,122.0,1.8,23.0,839.0,610.04,460.27
2016,8,17,10,45,868.5,123.0,1.9,23.5,861.5,653.13,492.15
2016,8,17,11,0,874.0,124.0,2.0,24.0,884.0,694.9,522.35
2016,8,17,11,15,878.0,125.0,2.05,24.0,899.0,734.12,550.86
2016,8,17,11,30,882.0,126.0,2.1,24.0,914.0,771.57,576.5
2016,8,17,11,45,884.0,126.5,2.15,24.5,921.5,805.09,597.91
2016,8,17,12,0,886.0,127.0,2.2,25.0,929.0,836.4,617.72
2016,8,17,12,15,886.0,127.0,2.25,25.0,928.5,863.22,635.69
2016,8,17,12,30,886.0,127.0,2.3,25.0,928.0,887.45,652.0
2016,8,17,12,45,870.5,134.5,2.4,25.0,916.0,902.56,662.8
2016,8,17,13,0,855.0,142.0,2.5,25.0,904.0,914.47,671.67
2016,8,17,13,15,851.0,141.0,2.55,25.0,888.0,925.41,679.63
2016,8,17,13,30,847.0,140.0,2.6,25.0,872.0,933.37,685.75
2016,8,17,13,45,841.5,138.0,2.65,25.0,849.0,943.33,693.35
2016,8,17,14,0,836.0,136.0,2.7,25.0,826.0,943.1,694.35
2016,8,17,14,15,827.0,134.5,2.7,24.5,796.0,937.02,692.65
2016,8,17,14,30,818.0,133.0,2.7,24.0,766.0,927.92,689.1
2016,8,17,14,45,807.0,130.0,2.7,24.0,730.0,912.35,680.02
2016,8,17,15,0,796.0,127.0,2.7,24.0,694.0,893.97,669.16
2016,8,17,15,15,781.0,124.0,2.7,23.5,652.5,869.25,655.33
2016,8,17,15,30,766.0,121.0,2.7,23.0,611.0,842.12,639.79
2016,8,17,15,45,746.5,117.0,2.7,22.5,565.5,811.97,622.02
2016,8,17,16,0,727.0,113.0,2.7,22.0,520.0,775.98,599.9
2016,8,17,16,15,700.5,108.0,2.7,21.5,471.0,731.44,571.28
2016,8,17,16,30,674.0,103.0,2.7,21.0,422.0,686.02,541.42
2016,8,17,16,45,638.5,97.5,2.75,20.5,371.5,632.49,504.92
2016,8,17,17,0,603.0,92.0,2.8,20.0,321.0,579.26,467.28
2016,8,17,17,15,554.5,84.5,2.75,19.5,270.5,515.21,418.64
2016,8,17,17,30,506.0,77.0,2.7,19.0,220.0,453.13,369.72
2016,8,17,17,45,435.5,67.0,2.7,18.5,171.5,376.98,307.57
2016,8,17,18,0,365.0,57.0,2.7,18.0,123.0,304.15,245.86
2016,8,17,18,15,267.0,42.5,2.65,17.5,82.5,219.88,172.6
2016,8,17,18,30,169.0,28.0,2.6,17.0,42.0,141.97,89.8
2016,8,17,18,45,84.5,14.0,2.55,16.5,21.0,50.35,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,14.5,25.0,13.05,0.0
2016,8,18,6,0,187.0,33.0,1.8,15.0,50.0,25.83,14.87
2016,8,18,6,15,281.0,46.5,1.8,15.5,91.5,35.68,25.27
2016,8,18,6,30,375.0,60.0,1.8,16.0,133.0,45.12,34.1
2016,8,18,6,45,439.0,70.5,1.8,16.5,181.0,52.5,40.86
2016,8,18,7,0,503.0,81.0,1.8,17.0,229.0,58.25,45.98
2016,8,18,7,15,267.0,113.0,1.8,17.5,193.0,85.08,69.35
2016,8,18,7,30,31.0,145.0,1.8,18.0,157.0,118.49,97.9
2016,8,18,7,45,55.5,172.5,1.8,18.5,198.0,139.78,109.59
2016,8,18,8,0,80.0,200.0,1.8,19.0,239.0,167.28,128.98
2016,8,18,8,15,100.5,225.0,1.75,19.5,279.0,195.71,149.38
2016,8,18,8,30,121.0,250.0,1.7,20.0,319.0,219.17,166.24
2016,8,18,8,45,431.0,190.0,1.7,20.5,465.0,242.57,173.48
2016,8,18,9,0,741.0,130.0,1.7,21.0,611.0,307.31,217.37
2016,8,18,9,15,756.5,133.0,1.7,21.0,651.0,360.59,262.56
2016,8,18,9,30,772.0,136.0,1.7,21.0,691.0,409.66,303.94
2016,8,18,9,45,727.5,168.0,1.75,21.5,711.5,453.37,340.19
2016,8,18,10,0,683.0,200.0,1.8,22.0,732.0,496.87,374.58
2016,8,18,10,15,693.0,203.0,1.85,22.0,760.5,540.29,408.66
2016,8,18,10,30,703.0,206.0,1.9,22.0,789.0,583.63,441.93
2016,8,18,10,45,701.0,214.0,1.95,22.5,808.5,623.59,471.04
2016,8,18,11,0,699.0,222.0,2.0,23.0,828.0,662.23,498.49
2016,8,18,11,15,704.0,223.5,2.05,23.0,842.5,698.57,524.95
2016,8,18,11,30,709.0,225.0,2.1,23.0,857.0,733.73,550.21
2016,8,18,11,45,704.5,230.0,2.15,23.5,862.0,763.43,570.12
2016,8,18,12,0,700.0,235.0,2.2,24.0,867.0,791.11,588.38
2016,8,18,12,15,700.0,235.0,2.25,24.0,866.5,815.73,605.71
2016,8,18,12,30,700.0,235.0,2.3,24.0,866.0,838.25,621.54
2016,8,18,12,45,702.5,231.0,2.35,24.0,859.5,856.84,634.86
2016,8,18,13,0,705.0,227.0,2.4,24.0,853.0,873.06,646.42
2016,8,18,13,15,700.0,225.0,2.4,23.5,837.5,881.97,653.9
2016,8,18,13,30,695.0,223.0,2.4,23.0,822.0,888.16,659.77
2016,8,18,13,45,687.0,220.5,2.45,23.0,799.0,888.31,660.9
2016,8,18,14,0,679.0,218.0,2.5,23.0,776.0,885.7,660.35
2016,8,18,14,15,668.5,214.5,2.5,22.5,747.0,876.99,656.69
2016,8,18,14,30,658.0,211.0,2.5,22.0,718.0,865.61,651.36
2016,8,18,14,45,646.0,205.0,2.55,22.0,683.5,847.63,640.75
2016,8,18,15,0,634.0,199.0,2.6,22.0,649.0,827.21,628.5
2016,8,18,15,15,616.0,193.0,2.6,21.5,608.5,799.02,611.53
2016,8,18,15,30,598.0,187.0,2.6,21.0,568.0,768.85,592.93
2016,8,18,15,45,580.0,178.0,2.65,21.0,525.0,728.59,566.29
2016,8,18,16,0,562.0,169.0,2.7,21.0,482.0,692.34,542.01
2016,8,18,16,15,533.0,160.0,2.7,20.5,434.5,645.9,510.37
2016,8,18,16,30,504.0,151.0,2.7,20.0,387.0,599.24,477.85
2016,8,18,16,45,472.0,138.5,2.7,19.5,339.5,546.21,439.66
2016,8,18,17,0,440.0,126.0,2.7,19.0,292.0,493.81,400.79
2016,8,18,17,15,392.5,112.5,2.65,18.5,243.5,430.38,351.64
2016,8,18,17,30,345.0,99.0,2.6,18.0,195.0,369.52,302.86
2016,8,18,17,45,288.5,81.5,2.55,17.5,150.5,301.09,246.23
2016,8,18,18,0,232.0,64.0,2.5,17.0,106.0,226.07,182.74
2016,8,18,18,15,160.5,44.0,2.4,16.5,68.5,154.69,120.37
2016,8,18,18,30,89.0,24.0,2.3,16.0,31.0,84.6,47.99
2016,8,18,18,45,44.5,12.0,2.25,15.5,15.5,30.78,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,53.0,14.5,2.0,14.5,19.0,13.82,0.0
2016,8,19,6,0,106.0,29.0,2.1,15.0,38.0,23.96,13.09
2016,8,19,6,15,174.0,48.5,2.1,15.0,76.5,39.13,28.25
2016,8,19,6,30,242.0,68.0,2.1,15.0,115.0,51.26,39.6
2016,8,19,6,45,297.0,85.0,2.1,15.5,160.0,62.71,50.02
2016,8,19,7,0,352.0,102.0,2.1,16.0,205.0,73.6,59.69
2016,8,19,7,15,197.0,124.5,2.05,16.5,184.5,92.72,76.29
2016,8,19,7,30,42.0,147.0,2.0,17.0,164.0,119.72,99.37
2016,8,19,7,45,140.0,171.5,1.95,17.5,237.0,132.75,103.55
2016,8,19,8,0,238.0,196.0,1.9,18.0,310.0,159.94,118.11
2016,8,19,8,15,215.5,221.5,1.85,18.5,333.5,199.56,148.21
2016,8,19,8,30,193.0,247.0,1.8,19.0,357.0,229.35,171.99
2016,8,19,8,45,391.5,218.5,1.8,19.5,464.0,254.15,184.5
2016,8,19,9,0,590.0,190.0,1.8,20.0,571.0,311.58,225.39
2016,8,19,9,15,607.5,196.0,1.8,20.0,610.5,355.65,262.51
2016,8,19,9,30,625.0,202.0,1.8,20.0,650.0,401.24,300.41
2016,8,19,9,45,631.5,210.5,1.8,20.5,682.5,445.46,336.02
2016,8,19,10,0,638.0,219.0,1.8,21.0,715.0,489.78,370.69
2016,8,19,10,15,648.5,223.0,1.85,21.5,743.0,532.35,403.34
2016,8,19,10,30,659.0,227.0,1.9,22.0,771.0,575.0,435.25
2016,8,19,10,45,659.5,233.5,1.95,22.5,791.0,613.54,463.35
2016,8,19,11,0,660.0,240.0,2.0,23.0,811.0,651.03,490.05
2016,8,19,11,15,665.0,242.0,2.05,23.0,825.5,686.51,515.9
2016,8,19,11,30,670.0,244.0,2.1,23.0,840.0,720.94,540.66
2016,8,19,11,45,667.0,248.0,2.2,23.0,845.5,749.8,561.5
2016,8,19,12,0,664.0,252.0,2.3,23.0,851.0,776.83,580.92
2016,8,19,12,15,664.0,252.0,2.35,23.0,851.0,800.66,597.84
2016,8,19,12,30,664.0,252.0,2.4,23.0,851.0,822.49,613.33
2016,8,19,12,45,671.5,245.5,2.45,23.0,845.5,842.51,627.83
2016,8,19,13,0,679.0,239.0,2.5,23.0,840.0,860.36,640.9
2016,8,19,13,15,674.0,237.0,2.55,23.0,824.5,869.01,647.52
2016,8,19,13,30,669.0,235.0,2.6,23.0,809.0,875.02,652.5
2016,8,19,13,45,658.5,233.0,2.65,23.0,786.0,873.25,652.26
2016,8,19,14,0,648.0,231.0,2.7,23.0,763.0,868.76,650.3
2016,8,19,14,15,637.5,227.0,2.7,22.5,733.5,859.56,646.19
2016,8,19,14,30,627.0,223.0,2.7,22.0,704.0,847.77,640.39
2016,8,19,14,45,611.0,218.5,2.7,22.0,669.0,827.86,627.74
2016,8,19,15,0,595.0,214.0,2.7,22.0,634.0,805.65,613.55
2016,8,19,15,15,576.5,207.0,2.7,21.5,594.0,771.99,592.6
2016,8,19,15,30,558.0,200.0,2.7,21.0,554.0,741.29,573.4
2016,8,19,15,45,535.0,191.5,2.75,21.0,510.0,703.52,547.98
2016,8,19,16,0,512.0,183.0,2.8,21.0,466.0,664.75,521.46
2016,8,19,16,15,483.0,172.0,2.8,20.5,419.5,617.42,488.86
2016,8,19,16,30,454.0,161.0,2.8,20.0,373.0,569.98,455.42
2016,8,19,16,45,419.0,148.0,2.8,19.5,325.0,515.82,415.89
2016,8,19,17,0,384.0,135.0,2.8,19.0,277.0,462.6,375.93
2016,8,19,17,15,339.5,118.5,2.8,18.5,230.0,399.93,327.11
2016,8,19,17,30,295.0,102.0,2.8,18.0,183.0,328.35,269.71
2016,8,19,17,45,241.0,82.5,2.8,17.5,139.0,261.73,214.19
2016,8,19,18,0,187.0,63.0,2.8,17.0,95.0,198.86,160.21
2016,8,19,18,15,127.0,41.5,2.75,16.5,60.0,133.2,102.55
2016,8,19,18,30,67.0,20.0,2.7,16.0,25.0,66.17,32.34
2016,8,19,18,45,33.5,10.0,2.65,16.0,12.5,23.99,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
