Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,13.0,1.8,14.5,17.0,12.39,0.0
2016,8,20,6,0,87.0,26.0,1.9,15.0,34.0,21.6,10.94
2016,8,20,6,15,148.0,47.5,1.9,15.0,71.0,38.34,27.52
2016,8,20,6,30,209.0,69.0,1.9,15.0,108.0,54.46,42.37
2016,8,20,6,45,261.0,87.5,1.95,15.5,152.5,67.88,54.55
2016,8,20,7,0,313.0,106.0,2.0,16.0,197.0,80.82,66.02
2016,8,20,7,15,189.0,128.5,1.95,16.5,187.0,95.41,78.63
2016,8,20,7,30,65.0,151.0,1.9,17.0,177.0,122.23,101.53
2016,8,20,7,45,79.0,175.5,1.9,17.5,210.5,141.2,111.23
2016,8,20,8,0,93.0,200.0,1.9,18.0,244.0,167.28,129.21
2016,8,20,8,15,166.0,220.5,1.9,18.5,310.0,192.21,144.51
2016,8,20,8,30,239.0,241.0,1.9,19.0,376.0,225.0,166.73
2016,8,20,8,45,403.5,219.5,1.9,19.5,470.0,256.71,186.08
2016,8,20,9,0,568.0,198.0,1.9,20.0,564.0,311.07,225.55
2016,8,20,9,15,585.5,204.5,1.95,20.5,603.5,354.15,261.39
2016,8,20,9,30,603.0,211.0,2.0,21.0,643.0,399.05,298.16
2016,8,20,9,45,633.0,208.0,2.05,21.5,681.0,442.79,333.34
2016,8,20,10,0,663.0,205.0,2.1,22.0,719.0,488.84,369.56
2016,8,20,10,15,673.0,208.5,2.15,22.0,747.0,531.8,403.46
2016,8,20,10,30,683.0,212.0,2.2,22.0,775.0,574.73,436.62
2016,8,20,10,45,691.5,214.0,2.3,22.5,797.0,615.23,466.71
2016,8,20,11,0,700.0,216.0,2.4,23.0,819.0,655.17,495.76
2016,8,20,11,15,704.5,217.5,2.45,23.0,833.5,691.13,522.2
2016,8,20,11,30,709.0,219.0,2.5,23.0,848.0,725.86,547.41
2016,8,20,11,45,713.0,219.0,2.6,23.0,855.5,757.44,570.43
2016,8,20,12,0,717.0,219.0,2.7,23.0,863.0,787.38,592.14
2016,8,20,12,15,717.0,219.0,2.75,23.0,862.5,812.22,609.85
2016,8,20,12,30,717.0,219.0,2.8,23.0,862.0,834.89,626.02
2016,8,20,12,45,696.5,228.5,2.9,23.0,849.0,846.66,634.51
2016,8,20,13,0,676.0,238.0,3.0,23.0,836.0,855.46,641.06
2016,8,20,13,15,671.0,236.0,3.0,23.0,820.5,864.03,647.4
2016,8,20,13,30,666.0,234.0,3.0,23.0,805.0,869.96,652.0
2016,8,20,13,45,665.5,227.5,3.05,23.0,784.5,872.84,655.14
2016,8,20,14,0,665.0,221.0,3.1,23.0,764.0,873.01,656.41
2016,8,20,14,15,654.5,217.0,3.1,22.5,735.0,863.74,652.25
2016,8,20,14,30,644.0,213.0,3.1,22.0,706.0,851.83,646.42
2016,8,20,14,45,638.0,204.5,3.1,22.0,672.5,836.82,637.31
2016,8,20,15,0,632.0,196.0,3.1,22.0,639.0,819.26,626.5
2016,8,20,15,15,614.0,190.0,3.1,21.5,599.0,791.07,609.28
2016,8,20,15,30,596.0,184.0,3.1,21.0,559.0,760.9,590.41
2016,8,20,15,45,581.5,173.5,3.1,21.0,516.5,721.89,564.17
2016,8,20,16,0,567.0,163.0,3.1,21.0,474.0,686.78,540.29
2016,8,20,16,15,538.0,154.0,3.1,20.5,427.0,640.23,508.26
2016,8,20,16,30,509.0,145.0,3.1,20.0,380.0,593.47,475.34
2016,8,20,16,45,479.5,132.5,3.1,19.5,332.5,542.23,438.2
2016,8,20,17,0,450.0,120.0,3.1,19.0,285.0,491.45,400.26
2016,8,20,17,15,402.5,106.5,3.1,18.5,237.0,427.83,350.64
2016,8,20,17,30,355.0,93.0,3.1,18.0,189.0,366.76,301.33
2016,8,20,17,45,298.5,76.0,3.1,17.5,144.5,298.76,244.59
2016,8,20,18,0,242.0,59.0,3.1,17.0,100.0,234.91,189.49
2016,8,20,18,15,166.5,40.0,3.0,16.5,63.5,162.9,125.55
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,88.49,37.56
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,29.49,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.0,2.6,14.5,19.0,13.34,0.0
2016,8,21,6,0,113.0,28.0,2.7,15.0,38.0,23.15,11.73
2016,8,21,6,15,187.5,47.0,2.8,15.0,76.5,36.17,25.58
2016,8,21,6,30,262.0,66.0,2.9,15.0,115.0,49.9,38.33
2016,8,21,6,45,324.0,81.0,3.0,15.5,160.5,59.88,47.49
2016,8,21,7,0,386.0,96.0,3.1,16.0,206.0,69.39,55.97
2016,8,21,7,15,216.5,121.5,3.05,16.5,185.5,90.8,74.66
2016,8,21,7,30,47.0,147.0,3.0,17.0,165.0,119.52,99.31
2016,8,21,7,45,45.5,166.5,2.95,17.5,186.5,134.73,111.89
2016,8,21,8,0,44.0,186.0,2.9,18.0,208.0,154.53,120.84
2016,8,21,8,15,111.5,216.0,2.8,18.0,277.5,182.17,139.42
2016,8,21,8,30,179.0,246.0,2.7,18.0,347.0,224.99,170.31
2016,8,21,8,45,420.5,202.5,2.65,18.5,465.5,246.66,178.7
2016,8,21,9,0,662.0,159.0,2.6,19.0,584.0,303.68,218.7
2016,8,21,9,15,679.0,163.5,2.55,19.5,623.5,350.04,258.19
2016,8,21,9,30,696.0,168.0,2.5,20.0,663.0,397.72,298.1
2016,8,21,9,45,682.0,185.0,2.45,20.5,691.0,443.51,335.78
2016,8,21,10,0,668.0,202.0,2.4,21.0,719.0,487.44,370.71
2016,8,21,10,15,678.5,205.5,2.45,21.0,747.5,530.89,405.3
2016,8,21,10,30,689.0,209.0,2.5,21.0,776.0,574.34,439.15
2016,8,21,10,45,699.5,209.5,2.55,21.5,798.5,615.0,469.47
2016,8,21,11,0,710.0,210.0,2.6,22.0,821.0,655.2,498.79
2016,8,21,11,15,715.0,211.5,2.65,22.0,835.5,691.83,525.92
2016,8,21,11,30,720.0,213.0,2.7,22.0,850.0,727.23,551.79
2016,8,21,11,45,724.0,213.0,2.8,22.5,857.5,759.08,574.06
2016,8,21,12,0,728.0,213.0,2.9,23.0,865.0,789.26,594.88
2016,8,21,12,15,728.0,213.0,2.95,23.0,865.0,814.3,612.79
2016,8,21,12,30,728.0,213.0,3.0,23.0,865.0,837.14,628.92
2016,8,21,12,45,740.0,203.5,3.1,23.0,860.5,858.73,644.32
2016,8,21,13,0,752.0,194.0,3.2,23.0,856.0,878.0,658.22
2016,8,21,13,15,747.5,192.5,3.2,22.5,840.5,888.04,666.61
2016,8,21,13,30,743.0,191.0,3.2,22.0,825.0,895.25,673.3
2016,8,21,13,45,737.0,188.0,3.25,22.0,802.0,896.66,675.22
2016,8,21,14,0,731.0,185.0,3.3,22.0,779.0,895.19,675.35
2016,8,21,14,15,720.5,182.0,3.3,21.5,749.5,886.69,671.78
2016,8,21,14,30,710.0,179.0,3.3,21.0,720.0,875.41,666.45
2016,8,21,14,45,698.0,174.5,3.35,21.0,685.0,858.43,656.27
2016,8,21,15,0,686.0,170.0,3.4,21.0,650.0,838.91,644.39
2016,8,21,15,15,668.5,165.0,3.4,20.5,609.0,811.49,627.86
2016,8,21,15,30,651.0,160.0,3.4,20.0,568.0,781.99,609.76
2016,8,21,15,45,630.0,153.0,3.4,20.0,523.5,745.37,585.17
2016,8,21,16,0,609.0,146.0,3.4,20.0,479.0,707.24,559.25
2016,8,21,16,15,580.0,138.5,3.4,19.5,431.0,660.75,527.48
2016,8,21,16,30,551.0,131.0,3.4,19.0,383.0,608.39,490.39
2016,8,21,16,45,514.5,121.5,3.45,19.0,334.5,554.05,449.81
2016,8,21,17,0,478.0,112.0,3.5,19.0,286.0,500.63,408.79
2016,8,21,17,15,428.5,100.0,3.45,18.5,237.5,436.46,358.43
2016,8,21,17,30,379.0,88.0,3.4,18.0,189.0,375.02,308.5
2016,8,21,17,45,314.5,72.5,3.4,17.5,144.0,303.17,248.31
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,236.25,190.38
2016,8,21,18,15,170.0,38.5,3.3,16.5,62.5,162.5,124.37
2016,8,21,18,30,90.0,20.0,3.2,16.0,26.0,85.19,25.94
2016,8,21,18,45,45.0,10.0,3.1,15.5,13.0,28.66,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.5,14.0,2.7,13.5,18.5,13.34,0.0
2016,8,22,6,0,119.0,28.0,2.8,14.0,37.0,21.9,10.41
2016,8,22,6,15,197.0,46.0,2.8,14.5,76.0,35.45,24.95
2016,8,22,6,30,275.0,64.0,2.8,15.0,115.0,48.42,37.01
2016,8,22,6,45,335.5,78.5,2.85,15.5,160.0,58.07,45.88
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,67.26,54.09
2016,8,22,7,15,301.0,121.0,2.8,16.5,216.5,90.75,74.62
2016,8,22,7,30,206.0,149.0,2.7,17.0,228.0,108.48,89.73
2016,8,22,7,45,229.5,169.5,2.65,17.5,269.0,122.67,101.52
2016,8,22,8,0,253.0,190.0,2.6,18.0,310.0,154.59,114.02
2016,8,22,8,15,435.0,168.5,2.5,18.5,401.5,170.33,115.81
2016,8,22,8,30,617.0,147.0,2.4,19.0,493.0,209.95,139.27
2016,8,22,8,45,638.5,152.5,2.35,19.5,536.5,254.33,175.94
2016,8,22,9,0,660.0,158.0,2.3,20.0,580.0,300.88,215.29
2016,8,22,9,15,677.0,162.5,2.3,20.0,619.5,347.14,255.06
2016,8,22,9,30,694.0,167.0,2.3,20.0,659.0,394.72,295.38
2016,8,22,9,45,699.0,174.0,2.35,20.5,691.5,440.33,333.04
2016,8,22,10,0,704.0,181.0,2.4,21.0,724.0,485.73,369.49
2016,8,22,10,15,714.0,184.0,2.45,21.0,752.5,530.0,404.92
2016,8,22,10,30,724.0,187.0,2.5,21.0,781.0,574.13,439.44
2016,8,22,10,45,730.0,189.5,2.6,21.5,802.0,615.02,470.21
2016,8,22,11,0,736.0,192.0,2.7,22.0,823.0,655.05,499.66
2016,8,22,11,15,740.5,193.5,2.75,22.0,837.5,692.1,527.2
2016,8,22,11,30,745.0,195.0,2.8,22.0,852.0,727.79,553.38
2016,8,22,11,45,746.0,196.0,2.9,22.5,858.5,758.84,575.1
2016,8,22,12,0,747.0,197.0,3.0,23.0,865.0,787.97,595.21
2016,8,22,12,15,747.0,197.0,3.05,23.0,864.0,813.28,613.02
2016,8,22,12,30,747.0,197.0,3.1,23.0,863.0,836.32,629.05
2016,8,22,12,45,711.0,216.0,3.2,23.0,845.5,844.45,635.23
2016,8,22,13,0,675.0,235.0,3.3,23.0,828.0,849.06,638.68
2016,8,22,13,15,670.5,233.0,3.3,22.5,812.5,857.98,646.61
2016,8,22,13,30,666.0,231.0,3.3,22.0,797.0,864.28,652.77
2016,8,22,13,45,665.0,224.5,3.35,22.0,776.5,866.57,655.51
2016,8,22,14,0,664.0,218.0,3.4,22.0,756.0,866.16,656.34
2016,8,22,14,15,653.5,214.0,3.4,21.5,727.0,856.81,652.07
2016,8,22,14,30,643.0,210.0,3.4,21.0,698.0,844.84,646.12
2016,8,22,14,45,636.0,201.5,3.45,21.0,664.5,828.81,636.45
2016,8,22,15,0,629.0,193.0,3.5,21.0,631.0,810.26,625.05
2016,8,22,15,15,611.0,187.0,3.5,20.5,591.0,782.07,607.57
2016,8,22,15,30,593.0,181.0,3.5,20.0,551.0,751.93,588.44
2016,8,22,15,45,578.0,171.0,3.5,20.0,508.5,713.02,561.89
2016,8,22,16,0,563.0,161.0,3.5,20.0,466.0,678.13,537.81
2016,8,22,16,15,533.5,152.0,3.45,19.5,419.0,631.35,504.99
2016,8,22,16,30,504.0,143.0,3.4,19.0,372.0,584.4,471.35
2016,8,22,16,45,474.0,130.5,3.35,18.5,325.0,533.05,433.52
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,482.21,394.96
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.0,418.36,344.45
2016,8,22,17,30,347.0,91.0,3.1,17.0,182.0,357.21,294.44
2016,8,22,17,45,288.5,74.0,3.05,17.0,138.0,288.72,236.29
2016,8,22,18,0,230.0,57.0,3.0,17.0,94.0,224.64,180.29
2016,8,22,18,15,152.5,37.5,2.85,16.5,58.0,152.08,114.95
2016,8,22,18,30,75.0,18.0,2.7,16.0,22.0,65.25,7.74
2016,8,22,18,45,37.5,9.0,2.6,15.5,11.0,24.4,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.5,2.2,14.5,20.0,12.87,0.0
2016,8,23,6,0,162.0,27.0,2.3,15.0,40.0,21.17,9.3
2016,8,23,6,15,253.5,42.0,2.3,15.0,80.0,32.36,22.19
2016,8,23,6,30,345.0,57.0,2.3,15.0,120.0,43.1,32.32
2016,8,23,6,45,413.0,68.0,2.3,15.5,167.5,50.26,38.98
2016,8,23,7,0,481.0,79.0,2.3,16.0,215.0,57.39,45.39
2016,8,23,7,15,240.5,81.0,2.2,16.5,149.0,56.18,44.25
2016,8,23,7,30,0.0,83.0,2.1,17.0,83.0,76.31,61.74
2016,8,23,7,45,0.0,100.0,2.05,17.5,100.0,91.08,74.25
2016,8,23,8,0,0.0,117.0,2.0,18.0,117.0,106.08,82.74
2016,8,23,8,15,1.5,142.5,1.95,18.5,143.5,128.33,100.34
2016,8,23,8,30,3.0,168.0,1.9,19.0,170.0,150.86,117.87
2016,8,23,8,45,55.5,227.0,1.85,19.5,262.5,204.09,157.54
2016,8,23,9,0,108.0,286.0,1.8,20.0,355.0,268.51,205.6
2016,8,23,9,15,113.0,306.5,1.8,20.0,383.0,295.29,226.14
2016,8,23,9,30,118.0,327.0,1.8,20.0,411.0,316.23,242.26
2016,8,23,9,45,261.5,320.0,1.8,20.5,517.5,376.45,286.59
2016,8,23,10,0,405.0,313.0,1.8,21.0,624.0,451.95,342.66
2016,8,23,10,15,596.5,235.5,1.85,21.5,713.0,510.92,387.59
2016,8,23,10,30,788.0,158.0,1.9,22.0,802.0,586.66,445.05
2016,8,23,10,45,795.0,159.0,1.95,22.5,824.0,628.66,475.93
2016,8,23,11,0,802.0,160.0,2.0,23.0,846.0,669.68,505.56
2016,8,23,11,15,806.5,161.0,2.05,23.0,860.5,707.78,533.51
2016,8,23,11,30,811.0,162.0,2.1,23.0,875.0,744.34,559.95
2016,8,23,11,45,813.5,162.5,2.2,23.5,882.0,777.2,582.31
2016,8,23,12,0,816.0,163.0,2.3,24.0,889.0,808.03,602.48
2016,8,23,12,15,815.5,162.5,2.35,24.0,888.0,833.28,619.64
2016,8,23,12,30,815.0,162.0,2.4,24.0,887.0,856.04,635.2
2016,8,23,12,45,807.0,165.0,2.45,24.0,877.0,873.12,647.05
2016,8,23,13,0,799.0,168.0,2.5,24.0,867.0,887.31,657.09
2016,8,23,13,15,794.0,166.5,2.55,24.0,850.5,896.77,664.12
2016,8,23,13,30,789.0,165.0,2.6,24.0,834.0,903.27,669.34
2016,8,23,13,45,782.5,163.0,2.7,24.0,810.5,904.91,671.87
2016,8,23,14,0,776.0,161.0,2.8,24.0,787.0,903.55,672.55
2016,8,23,14,15,766.0,158.5,2.8,23.5,756.5,895.48,669.4
2016,8,23,14,30,756.0,156.0,2.8,23.0,726.0,889.26,667.67
2016,8,23,14,45,743.5,152.0,2.85,23.0,690.0,871.83,657.46
2016,8,23,15,0,731.0,148.0,2.9,23.0,654.0,851.76,645.55
2016,8,23,15,15,714.0,144.0,2.9,22.5,613.0,825.19,630.03
2016,8,23,15,30,697.0,140.0,2.9,22.0,572.0,796.44,612.91
2016,8,23,15,45,676.5,134.0,2.95,21.5,526.5,760.42,590.68
2016,8,23,16,0,656.0,128.0,3.0,21.0,481.0,722.8,566.93
2016,8,23,16,15,627.5,122.0,3.0,20.5,433.0,677.34,536.67
2016,8,23,16,30,599.0,116.0,3.0,20.0,385.0,631.23,505.26
2016,8,23,16,45,563.0,107.5,3.05,19.5,335.5,576.28,465.66
2016,8,23,17,0,527.0,99.0,3.1,19.0,286.0,521.81,425.04
2016,8,23,17,15,475.5,89.0,3.1,18.5,237.0,452.0,370.64
2016,8,23,17,30,424.0,79.0,3.1,18.0,188.0,390.14,320.42
2016,8,23,17,45,355.0,65.5,3.1,17.5,142.5,316.54,258.66
2016,8,23,18,0,286.0,52.0,3.1,17.0,97.0,248.38,199.33
2016,8,23,18,15,193.0,35.0,3.0,16.5,60.0,169.01,126.79
2016,8,23,18,30,100.0,18.0,2.9,16.0,23.0,84.27,0.0
2016,8,23,18,45,50.0,9.0,2.85,16.0,11.5,29.5,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.0,2.15,13.5,21.0,12.39,0.0
2016,8,24,6,0,212.0,26.0,2.3,14.0,42.0,21.12,8.7
2016,8,24,6,15,315.0,39.0,2.3,14.5,84.5,30.88,20.9
2016,8,24,6,30,418.0,52.0,2.3,15.0,127.0,40.09,29.65
2016,8,24,6,45,488.0,61.0,2.35,15.5,176.0,45.17,34.47
2016,8,24,7,0,558.0,70.0,2.4,16.0,225.0,50.0,38.85
2016,8,24,7,15,279.0,78.0,2.35,16.0,155.5,54.24,42.63
2016,8,24,7,30,0.0,86.0,2.3,16.0,86.0,78.77,64.15
2016,8,24,7,45,0.0,106.0,2.3,16.5,106.0,95.91,78.77
2016,8,24,8,0,0.0,126.0,2.3,17.0,126.0,113.36,89.1
2016,8,24,8,15,5.0,156.0,2.25,17.5,159.0,139.56,109.8
2016,8,24,8,30,10.0,186.0,2.2,18.0,192.0,166.45,130.66
2016,8,24,8,45,14.0,206.0,2.2,18.5,215.0,185.85,145.34
2016,8,24,9,0,18.0,226.0,2.2,19.0,238.0,205.81,160.37
2016,8,24,9,15,32.5,260.5,2.15,19.5,283.0,233.98,181.45
2016,8,24,9,30,47.0,295.0,2.1,20.0,328.0,271.1,209.31
2016,8,24,9,45,462.0,202.0,2.1,20.5,554.5,361.54,275.45
2016,8,24,10,0,877.0,109.0,2.1,21.0,781.0,511.67,388.05
2016,8,24,10,15,884.5,110.5,2.1,21.0,810.0,559.56,425.82
2016,8,24,10,30,892.0,112.0,2.1,21.0,839.0,606.6,462.56
2016,8,24,10,45,895.0,114.5,2.15,21.5,860.5,650.71,495.52
2016,8,24,11,0,898.0,117.0,2.2,22.0,882.0,693.22,526.48
2016,8,24,11,15,901.5,117.5,2.25,22.0,897.0,732.54,555.57
2016,8,24,11,30,905.0,118.0,2.3,22.0,912.0,769.94,581.8
2016,8,24,11,45,903.0,120.5,2.35,22.5,917.5,802.9,603.13
2016,8,24,12,0,901.0,123.0,2.4,23.0,923.0,833.35,622.64
2016,8,24,12,15,900.5,123.0,2.45,23.0,922.0,860.04,640.77
2016,8,24,12,30,900.0,123.0,2.5,23.0,921.0,884.01,657.14
2016,8,24,12,45,881.5,132.0,2.6,23.0,907.0,898.32,667.52
2016,8,24,13,0,863.0,141.0,2.7,23.0,893.0,909.26,675.83
2016,8,24,13,15,858.5,140.0,2.75,23.0,876.5,919.68,683.56
2016,8,24,13,30,854.0,139.0,2.8,23.0,860.0,933.91,693.96
2016,8,24,13,45,847.5,137.5,2.9,23.0,836.0,936.23,696.9
2016,8,24,14,0,841.0,136.0,3.0,23.0,812.0,935.39,697.95
2016,8,24,14,15,831.5,134.0,3.05,22.5,781.0,928.09,695.78
2016,8,24,14,30,822.0,132.0,3.1,22.0,750.0,917.73,691.68
2016,8,24,14,45,810.5,129.0,3.15,22.0,713.0,901.46,682.3
2016,8,24,15,0,799.0,126.0,3.2,22.0,676.0,882.35,671.06
2016,8,24,15,15,782.5,122.5,3.2,21.5,633.5,855.51,655.43
2016,8,24,15,30,766.0,119.0,3.2,21.0,591.0,826.29,638.05
2016,8,24,15,45,746.0,114.5,3.2,21.0,544.5,795.12,617.92
2016,8,24,16,0,726.0,110.0,3.2,21.0,498.0,758.06,593.36
2016,8,24,16,15,698.0,105.0,3.2,20.5,448.5,712.42,563.28
2016,8,24,16,30,670.0,100.0,3.2,20.0,399.0,666.0,531.96
2016,8,24,16,45,634.0,93.5,3.2,19.5,348.0,611.31,493.47
2016,8,24,17,0,598.0,87.0,3.2,19.0,297.0,557.02,453.34
2016,8,24,17,15,545.0,78.5,3.15,18.5,246.0,489.59,400.8
2016,8,24,17,30,492.0,70.0,3.1,18.0,195.0,424.59,348.1
2016,8,24,17,45,417.5,59.0,3.1,17.5,147.5,346.86,283.0
2016,8,24,18,0,343.0,48.0,3.1,17.0,100.0,273.52,219.14
2016,8,24,18,15,231.0,33.0,3.05,16.5,62.0,185.13,137.15
2016,8,24,18,30,119.0,18.0,3.0,16.0,24.0,91.93,0.0
2016,8,24,18,45,59.5,9.0,2.95,16.0,12.0,33.29,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.5,12.5,2.15,13.5,20.5,11.91,0.0
2016,8,25,6,0,213.0,25.0,2.2,14.0,41.0,20.28,7.41
2016,8,25,6,15,316.5,37.0,2.15,14.5,82.0,29.13,19.34
2016,8,25,6,30,420.0,49.0,2.1,15.0,123.0,37.49,27.35
2016,8,25,6,45,489.5,58.0,2.1,15.5,172.0,42.69,32.27
2016,8,25,7,0,559.0,67.0,2.1,16.0,221.0,47.63,36.76
2016,8,25,7,15,279.5,71.0,2.05,16.5,148.0,49.33,38.21
2016,8,25,7,30,0.0,75.0,2.0,17.0,75.0,69.51,55.81
2016,8,25,7,45,0.0,94.0,2.0,17.5,94.0,86.05,69.92
2016,8,25,8,0,0.0,113.0,2.0,18.0,113.0,102.68,79.98
2016,8,25,8,15,0.0,133.0,2.0,18.5,133.0,120.23,93.87
2016,8,25,8,30,0.0,153.0,2.0,19.0,153.0,137.9,107.64
2016,8,25,8,45,1.0,163.0,2.0,19.5,164.0,147.55,114.77
2016,8,25,9,0,2.0,173.0,2.0,20.0,175.0,157.29,121.93
2016,8,25,9,15,5.0,191.5,2.0,20.0,195.5,175.06,135.61
2016,8,25,9,30,8.0,210.0,2.0,20.0,216.0,193.25,149.54
2016,8,25,9,45,32.0,271.5,2.05,20.5,295.5,251.22,193.78
2016,8,25,10,0,56.0,333.0,2.1,21.0,375.0,316.85,243.05
2016,8,25,10,15,63.5,352.5,2.15,21.0,402.5,342.79,262.31
2016,8,25,10,30,71.0,372.0,2.2,21.0,430.0,369.67,282.35
2016,8,25,10,45,492.5,239.0,2.25,21.5,656.0,510.61,392.15
2016,8,25,11,0,914.0,106.0,2.3,22.0,882.0,692.15,527.69
2016,8,25,11,15,918.0,106.5,2.3,22.0,897.5,732.3,556.08
2016,8,25,11,30,922.0,107.0,2.3,22.0,913.0,770.5,582.27
2016,8,25,11,45,925.5,106.5,2.35,22.0,921.0,805.29,606.01
2016,8,25,12,0,929.0,106.0,2.4,22.0,929.0,837.75,628.12
2016,8,25,12,15,929.0,106.0,2.4,22.0,928.5,865.36,646.51
2016,8,25,12,30,929.0,106.0,2.4,22.0,928.0,890.17,663.05
2016,8,25,12,45,921.5,109.5,2.45,22.0,917.5,909.08,676.12
2016,8,25,13,0,914.0,113.0,2.5,22.0,907.0,924.82,687.22
2016,8,25,13,15,910.0,112.0,2.55,22.0,890.0,935.95,695.4
2016,8,25,13,30,906.0,111.0,2.6,22.0,873.0,943.85,701.6
2016,8,25,13,45,900.0,110.0,2.65,22.0,848.5,946.69,704.59
2016,8,25,14,0,894.0,109.0,2.7,22.0,824.0,946.27,705.61
2016,8,25,14,15,886.0,107.5,2.75,21.5,793.0,940.26,704.39
2016,8,25,14,30,878.0,106.0,2.8,21.0,762.0,931.08,701.2
2016,8,25,14,45,866.0,104.0,2.85,21.0,724.5,914.63,691.84
2016,8,25,15,0,854.0,102.0,2.9,21.0,687.0,895.29,680.59
2016,8,25,15,15,839.5,99.5,2.95,20.5,644.5,877.79,671.93
2016,8,25,15,30,825.0,97.0,3.0,20.0,602.0,850.41,656.3
2016,8,25,15,45,805.0,94.0,3.1,20.0,554.5,815.37,634.19
2016,8,25,16,0,785.0,91.0,3.2,20.0,507.0,778.43,610.39
2016,8,25,16,15,759.0,87.0,3.2,19.5,457.0,733.79,581.18
2016,8,25,16,30,733.0,83.0,3.2,19.0,407.0,688.1,550.5
2016,8,25,16,45,696.0,78.5,3.2,18.5,354.5,636.88,514.77
2016,8,25,17,0,659.0,74.0,3.2,18.0,302.0,582.46,475.34
2016,8,25,17,15,607.5,67.0,3.15,17.5,250.5,515.89,423.52
2016,8,25,17,30,556.0,60.0,3.1,17.0,199.0,451.67,371.22
2016,8,25,17,45,476.0,51.5,3.05,16.5,150.0,371.51,303.68
2016,8,25,18,0,396.0,43.0,3.0,16.0,101.0,297.03,238.12
2016,8,25,18,15,273.5,30.0,2.85,15.5,62.5,203.2,148.33
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,104.8,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,39.21,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,101.5,12.5,1.9,14.5,19.5,11.91,0.0
2016,8,26,6,0,203.0,25.0,2.0,15.0,39.0,20.43,6.57
2016,8,26,6,15,310.5,38.0,2.05,15.0,81.0,30.25,20.17
2016,8,26,6,30,418.0,51.0,2.1,15.0,123.0,39.51,29.08
2016,8,26,6,45,485.0,60.5,2.15,15.5,172.0,45.05,34.33
2016,8,26,7,0,552.0,70.0,2.2,16.0,221.0,50.31,39.12
2016,8,26,7,15,276.0,76.0,2.2,16.5,151.5,52.96,41.42
2016,8,26,7,30,0.0,82.0,2.2,17.0,82.0,75.37,60.94
2016,8,26,7,45,0.0,91.0,2.2,17.5,91.0,83.52,67.73
2016,8,26,8,0,0.0,100.0,2.2,18.0,100.0,91.78,71.02
2016,8,26,8,15,13.0,153.5,2.15,18.0,160.5,138.22,108.23
2016,8,26,8,30,26.0,207.0,2.1,18.0,221.0,185.27,145.09
2016,8,26,8,45,73.5,245.5,2.05,18.5,291.0,220.62,170.57
2016,8,26,9,0,121.0,284.0,2.0,19.0,361.0,262.26,201.26
2016,8,26,9,15,79.0,283.0,2.0,19.5,335.0,265.65,204.76
2016,8,26,9,30,37.0,282.0,2.0,20.0,309.0,256.85,198.31
2016,8,26,9,45,26.5,271.0,2.0,20.5,291.0,248.37,191.38
2016,8,26,10,0,16.0,260.0,2.0,21.0,273.0,243.03,186.77
2016,8,26,10,15,432.5,197.5,2.05,21.0,548.0,391.93,302.29
2016,8,26,10,30,849.0,135.0,2.1,21.0,823.0,596.27,455.74
2016,8,26,10,45,852.5,137.5,2.15,21.5,844.5,639.9,487.2
2016,8,26,11,0,856.0,140.0,2.2,22.0,866.0,682.11,517.95
2016,8,26,11,15,860.0,141.0,2.25,22.0,880.5,721.28,546.92
2016,8,26,11,30,864.0,142.0,2.3,22.0,895.0,758.26,573.92
2016,8,26,11,45,864.5,143.5,2.35,22.0,901.5,791.12,596.47
2016,8,26,12,0,865.0,145.0,2.4,22.0,908.0,821.69,617.38
2016,8,26,12,15,864.5,144.5,2.45,22.0,906.5,847.21,634.85
2016,8,26,12,30,864.0,144.0,2.5,22.0,905.0,870.09,650.61
2016,8,26,12,45,866.0,141.0,2.6,22.0,897.5,890.02,664.85
2016,8,26,13,0,868.0,138.0,2.7,22.0,890.0,907.14,677.32
2016,8,26,13,15,863.5,137.0,2.7,22.0,873.0,917.51,684.61
2016,8,26,13,30,859.0,136.0,2.7,22.0,856.0,924.8,690.0
2016,8,26,13,45,853.5,134.0,2.75,22.0,831.5,934.13,697.35
2016,8,26,14,0,848.0,132.0,2.8,22.0,807.0,933.57,698.17
2016,8,26,14,15,838.5,130.0,2.8,21.5,776.0,926.16,695.56
2016,8,26,14,30,829.0,128.0,2.8,21.0,745.0,915.67,691.03
2016,8,26,14,45,818.5,124.5,2.8,21.0,708.0,899.6,681.49
2016,8,26,15,0,808.0,121.0,2.8,21.0,671.0,880.65,670.08
2016,8,26,15,15,791.5,117.5,2.75,20.5,628.5,853.62,654.03
2016,8,26,15,30,775.0,114.0,2.7,20.0,586.0,824.19,636.25
2016,8,26,15,45,756.0,109.5,2.7,20.0,539.0,789.29,613.59
2016,8,26,16,0,737.0,105.0,2.7,20.0,492.0,756.84,592.46
2016,8,26,16,15,708.5,100.0,2.7,19.5,442.0,710.54,561.99
2016,8,26,16,30,680.0,95.0,2.7,19.0,392.0,663.49,530.29
2016,8,26,16,45,642.0,89.0,2.7,19.0,341.0,607.74,490.12
2016,8,26,17,0,604.0,83.0,2.7,19.0,290.0,552.53,448.49
2016,8,26,17,15,550.0,75.0,2.65,18.5,239.0,485.09,395.96
2016,8,26,17,30,496.0,67.0,2.6,18.0,188.0,420.16,343.25
2016,8,26,17,45,416.0,56.0,2.55,17.5,140.5,339.54,275.69
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,264.72,210.34
2016,8,26,18,15,220.5,30.0,2.4,16.5,56.0,174.99,123.2
2016,8,26,18,30,105.0,15.0,2.3,16.0,19.0,61.8,0.0
2016,8,26,18,45,52.5,7.5,2.2,15.5,9.5,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,11.5,2.0,13.5,17.5,10.96,0.0
2016,8,27,6,0,162.0,23.0,2.1,14.0,35.0,18.08,4.25
2016,8,27,6,15,262.0,38.5,2.15,14.5,75.5,29.81,19.76
2016,8,27,6,30,362.0,54.0,2.2,15.0,116.0,41.06,30.4
2016,8,27,6,45,181.0,57.5,2.3,15.5,88.5,45.97,35.13
2016,8,27,7,0,0.0,61.0,2.4,16.0,61.0,56.32,44.42
2016,8,27,7,15,0.0,75.5,2.4,16.0,75.5,69.18,55.82
2016,8,27,7,30,0.0,90.0,2.4,16.0,90.0,81.93,66.93
2016,8,27,7,45,0.0,114.0,2.4,16.5,114.0,102.15,84.23
2016,8,27,8,0,0.0,138.0,2.4,17.0,138.0,122.69,96.83
2016,8,27,8,15,1.5,153.5,2.4,17.5,154.5,136.91,107.85
2016,8,27,8,30,3.0,169.0,2.4,18.0,171.0,151.35,118.9
2016,8,27,8,45,12.0,199.0,2.4,18.5,206.5,179.41,140.45
2016,8,27,9,0,21.0,229.0,2.4,19.0,242.0,208.66,162.7
2016,8,27,9,15,24.0,247.5,2.35,19.0,263.5,227.8,177.32
2016,8,27,9,30,27.0,266.0,2.3,19.0,285.0,240.39,186.8
2016,8,27,9,45,89.5,313.5,2.3,19.5,381.0,308.66,238.4
2016,8,27,10,0,152.0,361.0,2.3,20.0,477.0,378.33,290.42
2016,8,27,10,15,154.0,376.0,2.3,20.0,497.5,403.41,309.22
2016,8,27,10,30,156.0,391.0,2.3,20.0,518.0,428.69,328.16
2016,8,27,10,45,189.0,400.5,2.35,20.5,558.0,468.31,357.33
2016,8,27,11,0,222.0,410.0,2.4,21.0,598.0,510.5,388.05
2016,8,27,11,15,541.0,276.0,2.45,21.0,744.0,622.85,475.88
2016,8,27,11,30,860.0,142.0,2.5,21.0,890.0,753.67,574.95
2016,8,27,11,45,862.0,142.5,2.6,21.5,896.5,786.62,596.28
2016,8,27,12,0,864.0,143.0,2.7,22.0,903.0,817.35,616.6
2016,8,27,12,15,863.5,142.5,2.75,22.0,901.5,842.79,634.11
2016,8,27,12,30,863.0,142.0,2.8,22.0,900.0,865.59,649.9
2016,8,27,12,45,854.0,145.5,2.85,22.0,889.0,887.54,665.19
2016,8,27,13,0,845.0,149.0,2.9,22.0,878.0,901.92,675.45
2016,8,27,13,15,840.5,147.5,2.95,22.0,861.0,912.12,683.05
2016,8,27,13,30,836.0,146.0,3.0,22.0,844.0,919.21,688.73
2016,8,27,13,45,831.5,143.0,3.05,22.0,820.5,921.62,691.4
2016,8,27,14,0,827.0,140.0,3.1,22.0,797.0,920.88,692.12
2016,8,27,14,15,817.5,138.0,3.1,21.5,765.5,913.51,689.47
2016,8,27,14,30,808.0,136.0,3.1,21.0,734.0,903.11,684.92
2016,8,27,14,45,800.5,130.5,3.1,21.0,698.0,887.74,675.75
2016,8,27,15,0,793.0,125.0,3.1,21.0,662.0,869.44,664.67
2016,8,27,15,15,776.5,122.0,3.1,20.5,619.5,843.17,649.3
2016,8,27,15,30,760.0,119.0,3.1,20.0,577.0,818.8,635.24
2016,8,27,15,45,746.0,112.0,3.1,20.0,532.0,785.67,613.56
2016,8,27,16,0,732.0,105.0,3.1,20.0,487.0,750.49,590.23
2016,8,27,16,15,703.5,100.0,3.1,19.5,437.0,704.35,559.59
2016,8,27,16,30,675.0,95.0,3.1,19.0,387.0,657.47,527.69
2016,8,27,16,45,645.5,87.0,3.1,18.5,337.0,605.78,491.16
2016,8,27,17,0,616.0,79.0,3.1,18.0,287.0,554.08,452.8
2016,8,27,17,15,562.5,71.0,3.0,17.5,236.0,486.73,399.64
2016,8,27,17,30,509.0,63.0,2.9,17.0,185.0,421.91,346.37
2016,8,27,17,45,436.5,52.0,2.85,16.5,138.0,345.52,281.59
2016,8,27,18,0,364.0,41.0,2.8,16.0,91.0,274.48,218.43
2016,8,27,18,15,242.5,27.0,2.7,15.5,54.5,181.97,123.99
2016,8,27,18,30,121.0,13.0,2.6,15.0,18.0,66.68,0.0
2016,8,27,18,45,60.5,6.5,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,119.0,11.0,1.65,13.5,19.0,10.48,0.0
2016,8,28,6,0,238.0,22.0,1.7,14.0,38.0,17.79,2.94
2016,8,28,6,15,349.5,33.5,1.65,14.0,80.5,26.32,16.76
2016,8,28,6,30,461.0,45.0,1.6,14.0,123.0,34.37,24.65
2016,8,28,6,45,233.5,68.5,1.6,14.5,108.5,50.69,39.45
2016,8,28,7,0,6.0,92.0,1.6,15.0,94.0,80.8,66.21
2016,8,28,7,15,12.0,111.5,1.55,15.5,116.0,97.25,80.55
2016,8,28,7,30,18.0,131.0,1.5,16.0,138.0,113.56,94.44
2016,8,28,7,45,38.5,157.5,1.5,16.5,174.5,127.49,106.0
2016,8,28,8,0,59.0,184.0,1.5,17.0,211.0,151.59,118.62
2016,8,28,8,15,162.5,205.5,1.45,17.5,291.5,177.09,133.39
2016,8,28,8,30,266.0,227.0,1.4,18.0,372.0,213.79,157.07
2016,8,28,8,45,560.0,159.5,1.4,18.5,499.0,234.93,162.8
2016,8,28,9,0,854.0,92.0,1.4,19.0,626.0,301.07,208.39
2016,8,28,9,15,867.5,94.0,1.45,19.5,667.5,353.06,253.43
2016,8,28,9,30,881.0,96.0,1.5,20.0,709.0,405.59,298.2
2016,8,28,9,45,883.5,101.5,1.55,20.5,743.0,456.74,340.9
2016,8,28,10,0,886.0,107.0,1.6,21.0,777.0,506.98,381.56
2016,8,28,10,15,893.5,108.5,1.7,21.0,806.0,555.31,420.6
2016,8,28,10,30,901.0,110.0,1.8,21.0,835.0,602.75,458.03
2016,8,28,10,45,906.5,111.0,1.9,21.5,857.5,647.46,491.73
2016,8,28,11,0,912.0,112.0,2.0,22.0,880.0,690.7,523.56
2016,8,28,11,15,915.5,112.5,2.1,22.0,894.5,730.48,553.31
2016,8,28,11,30,919.0,113.0,2.2,22.0,909.0,768.28,580.33
2016,8,28,11,45,921.0,113.0,2.3,22.5,915.5,802.33,602.76
2016,8,28,12,0,923.0,113.0,2.4,23.0,922.0,833.97,623.45
2016,8,28,12,15,922.5,112.5,2.45,23.0,920.5,860.56,641.52
2016,8,28,12,30,922.0,112.0,2.5,23.0,919.0,884.32,657.75
2016,8,28,12,45,931.0,105.5,2.6,23.0,913.0,907.33,673.99
2016,8,28,13,0,940.0,99.0,2.7,23.0,907.0,927.44,688.37
2016,8,28,13,15,936.0,98.0,2.75,23.0,889.5,938.6,696.51
2016,8,28,13,30,932.0,97.0,2.8,23.0,872.0,946.43,702.66
2016,8,28,13,45,927.0,96.0,2.85,23.0,847.5,950.02,706.15
2016,8,28,14,0,922.0,95.0,2.9,23.0,823.0,950.27,707.6
2016,8,28,14,15,914.0,93.5,2.9,22.5,791.5,943.91,705.77
2016,8,28,14,30,906.0,92.0,2.9,22.0,760.0,934.3,701.93
2016,8,28,14,45,896.0,90.0,2.9,22.0,722.0,919.15,693.11
2016,8,28,15,0,886.0,88.0,2.9,22.0,684.0,900.97,682.35
2016,8,28,15,15,871.5,85.5,2.9,21.5,641.0,875.36,667.83
2016,8,28,15,30,857.0,83.0,2.9,21.0,598.0,847.18,651.46
2016,8,28,15,45,839.0,80.5,2.9,20.5,550.5,813.67,631.15
2016,8,28,16,0,821.0,78.0,2.9,20.0,503.0,785.07,614.09
2016,8,28,16,15,795.5,74.5,2.85,19.5,452.0,740.51,584.81
2016,8,28,16,30,770.0,71.0,2.8,19.0,401.0,694.83,554.12
2016,8,28,16,45,734.5,67.0,2.75,19.0,348.5,640.38,514.96
2016,8,28,17,0,699.0,63.0,2.7,19.0,296.0,586.1,474.79
2016,8,28,17,15,647.5,57.0,2.6,18.0,243.5,519.33,424.05
2016,8,28,17,30,596.0,51.0,2.5,17.0,191.0,459.3,375.36
2016,8,28,17,45,513.0,43.5,2.45,16.5,142.0,378.01,306.65
2016,8,28,18,0,430.0,36.0,2.4,16.0,93.0,302.94,239.62
2016,8,28,18,15,292.5,24.0,2.35,15.5,55.0,200.3,129.35
2016,8,28,18,30,155.0,12.0,2.3,15.0,17.0,80.41,0.0
2016,8,28,18,45,77.5,6.0,2.25,15.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,108.0,11.0,2.5,13.5,17.5,10.48,0.0
2016,8,29,6,0,216.0,22.0,2.6,14.0,35.0,17.92,1.57
2016,8,29,6,15,330.5,33.5,2.7,14.5,76.5,26.44,16.71
2016,8,29,6,30,445.0,45.0,2.8,15.0,118.0,34.49,24.59
2016,8,29,6,45,516.5,52.5,2.95,15.5,167.5,38.56,28.55
2016,8,29,7,0,588.0,60.0,3.1,16.0,217.0,42.47,32.16
2016,8,29,7,15,432.0,96.5,3.1,16.0,225.5,68.62,55.34
2016,8,29,7,30,276.0,133.0,3.1,16.0,234.0,98.4,81.4
2016,8,29,7,45,141.0,142.5,3.1,16.5,194.5,111.22,92.16
2016,8,29,8,0,6.0,152.0,3.1,17.0,155.0,133.58,105.71
2016,8,29,8,15,21.5,182.5,3.05,17.5,194.0,161.29,127.0
2016,8,29,8,30,37.0,213.0,3.0,18.0,233.0,182.84,142.93
2016,8,29,8,45,120.5,246.0,3.0,18.5,319.5,222.63,170.8
2016,8,29,9,0,204.0,279.0,3.0,19.0,406.0,279.0,212.42
2016,8,29,9,15,537.0,186.0,2.95,19.5,551.0,313.61,232.35
2016,8,29,9,30,870.0,93.0,2.9,20.0,696.0,397.21,294.67
2016,8,29,9,45,888.0,91.0,2.85,20.5,733.5,447.98,337.49
2016,8,29,10,0,906.0,89.0,2.8,21.0,771.0,499.19,379.54
2016,8,29,10,15,913.5,90.0,2.8,21.0,800.5,547.82,419.33
2016,8,29,10,30,921.0,91.0,2.8,21.0,830.0,595.51,457.35
2016,8,29,10,45,927.0,91.5,2.85,21.5,852.5,640.71,491.84
2016,8,29,11,0,933.0,92.0,2.9,22.0,875.0,684.41,524.33
2016,8,29,11,15,936.5,92.5,2.95,22.0,889.5,724.74,554.68
2016,8,29,11,30,940.0,93.0,3.0,22.0,904.0,763.0,581.55
2016,8,29,11,45,942.5,92.5,3.05,22.5,911.0,797.36,604.16
2016,8,29,12,0,945.0,92.0,3.1,23.0,918.0,829.23,624.92
2016,8,29,12,15,945.0,92.0,3.15,23.0,917.0,856.96,643.99
2016,8,29,12,30,945.0,92.0,3.2,23.0,916.0,881.82,661.15
2016,8,29,12,45,926.0,101.5,3.25,23.0,902.0,897.0,671.82
2016,8,29,13,0,907.0,111.0,3.3,23.0,888.0,908.65,680.27
2016,8,29,13,15,903.5,110.5,3.35,22.5,871.0,920.44,690.3
2016,8,29,13,30,900.0,110.0,3.4,22.0,854.0,929.04,698.34
2016,8,29,13,45,898.5,106.5,3.45,22.0,831.0,933.08,702.11
2016,8,29,14,0,897.0,103.0,3.5,22.0,808.0,933.83,703.83
2016,8,29,14,15,889.0,101.5,3.5,22.0,777.0,927.55,700.6
2016,8,29,14,30,881.0,100.0,3.5,22.0,746.0,918.1,695.39
2016,8,29,14,45,874.5,96.0,3.55,22.0,709.5,904.11,687.5
2016,8,29,15,0,868.0,92.0,3.6,22.0,673.0,887.03,677.57
2016,8,29,15,15,853.5,89.5,3.6,21.5,630.0,861.7,662.93
2016,8,29,15,30,839.0,87.0,3.6,21.0,587.0,840.9,651.45
2016,8,29,15,45,822.5,83.5,3.6,21.0,540.5,807.82,629.85
2016,8,29,16,0,806.0,80.0,3.6,21.0,494.0,772.65,606.61
2016,8,29,16,15,780.0,76.5,3.6,20.5,443.5,728.11,577.25
2016,8,29,16,30,754.0,73.0,3.6,20.0,393.0,682.51,546.43
2016,8,29,16,45,718.0,68.5,3.6,20.0,341.0,627.63,506.63
2016,8,29,17,0,682.0,64.0,3.6,20.0,289.0,572.98,465.81
2016,8,29,17,15,628.5,58.5,3.5,19.5,237.0,510.48,416.61
2016,8,29,17,30,575.0,53.0,3.4,19.0,185.0,446.83,364.05
2016,8,29,17,45,488.0,44.5,3.3,18.5,136.5,363.04,293.05
2016,8,29,18,0,401.0,36.0,3.2,18.0,88.0,285.89,224.03
2016,8,29,18,15,200.5,25.5,3.15,17.5,51.5,152.86,89.4
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
