Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,12.0,10.5,3.0,14.5,11.0,10.01,0.0
2016,8,30,6,0,24.0,21.0,3.1,15.0,22.0,18.29,0.0
2016,8,30,6,15,67.0,39.0,3.1,15.5,48.5,33.04,22.03
2016,8,30,6,30,110.0,57.0,3.1,16.0,75.0,47.5,35.74
2016,8,30,6,45,129.0,78.5,3.1,16.5,107.0,64.02,50.72
2016,8,30,7,0,148.0,100.0,3.1,17.0,139.0,80.06,65.02
2016,8,30,7,15,160.5,121.0,3.0,17.5,172.0,95.29,78.29
2016,8,30,7,30,173.0,142.0,2.9,18.0,205.0,110.05,90.83
2016,8,30,7,45,486.5,104.5,2.85,18.5,317.5,70.53,56.19
2016,8,30,8,0,800.0,67.0,2.8,19.0,430.0,78.56,39.4
2016,8,30,8,15,822.5,70.0,2.75,19.5,480.0,135.12,72.32
2016,8,30,8,30,845.0,73.0,2.7,20.0,530.0,186.75,110.35
2016,8,30,8,45,864.0,74.0,2.65,21.0,576.5,238.19,152.8
2016,8,30,9,0,883.0,75.0,2.6,22.0,623.0,291.11,198.17
2016,8,30,9,15,895.5,77.0,2.6,22.5,664.5,344.09,244.38
2016,8,30,9,30,908.0,79.0,2.6,23.0,706.0,397.48,290.18
2016,8,30,9,45,915.5,81.0,2.65,23.5,741.0,448.99,333.59
2016,8,30,10,0,923.0,83.0,2.7,24.0,776.0,499.97,375.31
2016,8,30,10,15,929.5,84.0,2.75,24.0,805.0,548.82,415.01
2016,8,30,10,30,936.0,85.0,2.8,24.0,834.0,596.61,452.88
2016,8,30,10,45,942.5,84.5,2.9,24.5,856.0,641.77,487.22
2016,8,30,11,0,949.0,84.0,3.0,25.0,878.0,685.42,519.59
2016,8,30,11,15,951.5,84.5,3.1,25.0,892.0,725.57,549.78
2016,8,30,11,30,954.0,85.0,3.2,25.0,906.0,763.53,576.24
2016,8,30,11,45,956.0,84.5,3.3,25.0,912.5,797.83,600.03
2016,8,30,12,0,958.0,84.0,3.4,25.0,919.0,829.58,622.03
2016,8,30,12,15,957.5,84.0,3.45,25.0,917.5,857.11,640.9
2016,8,30,12,30,957.0,84.0,3.5,25.0,916.0,881.69,657.81
2016,8,30,12,45,950.5,86.5,3.6,25.0,905.0,900.65,671.28
2016,8,30,13,0,944.0,89.0,3.7,25.0,894.0,916.34,682.69
2016,8,30,13,15,940.5,88.5,3.7,24.5,877.0,928.26,692.46
2016,8,30,13,30,937.0,88.0,3.7,24.0,860.0,936.86,700.18
2016,8,30,13,45,933.0,86.0,3.75,24.0,835.5,940.06,703.35
2016,8,30,14,0,929.0,84.0,3.8,24.0,811.0,939.86,704.41
2016,8,30,14,15,921.5,82.5,3.75,24.0,779.5,933.68,700.99
2016,8,30,14,30,914.0,81.0,3.7,24.0,748.0,924.21,695.51
2016,8,30,14,45,905.0,79.0,3.7,24.0,710.5,909.62,686.98
2016,8,30,15,0,896.0,77.0,3.7,24.0,673.0,891.96,676.45
2016,8,30,15,15,882.5,75.0,3.65,23.5,630.0,867.43,662.24
2016,8,30,15,30,869.0,73.0,3.6,23.0,587.0,840.28,646.16
2016,8,30,15,45,852.0,70.5,3.6,22.5,540.0,807.16,625.96
2016,8,30,16,0,835.0,68.0,3.6,22.0,493.0,772.0,604.01
2016,8,30,16,15,810.5,65.0,3.55,21.5,442.5,728.51,575.32
2016,8,30,16,30,786.0,62.0,3.5,21.0,392.0,690.4,550.0
2016,8,30,16,45,751.0,58.5,3.5,21.0,339.5,636.57,511.2
2016,8,30,17,0,716.0,55.0,3.5,21.0,287.0,582.95,471.39
2016,8,30,17,15,664.5,50.0,3.45,20.0,235.5,517.17,421.26
2016,8,30,17,30,613.0,45.0,3.4,19.0,184.0,453.62,369.5
2016,8,30,17,45,525.5,38.5,3.35,18.5,135.0,370.24,298.54
2016,8,30,18,0,438.0,32.0,3.3,18.0,86.0,299.17,233.16
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.0,157.52,80.99
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,133.0,9.5,2.9,14.5,17.0,9.05,0.0
2016,8,31,6,0,266.0,19.0,3.0,15.0,34.0,15.29,0.0
2016,8,31,6,15,388.5,28.5,3.1,15.0,77.0,22.12,12.83
2016,8,31,6,30,511.0,38.0,3.2,15.0,120.0,28.6,19.38
2016,8,31,6,45,579.5,44.5,3.3,15.5,170.0,35.16,25.51
2016,8,31,7,0,648.0,51.0,3.4,16.0,220.0,38.97,29.04
2016,8,31,7,15,693.5,55.5,3.4,16.5,272.5,40.89,30.74
2016,8,31,7,30,739.0,60.0,3.4,17.0,325.0,42.77,32.3
2016,8,31,7,45,770.0,63.5,3.45,17.5,377.0,43.76,33.02
2016,8,31,8,0,801.0,67.0,3.5,18.0,429.0,76.61,38.86
2016,8,31,8,15,823.5,69.5,3.45,18.5,478.5,132.83,71.05
2016,8,31,8,30,846.0,72.0,3.4,19.0,528.0,184.12,108.72
2016,8,31,8,45,862.5,74.5,3.4,19.5,574.0,236.28,152.31
2016,8,31,9,0,879.0,77.0,3.4,20.0,620.0,289.69,198.96
2016,8,31,9,15,891.5,79.0,3.4,20.5,661.0,342.5,245.6
2016,8,31,9,30,904.0,81.0,3.4,21.0,702.0,395.72,291.93
2016,8,31,9,45,909.0,84.5,3.4,21.5,736.5,447.3,335.99
2016,8,31,10,0,914.0,88.0,3.4,22.0,771.0,498.14,378.15
2016,8,31,10,15,921.0,89.0,3.4,22.0,800.0,546.88,418.25
2016,8,31,10,30,928.0,90.0,3.4,22.0,829.0,594.61,456.54
2016,8,31,10,45,932.5,91.0,3.45,22.5,851.0,639.63,491.09
2016,8,31,11,0,937.0,92.0,3.5,23.0,873.0,683.02,523.53
2016,8,31,11,15,940.0,92.5,3.5,23.0,887.5,723.13,553.72
2016,8,31,11,30,943.0,93.0,3.5,23.0,902.0,761.13,580.51
2016,8,31,11,45,945.0,93.0,3.55,23.0,908.5,795.62,604.48
2016,8,31,12,0,947.0,93.0,3.6,23.0,915.0,827.61,626.66
2016,8,31,12,15,946.5,93.0,3.6,23.0,913.0,854.94,645.34
2016,8,31,12,30,946.0,93.0,3.6,23.0,911.0,879.36,662.05
2016,8,31,12,45,936.5,96.5,3.6,23.5,899.5,896.64,672.63
2016,8,31,13,0,927.0,100.0,3.6,24.0,888.0,910.61,681.04
2016,8,31,13,15,923.0,99.5,3.65,24.0,870.5,921.98,689.44
2016,8,31,13,30,919.0,99.0,3.7,24.0,853.0,930.07,695.77
2016,8,31,13,45,915.0,96.5,3.75,24.0,828.5,932.75,698.59
2016,8,31,14,0,911.0,94.0,3.8,24.0,804.0,932.07,699.33
2016,8,31,14,15,902.0,93.0,3.8,23.5,772.0,925.21,697.09
2016,8,31,14,30,893.0,92.0,3.8,23.0,740.0,915.14,692.82
2016,8,31,14,45,884.5,89.0,3.85,23.0,702.5,900.16,684.21
2016,8,31,15,0,876.0,86.0,3.9,23.0,665.0,882.12,673.57
2016,8,31,15,15,861.5,83.5,3.9,23.0,622.0,856.53,657.44
2016,8,31,15,30,847.0,81.0,3.9,23.0,579.0,828.4,639.51
2016,8,31,15,45,830.0,77.5,3.9,23.0,532.0,794.65,617.45
2016,8,31,16,0,813.0,74.0,3.9,23.0,485.0,765.64,598.63
2016,8,31,16,15,787.0,71.0,3.85,22.5,434.0,721.55,569.38
2016,8,31,16,30,761.0,68.0,3.8,22.0,383.0,676.43,538.75
2016,8,31,16,45,727.0,63.0,3.8,21.5,331.5,622.29,500.51
2016,8,31,17,0,693.0,58.0,3.8,21.0,280.0,568.31,460.99
2016,8,31,17,15,638.5,53.0,3.7,20.5,228.0,501.47,408.32
2016,8,31,17,30,584.0,48.0,3.6,20.0,176.0,441.61,358.27
2016,8,31,17,45,497.5,40.0,3.55,19.5,128.5,359.11,287.96
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,283.44,218.63
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,139.28,56.6
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,123.5,9.5,2.35,14.5,16.0,9.05,0.0
2016,9,1,6,0,247.0,19.0,2.4,15.0,32.0,15.4,0.0
2016,9,1,6,15,372.0,29.0,2.35,15.0,74.5,22.68,13.19
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,29.58,20.22
2016,9,1,6,45,563.5,46.5,2.3,15.5,167.0,33.93,24.42
2016,9,1,7,0,630.0,54.0,2.3,16.0,217.0,38.08,28.25
2016,9,1,7,15,345.0,96.0,2.15,16.5,188.0,68.34,54.99
2016,9,1,7,30,60.0,138.0,2.0,17.0,159.0,112.51,93.31
2016,9,1,7,45,141.5,160.0,1.9,17.5,220.5,122.2,101.18
2016,9,1,8,0,223.0,182.0,1.8,18.0,282.0,140.06,105.4
2016,9,1,8,15,260.0,199.5,1.75,18.5,329.0,172.08,125.44
2016,9,1,8,30,297.0,217.0,1.7,19.0,376.0,208.25,151.02
2016,9,1,8,45,310.0,236.0,1.65,19.5,415.0,244.82,179.38
2016,9,1,9,0,323.0,255.0,1.6,20.0,454.0,282.92,209.53
2016,9,1,9,15,338.0,270.5,1.65,20.0,491.0,320.47,239.82
2016,9,1,9,30,353.0,286.0,1.7,20.0,528.0,359.52,271.16
2016,9,1,9,45,449.0,266.0,1.75,20.5,590.5,399.95,302.11
2016,9,1,10,0,545.0,246.0,1.8,21.0,653.0,453.83,343.44
2016,9,1,10,15,738.5,169.5,1.9,21.0,743.0,515.63,392.02
2016,9,1,10,30,932.0,93.0,2.0,21.0,833.0,597.45,455.46
2016,9,1,10,45,935.0,95.0,2.1,21.5,854.5,642.67,489.6
2016,9,1,11,0,938.0,97.0,2.2,22.0,876.0,686.15,521.86
2016,9,1,11,15,941.0,97.5,2.35,22.0,890.0,726.34,552.44
2016,9,1,11,30,944.0,98.0,2.5,22.0,904.0,764.42,580.02
2016,9,1,11,45,942.0,100.0,2.65,22.0,909.5,797.91,603.66
2016,9,1,12,0,940.0,102.0,2.8,22.0,915.0,828.69,625.46
2016,9,1,12,15,939.5,102.0,2.8,22.0,913.0,855.93,643.88
2016,9,1,12,30,939.0,102.0,2.8,22.0,911.0,880.28,660.34
2016,9,1,12,45,934.5,103.0,2.85,22.0,900.5,899.24,673.59
2016,9,1,13,0,930.0,104.0,2.9,22.0,890.0,915.02,684.82
2016,9,1,13,15,926.0,103.0,2.85,22.0,872.5,925.94,692.17
2016,9,1,13,30,922.0,102.0,2.8,22.0,855.0,933.55,697.44
2016,9,1,13,45,917.0,100.5,2.75,22.0,830.5,936.42,699.67
2016,9,1,14,0,912.0,99.0,2.7,22.0,806.0,935.96,699.85
2016,9,1,14,15,903.5,97.5,2.75,22.0,774.0,929.04,696.7
2016,9,1,14,30,895.0,96.0,2.8,22.0,742.0,918.89,691.54
2016,9,1,14,45,717.0,151.0,2.85,22.0,651.5,829.07,631.66
2016,9,1,15,0,539.0,206.0,2.9,22.0,561.0,722.6,557.11
2016,9,1,15,15,690.0,146.5,2.9,21.5,569.5,788.83,609.45
2016,9,1,15,30,841.0,87.0,2.9,21.0,578.0,834.76,644.25
2016,9,1,15,45,816.5,85.5,2.95,21.0,529.0,797.35,619.54
2016,9,1,16,0,792.0,84.0,3.0,21.0,480.0,758.23,593.91
2016,9,1,16,15,764.0,80.0,3.0,20.5,429.0,711.94,563.37
2016,9,1,16,30,736.0,76.0,3.0,20.0,378.0,664.72,531.36
2016,9,1,16,45,691.5,72.0,3.0,19.5,325.0,608.93,491.79
2016,9,1,17,0,647.0,68.0,3.0,19.0,272.0,550.72,448.29
2016,9,1,17,15,588.0,61.5,3.0,18.5,220.5,481.35,393.27
2016,9,1,17,30,529.0,55.0,3.0,18.0,169.0,414.97,338.11
2016,9,1,17,45,429.0,45.5,3.0,17.5,121.5,325.32,261.81
2016,9,1,18,0,329.0,36.0,3.0,17.0,74.0,243.37,187.06
2016,9,1,18,15,164.5,18.0,2.95,16.5,37.0,120.6,30.82
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,13.0,8.58,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,26.0,14.2,0.0
2016,9,2,6,15,254.0,31.5,2.2,14.5,64.5,25.06,15.05
2016,9,2,6,30,370.0,45.0,2.2,15.0,103.0,35.02,24.92
2016,9,2,6,45,444.5,55.0,2.2,15.5,150.0,41.22,30.83
2016,9,2,7,0,519.0,65.0,2.2,16.0,197.0,47.1,36.23
2016,9,2,7,15,570.5,72.0,2.1,16.5,247.5,50.13,38.92
2016,9,2,7,30,622.0,79.0,2.0,17.0,298.0,53.01,41.35
2016,9,2,7,45,659.5,84.0,1.9,18.0,348.5,54.17,42.09
2016,9,2,8,0,697.0,89.0,1.8,19.0,399.0,80.49,46.12
2016,9,2,8,15,723.5,93.0,1.75,19.5,448.0,125.9,69.58
2016,9,2,8,30,750.0,97.0,1.7,20.0,497.0,179.17,108.07
2016,9,2,8,45,771.0,99.5,1.65,20.5,542.5,227.48,147.26
2016,9,2,9,0,792.0,102.0,1.6,21.0,588.0,277.7,189.88
2016,9,2,9,15,602.5,186.0,1.65,21.5,570.0,327.75,237.75
2016,9,2,9,30,413.0,270.0,1.7,22.0,552.0,362.37,270.19
2016,9,2,9,45,507.0,248.0,1.75,22.5,612.0,408.01,305.18
2016,9,2,10,0,601.0,226.0,1.8,23.0,672.0,461.13,345.91
2016,9,2,10,15,752.0,159.5,1.85,23.0,739.5,512.31,386.39
2016,9,2,10,30,903.0,93.0,1.9,23.0,807.0,579.55,438.67
2016,9,2,10,45,905.5,95.5,1.95,23.5,828.0,623.66,471.65
2016,9,2,11,0,908.0,98.0,2.0,24.0,849.0,666.05,502.65
2016,9,2,11,15,911.0,98.5,2.05,24.0,863.0,705.08,531.6
2016,9,2,11,30,914.0,99.0,2.1,24.0,877.0,742.05,557.83
2016,9,2,11,45,915.0,99.5,2.2,24.5,883.0,775.34,579.72
2016,9,2,12,0,916.0,100.0,2.3,25.0,889.0,806.15,599.84
2016,9,2,12,15,915.5,100.0,2.35,25.0,887.5,832.66,617.84
2016,9,2,12,30,915.0,100.0,2.4,25.0,886.0,856.34,634.0
2016,9,2,12,45,897.0,108.5,2.5,25.0,872.0,870.83,644.49
2016,9,2,13,0,879.0,117.0,2.6,25.0,858.0,881.87,652.88
2016,9,2,13,15,875.0,116.5,2.7,25.0,841.0,892.73,661.29
2016,9,2,13,30,871.0,116.0,2.8,25.0,824.0,900.48,667.74
2016,9,2,13,45,868.0,112.5,2.9,25.0,800.5,902.84,670.75
2016,9,2,14,0,865.0,109.0,3.0,25.0,777.0,901.99,671.77
2016,9,2,14,15,856.0,107.5,3.1,24.5,745.5,894.72,669.9
2016,9,2,14,30,847.0,106.0,3.2,24.0,714.0,884.39,666.08
2016,9,2,14,45,838.5,102.5,3.3,24.0,677.5,869.32,657.77
2016,9,2,15,0,830.0,99.0,3.4,24.0,641.0,858.41,652.42
2016,9,2,15,15,814.0,96.5,3.45,23.5,598.5,832.36,637.48
2016,9,2,15,30,798.0,94.0,3.5,23.0,556.0,803.9,620.78
2016,9,2,15,45,779.5,90.0,3.55,23.0,509.5,769.37,598.33
2016,9,2,16,0,761.0,86.0,3.6,23.0,463.0,732.95,574.24
2016,9,2,16,15,731.5,82.0,3.55,22.5,413.0,686.33,542.89
2016,9,2,16,30,702.0,78.0,3.5,22.0,363.0,642.68,513.02
2016,9,2,16,45,661.5,73.0,3.5,21.5,311.5,586.24,472.61
2016,9,2,17,0,621.0,68.0,3.5,21.0,260.0,530.63,430.53
2016,9,2,17,15,560.0,61.0,3.5,20.0,209.5,460.5,375.38
2016,9,2,17,30,499.0,54.0,3.5,19.0,159.0,393.61,320.18
2016,9,2,17,45,400.5,44.5,3.5,18.5,113.5,306.45,245.6
2016,9,2,18,0,302.0,35.0,3.5,18.0,68.0,226.93,171.92
2016,9,2,18,15,151.0,17.5,3.45,17.5,34.0,111.41,3.71
2016,9,2,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,21.01,0.0
2016,9,3,6,15,178.0,35.5,2.8,13.5,62.5,27.72,17.11
2016,9,3,6,30,356.0,47.0,2.8,14.0,101.0,37.08,26.77
2016,9,3,6,45,427.0,58.5,2.85,14.5,148.5,44.54,33.86
2016,9,3,7,0,498.0,70.0,2.9,15.0,196.0,51.59,40.35
2016,9,3,7,15,550.5,78.0,2.8,15.5,247.0,55.23,43.59
2016,9,3,7,30,603.0,86.0,2.7,16.0,298.0,58.68,46.53
2016,9,3,7,45,635.5,93.5,2.6,16.5,348.0,61.46,48.77
2016,9,3,8,0,668.0,101.0,2.5,17.0,398.0,86.73,53.23
2016,9,3,8,15,695.5,106.0,2.4,17.5,446.5,131.43,76.18
2016,9,3,8,30,723.0,111.0,2.3,18.0,495.0,179.16,110.23
2016,9,3,8,45,741.5,116.0,2.2,18.5,540.0,227.99,150.1
2016,9,3,9,0,760.0,121.0,2.1,19.0,585.0,278.51,193.25
2016,9,3,9,15,775.5,124.5,2.1,19.0,625.5,333.16,240.53
2016,9,3,9,30,791.0,128.0,2.1,19.0,666.0,383.59,284.16
2016,9,3,9,45,834.0,115.0,2.1,19.5,708.0,431.83,324.6
2016,9,3,10,0,877.0,102.0,2.1,20.0,750.0,487.27,369.56
2016,9,3,10,15,884.0,103.5,2.2,20.0,778.5,534.85,408.77
2016,9,3,10,30,891.0,105.0,2.3,20.0,807.0,581.49,446.34
2016,9,3,10,45,894.0,107.0,2.45,20.5,827.5,625.05,480.1
2016,9,3,11,0,897.0,109.0,2.6,21.0,848.0,666.96,511.84
2016,9,3,11,15,900.0,109.5,2.75,21.0,862.0,705.69,541.69
2016,9,3,11,30,903.0,110.0,2.9,21.0,876.0,742.39,569.34
2016,9,3,11,45,904.0,110.5,3.05,21.0,881.5,775.44,592.94
2016,9,3,12,0,905.0,111.0,3.2,21.0,887.0,806.03,614.84
2016,9,3,12,15,904.5,111.0,3.3,21.0,885.5,832.37,633.53
2016,9,3,12,30,904.0,111.0,3.4,21.0,884.0,855.92,650.37
2016,9,3,12,45,890.0,117.5,3.5,21.0,871.5,871.65,661.89
2016,9,3,13,0,876.0,124.0,3.6,21.0,859.0,884.08,671.31
2016,9,3,13,15,872.5,123.0,3.6,21.0,842.0,894.9,679.19
2016,9,3,13,30,869.0,122.0,3.6,21.0,825.0,902.6,685.06
2016,9,3,13,45,867.5,118.0,3.65,21.0,802.0,905.83,688.3
2016,9,3,14,0,866.0,114.0,3.7,21.0,779.0,905.83,689.5
2016,9,3,14,15,858.0,112.5,3.7,20.5,748.0,899.5,687.52
2016,9,3,14,30,850.0,111.0,3.7,20.0,717.0,897.13,688.48
2016,9,3,14,45,842.0,107.0,3.7,20.0,680.5,882.06,679.33
2016,9,3,15,0,834.0,103.0,3.7,20.0,644.0,863.99,668.25
2016,9,3,15,15,818.0,100.5,3.75,19.5,601.5,837.9,653.02
2016,9,3,15,30,802.0,98.0,3.8,19.0,559.0,809.36,635.92
2016,9,3,15,45,780.0,94.5,3.85,19.0,511.5,772.46,611.3
2016,9,3,16,0,758.0,91.0,3.9,19.0,464.0,733.81,585.08
2016,9,3,16,15,728.0,87.0,3.95,18.5,413.5,690.76,556.13
2016,9,3,16,30,698.0,83.0,4.0,18.0,363.0,643.57,523.22
2016,9,3,16,45,649.0,78.5,4.05,18.0,310.5,581.9,477.01
2016,9,3,17,0,600.0,74.0,4.1,18.0,258.0,521.53,429.03
2016,9,3,17,15,536.5,66.5,4.0,17.5,207.0,449.99,370.77
2016,9,3,17,30,473.0,59.0,3.9,17.0,156.0,381.69,312.8
2016,9,3,17,45,362.5,48.0,3.85,16.5,109.5,287.18,231.36
2016,9,3,18,0,252.0,37.0,3.8,16.0,63.0,203.59,152.87
2016,9,3,18,15,126.0,18.5,3.75,15.5,31.5,97.36,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.5,8.5,2.75,11.5,10.0,8.1,0.0
2016,9,4,6,0,73.0,17.0,2.8,12.0,20.0,14.27,0.0
2016,9,4,6,15,177.5,35.0,2.8,12.5,57.5,27.37,16.68
2016,9,4,6,30,282.0,53.0,2.8,13.0,95.0,40.77,30.06
2016,9,4,6,45,370.0,65.0,2.8,13.5,143.0,48.86,37.8
2016,9,4,7,0,458.0,77.0,2.8,14.0,191.0,56.62,44.97
2016,9,4,7,15,513.5,86.0,2.65,14.5,242.0,62.23,49.99
2016,9,4,7,30,569.0,95.0,2.5,15.0,293.0,66.2,53.38
2016,9,4,7,45,618.5,99.5,2.45,15.5,346.0,66.31,53.25
2016,9,4,8,0,668.0,104.0,2.4,16.0,399.0,87.36,54.88
2016,9,4,8,15,697.0,109.0,2.3,16.5,448.5,132.16,77.35
2016,9,4,8,30,726.0,114.0,2.2,17.0,498.0,180.16,111.33
2016,9,4,8,45,754.5,115.5,2.1,17.5,545.0,228.37,150.27
2016,9,4,9,0,783.0,117.0,2.0,18.0,592.0,284.29,197.45
2016,9,4,9,15,798.5,120.0,1.95,18.5,633.5,334.52,241.01
2016,9,4,9,30,814.0,123.0,1.9,19.0,675.0,385.67,284.75
2016,9,4,9,45,845.5,115.5,1.9,19.5,715.0,435.02,326.13
2016,9,4,10,0,877.0,108.0,1.9,20.0,755.0,490.35,370.93
2016,9,4,10,15,885.0,109.5,1.95,20.5,784.0,538.49,409.46
2016,9,4,10,30,893.0,111.0,2.0,21.0,813.0,585.77,446.22
2016,9,4,10,45,898.0,112.0,2.05,21.5,834.5,629.79,479.58
2016,9,4,11,0,903.0,113.0,2.1,22.0,856.0,672.27,510.95
2016,9,4,11,15,906.5,114.0,2.2,22.0,870.0,712.04,540.97
2016,9,4,11,30,910.0,115.0,2.3,22.0,884.0,749.82,569.02
2016,9,4,11,45,911.5,115.0,2.4,22.5,890.0,783.05,591.07
2016,9,4,12,0,913.0,115.0,2.5,23.0,896.0,813.81,611.33
2016,9,4,12,15,913.0,115.0,2.6,23.0,894.0,840.79,630.19
2016,9,4,12,30,913.0,115.0,2.7,23.0,892.0,864.98,647.22
2016,9,4,12,45,915.0,112.0,2.8,23.0,883.5,884.97,661.51
2016,9,4,13,0,917.0,109.0,2.9,23.0,875.0,901.93,673.89
2016,9,4,13,15,912.5,108.0,2.95,23.0,857.0,912.17,681.53
2016,9,4,13,30,908.0,107.0,3.0,23.0,839.0,919.12,687.14
2016,9,4,13,45,901.0,106.5,3.1,23.0,813.5,921.1,689.93
2016,9,4,14,0,894.0,106.0,3.2,23.0,788.0,919.81,690.68
2016,9,4,14,15,885.0,104.0,3.2,22.5,756.0,911.87,687.72
2016,9,4,14,30,876.0,102.0,3.2,22.0,724.0,900.76,682.74
2016,9,4,14,45,863.5,100.0,3.25,22.0,685.5,883.49,672.65
2016,9,4,15,0,851.0,98.0,3.3,22.0,647.0,870.35,665.51
2016,9,4,15,15,834.5,95.5,3.3,21.5,603.0,843.54,649.78
2016,9,4,15,30,818.0,93.0,3.3,21.0,559.0,814.25,632.25
2016,9,4,15,45,795.0,90.0,3.3,21.0,511.0,776.78,607.45
2016,9,4,16,0,772.0,87.0,3.3,21.0,463.0,737.58,581.1
2016,9,4,16,15,741.5,83.0,3.35,20.5,412.0,689.95,549.3
2016,9,4,16,30,711.0,79.0,3.4,20.0,361.0,645.59,519.07
2016,9,4,16,45,664.5,74.0,3.5,19.5,308.0,584.8,475.24
2016,9,4,17,0,618.0,69.0,3.6,19.0,255.0,525.2,429.4
2016,9,4,17,15,553.5,61.5,3.6,18.0,204.0,452.67,371.53
2016,9,4,17,30,489.0,54.0,3.6,17.0,153.0,383.63,313.71
2016,9,4,17,45,382.5,43.5,3.6,16.5,107.0,291.99,234.46
2016,9,4,18,0,276.0,33.0,3.6,16.0,61.0,208.92,153.93
2016,9,4,18,15,138.0,16.5,3.45,15.5,30.5,98.22,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,70.5,8.0,1.05,12.5,11.0,7.63,0.0
2016,9,5,6,0,141.0,16.0,1.0,13.0,22.0,12.91,0.0
2016,9,5,6,15,266.5,29.5,1.0,13.5,61.0,23.61,13.35
2016,9,5,6,30,392.0,43.0,1.0,14.0,100.0,33.68,23.77
2016,9,5,6,45,473.0,51.5,1.0,14.5,148.5,38.63,28.64
2016,9,5,7,0,554.0,60.0,1.0,15.0,197.0,43.38,33.08
2016,9,5,7,15,605.5,66.5,0.9,15.5,248.5,46.22,35.64
2016,9,5,7,30,657.0,73.0,0.8,16.0,300.0,48.92,37.95
2016,9,5,7,45,695.0,78.0,0.75,17.0,352.0,50.32,38.93
2016,9,5,8,0,733.0,83.0,0.7,18.0,404.0,77.25,45.8
2016,9,5,8,15,759.0,86.5,0.65,18.5,453.0,123.67,67.59
2016,9,5,8,30,785.0,90.0,0.6,19.0,502.0,172.94,101.56
2016,9,5,8,45,804.5,93.0,0.6,20.0,548.0,223.18,141.46
2016,9,5,9,0,824.0,96.0,0.6,21.0,594.0,275.13,184.68
2016,9,5,9,15,838.5,98.5,0.65,21.5,635.0,326.68,228.53
2016,9,5,9,30,853.0,101.0,0.7,22.0,676.0,384.24,276.23
2016,9,5,9,45,871.0,99.5,0.8,22.5,713.0,434.58,317.76
2016,9,5,10,0,889.0,98.0,0.9,23.0,750.0,485.34,358.59
2016,9,5,10,15,896.5,99.0,1.05,23.0,779.0,533.24,397.37
2016,9,5,10,30,904.0,100.0,1.2,23.0,808.0,580.19,434.59
2016,9,5,10,45,907.5,102.0,1.35,23.5,829.0,624.53,468.22
2016,9,5,11,0,911.0,104.0,1.5,24.0,850.0,667.21,499.87
2016,9,5,11,15,914.5,104.5,1.65,24.0,864.0,706.69,529.69
2016,9,5,11,30,918.0,105.0,1.8,24.0,878.0,744.14,557.36
2016,9,5,11,45,917.0,106.5,1.95,24.5,883.5,777.03,579.31
2016,9,5,12,0,916.0,108.0,2.1,25.0,889.0,807.31,599.43
2016,9,5,12,15,915.5,108.0,2.2,25.0,887.0,833.82,617.79
2016,9,5,12,30,915.0,108.0,2.3,25.0,885.0,857.5,634.34
2016,9,5,12,45,898.5,115.5,2.4,25.0,871.0,872.31,645.07
2016,9,5,13,0,882.0,123.0,2.5,25.0,857.0,883.72,653.72
2016,9,5,13,15,877.0,122.5,2.55,25.0,839.0,893.71,661.18
2016,9,5,13,30,872.0,122.0,2.6,25.0,821.0,900.55,666.69
2016,9,5,13,45,865.0,120.5,2.7,25.0,796.0,901.41,668.76
2016,9,5,14,0,858.0,119.0,2.8,25.0,771.0,899.09,668.88
2016,9,5,14,15,848.5,117.0,2.8,24.5,739.0,897.78,670.4
2016,9,5,14,30,839.0,115.0,2.8,24.0,707.0,886.71,665.45
2016,9,5,14,45,827.0,112.0,2.85,24.0,669.0,869.29,655.4
2016,9,5,15,0,815.0,109.0,2.9,24.0,631.0,849.0,643.45
2016,9,5,15,15,798.0,105.5,2.85,23.5,587.5,821.16,626.84
2016,9,5,15,30,781.0,102.0,2.8,23.0,544.0,790.94,608.49
2016,9,5,15,45,761.5,97.5,2.8,23.0,497.0,755.36,585.25
2016,9,5,16,0,742.0,93.0,2.8,23.0,450.0,721.79,563.18
2016,9,5,16,15,711.0,88.0,2.7,22.5,399.5,673.74,530.68
2016,9,5,16,30,680.0,83.0,2.6,22.0,349.0,625.15,497.04
2016,9,5,16,45,639.0,76.5,2.55,21.5,298.0,567.46,455.36
2016,9,5,17,0,598.0,70.0,2.5,21.0,247.0,510.65,411.88
2016,9,5,17,15,533.5,62.0,2.45,20.0,196.5,438.44,354.98
2016,9,5,17,30,469.0,54.0,2.4,19.0,146.0,369.75,298.18
2016,9,5,17,45,367.5,42.5,2.35,18.5,101.0,281.0,222.23
2016,9,5,18,0,266.0,31.0,2.3,18.0,56.0,200.79,142.36
2016,9,5,18,15,133.0,15.5,2.3,17.5,28.0,75.69,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,7.5,0.9,13.5,10.5,7.15,0.0
2016,9,6,6,0,148.0,15.0,0.8,14.0,21.0,14.3,0.0
2016,9,6,6,15,275.5,27.5,0.7,14.5,59.5,21.85,11.62
2016,9,6,6,30,403.0,40.0,0.6,15.0,98.0,31.05,21.36
2016,9,6,6,45,480.5,49.0,0.55,16.0,146.0,36.58,26.66
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,41.85,31.47
2016,9,6,7,15,609.5,64.5,0.5,17.5,245.5,44.76,34.07
2016,9,6,7,30,661.0,71.0,0.5,18.0,297.0,47.54,36.43
2016,9,6,7,45,696.0,76.0,0.5,19.0,348.0,49.0,37.46
2016,9,6,8,0,731.0,81.0,0.5,20.0,399.0,73.75,43.63
2016,9,6,8,15,757.0,84.5,0.55,20.5,448.5,120.05,64.57
2016,9,6,8,30,783.0,88.0,0.6,21.0,498.0,169.17,97.91
2016,9,6,8,45,801.0,91.5,0.7,22.0,543.0,219.4,137.57
2016,9,6,9,0,819.0,95.0,0.8,23.0,588.0,271.19,180.62
2016,9,6,9,15,834.0,97.5,0.8,23.5,629.0,322.59,224.05
2016,9,6,9,30,849.0,100.0,0.8,24.0,670.0,380.08,271.33
2016,9,6,9,45,858.0,103.0,0.8,25.0,705.0,430.33,311.58
2016,9,6,10,0,867.0,106.0,0.8,26.0,740.0,480.25,350.16
2016,9,6,10,15,875.0,107.5,0.85,26.5,768.5,527.88,386.76
2016,9,6,10,30,883.0,109.0,0.9,27.0,797.0,574.64,421.63
2016,9,6,10,45,888.5,110.0,1.0,27.5,818.5,618.45,453.87
2016,9,6,11,0,894.0,111.0,1.1,28.0,840.0,660.78,484.3
2016,9,6,11,15,897.5,111.5,1.25,28.0,854.0,699.67,513.19
2016,9,6,11,30,901.0,112.0,1.4,28.0,868.0,736.57,540.33
2016,9,6,11,45,902.5,112.5,1.6,28.0,874.0,769.85,563.86
2016,9,6,12,0,904.0,113.0,1.8,28.0,880.0,800.69,585.7
2016,9,6,12,15,904.0,113.0,1.9,28.0,878.0,827.31,603.89
2016,9,6,12,30,904.0,113.0,2.0,28.0,876.0,851.14,620.35
2016,9,6,12,45,897.0,115.0,2.15,28.0,865.0,868.25,632.92
2016,9,6,13,0,890.0,117.0,2.3,28.0,854.0,882.2,643.58
2016,9,6,13,15,885.5,116.0,2.35,27.5,836.5,892.08,652.16
2016,9,6,13,30,881.0,115.0,2.4,27.0,819.0,898.78,658.83
2016,9,6,13,45,876.5,113.0,2.5,27.0,794.0,901.22,661.99
2016,9,6,14,0,872.0,111.0,2.6,27.0,769.0,900.45,663.19
2016,9,6,14,15,862.5,109.0,2.6,27.0,737.0,892.07,658.69
2016,9,6,14,30,853.0,107.0,2.6,27.0,705.0,880.59,652.31
2016,9,6,14,45,843.0,103.5,2.6,27.0,667.5,870.95,647.3
2016,9,6,15,0,833.0,100.0,2.6,27.0,630.0,851.53,635.77
2016,9,6,15,15,816.0,97.5,2.55,26.5,586.5,824.51,620.04
2016,9,6,15,30,799.0,95.0,2.5,26.0,543.0,795.1,602.58
2016,9,6,15,45,780.0,90.0,2.5,26.0,496.0,758.93,579.38
2016,9,6,16,0,761.0,85.0,2.5,26.0,449.0,720.89,554.56
2016,9,6,16,15,730.0,81.0,2.45,25.5,398.0,673.26,523.14
2016,9,6,16,30,699.0,77.0,2.4,25.0,347.0,628.94,493.33
2016,9,6,16,45,659.0,70.5,2.35,24.5,295.5,571.43,452.59
2016,9,6,17,0,619.0,64.0,2.3,24.0,244.0,514.75,409.74
2016,9,6,17,15,554.0,57.0,2.15,23.0,193.5,443.0,353.57
2016,9,6,17,30,489.0,50.0,2.0,22.0,143.0,374.88,297.62
2016,9,6,17,45,386.0,39.0,1.9,21.0,98.0,285.62,222.41
2016,9,6,18,0,283.0,28.0,1.8,20.0,53.0,204.94,138.58
2016,9,6,18,15,141.5,14.0,1.75,19.5,26.5,77.57,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,68.0,7.0,1.1,16.5,9.5,0.0,0.0
2016,9,7,6,0,136.0,14.0,1.1,17.0,19.0,13.34,0.0
2016,9,7,6,15,261.0,27.5,1.15,17.5,57.0,21.98,11.21
2016,9,7,6,30,386.0,41.0,1.2,18.0,95.0,32.12,21.9
2016,9,7,6,45,465.5,50.0,1.3,19.0,143.0,37.59,27.11
2016,9,7,7,0,545.0,59.0,1.4,20.0,191.0,42.82,31.84
2016,9,7,7,15,597.5,66.0,1.45,20.5,242.5,46.08,34.74
2016,9,7,7,30,650.0,73.0,1.5,21.0,294.0,49.19,37.36
2016,9,7,7,45,686.5,78.0,1.55,22.0,345.0,50.57,38.32
2016,9,7,8,0,723.0,83.0,1.6,23.0,396.0,73.37,43.98
2016,9,7,8,15,749.5,87.0,1.55,23.5,445.0,119.63,64.29
2016,9,7,8,30,776.0,91.0,1.5,24.0,494.0,168.78,97.17
2016,9,7,8,45,795.5,94.0,1.45,25.0,539.5,218.51,135.96
2016,9,7,9,0,815.0,97.0,1.4,26.0,585.0,269.94,178.3
2016,9,7,9,15,829.5,99.5,1.3,26.5,626.0,321.0,221.19
2016,9,7,9,30,844.0,102.0,1.2,27.0,667.0,372.78,263.99
2016,9,7,9,45,855.0,104.0,1.15,28.0,702.0,428.0,307.61
2016,9,7,10,0,866.0,106.0,1.1,29.0,737.0,477.82,345.78
2016,9,7,10,15,874.0,107.5,1.0,29.5,765.5,525.38,381.33
2016,9,7,10,30,882.0,109.0,0.9,30.0,794.0,572.08,414.81
2016,9,7,10,45,887.5,110.0,0.85,30.5,815.5,615.82,445.35
2016,9,7,11,0,893.0,111.0,0.8,31.0,837.0,658.08,473.81
2016,9,7,11,15,896.5,112.0,0.85,31.0,850.5,697.36,501.5
2016,9,7,11,30,900.0,113.0,0.9,31.0,864.0,734.65,527.39
2016,9,7,11,45,901.5,113.0,1.0,31.5,870.0,767.4,548.33
2016,9,7,12,0,903.0,113.0,1.1,32.0,876.0,797.71,567.41
2016,9,7,12,15,902.5,113.0,1.25,32.0,874.0,823.86,585.59
2016,9,7,12,30,902.0,113.0,1.4,32.0,872.0,847.2,602.06
2016,9,7,12,45,876.0,125.5,1.55,32.0,855.5,858.8,611.13
2016,9,7,13,0,850.0,138.0,1.7,32.0,839.0,872.15,621.5
2016,9,7,13,15,845.0,137.0,1.8,31.5,821.0,881.86,630.36
2016,9,7,13,30,840.0,136.0,1.9,31.0,803.0,888.42,637.39
2016,9,7,13,45,831.5,134.5,2.0,31.0,777.5,888.24,638.95
2016,9,7,14,0,823.0,133.0,2.1,31.0,752.0,884.88,638.62
2016,9,7,14,15,812.0,131.0,2.15,30.5,719.5,875.68,635.43
2016,9,7,14,30,801.0,129.0,2.2,30.0,687.0,863.45,630.39
2016,9,7,14,45,785.5,126.5,2.3,30.0,648.5,843.84,619.66
2016,9,7,15,0,770.0,124.0,2.4,30.0,610.0,821.54,607.12
2016,9,7,15,15,750.5,120.5,2.4,29.5,567.0,796.53,593.16
2016,9,7,15,30,731.0,117.0,2.4,29.0,524.0,765.39,574.87
2016,9,7,15,45,704.5,112.5,2.45,28.5,476.0,725.5,550.52
2016,9,7,16,0,678.0,108.0,2.5,28.0,428.0,684.28,524.72
2016,9,7,16,15,643.0,102.0,2.45,27.5,378.0,633.8,491.06
2016,9,7,16,30,608.0,96.0,2.4,27.0,328.0,583.11,455.85
2016,9,7,16,45,559.0,88.5,2.4,26.5,277.0,521.03,410.59
2016,9,7,17,0,510.0,81.0,2.4,26.0,226.0,460.37,364.61
2016,9,7,17,15,440.0,70.5,2.2,25.0,177.0,382.51,303.58
2016,9,7,17,30,370.0,60.0,2.0,24.0,128.0,313.61,247.07
2016,9,7,17,45,268.5,45.0,1.85,23.0,86.0,227.02,174.4
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,147.01,92.18
2016,9,7,18,15,83.5,15.0,1.6,21.0,22.0,51.85,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,1.3,15.0,15.0,11.44,0.0
2016,9,8,6,15,174.0,29.0,1.35,15.5,50.0,22.69,11.5
2016,9,8,6,30,281.0,46.0,1.4,16.0,85.0,35.44,24.9
2016,9,8,6,45,363.0,58.5,1.45,16.5,131.0,44.1,33.08
2016,9,8,7,0,445.0,71.0,1.5,17.0,177.0,53.39,41.54
2016,9,8,7,15,223.0,91.5,1.5,17.5,145.0,70.46,56.57
2016,9,8,7,30,1.0,112.0,1.5,18.0,113.0,98.33,80.68
2016,9,8,7,45,2.0,126.5,1.5,18.5,127.5,110.87,91.13
2016,9,8,8,0,3.0,141.0,1.5,19.0,142.0,123.71,96.93
2016,9,8,8,15,42.0,180.0,1.5,19.5,201.5,151.44,117.33
2016,9,8,8,30,81.0,219.0,1.5,20.0,261.0,189.81,145.27
2016,9,8,8,45,160.5,239.5,1.55,20.5,332.5,220.86,165.78
2016,9,8,9,0,240.0,260.0,1.6,21.0,404.0,267.65,199.45
2016,9,8,9,15,505.5,195.5,1.6,21.0,524.0,299.47,218.17
2016,9,8,9,30,771.0,131.0,1.6,21.0,644.0,370.38,270.53
2016,9,8,9,45,786.5,132.5,1.65,21.5,680.0,418.73,310.76
2016,9,8,10,0,802.0,134.0,1.7,22.0,716.0,467.58,350.47
2016,9,8,10,15,811.0,136.0,1.75,22.0,744.0,513.95,388.03
2016,9,8,10,30,820.0,138.0,1.8,22.0,772.0,559.76,424.25
2016,9,8,10,45,827.5,139.0,1.85,22.5,793.5,603.03,456.93
2016,9,8,11,0,835.0,140.0,1.9,23.0,815.0,645.18,487.96
2016,9,8,11,15,839.0,140.5,1.95,23.0,829.0,683.24,516.37
2016,9,8,11,30,843.0,141.0,2.0,23.0,843.0,719.51,543.05
2016,9,8,11,45,846.5,140.5,2.05,23.5,849.0,752.51,566.0
2016,9,8,12,0,850.0,140.0,2.1,24.0,855.0,783.32,586.03
2016,9,8,12,15,849.0,140.0,2.15,24.0,853.0,808.75,603.44
2016,9,8,12,30,848.0,140.0,2.2,24.0,851.0,831.49,619.11
2016,9,8,12,45,840.5,142.0,2.25,24.0,839.0,848.06,630.72
2016,9,8,13,0,833.0,144.0,2.3,24.0,827.0,861.57,640.44
2016,9,8,13,15,828.0,142.5,2.3,24.0,809.5,870.55,646.84
2016,9,8,13,30,823.0,141.0,2.3,24.0,792.0,876.44,651.34
2016,9,8,13,45,818.5,137.5,2.35,24.0,767.5,877.54,653.23
2016,9,8,14,0,814.0,134.0,2.4,24.0,743.0,875.51,653.2
2016,9,8,14,15,803.0,132.0,2.4,23.5,711.0,866.27,649.31
2016,9,8,14,30,792.0,130.0,2.4,23.0,679.0,854.05,643.55
2016,9,8,14,45,782.0,125.0,2.45,23.0,641.5,836.53,633.4
2016,9,8,15,0,772.0,120.0,2.5,23.0,604.0,816.2,621.36
2016,9,8,15,15,752.5,116.5,2.5,22.5,560.5,790.88,606.66
2016,9,8,15,30,733.0,113.0,2.5,22.0,517.0,759.68,587.68
2016,9,8,15,45,712.5,107.0,2.55,22.0,471.0,722.8,563.56
2016,9,8,16,0,692.0,101.0,2.6,22.0,425.0,684.32,537.89
2016,9,8,16,15,658.0,95.0,2.55,21.5,375.0,634.3,503.64
2016,9,8,16,30,624.0,89.0,2.5,21.0,325.0,584.04,468.06
2016,9,8,16,45,581.5,81.0,2.5,20.5,274.5,525.59,424.39
2016,9,8,17,0,539.0,73.0,2.5,20.0,224.0,468.23,379.74
2016,9,8,17,15,470.5,63.5,2.45,19.5,175.0,394.51,319.92
2016,9,8,17,30,402.0,54.0,2.4,19.0,126.0,324.71,260.87
2016,9,8,17,45,301.0,40.5,2.35,18.5,84.0,237.1,184.95
2016,9,8,18,0,200.0,27.0,2.3,18.0,42.0,156.17,91.82
2016,9,8,18,15,100.0,13.5,2.35,17.5,21.0,57.43,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
