Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,41.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,82.0,13.0,1.5,14.0,15.0,12.39,0.0
2016,9,9,6,15,206.0,28.0,1.5,14.5,51.0,21.96,10.56
2016,9,9,6,30,330.0,43.0,1.5,15.0,87.0,34.32,23.99
2016,9,9,6,45,416.5,53.0,1.5,15.5,134.5,40.56,30.09
2016,9,9,7,0,503.0,63.0,1.5,16.0,182.0,46.52,35.64
2016,9,9,7,15,251.5,67.0,1.4,16.5,126.5,47.52,36.61
2016,9,9,7,30,0.0,71.0,1.3,17.0,71.0,65.64,52.48
2016,9,9,7,45,0.0,92.0,1.2,17.5,92.0,83.78,68.08
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,101.74,79.34
2016,9,9,8,15,3.0,141.0,1.05,18.5,143.0,125.85,98.45
2016,9,9,8,30,6.0,169.0,1.0,19.0,173.0,150.46,117.52
2016,9,9,8,45,11.5,190.0,0.95,19.5,197.0,170.49,132.54
2016,9,9,9,0,17.0,211.0,0.9,20.0,221.0,191.28,148.0
2016,9,9,9,15,43.5,251.0,0.9,20.5,279.0,226.86,174.24
2016,9,9,9,30,70.0,291.0,0.9,21.0,337.0,272.25,207.81
2016,9,9,9,45,277.5,274.5,0.95,21.5,473.0,336.47,253.41
2016,9,9,10,0,485.0,258.0,1.0,22.0,609.0,427.6,320.1
2016,9,9,10,15,678.5,185.5,1.05,22.5,696.5,487.11,364.7
2016,9,9,10,30,872.0,113.0,1.1,23.0,784.0,566.1,423.72
2016,9,9,10,45,879.5,113.0,1.2,23.5,806.0,609.68,456.29
2016,9,9,11,0,887.0,113.0,1.3,24.0,828.0,651.93,487.4
2016,9,9,11,15,890.5,113.5,1.4,24.0,841.5,690.49,516.24
2016,9,9,11,30,894.0,114.0,1.5,24.0,855.0,727.04,543.26
2016,9,9,11,45,897.5,113.5,1.65,24.5,861.5,760.51,566.22
2016,9,9,12,0,901.0,113.0,1.8,25.0,868.0,791.65,587.01
2016,9,9,12,15,900.5,113.0,1.9,25.0,865.5,817.65,605.06
2016,9,9,12,30,900.0,113.0,2.0,25.0,863.0,840.84,621.33
2016,9,9,12,45,880.5,121.5,2.1,25.0,848.0,853.87,630.94
2016,9,9,13,0,861.0,130.0,2.2,25.0,833.0,863.44,638.44
2016,9,9,13,15,856.0,129.0,2.25,25.0,815.0,878.14,649.09
2016,9,9,13,30,851.0,128.0,2.3,25.0,797.0,884.6,654.34
2016,9,9,13,45,845.0,125.5,2.4,25.0,772.0,885.41,656.46
2016,9,9,14,0,839.0,123.0,2.5,25.0,747.0,883.02,656.61
2016,9,9,14,15,828.5,121.0,2.55,24.5,714.5,874.06,653.36
2016,9,9,14,30,818.0,119.0,2.6,24.0,682.0,862.06,648.17
2016,9,9,14,45,805.5,115.5,2.65,24.0,644.0,843.69,637.44
2016,9,9,15,0,793.0,112.0,2.7,24.0,606.0,822.53,624.85
2016,9,9,15,15,774.0,109.0,2.7,23.5,562.5,793.83,607.83
2016,9,9,15,30,755.0,106.0,2.7,23.0,519.0,762.89,589.08
2016,9,9,15,45,731.5,101.0,2.75,22.5,471.5,728.15,567.59
2016,9,9,16,0,708.0,96.0,2.8,22.0,424.0,688.08,541.74
2016,9,9,16,15,673.5,91.0,2.85,21.0,373.5,638.54,509.16
2016,9,9,16,30,639.0,86.0,2.9,20.0,323.0,588.76,475.08
2016,9,9,16,45,591.0,79.0,2.95,19.5,272.0,527.37,428.71
2016,9,9,17,0,543.0,72.0,3.0,19.0,221.0,467.4,381.51
2016,9,9,17,15,470.5,62.5,2.95,18.0,172.0,391.31,319.68
2016,9,9,17,30,398.0,53.0,2.9,17.0,123.0,319.45,258.64
2016,9,9,17,45,287.5,39.5,2.9,16.5,81.0,227.8,178.17
2016,9,9,18,0,177.0,26.0,2.9,16.0,39.0,141.22,72.65
2016,9,9,18,15,88.5,13.0,2.8,15.5,19.5,51.46,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.1,13.0,12.0,10.48,0.0
2016,9,10,6,15,161.0,27.5,2.15,13.5,46.0,21.56,9.79
2016,9,10,6,30,273.0,44.0,2.2,14.0,80.0,33.97,23.7
2016,9,10,6,45,355.0,56.5,2.25,14.5,125.5,42.68,32.03
2016,9,10,7,0,437.0,69.0,2.3,15.0,171.0,51.97,40.59
2016,9,10,7,15,218.5,73.5,2.25,15.5,124.5,57.56,45.63
2016,9,10,7,30,0.0,78.0,2.2,16.0,78.0,71.43,57.79
2016,9,10,7,45,0.0,96.5,2.2,16.5,96.5,87.39,71.54
2016,9,10,8,0,0.0,115.0,2.2,17.0,115.0,103.26,81.02
2016,9,10,8,15,6.0,146.0,2.1,17.5,149.5,129.9,102.26
2016,9,10,8,30,12.0,177.0,2.0,18.0,184.0,157.38,123.65
2016,9,10,8,45,28.5,208.5,1.95,18.5,225.5,180.77,141.02
2016,9,10,9,0,45.0,240.0,1.9,19.0,267.0,212.85,165.26
2016,9,10,9,15,61.5,266.5,1.9,19.5,305.5,243.45,188.24
2016,9,10,9,30,78.0,293.0,1.9,20.0,344.0,276.17,212.78
2016,9,10,9,45,228.5,296.0,1.95,20.5,458.0,339.28,258.91
2016,9,10,10,0,379.0,299.0,2.0,21.0,572.0,417.56,317.17
2016,9,10,10,15,596.5,217.5,2.05,21.0,666.0,473.4,360.48
2016,9,10,10,30,814.0,136.0,2.1,21.0,760.0,551.0,420.88
2016,9,10,10,45,819.5,137.5,2.2,21.5,781.0,593.23,453.21
2016,9,10,11,0,825.0,139.0,2.3,22.0,802.0,634.18,484.03
2016,9,10,11,15,829.0,140.0,2.35,22.0,815.5,672.22,512.84
2016,9,10,11,30,833.0,141.0,2.4,22.0,829.0,708.51,539.9
2016,9,10,11,45,834.5,141.5,2.45,22.5,834.5,740.59,562.52
2016,9,10,12,0,836.0,142.0,2.5,23.0,840.0,770.4,582.49
2016,9,10,12,15,835.0,142.0,2.55,23.0,837.5,795.39,599.85
2016,9,10,12,30,834.0,142.0,2.6,23.0,835.0,817.72,615.45
2016,9,10,12,45,822.5,146.0,2.65,23.0,822.0,832.67,626.1
2016,9,10,13,0,811.0,150.0,2.7,23.0,809.0,844.49,634.78
2016,9,10,13,15,805.5,148.5,2.7,23.0,791.0,852.73,640.81
2016,9,10,13,30,800.0,147.0,2.7,23.0,773.0,857.91,644.93
2016,9,10,13,45,792.5,145.0,2.75,23.0,748.0,857.79,645.94
2016,9,10,14,0,785.0,143.0,2.8,23.0,723.0,854.62,645.04
2016,9,10,14,15,773.0,140.5,2.8,22.5,690.5,843.98,640.06
2016,9,10,14,30,761.0,138.0,2.8,22.0,658.0,834.46,636.01
2016,9,10,14,45,746.5,134.0,2.85,22.0,620.5,814.61,623.92
2016,9,10,15,0,732.0,130.0,2.9,22.0,583.0,792.19,610.08
2016,9,10,15,15,711.5,126.0,2.9,21.5,540.0,762.34,591.78
2016,9,10,15,30,691.0,122.0,2.9,21.0,497.0,730.51,571.86
2016,9,10,15,45,664.5,116.5,2.9,21.0,450.0,690.37,544.51
2016,9,10,16,0,638.0,111.0,2.9,21.0,403.0,649.02,515.85
2016,9,10,16,15,601.0,104.5,2.9,20.5,354.0,597.73,479.66
2016,9,10,16,30,564.0,98.0,2.9,20.0,305.0,546.42,441.91
2016,9,10,16,45,514.5,89.0,2.9,19.5,255.5,484.07,394.15
2016,9,10,17,0,465.0,80.0,2.9,19.0,206.0,420.12,343.36
2016,9,10,17,15,394.0,68.0,2.85,18.0,158.5,346.47,283.02
2016,9,10,17,30,323.0,56.0,2.8,17.0,111.0,277.86,224.39
2016,9,10,17,45,223.5,40.0,2.75,16.5,71.5,194.41,150.42
2016,9,10,18,0,124.0,24.0,2.7,16.0,32.0,110.42,43.48
2016,9,10,18,15,62.0,12.0,2.65,15.5,16.0,38.55,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,8.58,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,23.09,10.19
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,36.39,25.7
2016,9,11,6,45,273.5,63.5,2.9,14.5,116.5,48.16,36.8
2016,9,11,7,0,347.0,80.0,3.0,15.0,160.0,59.41,47.13
2016,9,11,7,15,173.5,85.5,2.95,15.0,125.5,66.12,53.29
2016,9,11,7,30,0.0,91.0,2.9,15.0,91.0,81.88,67.25
2016,9,11,7,45,0.0,110.5,2.85,15.5,110.5,98.4,81.5
2016,9,11,8,0,0.0,130.0,2.8,16.0,130.0,114.88,91.04
2016,9,11,8,15,9.0,156.5,2.75,16.5,161.5,138.13,109.4
2016,9,11,8,30,18.0,183.0,2.7,17.0,193.0,162.62,128.29
2016,9,11,8,45,42.5,216.5,2.65,17.5,241.5,188.8,147.67
2016,9,11,9,0,67.0,250.0,2.6,18.0,290.0,224.95,175.04
2016,9,11,9,15,70.5,270.0,2.55,18.0,314.5,248.31,193.3
2016,9,11,9,30,74.0,290.0,2.5,18.0,339.0,272.22,211.94
2016,9,11,9,45,338.0,251.5,2.5,18.5,492.0,340.1,261.1
2016,9,11,10,0,602.0,213.0,2.5,19.0,645.0,438.71,335.68
2016,9,11,10,15,694.5,178.5,2.5,19.0,695.5,485.67,373.56
2016,9,11,10,30,787.0,144.0,2.5,19.0,746.0,541.93,418.49
2016,9,11,10,45,794.5,145.5,2.55,19.5,767.0,584.19,451.23
2016,9,11,11,0,802.0,147.0,2.6,20.0,788.0,625.39,482.45
2016,9,11,11,15,806.5,148.0,2.65,20.0,801.5,662.94,511.27
2016,9,11,11,30,811.0,149.0,2.7,20.0,815.0,698.82,538.41
2016,9,11,11,45,813.0,149.0,2.75,20.5,820.5,730.12,560.84
2016,9,11,12,0,815.0,149.0,2.8,21.0,826.0,759.24,581.11
2016,9,11,12,15,814.5,149.0,2.85,21.0,823.5,784.1,598.65
2016,9,11,12,30,814.0,149.0,2.9,21.0,821.0,806.38,614.46
2016,9,11,12,45,821.5,142.5,3.0,21.0,813.5,826.03,628.82
2016,9,11,13,0,829.0,136.0,3.1,21.0,806.0,842.97,641.42
2016,9,11,13,15,823.5,135.0,3.15,20.5,788.0,851.72,649.43
2016,9,11,13,30,818.0,134.0,3.2,20.0,770.0,857.39,655.52
2016,9,11,13,45,814.0,130.5,3.3,20.0,746.0,858.63,657.74
2016,9,11,14,0,810.0,127.0,3.4,20.0,722.0,856.75,657.94
2016,9,11,14,15,799.5,125.0,3.45,19.5,690.0,847.77,654.28
2016,9,11,14,30,789.0,123.0,3.5,19.0,658.0,835.82,648.64
2016,9,11,14,45,779.0,118.0,3.55,19.0,621.5,818.13,637.75
2016,9,11,15,0,769.0,113.0,3.6,19.0,585.0,797.65,624.92
2016,9,11,15,15,750.0,109.5,3.6,18.5,542.0,768.72,606.85
2016,9,11,15,30,731.0,106.0,3.6,18.0,499.0,741.58,589.96
2016,9,11,15,45,710.5,100.0,3.65,18.0,453.0,704.72,564.67
2016,9,11,16,0,690.0,94.0,3.7,18.0,407.0,666.29,537.83
2016,9,11,16,15,655.0,89.0,3.7,17.5,357.5,617.03,502.91
2016,9,11,16,30,620.0,84.0,3.7,17.0,308.0,567.63,466.44
2016,9,11,16,45,574.5,76.5,3.7,16.5,258.5,508.26,420.12
2016,9,11,17,0,529.0,69.0,3.7,16.0,209.0,450.23,372.98
2016,9,11,17,15,456.5,59.5,3.65,15.5,161.0,375.25,309.86
2016,9,11,17,30,384.0,50.0,3.6,15.0,113.0,304.59,247.94
2016,9,11,17,45,271.0,36.5,3.55,15.0,73.0,213.5,165.23
2016,9,11,18,0,158.0,23.0,3.5,15.0,33.0,123.33,29.35
2016,9,11,18,15,79.0,11.5,3.4,14.5,16.5,45.19,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,10.48,0.0
2016,9,12,6,15,145.5,28.5,3.3,13.0,46.0,22.49,8.99
2016,9,12,6,30,267.0,46.0,3.4,13.0,80.0,35.73,25.16
2016,9,12,6,45,361.5,58.0,3.5,13.5,127.0,44.03,33.28
2016,9,12,7,0,456.0,70.0,3.6,14.0,174.0,53.38,41.95
2016,9,12,7,15,240.5,94.5,3.55,14.5,150.5,72.68,59.21
2016,9,12,7,30,25.0,119.0,3.5,15.0,127.0,98.66,82.04
2016,9,12,7,45,101.0,145.5,3.5,15.5,186.5,112.31,93.68
2016,9,12,8,0,177.0,172.0,3.5,16.0,246.0,132.04,110.36
2016,9,12,8,15,221.0,190.0,3.45,16.0,294.0,161.54,121.64
2016,9,12,8,30,265.0,208.0,3.4,16.0,342.0,188.7,139.43
2016,9,12,8,45,155.0,223.0,3.35,16.5,303.5,206.13,157.62
2016,9,12,9,0,45.0,238.0,3.3,17.0,265.0,210.84,165.48
2016,9,12,9,15,247.0,240.5,3.3,17.0,400.5,262.82,201.01
2016,9,12,9,30,449.0,243.0,3.3,17.0,536.0,343.34,261.47
2016,9,12,9,45,660.0,176.0,3.3,17.5,633.0,395.3,301.38
2016,9,12,10,0,871.0,109.0,3.3,18.0,730.0,472.28,362.2
2016,9,12,10,15,880.0,110.5,3.3,18.0,759.0,520.47,402.7
2016,9,12,10,30,889.0,112.0,3.3,18.0,788.0,567.85,441.67
2016,9,12,10,45,898.0,111.5,3.35,18.5,810.5,612.45,476.89
2016,9,12,11,0,907.0,111.0,3.4,19.0,833.0,655.77,510.25
2016,9,12,11,15,911.0,112.0,3.45,19.0,847.0,695.72,541.33
2016,9,12,11,30,915.0,113.0,3.5,19.0,861.0,733.66,570.38
2016,9,12,11,45,918.0,112.5,3.6,19.0,867.5,767.3,595.39
2016,9,12,12,0,921.0,112.0,3.7,19.0,874.0,798.49,617.81
2016,9,12,12,15,921.0,112.0,3.75,19.0,871.5,825.26,636.88
2016,9,12,12,30,921.0,112.0,3.8,19.0,869.0,849.16,653.99
2016,9,12,12,45,915.5,113.5,3.85,19.0,858.0,867.1,666.99
2016,9,12,13,0,910.0,115.0,3.9,19.0,847.0,881.85,677.9
2016,9,12,13,15,906.0,114.0,3.9,18.5,829.0,892.1,686.84
2016,9,12,13,30,902.0,113.0,3.9,18.0,811.0,899.07,693.68
2016,9,12,13,45,826.0,136.0,3.95,18.0,759.0,872.26,675.81
2016,9,12,14,0,750.0,159.0,4.0,18.0,707.0,840.18,654.37
2016,9,12,14,15,813.5,131.5,4.0,17.5,701.0,864.29,674.22
2016,9,12,14,30,877.0,104.0,4.0,17.0,695.0,881.19,688.71
2016,9,12,14,45,865.5,101.0,4.0,17.0,656.0,870.14,682.17
2016,9,12,15,0,854.0,98.0,4.0,17.0,617.0,849.53,669.03
2016,9,12,15,15,835.5,95.0,3.95,16.5,572.0,820.28,650.67
2016,9,12,15,30,817.0,92.0,3.9,16.0,527.0,788.62,630.41
2016,9,12,15,45,789.0,89.5,3.85,16.0,477.5,747.86,601.96
2016,9,12,16,0,761.0,87.0,3.8,16.0,428.0,705.61,572.0
2016,9,12,16,15,725.5,82.0,3.75,15.5,376.0,657.86,538.24
2016,9,12,16,30,690.0,77.0,3.7,15.0,324.0,606.09,500.36
2016,9,12,16,45,632.0,72.0,3.65,15.0,270.5,539.23,447.11
2016,9,12,17,0,574.0,67.0,3.6,15.0,217.0,474.36,393.4
2016,9,12,17,15,494.5,58.0,3.5,14.5,166.5,394.33,325.88
2016,9,12,17,30,415.0,49.0,3.4,14.0,116.0,319.0,259.67
2016,9,12,17,45,274.0,36.0,3.35,13.5,73.5,213.92,164.36
2016,9,12,18,0,133.0,23.0,3.3,13.0,31.0,109.68,0.0
2016,9,12,18,15,66.5,11.5,3.25,13.0,15.5,39.51,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.58,0.0
2016,9,13,6,15,122.0,26.5,1.85,13.5,42.0,20.88,7.01
2016,9,13,6,30,244.0,44.0,1.9,14.0,75.0,34.15,23.63
2016,9,13,6,45,325.0,58.5,1.95,14.5,120.0,44.45,33.5
2016,9,13,7,0,406.0,73.0,2.0,15.0,165.0,54.31,42.6
2016,9,13,7,15,465.0,83.5,1.95,15.5,214.0,60.67,48.37
2016,9,13,7,30,524.0,94.0,1.9,16.0,263.0,67.31,54.17
2016,9,13,7,45,569.0,101.0,1.85,16.5,313.5,69.39,55.8
2016,9,13,8,0,614.0,108.0,1.8,17.0,364.0,75.01,60.45
2016,9,13,8,15,645.0,114.0,1.75,17.0,412.0,117.33,70.74
2016,9,13,8,30,676.0,120.0,1.7,17.0,460.0,163.13,100.28
2016,9,13,8,45,701.5,124.0,1.7,17.5,505.5,209.68,136.35
2016,9,13,9,0,727.0,128.0,1.7,18.0,551.0,258.68,177.27
2016,9,13,9,15,548.0,196.5,1.75,18.0,528.5,305.96,224.03
2016,9,13,9,30,369.0,265.0,1.8,18.0,506.0,338.11,256.0
2016,9,13,9,45,576.0,204.0,1.85,18.5,602.5,385.79,291.6
2016,9,13,10,0,783.0,143.0,1.9,19.0,699.0,457.84,347.25
2016,9,13,10,15,792.5,145.0,1.9,19.5,727.0,503.47,383.89
2016,9,13,10,30,802.0,147.0,1.9,20.0,755.0,548.61,419.2
2016,9,13,10,45,817.5,144.0,1.9,20.5,778.0,591.95,452.27
2016,9,13,11,0,833.0,141.0,1.9,21.0,801.0,634.74,484.06
2016,9,13,11,15,837.0,142.0,1.85,21.0,814.5,672.99,512.36
2016,9,13,11,30,841.0,143.0,1.8,21.0,828.0,709.45,538.77
2016,9,13,11,45,852.0,138.5,1.8,21.5,836.0,743.7,562.61
2016,9,13,12,0,863.0,134.0,1.8,22.0,844.0,773.64,582.23
2016,9,13,12,15,862.0,133.5,1.75,22.0,841.0,797.88,598.06
2016,9,13,12,30,861.0,133.0,1.7,22.0,838.0,823.2,614.6
2016,9,13,12,45,862.5,130.0,1.7,22.0,828.5,837.64,624.32
2016,9,13,13,0,864.0,127.0,1.7,22.0,819.0,852.99,634.85
2016,9,13,13,15,858.5,126.0,1.7,22.0,800.0,866.85,644.47
2016,9,13,13,30,853.0,125.0,1.7,22.0,781.0,872.66,648.86
2016,9,13,13,45,849.5,121.5,1.7,22.0,756.0,874.3,650.7
2016,9,13,14,0,846.0,118.0,1.7,22.0,731.0,872.71,650.58
2016,9,13,14,15,835.0,115.5,1.7,22.0,698.5,862.56,644.91
2016,9,13,14,30,824.0,113.0,1.7,22.0,666.0,849.32,637.36
2016,9,13,14,45,811.5,109.5,1.7,22.0,627.5,830.73,626.29
2016,9,13,15,0,799.0,106.0,1.7,22.0,589.0,809.34,613.38
2016,9,13,15,15,779.5,102.5,1.7,21.5,545.0,779.52,595.79
2016,9,13,15,30,760.0,99.0,1.7,21.0,501.0,747.49,576.48
2016,9,13,15,45,735.0,95.0,1.75,21.0,453.0,712.38,553.99
2016,9,13,16,0,710.0,91.0,1.8,21.0,405.0,672.41,527.52
2016,9,13,16,15,673.5,85.5,1.8,20.5,354.5,621.05,492.63
2016,9,13,16,30,637.0,80.0,1.8,20.0,304.0,569.61,456.13
2016,9,13,16,45,584.5,73.5,1.85,20.0,253.0,506.5,407.9
2016,9,13,17,0,532.0,67.0,1.9,20.0,202.0,445.15,359.03
2016,9,13,17,15,455.0,57.0,1.8,19.0,154.0,367.37,295.85
2016,9,13,17,30,378.0,47.0,1.7,18.0,106.0,294.36,233.76
2016,9,13,17,45,258.0,33.0,1.6,17.5,66.0,201.26,148.98
2016,9,13,18,0,138.0,19.0,1.5,17.0,26.0,103.94,0.0
2016,9,13,18,15,69.0,9.5,1.5,16.5,13.0,38.4,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.0,3.5,0.8,13.5,3.5,0.0,0.0
2016,9,14,6,0,26.0,7.0,0.8,14.0,7.0,6.67,0.0
2016,9,14,6,15,124.5,25.5,0.85,14.5,39.0,20.11,5.43
2016,9,14,6,30,223.0,44.0,0.9,15.0,71.0,34.21,23.51
2016,9,14,6,45,304.5,59.0,0.95,15.5,115.5,44.91,33.74
2016,9,14,7,0,386.0,74.0,1.0,16.0,160.0,55.15,43.15
2016,9,14,7,15,444.5,85.0,1.0,16.5,208.5,61.86,49.21
2016,9,14,7,30,503.0,96.0,1.0,17.0,257.0,68.27,54.78
2016,9,14,7,45,545.0,105.0,1.0,17.5,306.5,72.93,58.66
2016,9,14,8,0,587.0,114.0,1.0,18.0,356.0,78.17,62.93
2016,9,14,8,15,619.0,120.5,1.0,18.0,404.0,119.36,73.41
2016,9,14,8,30,651.0,127.0,1.0,18.0,452.0,164.18,101.71
2016,9,14,8,45,675.5,132.0,1.0,18.5,496.5,209.96,136.61
2016,9,14,9,0,700.0,137.0,1.0,19.0,541.0,258.14,176.19
2016,9,14,9,15,718.0,141.0,1.05,19.5,581.0,305.91,216.69
2016,9,14,9,30,736.0,145.0,1.1,20.0,621.0,354.95,258.05
2016,9,14,9,45,801.5,123.5,1.15,20.5,667.5,405.57,299.36
2016,9,14,10,0,867.0,102.0,1.2,21.0,714.0,460.43,343.42
2016,9,14,10,15,875.0,103.5,1.2,21.0,742.5,507.8,381.83
2016,9,14,10,30,883.0,105.0,1.2,21.0,771.0,554.26,418.52
2016,9,14,10,45,890.0,105.0,1.3,21.5,792.0,597.73,451.91
2016,9,14,11,0,897.0,105.0,1.4,22.0,813.0,639.76,483.44
2016,9,14,11,15,900.5,106.0,1.45,22.0,826.5,678.84,512.72
2016,9,14,11,30,904.0,107.0,1.5,22.0,840.0,715.88,540.05
2016,9,14,11,45,907.0,106.5,1.6,22.5,845.5,748.96,562.97
2016,9,14,12,0,910.0,106.0,1.7,23.0,851.0,779.6,583.26
2016,9,14,12,15,909.5,106.0,1.75,23.0,848.5,805.48,600.97
2016,9,14,12,30,909.0,106.0,1.8,23.0,846.0,828.5,616.84
2016,9,14,12,45,898.0,110.0,1.85,23.0,833.0,844.07,627.81
2016,9,14,13,0,887.0,114.0,1.9,23.0,820.0,856.35,636.77
2016,9,14,13,15,882.5,113.0,1.95,23.0,801.5,865.73,643.94
2016,9,14,13,30,878.0,112.0,2.0,23.0,783.0,871.91,649.14
2016,9,14,13,45,872.5,109.5,2.05,23.0,758.0,872.44,650.74
2016,9,14,14,0,867.0,107.0,2.1,23.0,733.0,869.74,650.35
2016,9,14,14,15,857.0,105.0,2.1,23.0,700.0,860.53,645.28
2016,9,14,14,30,847.0,103.0,2.1,23.0,667.0,854.77,642.73
2016,9,14,14,45,836.0,99.5,2.15,23.0,628.5,837.12,632.6
2016,9,14,15,0,825.0,96.0,2.2,23.0,590.0,816.59,620.6
2016,9,14,15,15,806.5,93.0,2.2,22.5,546.0,787.73,603.56
2016,9,14,15,30,788.0,90.0,2.2,22.0,502.0,756.59,584.74
2016,9,14,15,45,766.0,85.5,2.2,22.0,454.5,718.86,559.82
2016,9,14,16,0,744.0,81.0,2.2,22.0,407.0,679.48,533.29
2016,9,14,16,15,709.0,76.5,2.15,21.5,356.5,632.92,501.55
2016,9,14,16,30,674.0,72.0,2.1,21.0,306.0,582.85,466.18
2016,9,14,16,45,627.0,65.5,2.1,20.5,255.0,522.43,420.52
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,463.46,373.85
2016,9,14,17,15,502.0,50.5,2.0,19.5,154.5,385.57,309.68
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,312.61,246.71
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,217.44,157.19
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,116.89,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.55,13.5,39.5,13.09,0.71
2016,9,15,6,30,383.0,34.0,1.6,14.0,79.0,26.8,17.18
2016,9,15,6,45,472.0,42.5,1.65,14.5,126.5,32.11,22.62
2016,9,15,7,0,561.0,51.0,1.7,15.0,174.0,37.21,27.46
2016,9,15,7,15,617.0,57.0,1.6,15.5,225.5,39.99,30.05
2016,9,15,7,30,673.0,63.0,1.5,16.0,277.0,46.91,36.16
2016,9,15,7,45,710.5,67.5,1.45,17.0,328.0,48.52,37.38
2016,9,15,8,0,748.0,72.0,1.4,18.0,379.0,50.16,38.56
2016,9,15,8,15,775.0,75.5,1.3,18.5,428.5,97.11,50.65
2016,9,15,8,30,802.0,79.0,1.2,19.0,478.0,146.93,81.28
2016,9,15,8,45,821.5,82.0,1.15,19.5,523.5,197.77,120.42
2016,9,15,9,0,841.0,85.0,1.1,20.0,569.0,250.24,164.31
2016,9,15,9,15,855.5,87.0,1.1,20.5,609.5,307.74,213.32
2016,9,15,9,30,870.0,89.0,1.1,21.0,650.0,359.64,257.7
2016,9,15,9,45,883.5,89.5,1.15,21.5,685.5,410.24,300.42
2016,9,15,10,0,897.0,90.0,1.2,22.0,721.0,460.8,341.97
2016,9,15,10,15,904.5,91.0,1.25,22.0,749.0,508.71,381.13
2016,9,15,10,30,912.0,92.0,1.3,22.0,777.0,555.6,418.5
2016,9,15,10,45,917.0,93.0,1.4,22.5,798.0,599.86,452.48
2016,9,15,11,0,922.0,94.0,1.5,23.0,819.0,642.48,484.4
2016,9,15,11,15,925.0,95.0,1.6,23.0,832.0,681.99,514.37
2016,9,15,11,30,928.0,96.0,1.7,23.0,845.0,719.36,542.35
2016,9,15,11,45,929.0,96.5,1.85,23.5,850.0,752.54,565.42
2016,9,15,12,0,930.0,97.0,2.0,24.0,855.0,783.11,586.0
2016,9,15,12,15,929.5,97.0,2.1,24.0,852.0,809.33,604.36
2016,9,15,12,30,929.0,97.0,2.2,24.0,849.0,832.62,620.84
2016,9,15,12,45,911.5,104.0,2.3,24.0,834.0,846.24,630.91
2016,9,15,13,0,894.0,111.0,2.4,24.0,819.0,856.36,638.81
2016,9,15,13,15,889.0,110.0,2.45,24.0,800.5,865.3,645.7
2016,9,15,13,30,884.0,109.0,2.5,24.0,782.0,871.01,650.55
2016,9,15,13,45,876.5,108.0,2.55,24.0,756.0,871.37,651.95
2016,9,15,14,0,869.0,107.0,2.6,24.0,730.0,868.51,651.37
2016,9,15,14,15,858.5,105.0,2.65,23.5,696.5,858.84,647.57
2016,9,15,14,30,848.0,103.0,2.7,23.0,663.0,852.58,646.25
2016,9,15,14,45,834.0,100.5,2.75,23.0,624.0,833.51,634.89
2016,9,15,15,0,820.0,98.0,2.8,23.0,585.0,811.64,621.67
2016,9,15,15,15,800.5,95.0,2.8,22.5,541.0,782.05,603.83
2016,9,15,15,30,781.0,92.0,2.8,22.0,497.0,750.22,584.19
2016,9,15,15,45,755.5,88.0,2.8,22.0,448.5,710.52,557.45
2016,9,15,16,0,730.0,84.0,2.8,22.0,400.0,673.04,531.89
2016,9,15,16,15,693.5,79.0,2.8,21.5,349.0,621.93,496.51
2016,9,15,16,30,657.0,74.0,2.8,21.0,298.0,570.74,459.57
2016,9,15,16,45,605.0,67.5,2.85,20.5,247.0,507.71,411.23
2016,9,15,17,0,553.0,61.0,2.9,20.0,196.0,446.49,362.1
2016,9,15,17,15,470.5,52.0,2.85,19.0,147.5,366.61,296.17
2016,9,15,17,30,388.0,43.0,2.8,18.0,99.0,291.96,231.49
2016,9,15,17,45,254.5,29.5,2.8,17.5,60.0,193.62,136.45
2016,9,15,18,0,121.0,16.0,2.8,17.0,21.0,70.78,0.0
2016,9,15,18,15,60.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,17.0,0.7,13.5,37.0,13.17,0.0
2016,9,16,6,30,353.0,34.0,0.6,14.0,74.0,26.92,17.24
2016,9,16,6,45,445.5,43.0,0.55,15.0,121.0,32.66,23.07
2016,9,16,7,0,538.0,52.0,0.5,16.0,168.0,38.16,28.21
2016,9,16,7,15,595.5,58.5,0.4,16.5,219.0,41.29,31.11
2016,9,16,7,30,653.0,65.0,0.3,17.0,270.0,44.29,33.75
2016,9,16,7,45,476.0,111.0,0.25,17.5,274.5,77.24,62.45
2016,9,16,8,0,299.0,157.0,0.2,18.0,279.0,113.59,93.24
2016,9,16,8,15,311.5,174.5,0.15,18.5,315.5,146.0,104.83
2016,9,16,8,30,324.0,192.0,0.1,19.0,352.0,180.89,127.6
2016,9,16,8,45,575.0,140.0,0.1,19.5,456.5,196.62,128.4
2016,9,16,9,0,826.0,88.0,0.1,20.0,561.0,247.34,160.54
2016,9,16,9,15,841.0,90.5,0.15,20.5,601.5,298.79,204.04
2016,9,16,9,30,856.0,93.0,0.2,21.0,642.0,356.25,251.75
2016,9,16,9,45,870.0,93.5,0.3,22.0,677.5,406.35,292.86
2016,9,16,10,0,884.0,94.0,0.4,23.0,713.0,456.48,332.88
2016,9,16,10,15,892.0,95.5,0.5,23.5,741.0,504.46,370.87
2016,9,16,10,30,900.0,97.0,0.6,24.0,769.0,551.5,407.11
2016,9,16,10,45,905.5,98.0,0.7,24.5,790.0,595.55,440.28
2016,9,16,11,0,911.0,99.0,0.8,25.0,811.0,638.01,471.51
2016,9,16,11,15,914.0,99.5,0.95,25.0,824.0,676.67,500.93
2016,9,16,11,30,917.0,100.0,1.1,25.0,837.0,713.19,528.45
2016,9,16,11,45,918.0,100.5,1.25,25.5,842.0,746.01,551.42
2016,9,16,12,0,919.0,101.0,1.4,26.0,847.0,776.26,571.69
2016,9,16,12,15,918.5,101.0,1.45,26.0,844.0,802.19,589.16
2016,9,16,12,30,918.0,101.0,1.5,26.0,841.0,825.22,604.79
2016,9,16,12,45,908.5,104.5,1.6,26.5,828.5,841.56,615.46
2016,9,16,13,0,899.0,108.0,1.7,27.0,816.0,854.62,624.11
2016,9,16,13,15,894.0,107.0,1.75,27.0,797.0,863.52,630.87
2016,9,16,13,30,889.0,106.0,1.8,27.0,778.0,869.18,635.68
2016,9,16,13,45,882.0,104.5,1.85,27.0,752.0,869.36,637.07
2016,9,16,14,0,875.0,103.0,1.9,27.0,726.0,866.3,636.51
2016,9,16,14,15,865.0,101.0,1.9,26.5,693.0,856.94,632.7
2016,9,16,14,30,855.0,99.0,1.9,26.0,660.0,850.85,631.23
2016,9,16,14,45,841.5,96.5,1.95,26.0,621.0,832.08,620.56
2016,9,16,15,0,828.0,94.0,2.0,26.0,582.0,810.48,608.06
2016,9,16,15,15,809.5,91.0,2.0,25.5,538.0,781.56,591.24
2016,9,16,15,30,791.0,88.0,2.0,25.0,494.0,750.36,572.65
2016,9,16,15,45,766.5,84.0,2.05,25.0,446.0,711.25,547.42
2016,9,16,16,0,742.0,80.0,2.1,25.0,398.0,670.62,520.58
2016,9,16,16,15,705.5,75.5,2.1,24.5,347.0,623.26,488.78
2016,9,16,16,30,669.0,71.0,2.1,24.0,296.0,572.46,452.98
2016,9,16,16,45,617.0,64.5,2.1,23.5,244.5,509.23,405.33
2016,9,16,17,0,565.0,58.0,2.1,23.0,193.0,447.84,356.88
2016,9,16,17,15,482.0,49.0,2.05,22.0,144.5,367.63,291.81
2016,9,16,17,30,399.0,40.0,2.0,21.0,96.0,292.87,227.82
2016,9,16,17,45,262.5,27.0,1.95,20.0,57.5,192.88,128.49
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,70.61,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,0.75,14.5,36.5,12.81,0.0
2016,9,17,6,30,355.0,33.0,0.6,15.0,73.0,26.13,16.37
2016,9,17,6,45,451.0,41.5,0.5,15.5,120.0,31.47,21.95
2016,9,17,7,0,547.0,50.0,0.4,16.0,167.0,36.62,26.84
2016,9,17,7,15,274.0,77.5,0.35,16.5,136.0,56.11,44.18
2016,9,17,7,30,1.0,105.0,0.3,17.0,105.0,92.13,75.55
2016,9,17,7,45,6.0,123.0,0.3,17.5,125.5,107.33,88.27
2016,9,17,8,0,11.0,141.0,0.3,18.0,146.0,122.38,100.65
2016,9,17,8,15,46.0,173.5,0.3,18.5,196.0,144.35,111.81
2016,9,17,8,30,81.0,206.0,0.3,19.0,246.0,177.08,135.11
2016,9,17,8,45,195.5,220.5,0.35,20.0,328.5,208.13,153.43
2016,9,17,9,0,310.0,235.0,0.4,21.0,411.0,251.54,182.35
2016,9,17,9,15,588.0,161.0,0.45,21.5,525.0,282.29,198.86
2016,9,17,9,30,866.0,87.0,0.5,22.0,639.0,352.35,248.99
2016,9,17,9,45,878.5,88.0,0.55,23.0,674.0,402.68,290.22
2016,9,17,10,0,891.0,89.0,0.6,24.0,709.0,452.89,330.21
2016,9,17,10,15,898.5,90.0,0.65,24.5,737.0,500.43,367.67
2016,9,17,10,30,906.0,91.0,0.7,25.0,765.0,546.94,403.22
2016,9,17,10,45,911.5,92.0,0.8,25.5,785.5,591.12,436.52
2016,9,17,11,0,917.0,93.0,0.9,26.0,806.0,633.69,467.84
2016,9,17,11,15,919.5,93.5,1.0,26.0,818.5,672.13,496.58
2016,9,17,11,30,922.0,94.0,1.1,26.0,831.0,708.37,523.36
2016,9,17,11,45,923.0,94.0,1.2,26.5,836.0,740.72,545.39
2016,9,17,12,0,924.0,94.0,1.3,27.0,841.0,770.48,564.76
2016,9,17,12,15,923.0,94.0,1.4,27.0,837.5,795.99,582.43
2016,9,17,12,30,922.0,94.0,1.5,27.0,834.0,818.56,598.26
2016,9,17,12,45,907.5,99.5,1.6,27.0,819.5,832.89,608.78
2016,9,17,13,0,893.0,105.0,1.7,27.0,805.0,843.8,617.25
2016,9,17,13,15,888.0,104.0,1.75,27.0,786.0,852.52,623.92
2016,9,17,13,30,883.0,103.0,1.8,27.0,767.0,858.01,628.63
2016,9,17,13,45,875.0,102.0,1.9,27.0,740.5,857.74,630.2
2016,9,17,14,0,867.0,101.0,2.0,27.0,714.0,854.26,629.79
2016,9,17,14,15,856.5,99.0,2.0,26.5,681.0,844.42,625.61
2016,9,17,14,30,846.0,97.0,2.0,26.0,648.0,837.79,623.73
2016,9,17,14,45,830.5,95.0,2.05,26.0,609.0,817.95,612.21
2016,9,17,15,0,815.0,93.0,2.1,26.0,570.0,795.37,598.91
2016,9,17,15,15,796.0,90.0,2.1,25.5,526.0,766.24,581.77
2016,9,17,15,30,777.0,87.0,2.1,25.0,482.0,734.88,562.87
2016,9,17,15,45,750.0,83.5,2.15,25.0,434.0,694.78,536.67
2016,9,17,16,0,723.0,80.0,2.2,25.0,386.0,653.31,508.94
2016,9,17,16,15,686.5,75.0,2.15,24.5,336.0,606.02,476.62
2016,9,17,16,30,650.0,70.0,2.1,24.0,286.0,555.28,440.11
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,492.23,392.25
2016,9,17,17,0,544.0,57.0,2.1,23.0,185.0,431.15,343.7
2016,9,17,17,15,459.5,48.0,1.95,22.0,137.0,351.25,278.35
2016,9,17,17,30,375.0,39.0,1.8,21.0,89.0,276.98,214.27
2016,9,17,17,45,238.0,26.0,1.7,20.5,52.5,176.16,109.33
2016,9,17,18,0,101.0,13.0,1.6,20.0,16.0,57.84,0.0
2016,9,17,18,15,50.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,16.5,34.5,11.99,0.0
2016,9,18,6,30,350.0,31.0,0.9,17.0,69.0,24.39,14.62
2016,9,18,6,45,444.0,40.0,1.0,17.5,115.5,30.27,20.64
2016,9,18,7,0,538.0,49.0,1.1,18.0,162.0,35.89,25.9
2016,9,18,7,15,595.5,55.0,1.05,18.5,212.0,38.72,28.54
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,41.46,30.94
2016,9,18,7,45,692.5,65.5,0.95,20.0,313.0,47.23,35.81
2016,9,18,8,0,732.0,70.0,0.9,21.0,364.0,48.88,36.99
2016,9,18,8,15,759.5,73.5,0.9,22.0,412.0,88.87,45.8
2016,9,18,8,30,787.0,77.0,0.9,23.0,460.0,137.73,73.8
2016,9,18,8,45,807.5,79.5,0.9,24.0,505.0,187.38,110.4
2016,9,18,9,0,828.0,82.0,0.9,25.0,550.0,238.75,151.97
2016,9,18,9,15,843.0,84.0,0.85,26.0,590.0,295.54,198.81
2016,9,18,9,30,858.0,86.0,0.8,27.0,630.0,346.79,240.99
2016,9,18,9,45,876.5,84.0,0.75,28.0,666.5,396.33,280.83
2016,9,18,10,0,895.0,82.0,0.7,29.0,703.0,446.24,319.56
2016,9,18,10,15,902.5,83.5,0.6,29.5,730.5,494.27,355.81
2016,9,18,10,30,910.0,85.0,0.5,30.0,758.0,541.26,389.75
2016,9,18,10,45,915.5,85.5,0.45,30.5,778.5,585.03,420.56
2016,9,18,11,0,921.0,86.0,0.4,31.0,799.0,627.16,449.13
2016,9,18,11,15,924.0,86.5,0.5,31.5,812.0,665.91,476.38
2016,9,18,11,30,927.0,87.0,0.6,32.0,825.0,702.48,501.66
2016,9,18,11,45,928.5,87.0,0.7,32.5,830.0,735.19,523.23
2016,9,18,12,0,930.0,87.0,0.8,33.0,835.0,765.3,542.31
2016,9,18,12,15,929.5,87.0,0.95,33.0,832.0,791.17,560.47
2016,9,18,12,30,929.0,87.0,1.1,33.0,829.0,814.11,576.83
2016,9,18,12,45,921.5,89.0,1.25,33.0,816.5,830.48,589.1
2016,9,18,13,0,914.0,91.0,1.4,33.0,804.0,843.56,599.42
2016,9,18,13,15,909.5,90.5,1.5,33.0,785.0,853.21,607.08
2016,9,18,13,30,905.0,90.0,1.6,33.0,766.0,859.58,612.81
2016,9,18,13,45,898.5,88.5,1.7,33.0,740.0,859.9,614.81
2016,9,18,14,0,892.0,87.0,1.8,33.0,714.0,856.92,614.85
2016,9,18,14,15,882.0,85.5,1.85,32.5,681.0,847.76,611.76
2016,9,18,14,30,872.0,84.0,1.9,32.0,648.0,835.47,606.76
2016,9,18,14,45,858.5,82.0,2.0,32.0,609.0,816.69,596.73
2016,9,18,15,0,845.0,80.0,2.1,32.0,570.0,795.12,584.82
2016,9,18,15,15,827.0,77.5,2.15,31.5,526.0,766.74,568.97
2016,9,18,15,30,809.0,75.0,2.2,31.0,482.0,742.44,555.7
2016,9,18,15,45,784.0,72.0,2.25,31.0,434.0,703.8,531.06
2016,9,18,16,0,759.0,69.0,2.3,31.0,386.0,663.68,504.93
2016,9,18,16,15,723.5,65.0,2.25,30.0,335.5,613.65,472.38
2016,9,18,16,30,688.0,61.0,2.2,29.0,285.0,563.39,438.39
2016,9,18,16,45,636.0,55.5,2.2,28.0,234.0,500.72,392.35
2016,9,18,17,0,584.0,50.0,2.2,27.0,183.0,444.3,348.46
2016,9,18,17,15,500.0,42.0,2.1,26.0,135.0,364.94,284.31
2016,9,18,17,30,416.0,34.0,2.0,25.0,87.0,291.4,220.9
2016,9,18,17,45,270.5,22.5,1.9,24.0,50.5,185.02,102.41
2016,9,18,18,0,125.0,11.0,1.8,23.0,14.0,66.18,0.0
2016,9,18,18,15,62.5,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
