Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,167.0,15.5,1.05,17.5,33.0,12.07,0.0
2016,9,19,6,30,334.0,31.0,1.1,18.0,66.0,24.52,14.51
2016,9,19,6,45,426.0,40.5,1.15,18.5,111.5,30.83,20.99
2016,9,19,7,0,518.0,50.0,1.2,19.0,157.0,36.85,26.6
2016,9,19,7,15,576.5,56.5,1.15,19.5,206.5,40.03,29.54
2016,9,19,7,30,635.0,63.0,1.1,20.0,256.0,43.1,32.23
2016,9,19,7,45,675.0,67.5,1.05,21.0,306.5,44.47,33.26
2016,9,19,8,0,715.0,72.0,1.0,22.0,357.0,50.56,38.29
2016,9,19,8,15,743.0,75.5,1.0,22.5,405.0,87.73,46.01
2016,9,19,8,30,771.0,79.0,1.0,23.0,453.0,135.68,73.09
2016,9,19,8,45,792.0,81.5,1.05,24.0,497.5,184.51,108.85
2016,9,19,9,0,813.0,84.0,1.1,25.0,542.0,235.13,149.77
2016,9,19,9,15,828.0,86.5,1.1,25.5,581.5,285.73,192.5
2016,9,19,9,30,843.0,89.0,1.1,26.0,621.0,342.35,239.61
2016,9,19,9,45,844.5,95.0,1.15,27.0,652.5,391.64,280.23
2016,9,19,10,0,846.0,101.0,1.2,28.0,684.0,439.89,318.77
2016,9,19,10,15,855.0,102.5,1.2,28.5,711.5,486.52,355.24
2016,9,19,10,30,864.0,104.0,1.2,29.0,739.0,532.35,389.95
2016,9,19,10,45,872.0,103.5,1.3,29.5,760.0,574.84,421.91
2016,9,19,11,0,880.0,103.0,1.4,30.0,781.0,615.99,452.13
2016,9,19,11,15,883.5,103.5,1.5,30.0,794.0,653.68,480.2
2016,9,19,11,30,887.0,104.0,1.6,30.0,807.0,689.34,506.43
2016,9,19,11,45,891.5,103.0,1.75,30.5,812.5,722.08,529.64
2016,9,19,12,0,896.0,102.0,1.9,31.0,818.0,752.49,549.67
2016,9,19,12,15,895.5,102.0,1.95,31.0,815.0,777.64,566.56
2016,9,19,12,30,895.0,102.0,2.0,31.0,812.0,799.96,581.65
2016,9,19,12,45,883.0,106.0,2.15,31.0,798.5,814.26,592.35
2016,9,19,13,0,871.0,110.0,2.3,31.0,785.0,825.29,601.05
2016,9,19,13,15,866.0,109.5,2.35,31.0,766.5,834.21,607.76
2016,9,19,13,30,861.0,109.0,2.4,31.0,748.0,840.0,612.54
2016,9,19,13,45,857.5,105.5,2.5,31.0,723.0,840.7,614.5
2016,9,19,14,0,854.0,102.0,2.6,31.0,698.0,838.22,614.49
2016,9,19,14,15,843.5,100.0,2.65,30.5,665.5,828.34,610.58
2016,9,19,14,30,833.0,98.0,2.7,30.0,633.0,821.7,608.97
2016,9,19,14,45,823.5,94.0,2.75,29.5,595.5,804.6,600.31
2016,9,19,15,0,814.0,90.0,2.8,29.0,558.0,784.62,589.72
2016,9,19,15,15,794.5,87.0,2.8,28.5,514.0,755.09,572.13
2016,9,19,15,30,775.0,84.0,2.8,28.0,470.0,723.38,552.8
2016,9,19,15,45,754.0,79.0,2.85,28.0,423.5,686.19,528.37
2016,9,19,16,0,733.0,74.0,2.9,28.0,377.0,647.37,502.27
2016,9,19,16,15,696.0,69.5,2.85,27.0,326.5,596.46,468.05
2016,9,19,16,30,659.0,65.0,2.8,26.0,276.0,549.36,434.78
2016,9,19,16,45,610.0,58.0,2.75,25.5,226.5,488.34,387.87
2016,9,19,17,0,561.0,51.0,2.7,25.0,177.0,429.1,340.17
2016,9,19,17,15,474.0,43.0,2.6,24.0,129.5,349.27,274.52
2016,9,19,17,30,387.0,35.0,2.5,23.0,82.0,275.39,209.47
2016,9,19,17,45,242.0,22.5,2.4,22.5,47.0,167.87,78.69
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,52.33,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.0,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.0,2.6,14.5,33.0,13.56,0.0
2016,9,20,6,30,307.0,34.0,2.7,15.0,66.0,27.57,17.04
2016,9,20,6,45,409.0,44.0,2.8,15.5,112.0,34.17,24.11
2016,9,20,7,0,511.0,54.0,2.9,16.0,158.0,40.5,30.11
2016,9,20,7,15,572.5,60.5,2.9,16.0,208.5,43.49,33.02
2016,9,20,7,30,634.0,67.0,2.9,16.0,259.0,46.41,35.7
2016,9,20,7,45,447.0,110.0,2.95,16.5,257.5,77.0,62.56
2016,9,20,8,0,260.0,153.0,3.0,17.0,256.0,111.06,91.95
2016,9,20,8,15,520.0,118.0,2.95,17.5,357.0,104.71,67.92
2016,9,20,8,30,780.0,83.0,2.9,18.0,458.0,137.85,76.47
2016,9,20,8,45,804.5,84.0,2.85,19.0,503.5,186.45,112.58
2016,9,20,9,0,829.0,85.0,2.8,20.0,549.0,237.2,154.61
2016,9,20,9,15,843.5,87.5,2.8,20.0,589.0,288.48,199.77
2016,9,20,9,30,858.0,90.0,2.8,20.0,629.0,345.68,249.79
2016,9,20,9,45,869.5,91.0,2.8,20.5,663.0,395.15,292.8
2016,9,20,10,0,881.0,92.0,2.8,21.0,697.0,444.4,334.62
2016,9,20,10,15,889.0,93.5,2.8,21.0,724.5,492.04,374.77
2016,9,20,10,30,897.0,95.0,2.8,21.0,752.0,538.71,413.13
2016,9,20,10,45,902.5,95.5,2.85,21.5,772.0,581.96,447.3
2016,9,20,11,0,908.0,96.0,2.9,22.0,792.0,623.6,479.35
2016,9,20,11,15,911.0,96.5,2.95,22.0,804.5,661.89,509.14
2016,9,20,11,30,914.0,97.0,3.0,22.0,817.0,698.03,536.84
2016,9,20,11,45,914.0,97.5,3.05,22.5,821.5,729.78,559.71
2016,9,20,12,0,914.0,98.0,3.1,23.0,826.0,758.9,579.14
2016,9,20,12,15,913.5,98.0,3.15,23.0,822.5,784.41,597.13
2016,9,20,12,30,913.0,98.0,3.2,23.0,819.0,807.01,613.16
2016,9,20,12,45,907.0,99.0,3.25,23.5,806.5,823.3,623.68
2016,9,20,13,0,901.0,100.0,3.3,24.0,794.0,836.38,632.09
2016,9,20,13,15,722.0,174.0,3.3,23.5,721.5,787.85,599.97
2016,9,20,13,30,543.0,248.0,3.3,23.0,649.0,722.47,552.24
2016,9,20,13,45,581.0,223.5,3.35,23.0,639.0,736.08,564.61
2016,9,20,14,0,619.0,199.0,3.4,23.0,629.0,751.55,577.75
2016,9,20,14,15,640.0,179.0,3.4,22.5,605.0,750.89,580.16
2016,9,20,14,30,661.0,159.0,3.4,22.0,581.0,746.94,580.05
2016,9,20,14,45,739.5,124.5,3.45,22.0,568.5,770.36,598.46
2016,9,20,15,0,818.0,90.0,3.5,22.0,556.0,784.63,610.28
2016,9,20,15,15,798.0,87.0,3.5,21.5,512.0,754.66,591.34
2016,9,20,15,30,778.0,84.0,3.5,21.0,468.0,722.5,570.85
2016,9,20,15,45,751.0,80.5,3.55,21.0,420.0,682.51,543.29
2016,9,20,16,0,724.0,77.0,3.6,21.0,372.0,641.18,514.17
2016,9,20,16,15,685.0,72.0,3.55,20.5,321.5,592.37,479.2
2016,9,20,16,30,646.0,67.0,3.5,20.0,271.0,540.34,439.6
2016,9,20,16,45,590.5,60.5,3.5,20.0,220.5,476.43,388.05
2016,9,20,17,0,535.0,54.0,3.5,20.0,170.0,414.72,336.15
2016,9,20,17,15,444.0,44.5,3.45,19.0,123.5,332.05,266.39
2016,9,20,17,30,353.0,35.0,3.4,18.0,77.0,255.76,197.17
2016,9,20,17,45,176.5,17.5,3.35,17.5,38.5,127.41,43.53
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,15.5,3.6,14.0,15.5,14.36,0.0
2016,9,21,6,30,0.0,31.0,3.8,14.0,31.0,28.13,17.36
2016,9,21,6,45,12.5,51.5,4.0,14.5,54.0,45.75,34.22
2016,9,21,7,0,25.0,72.0,4.2,15.0,77.0,61.32,48.52
2016,9,21,7,15,34.0,93.0,4.3,15.0,102.0,77.93,63.6
2016,9,21,7,30,43.0,114.0,4.4,15.0,127.0,94.19,78.12
2016,9,21,7,45,50.5,134.5,4.5,15.5,152.5,109.77,91.6
2016,9,21,8,0,58.0,155.0,4.6,16.0,178.0,124.99,104.51
2016,9,21,8,15,210.0,166.5,4.6,16.5,264.5,131.42,99.08
2016,9,21,8,30,362.0,178.0,4.6,17.0,351.0,170.04,120.84
2016,9,21,8,45,262.0,212.5,4.65,17.5,344.5,203.21,150.56
2016,9,21,9,0,162.0,247.0,4.7,18.0,338.0,232.41,178.22
2016,9,21,9,15,511.0,169.0,4.7,18.0,483.5,263.77,192.87
2016,9,21,9,30,860.0,91.0,4.7,18.0,629.0,344.88,252.37
2016,9,21,9,45,874.5,92.0,4.75,18.5,664.5,395.5,297.18
2016,9,21,10,0,889.0,93.0,4.8,19.0,700.0,446.18,341.18
2016,9,21,10,15,898.5,94.5,4.8,19.0,729.0,494.84,383.21
2016,9,21,10,30,908.0,96.0,4.8,19.0,758.0,542.64,423.56
2016,9,21,10,45,916.0,96.0,4.8,19.0,779.5,587.23,460.56
2016,9,21,11,0,924.0,96.0,4.8,19.0,801.0,630.36,495.62
2016,9,21,11,15,928.5,97.0,4.8,19.0,815.0,670.59,527.75
2016,9,21,11,30,933.0,98.0,4.8,19.0,829.0,708.75,557.73
2016,9,21,11,45,936.5,97.5,4.85,19.5,835.0,742.53,583.05
2016,9,21,12,0,940.0,97.0,4.9,20.0,841.0,773.8,604.73
2016,9,21,12,15,829.0,145.5,4.95,20.0,799.5,767.8,600.49
2016,9,21,12,30,718.0,194.0,5.0,20.0,758.0,754.55,589.8
2016,9,21,12,45,712.5,194.5,5.05,20.0,748.0,769.29,601.59
2016,9,21,13,0,707.0,195.0,5.1,20.0,738.0,781.34,611.26
2016,9,21,13,15,814.5,147.0,5.15,20.0,757.0,830.13,648.21
2016,9,21,13,30,922.0,99.0,5.2,20.0,776.0,873.83,680.47
2016,9,21,13,45,918.5,96.5,5.3,20.0,750.0,875.67,683.04
2016,9,21,14,0,915.0,94.0,5.4,20.0,724.0,874.15,683.57
2016,9,21,14,15,904.5,92.5,5.45,20.0,690.0,864.56,678.14
2016,9,21,14,30,894.0,91.0,5.5,20.0,656.0,851.78,670.54
2016,9,21,14,45,883.5,87.5,5.55,20.0,616.5,833.63,659.1
2016,9,21,15,0,873.0,84.0,5.6,20.0,577.0,812.5,645.49
2016,9,21,15,15,853.5,81.0,5.6,19.5,531.0,788.28,630.55
2016,9,21,15,30,834.0,78.0,5.6,19.0,485.0,755.47,608.96
2016,9,21,15,45,811.0,74.0,5.6,19.0,436.0,716.7,581.35
2016,9,21,16,0,788.0,70.0,5.6,19.0,387.0,676.27,551.94
2016,9,21,16,15,749.5,66.0,5.5,18.5,334.5,623.59,512.94
2016,9,21,16,30,711.0,62.0,5.4,18.0,282.0,570.73,472.03
2016,9,21,16,45,654.5,56.0,5.35,17.5,229.5,508.67,421.1
2016,9,21,17,0,598.0,50.0,5.3,17.0,177.0,445.01,366.67
2016,9,21,17,15,501.0,41.5,5.2,16.5,127.5,358.29,290.96
2016,9,21,17,30,404.0,33.0,5.1,16.0,78.0,278.38,214.98
2016,9,21,17,45,202.0,16.5,5.05,15.5,39.0,135.8,21.06
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,155.0,15.5,3.8,12.5,30.5,12.36,0.0
2016,9,22,6,30,310.0,31.0,3.9,13.0,61.0,24.98,14.63
2016,9,22,6,45,415.5,41.0,4.05,13.5,107.5,31.73,22.1
2016,9,22,7,0,521.0,51.0,4.2,14.0,154.0,38.19,28.27
2016,9,22,7,15,584.5,57.5,4.1,14.5,205.0,41.32,31.27
2016,9,22,7,30,648.0,64.0,4.0,15.0,256.0,44.36,34.01
2016,9,22,7,45,696.5,67.5,3.95,15.5,308.5,49.52,38.52
2016,9,22,8,0,745.0,71.0,3.9,16.0,361.0,50.32,39.06
2016,9,22,8,15,773.5,74.5,3.7,16.5,410.0,82.48,44.65
2016,9,22,8,30,802.0,78.0,3.5,17.0,459.0,131.93,71.66
2016,9,22,8,45,826.0,79.5,3.35,17.5,505.0,181.9,108.65
2016,9,22,9,0,850.0,81.0,3.2,18.0,551.0,240.02,156.99
2016,9,22,9,15,865.0,83.0,3.1,18.5,591.5,291.63,202.33
2016,9,22,9,30,880.0,85.0,3.0,19.0,632.0,343.79,248.36
2016,9,22,9,45,895.0,85.0,2.9,19.5,667.5,394.59,292.68
2016,9,22,10,0,910.0,85.0,2.8,20.0,703.0,445.44,335.92
2016,9,22,10,15,917.5,86.0,2.75,20.0,730.5,493.57,376.7
2016,9,22,10,30,925.0,87.0,2.7,20.0,758.0,540.61,415.52
2016,9,22,10,45,929.5,88.0,2.65,20.5,778.0,584.74,450.24
2016,9,22,11,0,934.0,89.0,2.6,21.0,798.0,627.12,482.58
2016,9,22,11,15,937.0,89.5,2.65,21.0,810.5,666.17,513.01
2016,9,22,11,30,940.0,90.0,2.7,21.0,823.0,702.99,541.26
2016,9,22,11,45,940.0,90.5,2.75,21.5,827.0,735.37,564.61
2016,9,22,12,0,940.0,91.0,2.8,22.0,831.0,765.03,584.39
2016,9,22,12,15,939.0,91.0,2.8,22.0,827.5,790.61,602.12
2016,9,22,12,30,938.0,91.0,2.8,22.0,824.0,813.18,617.81
2016,9,22,12,45,930.5,93.0,2.85,22.0,811.0,829.61,629.63
2016,9,22,13,0,923.0,95.0,2.9,22.0,798.0,842.72,639.33
2016,9,22,13,15,918.0,94.0,2.95,22.0,778.5,851.39,646.11
2016,9,22,13,30,913.0,93.0,3.0,22.0,759.0,856.72,650.78
2016,9,22,13,45,902.5,93.0,3.05,22.0,731.0,855.26,650.92
2016,9,22,14,0,892.0,93.0,3.1,22.0,703.0,850.51,648.98
2016,9,22,14,15,881.0,91.5,3.2,22.0,669.5,840.48,643.8
2016,9,22,14,30,870.0,90.0,3.3,22.0,636.0,827.36,636.55
2016,9,22,14,45,852.0,89.0,3.4,22.0,595.0,812.27,627.98
2016,9,22,15,0,834.0,88.0,3.5,22.0,554.0,788.53,613.21
2016,9,22,15,15,813.5,85.0,3.6,21.5,509.5,757.93,594.56
2016,9,22,15,30,793.0,82.0,3.7,21.0,465.0,725.13,573.96
2016,9,22,15,45,759.0,79.5,3.85,20.5,415.0,680.86,544.48
2016,9,22,16,0,725.0,77.0,4.0,20.0,365.0,635.53,513.34
2016,9,22,16,15,684.0,72.0,4.05,19.5,314.5,585.73,477.27
2016,9,22,16,30,643.0,67.0,4.1,19.0,264.0,532.66,436.17
2016,9,22,16,45,578.5,61.0,4.2,18.5,212.5,464.22,380.97
2016,9,22,17,0,514.0,55.0,4.3,18.0,161.0,398.5,325.64
2016,9,22,17,15,415.0,45.0,4.15,17.5,114.5,312.29,251.05
2016,9,22,17,30,316.0,35.0,4.0,17.0,68.0,232.95,175.94
2016,9,22,17,45,158.0,17.5,3.9,16.5,34.0,113.83,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,177.0,13.5,1.85,12.5,30.0,10.6,0.0
2016,9,23,6,30,354.0,27.0,1.9,13.0,60.0,21.35,11.47
2016,9,23,6,45,451.0,35.5,1.95,14.0,105.5,26.95,17.87
2016,9,23,7,0,548.0,44.0,2.0,15.0,151.0,32.33,22.98
2016,9,23,7,15,607.0,50.0,1.9,15.5,201.0,38.7,28.83
2016,9,23,7,30,666.0,56.0,1.8,16.0,251.0,41.97,31.77
2016,9,23,7,45,704.5,60.0,1.75,16.5,301.0,43.42,32.99
2016,9,23,8,0,743.0,64.0,1.7,17.0,351.0,44.86,34.12
2016,9,23,8,15,769.5,67.5,1.65,17.5,398.5,74.8,39.12
2016,9,23,8,30,796.0,71.0,1.6,18.0,446.0,123.74,65.1
2016,9,23,8,45,816.5,73.0,1.6,19.0,490.5,173.17,101.02
2016,9,23,9,0,837.0,75.0,1.6,20.0,535.0,230.39,147.78
2016,9,23,9,15,851.0,77.0,1.55,20.5,574.0,280.91,191.44
2016,9,23,9,30,865.0,79.0,1.5,21.0,613.0,331.9,235.66
2016,9,23,9,45,875.5,80.5,1.5,21.5,646.5,381.47,278.26
2016,9,23,10,0,886.0,82.0,1.5,22.0,680.0,430.72,319.51
2016,9,23,10,15,893.0,83.0,1.55,22.5,707.0,477.4,357.84
2016,9,23,10,30,900.0,84.0,1.6,23.0,734.0,523.0,394.19
2016,9,23,10,45,904.5,85.0,1.65,23.5,753.0,565.96,427.55
2016,9,23,11,0,909.0,86.0,1.7,24.0,772.0,607.23,458.75
2016,9,23,11,15,911.5,86.5,1.8,24.0,784.0,644.92,487.85
2016,9,23,11,30,914.0,87.0,1.9,24.0,796.0,680.42,514.9
2016,9,23,11,45,913.0,88.0,2.0,24.0,799.5,711.65,538.55
2016,9,23,12,0,912.0,89.0,2.1,24.0,803.0,740.19,558.71
2016,9,23,12,15,910.5,89.0,2.25,24.0,799.5,764.57,576.39
2016,9,23,12,30,909.0,89.0,2.4,24.0,796.0,786.0,592.13
2016,9,23,12,45,902.5,90.5,2.55,24.0,783.0,802.05,604.3
2016,9,23,13,0,896.0,92.0,2.7,24.0,770.0,814.9,614.41
2016,9,23,13,15,891.0,91.0,2.8,23.5,751.0,823.11,622.37
2016,9,23,13,30,886.0,90.0,2.9,23.0,732.0,828.08,628.29
2016,9,23,13,45,878.0,89.0,3.05,23.0,705.5,827.34,629.5
2016,9,23,14,0,870.0,88.0,3.2,23.0,679.0,823.4,628.63
2016,9,23,14,15,860.0,86.5,3.25,23.0,646.5,814.11,623.57
2016,9,23,14,30,850.0,85.0,3.3,23.0,614.0,801.79,616.52
2016,9,23,14,45,662.0,137.0,3.4,23.0,533.0,712.73,554.74
2016,9,23,15,0,474.0,189.0,3.5,23.0,452.0,609.46,477.89
2016,9,23,15,15,630.5,131.5,3.5,22.5,451.0,668.33,527.64
2016,9,23,15,30,787.0,74.0,3.5,22.0,450.0,707.46,558.8
2016,9,23,15,45,757.5,71.0,3.55,22.0,402.0,666.17,529.7
2016,9,23,16,0,728.0,68.0,3.6,22.0,354.0,623.72,499.58
2016,9,23,16,15,688.5,64.0,3.6,21.0,304.0,572.29,463.37
2016,9,23,16,30,649.0,60.0,3.6,20.0,254.0,524.71,427.49
2016,9,23,16,45,592.5,53.5,3.6,19.5,204.5,460.78,375.92
2016,9,23,17,0,536.0,47.0,3.6,19.0,155.0,399.27,323.93
2016,9,23,17,15,439.0,38.0,3.55,18.5,109.5,315.32,251.46
2016,9,23,17,30,342.0,29.0,3.5,18.0,64.0,238.74,176.28
2016,9,23,17,45,171.0,14.5,3.45,17.5,32.0,113.85,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.5,12.5,1.35,14.5,29.5,11.91,0.0
2016,9,24,6,30,377.0,25.0,1.4,15.0,59.0,19.64,9.73
2016,9,24,6,45,476.5,33.0,1.5,16.0,105.0,27.16,17.85
2016,9,24,7,0,576.0,41.0,1.6,17.0,151.0,32.72,23.1
2016,9,24,7,15,635.0,46.0,1.65,17.5,201.5,35.33,25.6
2016,9,24,7,30,694.0,51.0,1.7,18.0,252.0,37.91,27.92
2016,9,24,7,45,733.0,55.0,1.75,18.5,303.0,39.57,29.32
2016,9,24,8,0,772.0,59.0,1.8,19.0,354.0,41.2,30.63
2016,9,24,8,15,799.0,62.0,1.9,19.5,403.0,69.61,34.85
2016,9,24,8,30,826.0,65.0,2.0,20.0,452.0,126.33,65.92
2016,9,24,8,45,846.5,67.0,2.1,21.0,497.0,177.03,102.17
2016,9,24,9,0,867.0,69.0,2.2,22.0,542.0,229.27,144.7
2016,9,24,9,15,881.5,70.5,2.2,22.5,582.0,280.92,189.32
2016,9,24,9,30,896.0,72.0,2.2,23.0,622.0,333.04,234.65
2016,9,24,9,45,910.0,72.0,2.2,24.0,657.0,383.95,277.93
2016,9,24,10,0,924.0,72.0,2.2,25.0,692.0,434.77,319.94
2016,9,24,10,15,931.5,73.0,2.15,25.5,719.5,483.25,359.44
2016,9,24,10,30,939.0,74.0,2.1,26.0,747.0,530.61,396.78
2016,9,24,10,45,944.5,74.5,2.1,26.5,767.5,575.11,431.03
2016,9,24,11,0,950.0,75.0,2.1,27.0,788.0,617.88,462.99
2016,9,24,11,15,953.0,75.0,2.05,27.0,800.5,656.73,492.0
2016,9,24,11,30,956.0,75.0,2.0,27.0,813.0,693.28,518.71
2016,9,24,11,45,957.5,75.5,1.95,27.5,817.5,726.84,541.31
2016,9,24,12,0,959.0,76.0,1.9,28.0,822.0,757.7,560.48
2016,9,24,12,15,958.5,76.0,1.9,28.0,818.5,783.77,577.8
2016,9,24,12,30,958.0,76.0,1.9,28.0,815.0,806.79,593.11
2016,9,24,12,45,945.0,81.0,1.95,28.5,801.5,822.16,602.66
2016,9,24,13,0,932.0,86.0,2.0,29.0,788.0,834.04,610.05
2016,9,24,13,15,927.0,85.5,2.05,29.0,768.0,843.09,616.92
2016,9,24,13,30,922.0,85.0,2.1,29.0,748.0,848.78,621.74
2016,9,24,13,45,914.0,84.0,2.15,29.0,721.0,848.13,622.54
2016,9,24,14,0,906.0,83.0,2.2,29.0,694.0,844.14,621.31
2016,9,24,14,15,895.0,81.5,2.2,28.5,660.0,833.86,616.86
2016,9,24,14,30,884.0,80.0,2.2,28.0,626.0,820.44,610.42
2016,9,24,14,45,869.5,78.0,2.25,28.0,586.0,800.59,598.87
2016,9,24,15,0,855.0,76.0,2.3,28.0,546.0,777.98,585.43
2016,9,24,15,15,835.0,73.5,2.3,27.5,501.0,747.89,567.51
2016,9,24,15,30,815.0,71.0,2.3,27.0,456.0,721.73,552.11
2016,9,24,15,45,787.5,68.0,2.35,27.0,407.5,681.37,525.44
2016,9,24,16,0,760.0,65.0,2.4,27.0,359.0,639.67,497.23
2016,9,24,16,15,720.0,60.5,2.35,26.0,308.0,586.53,461.07
2016,9,24,16,30,680.0,56.0,2.3,25.0,257.0,533.48,422.52
2016,9,24,16,45,617.5,50.5,2.3,24.0,206.0,465.71,370.4
2016,9,24,17,0,555.0,45.0,2.3,23.0,155.0,405.37,321.15
2016,9,24,17,15,454.0,36.5,2.25,22.0,108.5,319.65,249.27
2016,9,24,17,30,353.0,28.0,2.2,21.0,62.0,241.66,171.27
2016,9,24,17,45,176.5,14.0,2.2,20.0,31.0,94.68,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.0,29.5,11.91,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,59.0,19.77,9.39
2016,9,25,6,45,485.0,33.0,1.9,18.0,106.0,27.31,17.75
2016,9,25,7,0,589.0,41.0,2.0,19.0,153.0,32.88,23.0
2016,9,25,7,15,649.0,46.5,2.05,19.5,204.5,35.93,25.87
2016,9,25,7,30,709.0,52.0,2.1,20.0,256.0,38.92,28.55
2016,9,25,7,45,747.5,56.0,2.15,20.5,307.0,40.54,29.91
2016,9,25,8,0,786.0,60.0,2.2,21.0,358.0,42.14,31.17
2016,9,25,8,15,813.0,63.0,2.2,21.5,407.5,68.73,34.63
2016,9,25,8,30,840.0,66.0,2.2,22.0,457.0,126.12,65.09
2016,9,25,8,45,858.5,68.5,2.25,23.0,502.0,177.65,101.38
2016,9,25,9,0,877.0,71.0,2.3,24.0,547.0,230.5,143.99
2016,9,25,9,15,890.5,73.0,2.25,24.5,587.0,282.83,188.75
2016,9,25,9,30,904.0,75.0,2.2,25.0,627.0,335.51,234.14
2016,9,25,9,45,917.0,75.0,2.2,26.0,661.5,386.45,277.15
2016,9,25,10,0,930.0,75.0,2.2,27.0,696.0,437.19,318.8
2016,9,25,10,15,937.0,76.0,2.15,27.5,723.5,485.72,358.06
2016,9,25,10,30,944.0,77.0,2.1,28.0,751.0,533.06,395.12
2016,9,25,10,45,946.5,78.5,2.1,29.0,770.0,577.07,427.9
2016,9,25,11,0,949.0,80.0,2.1,30.0,789.0,619.13,458.12
2016,9,25,11,15,951.5,80.5,2.0,30.5,801.5,658.12,485.64
2016,9,25,11,30,954.0,81.0,1.9,31.0,814.0,694.79,510.67
2016,9,25,11,45,952.5,82.5,1.85,31.5,817.0,727.25,532.41
2016,9,25,12,0,951.0,84.0,1.8,32.0,820.0,756.89,550.4
2016,9,25,12,15,950.0,83.5,1.7,32.5,816.0,781.94,564.76
2016,9,25,12,30,949.0,83.0,1.6,33.0,812.0,803.93,576.96
2016,9,25,12,45,943.5,84.0,1.5,33.5,799.5,820.84,585.77
2016,9,25,13,0,938.0,85.0,1.4,34.0,787.0,834.43,592.42
2016,9,25,13,15,933.0,84.0,1.25,34.0,767.0,842.94,596.47
2016,9,25,13,30,928.0,83.0,1.1,34.0,747.0,848.06,598.35
2016,9,25,13,45,916.0,84.0,1.0,34.0,718.5,846.31,596.63
2016,9,25,14,0,904.0,85.0,0.9,34.0,690.0,841.24,592.97
2016,9,25,14,15,893.5,83.0,0.8,34.0,656.0,830.82,586.06
2016,9,25,14,30,883.0,81.0,0.7,34.0,622.0,817.23,577.3
2016,9,25,14,45,863.5,80.5,0.6,34.0,581.0,795.15,563.27
2016,9,25,15,0,844.0,80.0,0.5,34.0,540.0,776.52,551.54
2016,9,25,15,15,823.5,77.5,0.55,33.5,495.0,746.37,535.82
2016,9,25,15,30,803.0,75.0,0.6,33.0,450.0,714.03,518.4
2016,9,25,15,45,599.0,101.0,0.65,32.5,364.0,582.56,432.71
2016,9,25,16,0,395.0,127.0,0.7,32.0,278.0,449.9,339.7
2016,9,25,16,15,368.5,112.5,0.8,31.0,237.5,405.75,310.64
2016,9,25,16,30,342.0,98.0,0.9,30.0,197.0,361.91,279.47
2016,9,25,16,45,434.0,72.5,1.05,29.0,172.5,377.44,292.48
2016,9,25,17,0,526.0,47.0,1.2,28.0,148.0,388.63,299.28
2016,9,25,17,15,422.0,37.5,1.3,27.0,102.0,301.56,228.34
2016,9,25,17,30,318.0,28.0,1.4,26.0,56.0,222.56,148.48
2016,9,25,17,45,159.0,14.0,1.5,25.0,28.0,85.87,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,14.0,0.45,17.5,24.0,13.34,0.0
2016,9,26,6,30,239.0,28.0,0.4,18.0,48.0,22.68,11.14
2016,9,26,6,45,342.0,40.5,0.35,19.0,92.0,31.87,21.55
2016,9,26,7,0,445.0,53.0,0.3,20.0,136.0,40.59,29.59
2016,9,26,7,15,511.5,62.0,0.3,20.5,185.5,45.71,34.3
2016,9,26,7,30,578.0,71.0,0.3,21.0,235.0,50.61,38.62
2016,9,26,7,45,623.5,77.5,0.3,21.5,285.0,53.2,40.78
2016,9,26,8,0,669.0,84.0,0.3,22.0,335.0,55.69,42.76
2016,9,26,8,15,701.0,89.0,0.25,23.0,383.5,78.23,45.37
2016,9,26,8,30,733.0,94.0,0.2,24.0,432.0,125.35,68.0
2016,9,26,8,45,756.0,98.0,0.2,25.0,477.0,178.77,104.7
2016,9,26,9,0,779.0,102.0,0.2,26.0,522.0,228.73,143.0
2016,9,26,9,15,796.5,105.0,0.3,26.5,562.0,278.33,183.62
2016,9,26,9,30,814.0,108.0,0.4,27.0,602.0,328.95,225.44
2016,9,26,9,45,826.0,111.0,0.55,28.0,636.5,378.45,265.83
2016,9,26,10,0,838.0,114.0,0.7,29.0,671.0,427.94,305.26
2016,9,26,10,15,847.5,115.5,0.75,29.5,698.5,474.78,341.83
2016,9,26,10,30,857.0,117.0,0.8,30.0,726.0,520.91,376.8
2016,9,26,10,45,863.0,118.5,0.9,30.5,746.0,564.25,409.21
2016,9,26,11,0,869.0,120.0,1.0,31.0,766.0,606.16,439.8
2016,9,26,11,15,873.0,121.0,1.1,31.5,778.5,644.76,467.43
2016,9,26,11,30,877.0,122.0,1.2,32.0,791.0,680.95,492.87
2016,9,26,11,45,879.0,121.5,1.3,32.5,795.5,711.96,514.43
2016,9,26,12,0,881.0,121.0,1.4,33.0,800.0,740.5,534.04
2016,9,26,12,15,880.0,121.0,1.5,33.0,796.0,764.76,550.89
2016,9,26,12,30,879.0,121.0,1.6,33.0,792.0,786.19,565.74
2016,9,26,12,45,902.5,107.5,1.75,33.0,787.0,810.04,582.74
2016,9,26,13,0,926.0,94.0,1.9,33.0,782.0,831.07,597.95
2016,9,26,13,15,920.5,93.5,1.95,32.5,762.0,839.66,605.58
2016,9,26,13,30,915.0,93.0,2.0,32.0,742.0,844.92,611.31
2016,9,26,13,45,908.5,91.0,2.1,32.0,715.0,844.41,612.65
2016,9,26,14,0,902.0,89.0,2.2,32.0,688.0,840.56,611.95
2016,9,26,14,15,891.0,87.0,2.2,31.5,654.0,829.78,607.23
2016,9,26,14,30,880.0,85.0,2.2,31.0,620.0,815.85,600.55
2016,9,26,14,45,867.0,82.5,2.25,31.0,580.0,796.75,589.62
2016,9,26,15,0,854.0,80.0,2.3,31.0,540.0,780.85,580.87
2016,9,26,15,15,833.5,77.0,2.25,30.5,494.5,749.96,562.26
2016,9,26,15,30,813.0,74.0,2.2,30.0,449.0,716.85,541.93
2016,9,26,15,45,787.5,70.0,2.15,30.0,400.5,676.9,515.33
2016,9,26,16,0,762.0,66.0,2.1,30.0,352.0,635.52,487.15
2016,9,26,16,15,721.0,61.5,1.9,29.0,300.5,581.88,450.28
2016,9,26,16,30,680.0,57.0,1.7,28.0,249.0,528.35,410.84
2016,9,26,16,45,621.5,50.0,1.55,27.0,198.5,461.7,359.83
2016,9,26,17,0,563.0,43.0,1.4,26.0,148.0,402.38,311.6
2016,9,26,17,15,459.0,34.0,1.35,25.0,101.5,315.13,239.37
2016,9,26,17,30,355.0,25.0,1.3,24.0,55.0,234.05,149.42
2016,9,26,17,45,177.5,12.5,1.3,23.0,27.5,92.08,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,11.91,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,19.98,8.69
2016,9,27,6,45,403.0,36.0,0.2,18.5,94.5,27.91,18.2
2016,9,27,7,0,505.0,47.0,0.2,19.0,139.0,35.44,25.26
2016,9,27,7,15,570.0,54.0,0.2,19.5,189.0,39.13,28.73
2016,9,27,7,30,635.0,61.0,0.2,20.0,239.0,42.7,31.91
2016,9,27,7,45,675.5,66.5,0.2,20.5,289.0,44.89,33.77
2016,9,27,8,0,716.0,72.0,0.2,21.0,339.0,51.86,39.67
2016,9,27,8,15,746.0,76.0,0.2,22.0,387.5,72.82,41.42
2016,9,27,8,30,776.0,80.0,0.2,23.0,436.0,120.9,63.56
2016,9,27,8,45,797.0,83.5,0.25,24.0,480.5,170.33,96.94
2016,9,27,9,0,818.0,87.0,0.3,25.0,525.0,221.52,136.68
2016,9,27,9,15,834.0,89.0,0.35,25.5,565.0,271.81,178.24
2016,9,27,9,30,850.0,91.0,0.4,26.0,605.0,322.85,220.79
2016,9,27,9,45,874.5,88.0,0.5,27.0,642.0,377.8,265.19
2016,9,27,10,0,899.0,85.0,0.6,28.0,679.0,428.47,305.53
2016,9,27,10,15,907.0,86.0,0.65,28.5,706.0,476.02,343.06
2016,9,27,10,30,915.0,87.0,0.7,29.0,733.0,522.52,378.68
2016,9,27,10,45,919.5,88.0,0.8,29.5,752.5,565.92,411.5
2016,9,27,11,0,924.0,89.0,0.9,30.0,772.0,607.58,442.23
2016,9,27,11,15,927.0,89.5,0.95,30.0,784.5,645.94,470.46
2016,9,27,11,30,930.0,90.0,1.0,30.0,797.0,682.07,496.64
2016,9,27,11,45,930.5,90.5,1.1,30.5,800.5,714.15,519.15
2016,9,27,12,0,931.0,91.0,1.2,31.0,804.0,743.55,538.81
2016,9,27,12,15,930.0,91.0,1.3,31.0,800.0,768.57,556.02
2016,9,27,12,30,929.0,91.0,1.4,31.0,796.0,790.6,571.39
2016,9,27,12,45,930.5,88.0,1.5,31.0,785.0,808.37,584.09
2016,9,27,13,0,932.0,85.0,1.6,31.0,774.0,822.98,594.88
2016,9,27,13,15,926.5,84.5,1.65,31.0,754.0,831.44,601.32
2016,9,27,13,30,921.0,84.0,1.7,31.0,734.0,836.55,605.78
2016,9,27,13,45,912.5,83.0,1.75,31.0,706.0,835.34,606.28
2016,9,27,14,0,904.0,82.0,1.8,31.0,678.0,830.8,604.8
2016,9,27,14,15,893.0,80.5,1.85,30.5,644.0,820.43,600.82
2016,9,27,14,30,882.0,79.0,1.9,30.0,610.0,806.94,594.85
2016,9,27,14,45,866.5,77.0,2.0,30.0,570.0,786.29,583.32
2016,9,27,15,0,851.0,75.0,2.1,30.0,530.0,762.92,569.87
2016,9,27,15,15,830.5,72.5,2.15,29.5,485.0,738.55,556.33
2016,9,27,15,30,810.0,70.0,2.2,29.0,440.0,706.12,536.87
2016,9,27,15,45,780.5,67.0,2.25,28.5,391.0,664.62,510.48
2016,9,27,16,0,751.0,64.0,2.3,28.0,342.0,621.91,482.41
2016,9,27,16,15,709.5,59.5,2.25,27.0,291.5,568.4,445.49
2016,9,27,16,30,668.0,55.0,2.2,26.0,241.0,515.11,406.04
2016,9,27,16,45,603.5,48.5,2.2,25.5,190.5,446.08,351.85
2016,9,27,17,0,539.0,42.0,2.2,25.0,140.0,384.87,300.92
2016,9,27,17,15,433.0,33.0,2.15,24.0,95.0,298.05,227.47
2016,9,27,17,30,327.0,24.0,2.1,23.0,50.0,215.38,128.07
2016,9,27,17,45,163.5,12.0,2.05,22.0,25.0,84.54,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,12.5,1.75,14.0,23.5,11.91,0.0
2016,9,28,6,30,269.0,25.0,1.8,14.0,47.0,20.11,8.34
2016,9,28,6,45,378.5,35.5,1.9,14.5,90.5,27.58,18.11
2016,9,28,7,0,488.0,46.0,2.0,15.0,134.0,34.69,24.93
2016,9,28,7,15,555.0,53.5,1.9,15.5,183.5,38.83,28.88
2016,9,28,7,30,622.0,61.0,1.8,16.0,233.0,42.82,32.51
2016,9,28,7,45,403.0,104.5,1.75,16.5,224.5,74.06,60.0
2016,9,28,8,0,184.0,148.0,1.7,17.0,216.0,114.06,94.57
2016,9,28,8,15,479.0,113.0,1.65,17.5,323.0,88.69,60.93
2016,9,28,8,30,774.0,78.0,1.6,18.0,430.0,117.07,62.53
2016,9,28,8,45,797.5,80.5,1.6,19.0,475.0,165.82,96.06
2016,9,28,9,0,821.0,83.0,1.6,20.0,520.0,216.58,136.63
2016,9,28,9,15,837.0,85.0,1.65,20.5,559.5,266.92,179.82
2016,9,28,9,30,853.0,87.0,1.7,21.0,599.0,323.19,228.15
2016,9,28,9,45,864.5,89.0,1.75,21.5,633.0,372.77,270.98
2016,9,28,10,0,876.0,91.0,1.8,22.0,667.0,422.12,312.72
2016,9,28,10,15,884.5,92.5,1.85,22.0,694.0,469.28,352.41
2016,9,28,10,30,893.0,94.0,1.9,22.0,721.0,515.48,390.4
2016,9,28,10,45,899.0,95.0,2.0,22.5,741.0,558.78,424.71
2016,9,28,11,0,905.0,96.0,2.1,23.0,761.0,600.49,456.97
2016,9,28,11,15,908.5,96.5,2.2,23.0,773.0,638.47,486.71
2016,9,28,11,30,912.0,97.0,2.3,23.0,785.0,674.31,514.39
2016,9,28,11,45,914.0,96.5,2.4,23.0,789.0,705.9,538.67
2016,9,28,12,0,916.0,96.0,2.5,23.0,793.0,734.91,560.47
2016,9,28,12,15,915.0,96.0,2.55,23.0,789.0,759.56,577.87
2016,9,28,12,30,914.0,96.0,2.6,23.0,785.0,781.26,593.3
2016,9,28,12,45,909.0,96.0,2.7,23.0,772.5,796.89,604.92
2016,9,28,13,0,904.0,96.0,2.8,23.0,760.0,809.3,614.48
2016,9,28,13,15,898.0,95.0,2.85,22.5,739.5,816.62,621.57
2016,9,28,13,30,892.0,94.0,2.9,22.0,719.0,820.66,626.58
2016,9,28,13,45,885.0,92.0,3.0,22.0,692.0,819.54,627.26
2016,9,28,14,0,878.0,90.0,3.1,22.0,665.0,815.18,625.83
2016,9,28,14,15,866.0,88.5,3.1,21.5,631.0,804.17,620.48
2016,9,28,14,30,854.0,87.0,3.1,21.0,597.0,790.14,613.1
2016,9,28,14,45,839.0,84.0,3.15,21.0,557.0,774.99,604.07
2016,9,28,15,0,824.0,81.0,3.2,21.0,517.0,751.39,588.93
2016,9,28,15,15,802.0,78.5,3.25,20.5,472.5,720.5,569.49
2016,9,28,15,30,780.0,76.0,3.3,20.0,428.0,687.55,548.18
2016,9,28,15,45,748.5,72.5,3.35,20.0,379.5,644.73,517.91
2016,9,28,16,0,717.0,69.0,3.4,20.0,331.0,600.86,486.1
2016,9,28,16,15,673.0,64.0,3.35,19.5,280.5,549.83,447.43
2016,9,28,16,30,629.0,59.0,3.3,19.0,230.0,496.17,404.8
2016,9,28,16,45,555.0,52.5,3.3,18.5,180.5,423.58,345.19
2016,9,28,17,0,481.0,46.0,3.3,18.0,131.0,354.66,286.02
2016,9,28,17,15,366.0,35.5,3.25,17.0,87.5,263.89,206.48
2016,9,28,17,30,251.0,25.0,3.2,16.0,44.0,175.72,94.77
2016,9,28,17,45,125.5,12.5,3.15,15.5,22.0,67.48,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
