Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,110.0,13.5,2.5,12.0,22.0,12.87,0.0
2016,9,29,6,30,220.0,27.0,2.6,12.0,44.0,22.21,9.09
2016,9,29,6,45,335.0,39.0,2.75,12.5,87.0,31.0,21.15
2016,9,29,7,0,450.0,51.0,2.9,13.0,130.0,39.35,29.22
2016,9,29,7,15,519.5,59.0,2.85,13.5,179.0,43.67,33.41
2016,9,29,7,30,589.0,67.0,2.8,14.0,228.0,47.86,37.26
2016,9,29,7,45,294.5,93.0,2.8,14.5,173.5,65.42,52.83
2016,9,29,8,0,0.0,119.0,2.8,15.0,119.0,104.6,87.14
2016,9,29,8,15,0.5,132.5,2.8,15.5,132.5,116.6,92.7
2016,9,29,8,30,1.0,146.0,2.8,16.0,146.0,129.27,102.7
2016,9,29,8,45,11.5,171.5,2.8,16.5,177.5,152.81,121.01
2016,9,29,9,0,22.0,197.0,2.8,17.0,209.0,177.71,140.19
2016,9,29,9,15,19.5,205.5,2.8,17.5,217.0,187.21,147.37
2016,9,29,9,30,17.0,214.0,2.8,18.0,225.0,196.29,154.18
2016,9,29,9,45,83.5,259.0,2.8,18.5,313.5,252.78,197.04
2016,9,29,10,0,150.0,304.0,2.8,19.0,402.0,317.56,246.31
2016,9,29,10,15,519.0,199.0,2.8,19.0,558.0,395.03,304.64
2016,9,29,10,30,888.0,94.0,2.8,19.0,714.0,510.43,394.06
2016,9,29,10,45,895.0,93.5,2.85,19.5,733.5,552.61,427.89
2016,9,29,11,0,902.0,93.0,2.9,20.0,753.0,593.25,460.02
2016,9,29,11,15,904.5,93.5,2.95,20.0,764.0,630.42,489.68
2016,9,29,11,30,907.0,94.0,3.0,20.0,775.0,665.37,517.15
2016,9,29,11,45,908.0,94.0,3.05,20.5,778.5,696.5,540.36
2016,9,29,12,0,909.0,94.0,3.1,21.0,782.0,725.02,561.03
2016,9,29,12,15,907.5,94.0,3.15,21.0,777.5,749.03,578.31
2016,9,29,12,30,906.0,94.0,3.2,21.0,773.0,770.1,593.57
2016,9,29,12,45,902.5,93.5,3.25,21.0,760.5,786.11,605.35
2016,9,29,13,0,899.0,93.0,3.3,21.0,748.0,798.96,615.04
2016,9,29,13,15,893.0,92.0,3.3,21.0,728.0,806.12,620.61
2016,9,29,13,30,887.0,91.0,3.3,21.0,708.0,810.02,624.06
2016,9,29,13,45,878.5,89.5,3.35,21.0,681.0,808.12,623.85
2016,9,29,14,0,870.0,88.0,3.4,21.0,654.0,803.01,621.53
2016,9,29,14,15,858.0,86.5,3.45,20.5,620.0,791.97,616.29
2016,9,29,14,30,846.0,85.0,3.5,20.0,586.0,777.94,609.0
2016,9,29,14,45,830.0,83.0,3.55,20.0,546.5,763.16,600.04
2016,9,29,15,0,814.0,81.0,3.6,20.0,507.0,740.08,585.02
2016,9,29,15,15,792.0,78.0,3.65,19.5,462.5,708.79,564.92
2016,9,29,15,30,770.0,75.0,3.7,19.0,418.0,675.47,542.95
2016,9,29,15,45,738.5,71.5,3.75,19.0,370.0,632.97,512.46
2016,9,29,16,0,707.0,68.0,3.8,19.0,322.0,589.45,480.44
2016,9,29,16,15,662.5,63.0,3.75,18.5,272.5,538.54,441.13
2016,9,29,16,30,618.0,58.0,3.7,18.0,223.0,485.08,398.09
2016,9,29,16,45,547.5,51.0,3.7,17.5,174.0,414.65,339.51
2016,9,29,17,0,477.0,44.0,3.7,17.0,125.0,347.76,281.32
2016,9,29,17,15,361.5,33.5,3.55,16.5,82.5,257.56,200.55
2016,9,29,17,30,246.0,23.0,3.4,16.0,40.0,168.07,73.34
2016,9,29,17,45,123.0,11.5,3.3,15.5,20.0,64.88,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,119.0,12.5,3.35,12.0,21.0,11.91,0.0
2016,9,30,6,30,238.0,25.0,3.5,12.0,42.0,20.41,6.95
2016,9,30,6,45,351.5,36.0,3.65,12.5,85.0,28.34,18.77
2016,9,30,7,0,465.0,47.0,3.8,13.0,128.0,35.89,26.12
2016,9,30,7,15,534.0,54.5,3.85,13.5,176.5,39.97,30.08
2016,9,30,7,30,603.0,62.0,3.9,14.0,225.0,43.92,33.72
2016,9,30,7,45,650.5,67.0,4.0,14.5,275.0,45.68,35.27
2016,9,30,8,0,698.0,72.0,4.1,15.0,325.0,47.41,36.69
2016,9,30,8,15,729.0,75.5,4.1,15.5,372.5,66.14,41.03
2016,9,30,8,30,760.0,79.0,4.1,16.0,420.0,112.68,61.09
2016,9,30,8,45,784.5,81.5,4.2,16.5,464.5,160.64,93.87
2016,9,30,9,0,809.0,84.0,4.3,17.0,509.0,210.73,134.54
2016,9,30,9,15,825.5,86.5,4.3,17.0,548.5,260.84,178.72
2016,9,30,9,30,842.0,89.0,4.3,17.0,588.0,311.76,224.59
2016,9,30,9,45,855.0,90.0,4.3,17.5,621.5,365.47,272.13
2016,9,30,10,0,868.0,91.0,4.3,18.0,655.0,413.96,314.74
2016,9,30,10,15,877.0,92.5,4.25,18.0,682.0,460.83,355.7
2016,9,30,10,30,886.0,94.0,4.2,18.0,709.0,506.79,394.93
2016,9,30,10,45,890.5,95.5,4.2,18.5,728.5,549.33,429.94
2016,9,30,11,0,895.0,97.0,4.2,19.0,748.0,590.19,462.68
2016,9,30,11,15,898.5,97.5,4.25,19.0,760.0,627.68,493.13
2016,9,30,11,30,902.0,98.0,4.3,19.0,772.0,663.05,521.44
2016,9,30,11,45,903.5,98.0,4.35,19.0,775.5,694.34,546.34
2016,9,30,12,0,905.0,98.0,4.4,19.0,779.0,723.07,569.03
2016,9,30,12,15,904.0,98.0,4.4,19.0,775.0,747.34,586.79
2016,9,30,12,30,903.0,98.0,4.4,19.0,771.0,768.69,602.42
2016,9,30,12,45,899.0,98.0,4.45,19.0,758.5,784.79,614.61
2016,9,30,13,0,895.0,98.0,4.5,19.0,746.0,797.74,624.66
2016,9,30,13,15,889.0,97.0,4.5,19.0,726.0,804.89,630.38
2016,9,30,13,30,883.0,96.0,4.5,19.0,706.0,808.79,633.93
2016,9,30,13,45,876.5,93.5,4.55,19.0,679.0,807.44,634.14
2016,9,30,14,0,870.0,91.0,4.6,19.0,652.0,802.85,632.17
2016,9,30,14,15,858.5,89.5,4.55,18.5,618.5,792.25,626.58
2016,9,30,14,30,847.0,88.0,4.5,18.0,585.0,784.34,623.1
2016,9,30,14,45,833.0,84.5,4.5,18.0,545.5,763.75,609.39
2016,9,30,15,0,819.0,81.0,4.5,18.0,506.0,740.41,593.68
2016,9,30,15,15,797.5,78.0,4.45,17.5,462.0,709.46,572.99
2016,9,30,15,30,776.0,75.0,4.4,17.0,418.0,676.45,550.44
2016,9,30,15,45,746.0,71.0,4.35,17.0,370.0,634.37,519.4
2016,9,30,16,0,716.0,67.0,4.3,17.0,322.0,591.19,486.82
2016,9,30,16,15,671.0,62.0,4.2,16.5,272.0,536.15,443.5
2016,9,30,16,30,626.0,57.0,4.1,16.0,222.0,485.99,402.21
2016,9,30,16,45,554.0,50.0,4.05,16.0,172.5,414.72,341.42
2016,9,30,17,0,482.0,43.0,4.0,16.0,123.0,347.09,281.33
2016,9,30,17,15,363.0,32.5,3.85,15.5,80.0,255.52,197.97
2016,9,30,17,30,244.0,22.0,3.7,15.0,37.0,162.88,47.02
2016,9,30,17,45,122.0,11.0,3.55,14.5,18.5,63.44,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,129.5,12.0,2.05,11.5,21.0,11.44,0.0
2016,10,1,6,30,259.0,24.0,2.1,12.0,42.0,19.6,5.34
2016,10,1,6,45,379.0,34.0,2.2,13.0,86.0,26.66,17.21
2016,10,1,7,0,499.0,44.0,2.3,14.0,130.0,33.41,23.82
2016,10,1,7,15,569.0,51.0,2.35,14.5,179.5,37.22,27.51
2016,10,1,7,30,639.0,58.0,2.4,15.0,229.0,40.91,30.91
2016,10,1,7,45,686.5,62.5,2.45,15.5,280.0,46.66,36.01
2016,10,1,8,0,734.0,67.0,2.5,16.0,331.0,48.43,37.46
2016,10,1,8,15,764.5,71.0,2.4,16.5,379.5,61.15,37.73
2016,10,1,8,30,795.0,75.0,2.3,17.0,428.0,109.88,57.75
2016,10,1,8,45,818.5,77.5,2.25,17.5,473.5,159.5,90.98
2016,10,1,9,0,842.0,80.0,2.2,18.0,519.0,211.09,132.26
2016,10,1,9,15,858.0,82.0,2.15,18.5,558.5,267.84,180.81
2016,10,1,9,30,874.0,84.0,2.1,19.0,598.0,319.33,225.92
2016,10,1,9,45,890.5,83.5,2.1,19.5,633.0,369.26,269.58
2016,10,1,10,0,907.0,83.0,2.1,20.0,668.0,419.3,312.47
2016,10,1,10,15,915.5,84.0,2.1,20.0,695.5,467.14,353.32
2016,10,1,10,30,924.0,85.0,2.1,20.0,723.0,513.93,392.29
2016,10,1,10,45,929.0,86.0,2.1,20.5,742.5,557.67,427.17
2016,10,1,11,0,934.0,87.0,2.1,21.0,762.0,599.67,459.7
2016,10,1,11,15,937.0,87.5,2.2,21.0,774.0,638.1,490.16
2016,10,1,11,30,940.0,88.0,2.3,21.0,786.0,674.26,518.44
2016,10,1,11,45,940.5,88.5,2.4,21.5,789.5,706.36,542.32
2016,10,1,12,0,941.0,89.0,2.5,22.0,793.0,735.74,563.69
2016,10,1,12,15,940.0,89.0,2.6,22.0,789.0,760.72,581.7
2016,10,1,12,30,939.0,89.0,2.7,22.0,785.0,782.67,597.69
2016,10,1,12,45,934.5,89.5,2.85,22.0,772.0,799.4,610.45
2016,10,1,13,0,930.0,90.0,3.0,22.0,759.0,812.86,621.08
2016,10,1,13,15,924.5,89.0,3.05,22.0,738.5,820.64,627.33
2016,10,1,13,30,919.0,88.0,3.1,22.0,718.0,825.07,631.43
2016,10,1,13,45,909.5,87.0,3.2,22.0,690.0,822.98,631.42
2016,10,1,14,0,900.0,86.0,3.3,22.0,662.0,817.59,629.25
2016,10,1,14,15,888.5,84.5,3.35,21.5,627.5,806.83,624.35
2016,10,1,14,30,877.0,83.0,3.4,21.0,593.0,792.98,617.33
2016,10,1,14,45,860.0,81.0,3.5,21.0,552.5,771.32,603.77
2016,10,1,15,0,843.0,79.0,3.6,21.0,512.0,752.83,592.47
2016,10,1,15,15,820.0,76.0,3.65,20.5,466.5,720.4,571.68
2016,10,1,15,30,797.0,73.0,3.7,20.0,421.0,685.9,548.99
2016,10,1,15,45,765.0,69.5,3.75,20.0,371.5,642.62,518.06
2016,10,1,16,0,733.0,66.0,3.8,20.0,322.0,598.28,485.51
2016,10,1,16,15,686.0,61.0,3.75,19.5,271.0,541.62,441.68
2016,10,1,16,30,639.0,56.0,3.7,19.0,220.0,489.92,399.78
2016,10,1,16,45,565.5,49.0,3.7,18.5,170.0,417.66,339.59
2016,10,1,17,0,492.0,42.0,3.7,18.0,120.0,349.13,279.75
2016,10,1,17,15,363.5,31.5,3.6,17.0,77.0,252.96,192.45
2016,10,1,17,30,235.0,21.0,3.5,16.0,34.0,154.48,10.42
2016,10,1,17,45,117.5,10.5,3.45,15.5,17.0,60.5,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,2.35,12.5,19.5,10.96,0.0
2016,10,2,6,30,235.0,23.0,2.5,13.0,39.0,18.77,3.48
2016,10,2,6,45,347.5,34.0,2.65,13.5,80.5,26.79,17.18
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,34.42,24.66
2016,10,2,7,15,531.0,52.5,2.9,14.5,170.5,38.58,28.69
2016,10,2,7,30,602.0,60.0,3.0,15.0,219.0,42.61,32.41
2016,10,2,7,45,644.5,65.5,3.15,15.5,267.5,44.82,34.36
2016,10,2,8,0,687.0,71.0,3.3,16.0,316.0,46.96,36.16
2016,10,2,8,15,456.0,126.0,3.35,16.0,298.5,92.16,68.15
2016,10,2,8,30,225.0,181.0,3.4,16.0,281.0,150.37,112.34
2016,10,2,8,45,194.5,204.0,3.45,16.5,297.0,185.71,140.07
2016,10,2,9,0,164.0,227.0,3.5,17.0,313.0,211.61,161.77
2016,10,2,9,15,94.0,224.0,3.5,17.0,274.5,211.88,165.0
2016,10,2,9,30,24.0,221.0,3.5,17.0,236.0,203.53,160.64
2016,10,2,9,45,18.0,218.5,3.55,17.5,230.0,202.38,159.42
2016,10,2,10,0,12.0,216.0,3.6,18.0,224.0,200.21,157.31
2016,10,2,10,15,43.0,262.5,3.6,18.0,292.0,251.19,197.33
2016,10,2,10,30,74.0,309.0,3.6,18.0,360.0,309.32,242.63
2016,10,2,10,45,174.5,320.0,3.65,18.0,444.0,374.74,293.74
2016,10,2,11,0,275.0,331.0,3.7,18.0,528.0,449.98,352.32
2016,10,2,11,15,288.0,333.5,3.7,18.0,543.5,475.23,372.02
2016,10,2,11,30,301.0,336.0,3.7,18.0,559.0,500.68,391.95
2016,10,2,11,45,184.5,336.5,3.75,18.5,473.0,437.48,342.29
2016,10,2,12,0,68.0,337.0,3.8,19.0,387.0,364.56,284.34
2016,10,2,12,15,482.0,220.0,3.85,19.0,574.5,563.18,444.76
2016,10,2,12,30,896.0,103.0,3.9,19.0,762.0,762.08,597.14
2016,10,2,12,45,894.0,102.0,3.95,19.0,750.5,778.49,608.27
2016,10,2,13,0,892.0,101.0,4.0,19.0,739.0,791.81,618.46
2016,10,2,13,15,886.0,100.0,4.05,19.0,719.0,798.88,624.31
2016,10,2,13,30,880.0,99.0,4.1,19.0,699.0,802.72,628.01
2016,10,2,13,45,872.5,97.0,4.2,19.0,672.0,801.08,628.13
2016,10,2,14,0,865.0,95.0,4.3,19.0,645.0,796.25,626.09
2016,10,2,14,15,852.0,93.0,4.3,18.5,610.0,789.44,623.51
2016,10,2,14,30,839.0,91.0,4.3,18.0,575.0,774.37,615.05
2016,10,2,14,45,819.5,89.0,4.35,18.0,534.5,751.39,599.89
2016,10,2,15,0,800.0,87.0,4.4,18.0,494.0,725.84,582.76
2016,10,2,15,15,775.5,83.5,4.35,17.5,449.0,692.48,560.15
2016,10,2,15,30,751.0,80.0,4.3,17.0,404.0,657.2,535.71
2016,10,2,15,45,716.5,76.0,4.3,17.0,355.5,616.11,505.43
2016,10,2,16,0,682.0,72.0,4.3,17.0,307.0,571.28,470.67
2016,10,2,16,15,632.0,66.5,4.2,16.5,257.0,514.18,425.23
2016,10,2,16,30,582.0,61.0,4.1,16.0,207.0,458.08,378.89
2016,10,2,16,45,509.0,52.5,4.0,15.5,159.0,386.41,317.93
2016,10,2,17,0,436.0,44.0,3.9,15.0,111.0,318.46,257.59
2016,10,2,17,15,306.5,32.0,3.7,14.5,70.5,222.83,168.34
2016,10,2,17,30,177.0,20.0,3.5,14.0,30.0,123.47,0.0
2016,10,2,17,45,88.5,10.0,3.3,14.0,15.0,47.2,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,38.5,11.0,1.55,11.5,13.5,10.48,0.0
2016,10,3,6,30,77.0,22.0,1.6,12.0,27.0,18.31,1.64
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.5,32.15,21.66
2016,10,3,7,0,190.0,57.0,1.8,14.0,88.0,45.57,34.39
2016,10,3,7,15,218.5,76.0,1.8,14.0,124.0,59.59,47.33
2016,10,3,7,30,247.0,95.0,1.8,14.0,160.0,73.1,59.62
2016,10,3,7,45,266.5,112.5,1.85,14.5,195.5,85.06,70.17
2016,10,3,8,0,286.0,130.0,1.9,15.0,231.0,96.57,80.07
2016,10,3,8,15,154.5,146.5,1.9,15.0,202.0,115.52,96.43
2016,10,3,8,30,23.0,163.0,1.9,15.0,173.0,143.04,113.7
2016,10,3,8,45,31.0,183.5,1.9,15.5,198.5,157.13,124.07
2016,10,3,9,0,39.0,204.0,1.9,16.0,224.0,178.63,140.59
2016,10,3,9,15,29.0,208.0,1.9,16.0,224.0,184.77,145.71
2016,10,3,9,30,19.0,212.0,1.9,16.0,224.0,194.56,153.73
2016,10,3,9,45,13.5,207.5,1.95,16.5,216.0,191.49,150.92
2016,10,3,10,0,8.0,203.0,2.0,17.0,208.0,187.41,147.3
2016,10,3,10,15,6.5,198.5,2.05,17.0,203.0,184.14,144.55
2016,10,3,10,30,5.0,194.0,2.1,17.0,198.0,180.48,141.49
2016,10,3,10,45,35.5,257.0,2.15,17.0,282.5,250.99,197.25
2016,10,3,11,0,66.0,320.0,2.2,17.0,367.0,326.58,255.89
2016,10,3,11,15,43.0,294.0,2.25,17.0,325.0,295.45,231.44
2016,10,3,11,30,20.0,268.0,2.3,17.0,283.0,260.64,204.22
2016,10,3,11,45,49.5,304.5,2.35,17.0,341.5,317.17,248.8
2016,10,3,12,0,79.0,341.0,2.4,17.0,400.0,375.58,294.06
2016,10,3,12,15,40.5,258.5,2.4,17.0,289.0,274.5,215.55
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,166.42,129.79
2016,10,3,12,45,1.0,158.0,2.45,17.0,159.0,148.93,116.07
2016,10,3,13,0,0.0,140.0,2.5,17.0,140.0,131.26,101.95
2016,10,3,13,15,0.0,140.0,2.45,17.0,140.0,131.42,102.22
2016,10,3,13,30,0.0,140.0,2.4,17.0,140.0,131.61,102.49
2016,10,3,13,45,0.0,92.0,2.4,17.0,92.0,85.79,65.33
2016,10,3,14,0,0.0,44.0,2.4,17.0,44.0,40.94,28.49
2016,10,3,14,15,0.0,43.5,2.35,17.0,43.5,40.47,28.18
2016,10,3,14,30,0.0,43.0,2.3,17.0,43.0,39.99,27.86
2016,10,3,14,45,21.0,122.0,2.3,17.0,133.0,137.01,108.92
2016,10,3,15,0,42.0,201.0,2.3,17.0,223.0,241.94,194.43
2016,10,3,15,15,21.0,108.0,2.25,16.5,119.0,123.39,98.12
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,13.91,6.18
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,12.05,4.64
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,10.19,3.07
2016,10,3,16,15,270.0,36.5,1.95,16.0,103.0,236.3,198.36
2016,10,3,16,30,540.0,62.0,1.8,16.0,195.0,430.81,353.68
2016,10,3,16,45,459.0,53.5,1.7,16.0,148.0,356.22,289.18
2016,10,3,17,0,378.0,45.0,1.6,16.0,101.0,285.87,227.57
2016,10,3,17,15,251.5,32.0,1.5,15.5,63.0,193.57,141.49
2016,10,3,17,30,125.0,19.0,1.4,15.0,25.0,96.07,0.0
2016,10,3,17,45,62.5,9.5,1.3,15.0,12.5,35.39,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.5,11.5,1.7,13.0,16.0,10.96,0.0
2016,10,4,6,30,153.0,23.0,1.8,13.0,32.0,18.22,0.0
2016,10,4,6,45,275.5,36.0,1.95,13.5,72.5,29.02,18.82
2016,10,4,7,0,398.0,49.0,2.1,14.0,113.0,38.45,28.12
2016,10,4,7,15,474.0,58.0,2.1,14.0,160.5,43.7,33.26
2016,10,4,7,30,550.0,67.0,2.1,14.0,208.0,48.77,38.03
2016,10,4,7,45,301.5,101.5,2.1,14.5,181.5,72.49,59.09
2016,10,4,8,0,53.0,136.0,2.1,15.0,155.0,110.86,92.63
2016,10,4,8,15,176.0,152.0,2.0,15.5,226.5,118.54,98.87
2016,10,4,8,30,299.0,168.0,1.9,16.0,298.0,144.56,105.25
2016,10,4,8,45,553.5,126.5,1.85,16.5,397.5,156.35,100.48
2016,10,4,9,0,808.0,85.0,1.8,17.0,497.0,202.33,126.6
2016,10,4,9,15,825.5,87.5,1.7,17.0,537.0,252.3,169.59
2016,10,4,9,30,843.0,90.0,1.6,17.0,577.0,303.17,214.4
2016,10,4,9,45,856.5,91.5,1.55,17.5,611.0,352.55,257.62
2016,10,4,10,0,870.0,93.0,1.5,18.0,645.0,405.98,302.96
2016,10,4,10,15,879.5,94.5,1.45,18.5,672.0,452.9,342.16
2016,10,4,10,30,889.0,96.0,1.4,19.0,699.0,498.93,379.43
2016,10,4,10,45,899.0,95.0,1.4,19.5,719.5,541.87,413.5
2016,10,4,11,0,909.0,94.0,1.4,20.0,740.0,583.46,445.56
2016,10,4,11,15,912.5,94.5,1.5,20.0,751.5,621.14,475.45
2016,10,4,11,30,916.0,95.0,1.6,20.0,763.0,656.65,503.26
2016,10,4,11,45,921.0,93.5,1.7,20.5,767.5,688.87,527.34
2016,10,4,12,0,926.0,92.0,1.8,21.0,772.0,718.62,549.29
2016,10,4,12,15,924.5,92.0,1.95,21.0,767.5,742.72,567.63
2016,10,4,12,30,923.0,92.0,2.1,21.0,763.0,763.81,583.48
2016,10,4,12,45,917.0,92.5,2.3,21.0,749.5,779.02,595.69
2016,10,4,13,0,911.0,93.0,2.5,21.0,736.0,790.96,605.75
2016,10,4,13,15,904.5,92.0,2.65,21.0,715.0,797.66,611.95
2016,10,4,13,30,898.0,91.0,2.8,21.0,694.0,801.05,615.98
2016,10,4,13,45,888.5,90.0,2.95,21.0,666.0,798.83,616.19
2016,10,4,14,0,879.0,89.0,3.1,21.0,638.0,793.38,614.25
2016,10,4,14,15,866.5,87.0,3.2,20.5,603.5,781.34,608.59
2016,10,4,14,30,854.0,85.0,3.3,20.0,569.0,771.79,604.79
2016,10,4,14,45,836.5,83.0,3.4,20.0,528.5,750.21,591.09
2016,10,4,15,0,819.0,81.0,3.5,20.0,488.0,725.99,575.41
2016,10,4,15,15,794.5,77.5,3.55,19.5,443.0,692.41,553.44
2016,10,4,15,30,770.0,74.0,3.6,19.0,398.0,656.89,529.57
2016,10,4,15,45,733.0,71.0,3.7,19.0,349.0,611.63,496.76
2016,10,4,16,0,696.0,68.0,3.8,19.0,300.0,569.34,464.37
2016,10,4,16,15,644.5,62.5,3.8,18.5,250.0,511.3,418.72
2016,10,4,16,30,593.0,57.0,3.8,18.0,200.0,454.4,372.04
2016,10,4,16,45,503.5,49.5,3.8,18.0,151.0,374.84,304.39
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,300.11,238.28
2016,10,4,17,15,274.5,29.5,3.7,17.0,62.5,201.37,143.29
2016,10,4,17,30,135.0,17.0,3.6,16.0,23.0,77.76,0.0
2016,10,4,17,45,67.5,8.5,3.55,15.5,11.5,8.1,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,10.5,2.15,10.5,17.0,10.01,0.0
2016,10,5,6,30,233.0,21.0,2.2,11.0,34.0,17.27,0.0
2016,10,5,6,45,369.0,31.0,2.25,12.0,77.0,24.49,14.97
2016,10,5,7,0,505.0,41.0,2.3,13.0,120.0,31.38,21.99
2016,10,5,7,15,578.5,47.5,2.3,13.5,170.0,34.88,25.47
2016,10,5,7,30,652.0,54.0,2.3,14.0,220.0,41.99,31.97
2016,10,5,7,45,703.0,58.0,2.3,15.0,271.5,43.46,33.23
2016,10,5,8,0,754.0,62.0,2.3,16.0,323.0,44.99,34.44
2016,10,5,8,15,785.0,65.5,2.3,16.5,371.5,48.54,37.43
2016,10,5,8,30,816.0,69.0,2.3,17.0,420.0,97.56,49.54
2016,10,5,8,45,840.5,71.0,2.3,17.5,465.5,147.62,80.98
2016,10,5,9,0,865.0,73.0,2.3,18.0,511.0,205.59,126.42
2016,10,5,9,15,880.5,75.0,2.15,18.5,551.0,257.13,170.47
2016,10,5,9,30,896.0,77.0,2.0,19.0,591.0,309.18,216.03
2016,10,5,9,45,907.5,78.5,1.9,19.5,624.5,359.82,260.38
2016,10,5,10,0,919.0,80.0,1.8,20.0,658.0,410.11,303.49
2016,10,5,10,15,926.5,81.0,1.75,20.0,685.0,457.74,344.14
2016,10,5,10,30,934.0,82.0,1.7,20.0,712.0,504.19,382.75
2016,10,5,10,45,940.0,82.5,1.65,20.5,731.0,548.06,417.52
2016,10,5,11,0,946.0,83.0,1.6,21.0,750.0,590.21,449.87
2016,10,5,11,15,948.5,83.5,1.65,21.0,761.5,628.44,479.91
2016,10,5,11,30,951.0,84.0,1.7,21.0,773.0,664.32,507.66
2016,10,5,11,45,952.0,84.0,1.8,21.5,776.0,696.26,531.48
2016,10,5,12,0,953.0,84.0,1.9,22.0,779.0,725.45,552.95
2016,10,5,12,15,951.5,83.5,1.95,22.0,774.0,749.54,570.32
2016,10,5,12,30,950.0,83.0,2.0,22.0,769.0,770.51,585.26
2016,10,5,12,45,937.0,87.0,2.15,22.0,753.5,784.53,596.27
2016,10,5,13,0,924.0,91.0,2.3,22.0,738.0,795.08,605.05
2016,10,5,13,15,917.5,90.0,2.35,22.0,717.0,801.86,610.65
2016,10,5,13,30,911.0,89.0,2.4,22.0,696.0,805.29,614.1
2016,10,5,13,45,900.0,88.0,2.5,22.0,667.0,801.91,613.34
2016,10,5,14,0,889.0,87.0,2.6,22.0,638.0,795.26,610.44
2016,10,5,14,15,876.0,85.0,2.65,22.0,603.0,782.76,603.21
2016,10,5,14,30,863.0,83.0,2.7,22.0,568.0,767.24,593.92
2016,10,5,14,45,842.5,81.5,2.8,22.0,526.5,749.32,583.22
2016,10,5,15,0,822.0,80.0,2.9,22.0,485.0,723.4,566.65
2016,10,5,15,15,797.0,77.0,2.95,21.5,439.5,690.05,545.26
2016,10,5,15,30,772.0,74.0,3.0,21.0,394.0,654.79,521.98
2016,10,5,15,45,734.0,70.5,3.05,20.5,344.5,608.32,489.52
2016,10,5,16,0,696.0,67.0,3.1,20.0,295.0,564.88,457.23
2016,10,5,16,15,643.0,61.5,3.05,19.5,245.0,506.11,411.25
2016,10,5,16,30,590.0,56.0,3.0,19.0,195.0,448.58,364.28
2016,10,5,16,45,504.0,48.0,3.0,18.5,146.5,370.93,299.22
2016,10,5,17,0,418.0,40.0,3.0,18.0,98.0,298.01,235.09
2016,10,5,17,15,274.0,28.0,3.05,17.0,59.0,197.76,135.09
2016,10,5,17,30,130.0,16.0,3.1,16.0,20.0,73.94,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.5,1.45,12.5,15.5,9.05,0.0
2016,10,6,6,30,220.0,19.0,1.5,13.0,31.0,15.44,0.0
2016,10,6,6,45,356.0,29.5,1.55,13.5,73.0,23.22,13.66
2016,10,6,7,0,492.0,40.0,1.6,14.0,115.0,30.62,21.2
2016,10,6,7,15,565.5,46.5,1.7,14.5,164.0,34.15,24.71
2016,10,6,7,30,639.0,53.0,1.8,15.0,213.0,41.21,31.15
2016,10,6,7,45,688.0,57.0,1.9,15.5,263.5,42.72,32.5
2016,10,6,8,0,737.0,61.0,2.0,16.0,314.0,44.27,33.8
2016,10,6,8,15,768.0,64.5,1.95,16.5,361.5,45.51,34.76
2016,10,6,8,30,799.0,68.0,1.9,17.0,409.0,93.5,47.48
2016,10,6,8,45,822.5,70.5,1.9,18.0,453.5,142.82,77.83
2016,10,6,9,0,846.0,73.0,1.9,19.0,498.0,199.94,121.99
2016,10,6,9,15,862.0,75.0,1.85,19.5,537.5,250.53,164.85
2016,10,6,9,30,878.0,77.0,1.8,20.0,577.0,301.69,209.41
2016,10,6,9,45,893.5,76.5,1.75,20.5,611.0,350.92,252.37
2016,10,6,10,0,909.0,76.0,1.7,21.0,645.0,400.14,294.53
2016,10,6,10,15,916.5,77.5,1.6,21.5,671.5,447.61,334.13
2016,10,6,10,30,924.0,79.0,1.5,22.0,698.0,493.94,371.48
2016,10,6,10,45,930.0,79.5,1.45,22.5,717.0,537.27,405.54
2016,10,6,11,0,936.0,80.0,1.4,23.0,736.0,578.9,437.2
2016,10,6,11,15,939.0,80.0,1.35,23.0,747.5,616.45,465.85
2016,10,6,11,30,942.0,80.0,1.3,23.0,759.0,651.69,492.11
2016,10,6,11,45,943.5,80.0,1.3,23.5,762.0,683.53,514.81
2016,10,6,12,0,945.0,80.0,1.3,24.0,765.0,712.68,535.13
2016,10,6,12,15,944.0,79.5,1.35,24.0,760.5,736.77,552.34
2016,10,6,12,30,943.0,79.0,1.4,24.0,756.0,757.8,567.11
2016,10,6,12,45,936.5,80.0,1.5,24.0,742.0,773.24,578.71
2016,10,6,13,0,930.0,81.0,1.6,24.0,728.0,785.36,588.22
2016,10,6,13,15,924.0,80.5,1.65,24.0,707.5,792.91,594.32
2016,10,6,13,30,918.0,80.0,1.7,24.0,687.0,797.12,598.33
2016,10,6,13,45,908.5,79.0,1.75,24.0,659.0,794.76,598.05
2016,10,6,14,0,899.0,78.0,1.8,24.0,631.0,789.11,595.7
2016,10,6,14,15,886.5,76.5,1.85,24.0,596.0,777.39,589.3
2016,10,6,14,30,874.0,75.0,1.9,24.0,561.0,762.61,580.88
2016,10,6,14,45,855.5,73.0,2.0,24.0,520.5,739.82,567.24
2016,10,6,15,0,837.0,71.0,2.1,24.0,480.0,714.47,551.64
2016,10,6,15,15,761.5,75.0,2.15,23.5,420.0,658.23,514.18
2016,10,6,15,30,686.0,79.0,2.2,23.0,360.0,599.44,473.95
2016,10,6,15,45,643.0,77.5,2.25,23.0,315.0,554.59,441.15
2016,10,6,16,0,600.0,76.0,2.3,23.0,270.0,509.58,406.91
2016,10,6,16,15,609.5,62.5,2.25,22.0,231.0,483.3,387.53
2016,10,6,16,30,619.0,49.0,2.2,21.0,192.0,450.08,360.98
2016,10,6,16,45,534.0,42.5,2.15,20.0,144.0,378.6,301.7
2016,10,6,17,0,449.0,36.0,2.1,19.0,96.0,307.81,239.8
2016,10,6,17,15,303.0,24.5,2.1,18.5,57.5,204.73,131.18
2016,10,6,17,30,157.0,13.0,2.1,18.0,19.0,82.55,0.0
2016,10,6,17,45,78.5,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,13.82,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,24.58,0.0
2016,10,7,6,45,235.5,34.0,1.5,14.5,69.5,26.54,16.11
2016,10,7,7,0,471.0,39.0,1.6,15.0,110.0,29.85,20.39
2016,10,7,7,15,544.5,46.0,1.6,15.5,158.0,33.84,24.3
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,37.71,27.91
2016,10,7,7,45,667.0,57.5,1.6,16.5,255.0,43.25,32.84
2016,10,7,8,0,716.0,62.0,1.6,17.0,304.0,45.18,34.48
2016,10,7,8,15,564.0,103.0,1.6,17.5,311.5,70.08,56.17
2016,10,7,8,30,412.0,144.0,1.6,18.0,319.0,124.48,85.5
2016,10,7,8,45,620.5,108.5,1.65,19.0,403.0,144.29,87.36
2016,10,7,9,0,829.0,73.0,1.7,20.0,487.0,188.87,113.2
2016,10,7,9,15,845.0,75.5,1.7,20.5,526.0,244.74,159.98
2016,10,7,9,30,861.0,78.0,1.7,21.0,565.0,295.39,203.83
2016,10,7,9,45,853.5,87.5,1.75,22.0,594.0,344.97,246.96
2016,10,7,10,0,846.0,97.0,1.8,23.0,623.0,388.73,284.57
2016,10,7,10,15,855.0,98.5,1.75,23.5,649.0,434.7,322.77
2016,10,7,10,30,864.0,100.0,1.7,24.0,675.0,482.61,361.1
2016,10,7,10,45,872.0,100.0,1.7,25.0,694.5,524.22,393.15
2016,10,7,11,0,880.0,100.0,1.7,26.0,714.0,564.42,423.1
2016,10,7,11,15,883.5,100.5,1.6,26.0,725.0,600.9,450.63
2016,10,7,11,30,887.0,101.0,1.5,26.0,736.0,635.28,475.9
2016,10,7,11,45,889.5,100.5,1.45,26.5,739.5,665.82,497.25
2016,10,7,12,0,892.0,100.0,1.4,27.0,743.0,693.87,516.35
2016,10,7,12,15,891.0,100.0,1.3,27.0,738.5,717.4,532.49
2016,10,7,12,30,890.0,100.0,1.2,27.0,734.0,738.05,545.58
2016,10,7,12,45,860.5,111.0,1.1,27.5,715.0,749.46,551.14
2016,10,7,13,0,831.0,122.0,1.0,28.0,696.0,754.76,552.71
2016,10,7,13,15,824.0,120.5,0.9,28.0,676.0,760.4,555.7
2016,10,7,13,30,817.0,119.0,0.8,28.0,656.0,762.93,556.65
2016,10,7,13,45,808.0,116.5,0.75,28.0,628.5,759.76,554.68
2016,10,7,14,0,799.0,114.0,0.7,28.0,601.0,753.53,550.87
2016,10,7,14,15,784.0,111.5,0.7,28.0,567.0,739.71,542.9
2016,10,7,14,30,769.0,109.0,0.7,28.0,533.0,726.15,535.25
2016,10,7,14,45,639.5,129.5,0.7,28.0,464.5,647.35,482.69
2016,10,7,15,0,510.0,150.0,0.7,28.0,396.0,563.65,424.71
2016,10,7,15,15,518.5,132.0,0.75,27.5,361.5,543.38,413.83
2016,10,7,15,30,527.0,114.0,0.8,27.0,327.0,520.47,399.95
2016,10,7,15,45,482.0,108.5,0.9,26.5,285.0,473.89,367.61
2016,10,7,16,0,437.0,103.0,1.0,26.0,243.0,428.03,334.59
2016,10,7,16,15,394.5,89.5,1.1,25.0,199.5,375.02,295.43
2016,10,7,16,30,352.0,76.0,1.2,24.0,156.0,323.39,255.3
2016,10,7,16,45,288.5,60.5,1.35,23.0,115.0,259.33,203.4
2016,10,7,17,0,225.0,45.0,1.5,22.0,74.0,199.36,152.0
2016,10,7,17,15,112.5,28.5,1.55,21.5,43.0,104.8,58.84
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,9.0,1.1,14.5,12.0,8.58,0.0
2016,10,8,6,30,119.0,18.0,1.1,15.0,24.0,14.26,0.0
2016,10,8,6,45,246.0,31.5,1.1,15.5,62.5,25.38,14.86
2016,10,8,7,0,373.0,45.0,1.1,16.0,101.0,35.48,25.12
2016,10,8,7,15,454.0,54.5,1.1,16.5,148.0,41.34,30.75
2016,10,8,7,30,535.0,64.0,1.1,17.0,195.0,46.99,35.95
2016,10,8,7,45,587.0,70.5,1.1,17.5,243.5,49.82,38.49
2016,10,8,8,0,639.0,77.0,1.1,18.0,292.0,52.58,40.84
2016,10,8,8,15,675.5,82.0,1.1,19.0,339.0,54.06,41.88
2016,10,8,8,30,712.0,87.0,1.1,20.0,386.0,94.65,52.04
2016,10,8,8,45,737.0,91.0,1.1,21.0,429.5,140.99,79.32
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,194.16,118.98
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,242.18,158.06
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,291.32,199.19
2016,10,8,9,45,848.0,90.0,1.25,25.0,591.5,338.21,237.92
2016,10,8,10,0,896.0,79.0,1.3,26.0,632.0,392.39,281.73
2016,10,8,10,15,904.0,80.5,1.25,26.5,658.5,439.35,320.07
2016,10,8,10,30,912.0,82.0,1.2,27.0,685.0,485.24,356.37
2016,10,8,10,45,916.5,83.5,1.2,27.5,704.0,528.14,389.56
2016,10,8,11,0,921.0,85.0,1.2,28.0,723.0,569.27,420.44
2016,10,8,11,15,924.5,85.0,1.1,28.0,734.0,606.48,447.83
2016,10,8,11,30,928.0,85.0,1.0,28.0,745.0,641.46,472.82
2016,10,8,11,45,928.0,86.0,0.9,28.5,748.0,672.83,493.56
2016,10,8,12,0,928.0,87.0,0.8,29.0,751.0,701.49,511.77
2016,10,8,12,15,926.5,86.5,0.7,29.0,746.0,724.81,526.74
2016,10,8,12,30,925.0,86.0,0.6,29.0,741.0,745.09,538.53
2016,10,8,12,45,922.0,85.5,0.5,29.5,728.0,761.19,546.42
2016,10,8,13,0,919.0,85.0,0.4,30.0,715.0,774.09,552.23
2016,10,8,13,15,913.0,84.0,0.35,30.0,694.5,780.96,556.19
2016,10,8,13,30,907.0,83.0,0.3,30.0,674.0,784.51,558.25
2016,10,8,13,45,898.0,82.0,0.3,30.0,646.0,782.5,557.77
2016,10,8,14,0,889.0,81.0,0.3,30.0,618.0,777.24,555.42
2016,10,8,14,15,876.0,79.0,0.4,30.0,583.5,764.64,550.15
2016,10,8,14,30,863.0,77.0,0.5,30.0,549.0,749.03,543.0
2016,10,8,14,45,845.5,75.0,0.6,30.0,508.5,727.21,531.67
2016,10,8,15,0,828.0,73.0,0.7,30.0,468.0,708.35,522.12
2016,10,8,15,15,803.5,70.0,0.8,29.5,423.0,675.44,503.71
2016,10,8,15,30,779.0,67.0,0.9,29.0,378.0,640.62,483.39
2016,10,8,15,45,743.5,63.5,1.05,28.5,329.5,596.13,455.6
2016,10,8,16,0,708.0,60.0,1.2,28.0,281.0,550.87,424.81
2016,10,8,16,15,656.0,54.5,1.2,26.5,231.5,492.55,383.18
2016,10,8,16,30,604.0,49.0,1.2,25.0,182.0,439.73,343.04
2016,10,8,16,45,518.5,41.5,1.3,24.0,134.5,363.89,282.51
2016,10,8,17,0,433.0,34.0,1.4,23.0,87.0,293.02,221.24
2016,10,8,17,15,282.5,22.0,1.45,22.0,50.0,185.3,93.84
2016,10,8,17,30,132.0,10.0,1.5,21.0,13.0,67.35,0.0
2016,10,8,17,45,66.0,5.0,1.55,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
