Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,15,93.5,8.0,0.7,14.5,12.5,7.63,0.0
2016,10,9,6,30,187.0,16.0,0.7,15.0,25.0,12.92,0.0
2016,10,9,6,45,318.0,27.5,0.7,15.5,64.5,21.78,11.71
2016,10,9,7,0,449.0,39.0,0.7,16.0,104.0,30.15,20.5
2016,10,9,7,15,526.5,47.0,0.65,16.5,152.0,34.98,25.18
2016,10,9,7,30,604.0,55.0,0.6,17.0,200.0,39.65,29.5
2016,10,9,7,45,653.0,60.0,0.55,17.5,249.0,41.66,31.33
2016,10,9,8,0,702.0,65.0,0.5,18.0,298.0,48.01,36.86
2016,10,9,8,15,735.5,69.0,0.5,19.0,345.5,49.36,37.81
2016,10,9,8,30,769.0,73.0,0.5,20.0,393.0,89.25,46.78
2016,10,9,8,45,792.0,76.5,0.5,21.0,437.0,137.45,74.3
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,187.58,111.06
2016,10,9,9,15,832.5,82.5,0.55,22.5,520.0,237.41,151.78
2016,10,9,9,30,850.0,85.0,0.6,23.0,559.0,288.1,194.56
2016,10,9,9,45,866.5,85.5,0.65,24.0,593.0,341.96,239.27
2016,10,9,10,0,883.0,86.0,0.7,25.0,627.0,390.98,279.5
2016,10,9,10,15,891.5,87.0,0.8,25.5,653.5,437.15,317.56
2016,10,9,10,30,900.0,88.0,0.9,26.0,680.0,482.28,353.86
2016,10,9,10,45,904.5,89.5,1.0,26.5,698.5,524.69,387.23
2016,10,9,11,0,909.0,91.0,1.1,27.0,717.0,565.36,418.47
2016,10,9,11,15,912.0,91.5,1.2,27.0,728.0,602.34,447.23
2016,10,9,11,30,915.0,92.0,1.3,27.0,739.0,637.11,473.93
2016,10,9,11,45,914.0,93.0,1.4,27.5,741.5,667.48,496.17
2016,10,9,12,0,913.0,94.0,1.5,28.0,744.0,695.14,516.14
2016,10,9,12,15,911.5,94.0,1.55,28.0,738.5,718.63,533.65
2016,10,9,12,30,910.0,94.0,1.6,28.0,733.0,739.16,548.27
2016,10,9,12,45,901.0,95.5,1.7,28.0,719.0,752.81,558.49
2016,10,9,13,0,892.0,97.0,1.8,28.0,705.0,763.19,566.68
2016,10,9,13,15,885.0,96.0,1.85,27.5,684.0,769.17,572.77
2016,10,9,13,30,878.0,95.0,1.9,27.0,663.0,771.91,576.87
2016,10,9,13,45,866.0,94.5,1.95,27.0,634.5,772.89,578.78
2016,10,9,14,0,854.0,94.0,2.0,27.0,606.0,766.39,575.74
2016,10,9,14,15,701.5,128.0,2.05,26.5,533.0,691.75,526.51
2016,10,9,14,30,549.0,162.0,2.1,26.0,460.0,607.7,467.17
2016,10,9,14,45,667.0,123.0,2.15,26.0,457.5,654.75,504.94
2016,10,9,15,0,785.0,84.0,2.2,26.0,455.0,686.28,529.25
2016,10,9,15,15,758.0,80.5,2.2,25.5,410.0,651.8,506.56
2016,10,9,15,30,731.0,77.0,2.2,25.0,365.0,615.57,482.57
2016,10,9,15,45,693.0,72.0,2.2,24.5,317.0,572.46,451.76
2016,10,9,16,0,655.0,67.0,2.2,24.0,269.0,525.66,417.04
2016,10,9,16,15,598.5,61.0,2.05,23.0,220.0,466.19,371.31
2016,10,9,16,30,542.0,55.0,1.9,22.0,171.0,408.24,324.68
2016,10,9,16,45,454.0,45.5,1.8,21.5,125.0,330.92,260.3
2016,10,9,17,0,366.0,36.0,1.7,21.0,79.0,258.75,195.92
2016,10,9,17,15,183.0,18.0,1.6,20.0,39.5,130.16,52.08
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.2,13.0,8.5,8.1,0.0
2016,10,10,6,30,0.0,17.0,1.2,13.0,17.0,16.2,0.0
2016,10,10,6,45,103.0,33.5,1.3,13.5,48.0,27.39,15.9
2016,10,10,7,0,206.0,50.0,1.4,14.0,79.0,38.49,27.82
2016,10,10,7,15,251.0,67.5,1.45,14.0,117.0,50.97,39.5
2016,10,10,7,30,296.0,85.0,1.5,14.0,155.0,62.93,50.49
2016,10,10,7,45,339.5,96.0,1.55,14.5,194.0,69.43,56.33
2016,10,10,8,0,383.0,107.0,1.6,15.0,233.0,75.67,61.75
2016,10,10,8,15,382.0,129.5,1.55,15.5,271.0,89.84,73.96
2016,10,10,8,30,381.0,152.0,1.5,16.0,309.0,125.26,89.09
2016,10,10,8,45,576.5,116.0,1.5,16.5,383.0,140.7,87.75
2016,10,10,9,0,772.0,80.0,1.5,17.0,457.0,178.62,108.45
2016,10,10,9,15,787.5,89.5,1.5,17.0,500.5,231.62,153.08
2016,10,10,9,30,803.0,99.0,1.5,17.0,544.0,285.51,199.89
2016,10,10,9,45,826.5,97.5,1.5,17.5,579.0,332.91,241.17
2016,10,10,10,0,850.0,96.0,1.5,18.0,614.0,381.25,282.74
2016,10,10,10,15,859.5,97.5,1.55,18.5,640.0,427.35,322.03
2016,10,10,10,30,869.0,99.0,1.6,19.0,666.0,475.39,361.64
2016,10,10,10,45,876.5,99.5,1.65,19.5,685.0,517.15,395.56
2016,10,10,11,0,884.0,100.0,1.7,20.0,704.0,557.45,427.48
2016,10,10,11,15,887.5,100.5,1.75,20.0,715.0,593.86,456.6
2016,10,10,11,30,891.0,101.0,1.8,20.0,726.0,628.16,483.62
2016,10,10,11,45,892.0,101.5,1.85,20.5,729.0,658.63,506.43
2016,10,10,12,0,893.0,102.0,1.9,21.0,732.0,686.54,526.99
2016,10,10,12,15,891.5,101.5,1.95,21.0,727.5,709.11,544.48
2016,10,10,12,30,890.0,101.0,2.0,21.0,723.0,728.77,559.53
2016,10,10,12,45,878.0,104.0,2.1,21.0,708.0,741.5,569.37
2016,10,10,13,0,866.0,107.0,2.2,21.0,693.0,754.6,579.66
2016,10,10,13,15,859.5,106.0,2.25,21.0,672.5,761.25,585.19
2016,10,10,13,30,853.0,105.0,2.3,21.0,652.0,764.71,588.68
2016,10,10,13,45,836.0,105.5,2.35,21.0,623.0,758.71,585.65
2016,10,10,14,0,819.0,106.0,2.4,21.0,594.0,749.6,580.59
2016,10,10,14,15,804.5,104.0,2.4,20.5,559.5,736.63,573.66
2016,10,10,14,30,790.0,102.0,2.4,20.0,525.0,720.79,564.72
2016,10,10,14,45,761.0,101.0,2.45,20.0,483.5,695.88,548.37
2016,10,10,15,0,732.0,100.0,2.5,20.0,442.0,666.12,528.34
2016,10,10,15,15,726.5,83.5,2.55,19.5,395.0,632.6,506.16
2016,10,10,15,30,721.0,67.0,2.6,19.0,348.0,593.5,479.18
2016,10,10,15,45,648.5,74.5,2.7,18.5,302.5,542.76,441.07
2016,10,10,16,0,576.0,82.0,2.8,18.0,257.0,489.81,399.74
2016,10,10,16,15,514.5,73.5,2.75,17.5,208.5,426.5,348.82
2016,10,10,16,30,453.0,65.0,2.7,17.0,160.0,364.91,297.3
2016,10,10,16,45,358.0,53.0,2.7,16.5,115.0,283.97,228.26
2016,10,10,17,0,263.0,41.0,2.7,16.0,70.0,211.52,162.03
2016,10,10,17,15,131.5,20.5,2.6,15.5,35.0,104.93,26.63
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,51.0,8.0,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,102.0,16.0,1.4,12.0,19.0,15.25,0.0
2016,10,11,6,45,228.0,30.5,1.45,12.5,56.0,23.94,12.83
2016,10,11,7,0,354.0,45.0,1.5,13.0,93.0,36.14,25.83
2016,10,11,7,15,437.0,54.5,1.55,13.5,139.5,41.98,31.6
2016,10,11,7,30,520.0,64.0,1.6,14.0,186.0,47.63,36.91
2016,10,11,7,45,282.0,95.5,1.65,14.5,163.5,73.48,59.92
2016,10,11,8,0,44.0,127.0,1.7,15.0,141.0,103.84,86.49
2016,10,11,8,15,50.5,145.5,1.65,15.5,164.5,117.76,98.28
2016,10,11,8,30,57.0,164.0,1.6,16.0,188.0,136.15,107.02
2016,10,11,8,45,97.0,187.0,1.6,16.5,232.5,163.14,126.04
2016,10,11,9,0,137.0,210.0,1.6,17.0,277.0,189.28,144.51
2016,10,11,9,15,201.5,223.0,1.55,17.0,329.5,223.34,169.22
2016,10,11,9,30,266.0,236.0,1.5,17.0,382.0,259.17,196.18
2016,10,11,9,45,568.0,162.0,1.5,17.5,498.0,303.95,224.84
2016,10,11,10,0,870.0,88.0,1.5,18.0,614.0,382.5,283.18
2016,10,11,10,15,879.0,89.0,1.5,18.0,640.0,428.14,322.56
2016,10,11,10,30,888.0,90.0,1.5,18.0,666.0,472.81,360.4
2016,10,11,10,45,894.5,91.0,1.5,18.5,685.0,515.11,394.73
2016,10,11,11,0,901.0,92.0,1.5,19.0,704.0,555.83,426.86
2016,10,11,11,15,904.5,92.5,1.5,19.0,715.0,592.67,456.09
2016,10,11,11,30,908.0,93.0,1.5,19.0,726.0,627.34,483.1
2016,10,11,11,45,908.5,93.5,1.5,19.5,729.0,657.83,505.6
2016,10,11,12,0,909.0,94.0,1.5,20.0,732.0,685.69,525.73
2016,10,11,12,15,907.5,94.0,1.5,20.0,727.0,708.97,543.28
2016,10,11,12,30,906.0,94.0,1.5,20.0,722.0,729.3,558.22
2016,10,11,12,45,886.5,100.0,1.55,20.0,705.0,739.97,566.27
2016,10,11,13,0,867.0,106.0,1.6,20.0,688.0,750.75,574.62
2016,10,11,13,15,860.0,105.0,1.65,20.0,667.5,756.99,579.94
2016,10,11,13,30,853.0,104.0,1.7,20.0,647.0,760.03,583.21
2016,10,11,13,45,688.0,148.0,1.8,20.0,573.5,692.53,536.24
2016,10,11,14,0,523.0,192.0,1.9,20.0,500.0,614.61,479.27
2016,10,11,14,15,661.0,144.0,2.0,19.5,510.5,672.73,527.41
2016,10,11,14,30,799.0,96.0,2.1,19.0,521.0,717.26,563.17
2016,10,11,14,45,781.0,86.0,2.25,19.0,475.0,686.94,543.0
2016,10,11,15,0,763.0,76.0,2.4,19.0,429.0,653.91,521.05
2016,10,11,15,15,752.0,69.0,2.5,18.5,388.0,627.0,503.9
2016,10,11,15,30,741.0,62.0,2.6,18.0,347.0,597.76,484.4
2016,10,11,15,45,668.5,68.5,2.75,17.5,299.5,545.51,445.2
2016,10,11,16,0,596.0,75.0,2.9,17.0,252.0,491.77,403.14
2016,10,11,16,15,541.0,66.5,2.85,16.5,205.0,432.27,354.88
2016,10,11,16,30,486.0,58.0,2.8,16.0,158.0,374.27,305.8
2016,10,11,16,45,390.0,47.0,2.8,15.5,113.0,293.48,236.29
2016,10,11,17,0,294.0,36.0,2.8,15.0,68.0,218.53,166.28
2016,10,11,17,15,147.0,18.0,2.7,14.5,34.0,106.36,4.95
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,13.34,0.0
2016,10,12,6,45,217.0,29.0,1.2,12.5,54.0,22.77,11.43
2016,10,12,7,0,347.0,44.0,1.1,13.0,91.0,35.39,25.12
2016,10,12,7,15,430.5,54.0,1.0,13.5,137.0,41.73,31.37
2016,10,12,7,30,514.0,64.0,0.9,14.0,183.0,47.85,37.11
2016,10,12,7,45,573.5,70.5,0.85,14.5,231.5,50.66,39.71
2016,10,12,8,0,633.0,77.0,0.8,15.0,280.0,53.44,42.13
2016,10,12,8,15,316.5,97.0,0.8,15.0,198.5,66.6,53.71
2016,10,12,8,30,0.0,117.0,0.8,15.0,117.0,104.68,82.86
2016,10,12,8,45,13.0,149.5,0.85,15.5,156.0,133.33,105.47
2016,10,12,9,0,26.0,182.0,0.9,16.0,195.0,163.56,128.88
2016,10,12,9,15,68.0,212.0,1.0,16.0,248.5,193.02,150.59
2016,10,12,9,30,110.0,242.0,1.1,16.0,302.0,233.02,181.04
2016,10,12,9,45,123.5,258.5,1.25,16.5,330.0,254.85,197.97
2016,10,12,10,0,137.0,275.0,1.4,17.0,358.0,282.6,219.64
2016,10,12,10,15,490.5,192.0,1.6,17.0,505.5,356.83,274.17
2016,10,12,10,30,844.0,109.0,1.8,17.0,653.0,465.02,357.31
2016,10,12,10,45,850.0,110.0,2.0,17.0,671.0,506.06,391.99
2016,10,12,11,0,856.0,111.0,2.2,17.0,689.0,545.64,425.28
2016,10,12,11,15,859.5,111.5,2.2,17.0,699.5,581.7,454.55
2016,10,12,11,30,863.0,112.0,2.2,17.0,710.0,615.73,481.69
2016,10,12,11,45,868.0,110.0,2.2,17.5,713.5,646.05,504.71
2016,10,12,12,0,873.0,108.0,2.2,18.0,717.0,672.76,524.67
2016,10,12,12,15,605.0,204.5,2.15,18.0,625.0,614.75,479.04
2016,10,12,12,30,337.0,301.0,2.1,18.0,533.0,533.49,415.39
2016,10,12,12,45,601.5,202.0,2.1,18.5,606.5,642.33,500.92
2016,10,12,13,0,866.0,103.0,2.1,19.0,680.0,743.3,576.64
2016,10,12,13,15,630.5,178.5,2.15,19.0,591.5,663.8,516.78
2016,10,12,13,30,395.0,254.0,2.2,19.0,503.0,563.35,440.43
2016,10,12,13,45,275.5,260.5,2.3,19.0,430.5,486.87,382.99
2016,10,12,14,0,156.0,267.0,2.4,19.0,358.0,399.29,315.3
2016,10,12,14,15,473.5,180.0,2.45,18.5,433.5,564.39,449.95
2016,10,12,14,30,791.0,93.0,2.5,18.0,509.0,704.39,559.41
2016,10,12,14,45,533.0,139.0,2.65,18.0,410.0,560.34,450.02
2016,10,12,15,0,275.0,185.0,2.8,18.0,311.0,413.09,333.8
2016,10,12,15,15,488.5,130.0,2.65,17.5,326.0,508.55,413.92
2016,10,12,15,30,702.0,75.0,2.5,17.0,341.0,586.65,477.57
2016,10,12,15,45,665.5,69.5,2.45,17.0,294.5,541.76,442.0
2016,10,12,16,0,629.0,64.0,2.4,17.0,248.0,496.47,405.8
2016,10,12,16,15,569.0,57.5,2.3,16.5,200.5,435.8,356.49
2016,10,12,16,30,509.0,51.0,2.2,16.0,153.0,377.02,306.7
2016,10,12,16,45,415.0,41.5,2.15,16.0,109.0,298.97,238.94
2016,10,12,17,0,321.0,32.0,2.1,16.0,65.0,226.82,169.09
2016,10,12,17,15,160.5,16.0,2.1,15.5,32.5,110.44,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.25,0.0
2016,10,13,6,45,176.5,27.0,1.95,12.5,50.5,21.16,9.62
2016,10,13,7,0,353.0,38.0,2.0,13.0,85.0,29.83,20.2
2016,10,13,7,15,418.0,49.0,2.1,13.5,127.5,37.31,27.4
2016,10,13,7,30,483.0,60.0,2.2,14.0,170.0,44.45,34.04
2016,10,13,7,45,532.0,67.5,2.35,14.5,215.0,48.23,37.51
2016,10,13,8,0,581.0,75.0,2.5,15.0,260.0,51.89,40.72
2016,10,13,8,15,612.0,81.0,2.45,15.5,302.5,54.17,42.62
2016,10,13,8,30,643.0,87.0,2.4,16.0,345.0,81.74,48.36
2016,10,13,8,45,627.0,103.0,2.35,16.5,378.0,129.67,77.66
2016,10,13,9,0,611.0,119.0,2.3,17.0,411.0,175.92,113.46
2016,10,13,9,15,482.0,167.0,2.25,17.0,409.0,224.01,158.97
2016,10,13,9,30,353.0,215.0,2.2,17.0,407.0,262.49,196.42
2016,10,13,9,45,191.5,224.0,2.15,17.5,329.0,247.6,190.58
2016,10,13,10,0,30.0,233.0,2.1,18.0,251.0,215.28,168.74
2016,10,13,10,15,170.5,256.0,2.05,18.0,364.5,290.02,225.84
2016,10,13,10,30,311.0,279.0,2.0,18.0,478.0,378.7,293.65
2016,10,13,10,45,271.0,295.5,2.0,18.5,472.5,391.37,303.56
2016,10,13,11,0,231.0,312.0,2.0,19.0,467.0,400.76,310.73
2016,10,13,11,15,301.5,302.0,2.05,19.0,507.5,443.68,344.34
2016,10,13,11,30,372.0,292.0,2.1,19.0,548.0,490.36,380.6
2016,10,13,11,45,379.5,287.5,2.15,19.5,550.0,506.72,392.91
2016,10,13,12,0,387.0,283.0,2.2,20.0,552.0,522.22,404.63
2016,10,13,12,15,626.5,188.5,2.25,20.0,619.0,611.29,475.06
2016,10,13,12,30,866.0,94.0,2.3,20.0,686.0,694.74,540.45
2016,10,13,12,45,579.5,194.5,2.35,20.0,588.0,617.06,479.76
2016,10,13,13,0,293.0,295.0,2.4,20.0,490.0,514.9,400.25
2016,10,13,13,15,282.5,287.0,2.4,20.0,470.0,506.87,395.46
2016,10,13,13,30,272.0,279.0,2.4,20.0,450.0,497.42,389.04
2016,10,13,13,45,399.5,232.5,2.4,20.0,471.0,547.71,430.44
2016,10,13,14,0,527.0,186.0,2.4,20.0,492.0,606.58,477.23
2016,10,13,14,15,423.0,199.0,2.4,19.5,435.0,545.49,431.4
2016,10,13,14,30,319.0,212.0,2.4,19.0,378.0,473.97,377.55
2016,10,13,14,45,395.5,179.0,2.4,19.0,369.0,503.35,402.83
2016,10,13,15,0,472.0,146.0,2.4,19.0,360.0,518.44,416.72
2016,10,13,15,15,526.5,119.0,2.35,18.5,335.0,519.81,420.22
2016,10,13,15,30,581.0,92.0,2.3,18.0,310.0,522.18,424.07
2016,10,13,15,45,546.0,84.0,2.3,18.0,266.5,478.24,389.72
2016,10,13,16,0,511.0,76.0,2.3,18.0,223.0,434.03,354.32
2016,10,13,16,15,461.5,66.0,2.15,17.5,179.5,379.02,309.24
2016,10,13,16,30,412.0,56.0,2.0,17.0,136.0,325.45,263.63
2016,10,13,16,45,329.0,44.0,1.95,17.0,96.0,254.02,201.51
2016,10,13,17,0,246.0,32.0,1.9,17.0,56.0,187.68,136.22
2016,10,13,17,15,123.0,16.0,1.8,16.5,28.0,89.2,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,8.5,3.75,16.0,8.5,7.87,0.0
2016,10,14,7,0,0.0,15.0,3.6,16.0,15.0,13.9,6.23
2016,10,14,7,15,0.0,23.5,3.4,16.0,23.5,21.79,13.47
2016,10,14,7,30,0.0,32.0,3.2,16.0,32.0,29.69,20.69
2016,10,14,7,45,0.0,41.0,3.0,16.0,41.0,38.07,28.26
2016,10,14,8,0,0.0,50.0,2.8,16.0,50.0,46.46,35.75
2016,10,14,8,15,0.0,58.5,2.65,16.0,58.5,54.39,42.73
2016,10,14,8,30,0.0,67.0,2.5,16.0,67.0,62.33,47.24
2016,10,14,8,45,0.0,68.0,2.45,16.5,68.0,63.26,47.81
2016,10,14,9,0,0.0,69.0,2.4,17.0,69.0,64.21,48.36
2016,10,14,9,15,0.0,78.5,2.35,17.0,78.5,73.09,55.62
2016,10,14,9,30,0.0,88.0,2.3,17.0,88.0,81.98,62.84
2016,10,14,9,45,0.0,111.0,2.3,17.5,111.0,102.74,79.62
2016,10,14,10,0,0.0,134.0,2.3,18.0,134.0,123.5,96.17
2016,10,14,10,15,3.5,167.0,2.25,18.0,169.5,154.55,120.99
2016,10,14,10,30,7.0,200.0,2.2,18.0,205.0,186.06,145.93
2016,10,14,10,45,3.5,172.0,2.15,18.0,174.5,160.35,125.2
2016,10,14,11,0,0.0,144.0,2.1,18.0,144.0,133.62,103.68
2016,10,14,11,15,0.0,146.5,2.05,18.0,146.5,136.14,105.67
2016,10,14,11,30,0.0,149.0,2.0,18.0,149.0,138.66,107.63
2016,10,14,11,45,0.0,146.5,1.95,18.5,146.5,136.55,105.69
2016,10,14,12,0,0.0,144.0,1.9,19.0,144.0,134.41,103.76
2016,10,14,12,15,2.0,166.5,1.85,19.0,168.0,157.07,121.91
2016,10,14,12,30,4.0,189.0,1.8,19.0,192.0,180.14,140.24
2016,10,14,12,45,2.0,158.0,1.8,19.0,159.5,149.68,116.04
2016,10,14,13,0,0.0,127.0,1.8,19.0,127.0,118.94,91.53
2016,10,14,13,15,3.5,162.0,1.75,19.0,164.5,155.31,120.96
2016,10,14,13,30,7.0,197.0,1.7,19.0,202.0,192.75,150.88
2016,10,14,13,45,3.5,159.0,1.65,19.0,161.5,153.31,119.53
2016,10,14,14,0,0.0,121.0,1.6,19.0,121.0,113.82,87.91
2016,10,14,14,15,0.0,81.0,1.55,18.5,81.0,75.44,56.97
2016,10,14,14,30,0.0,41.0,1.5,18.0,41.0,38.11,26.29
2016,10,14,14,45,0.0,78.0,1.5,18.0,78.0,72.62,55.13
2016,10,14,15,0,0.0,115.0,1.5,18.0,115.0,109.73,85.9
2016,10,14,15,15,0.0,102.0,1.45,18.0,102.0,97.19,75.69
2016,10,14,15,30,0.0,89.0,1.4,18.0,89.0,84.59,65.42
2016,10,14,15,45,0.0,76.5,1.4,18.0,76.5,72.47,55.42
2016,10,14,16,0,0.0,64.0,1.4,18.0,64.0,60.29,45.22
2016,10,14,16,15,0.0,51.0,1.25,17.5,51.0,47.5,34.44
2016,10,14,16,30,0.0,38.0,1.1,17.0,38.0,35.3,23.98
2016,10,14,16,45,0.0,26.5,1.0,16.5,26.5,24.59,14.66
2016,10,14,17,0,0.0,15.0,0.9,16.0,15.0,13.9,4.78
2016,10,14,17,15,0.0,7.5,0.85,15.5,7.5,7.15,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,38.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,77.0,11.0,1.9,13.0,13.0,10.48,0.0
2016,10,15,6,45,213.5,24.5,2.0,13.5,47.0,19.81,7.05
2016,10,15,7,0,350.0,38.0,2.1,14.0,81.0,30.23,20.28
2016,10,15,7,15,436.5,46.5,2.2,14.5,125.5,35.47,25.59
2016,10,15,7,30,523.0,55.0,2.3,15.0,170.0,40.56,30.41
2016,10,15,7,45,576.5,61.0,2.45,15.5,216.5,43.32,32.98
2016,10,15,8,0,630.0,67.0,2.6,16.0,263.0,46.03,35.36
2016,10,15,8,15,415.5,114.0,2.9,16.5,251.5,79.69,64.91
2016,10,15,8,30,201.0,161.0,3.2,17.0,240.0,131.01,100.14
2016,10,15,8,45,177.0,182.0,3.5,17.5,257.5,158.62,119.48
2016,10,15,9,0,153.0,203.0,3.8,18.0,275.0,183.93,139.73
2016,10,15,9,15,82.0,194.5,4.0,18.0,233.5,181.4,140.65
2016,10,15,9,30,11.0,186.0,4.2,18.0,192.0,169.12,133.41
2016,10,15,9,45,157.0,219.0,4.45,18.5,311.5,232.26,179.79
2016,10,15,10,0,303.0,252.0,4.7,19.0,431.0,314.94,242.81
2016,10,15,10,15,367.5,248.0,4.85,19.0,474.0,354.23,274.47
2016,10,15,10,30,432.0,244.0,5.0,19.0,517.0,396.84,309.23
2016,10,15,10,45,637.5,173.0,5.15,19.0,588.5,453.26,355.07
2016,10,15,11,0,843.0,102.0,5.3,19.0,660.0,521.56,411.18
2016,10,15,11,15,483.5,211.5,5.4,19.0,532.5,459.42,363.69
2016,10,15,11,30,124.0,321.0,5.5,19.0,405.0,370.11,291.7
2016,10,15,11,45,136.5,323.0,5.65,19.0,416.0,387.43,306.0
2016,10,15,12,0,149.0,325.0,5.8,19.0,427.0,405.1,320.38
2016,10,15,12,15,80.5,275.0,5.85,19.0,330.0,315.23,249.55
2016,10,15,12,30,12.0,225.0,5.9,19.0,233.0,219.88,172.96
2016,10,15,12,45,187.0,250.0,6.0,19.0,372.0,378.57,303.02
2016,10,15,13,0,362.0,275.0,6.1,19.0,511.0,541.19,432.57
2016,10,15,13,15,241.5,279.5,6.1,19.0,435.5,467.29,373.3
2016,10,15,13,30,121.0,284.0,6.1,19.0,360.0,381.79,304.53
2016,10,15,13,45,60.5,216.0,6.15,19.0,254.0,259.98,207.62
2016,10,15,14,0,0.0,148.0,6.2,19.0,148.0,140.43,109.93
2016,10,15,14,15,0.0,143.0,6.15,18.5,143.0,136.03,106.87
2016,10,15,14,30,0.0,138.0,6.1,18.0,138.0,131.69,103.77
2016,10,15,14,45,0.0,114.0,6.05,18.0,114.0,108.07,84.53
2016,10,15,15,0,0.0,90.0,6.0,18.0,90.0,84.43,65.13
2016,10,15,15,15,0.0,48.5,5.8,17.5,48.5,45.07,32.42
2016,10,15,15,30,0.0,7.0,5.6,17.0,7.0,6.49,0.0
2016,10,15,15,45,0.0,6.0,5.45,17.0,6.0,5.56,0.0
2016,10,15,16,0,0.0,5.0,5.3,17.0,5.0,4.63,0.0
2016,10,15,16,15,0.0,4.0,5.15,17.0,4.0,3.7,0.0
2016,10,15,16,30,0.0,3.0,5.0,17.0,3.0,2.77,0.0
2016,10,15,16,45,0.0,2.0,4.85,17.0,2.0,1.85,0.0
2016,10,15,17,0,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,10,15,17,15,0.0,0.5,4.55,16.5,0.5,0.48,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,1.45,14.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,1.5,14.0,3.0,2.86,0.0
2016,10,16,6,45,0.0,13.0,1.6,14.5,13.0,12.05,1.39
2016,10,16,7,0,0.0,23.0,1.7,15.0,23.0,21.34,12.54
2016,10,16,7,15,0.0,35.5,1.8,15.0,35.5,32.97,23.32
2016,10,16,7,30,0.0,48.0,1.9,15.0,48.0,44.52,33.9
2016,10,16,7,45,0.0,61.5,2.0,15.5,61.5,56.57,44.71
2016,10,16,8,0,0.0,75.0,2.1,16.0,75.0,68.5,55.22
2016,10,16,8,15,0.0,88.0,2.2,16.0,88.0,79.91,65.21
2016,10,16,8,30,0.0,101.0,2.3,16.0,101.0,91.41,71.64
2016,10,16,8,45,0.0,110.5,2.4,16.5,110.5,100.26,78.69
2016,10,16,9,0,0.0,120.0,2.5,17.0,120.0,109.1,85.64
2016,10,16,9,15,0.0,117.5,2.55,17.0,117.5,107.67,84.23
2016,10,16,9,30,0.0,115.0,2.6,17.0,115.0,105.94,82.62
2016,10,16,9,45,0.0,69.5,2.7,17.5,69.5,64.7,48.31
2016,10,16,10,0,0.0,24.0,2.8,18.0,24.0,22.31,12.98
2016,10,16,10,15,0.0,43.0,2.85,18.0,43.0,40.0,27.67
2016,10,16,10,30,0.0,62.0,2.9,18.0,62.0,57.73,42.26
2016,10,16,10,45,0.0,38.0,3.0,18.5,38.0,35.36,23.67
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,13.02,5.13
2016,10,16,11,15,0.0,14.5,3.1,19.0,14.5,13.48,5.51
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,13.95,5.89
2016,10,16,11,45,0.0,15.0,3.15,19.0,15.0,13.95,5.89
2016,10,16,12,0,0.0,15.0,3.2,19.0,15.0,13.95,5.89
2016,10,16,12,15,0.0,76.0,3.3,19.0,76.0,70.84,52.66
2016,10,16,12,30,0.0,137.0,3.4,19.0,137.0,128.16,99.15
2016,10,16,12,45,5.0,175.0,3.55,19.0,178.5,167.99,131.29
2016,10,16,13,0,10.0,213.0,3.7,19.0,220.0,208.86,164.08
2016,10,16,13,15,5.0,156.5,3.85,19.0,160.0,151.08,117.93
2016,10,16,13,30,0.0,100.0,4.0,19.0,100.0,93.37,71.24
2016,10,16,13,45,80.0,178.0,4.2,19.0,223.5,242.44,194.12
2016,10,16,14,0,160.0,256.0,4.4,19.0,347.0,388.2,310.76
2016,10,16,14,15,126.5,238.0,4.5,18.5,307.0,347.37,278.91
2016,10,16,14,30,93.0,220.0,4.6,18.0,267.0,296.01,238.73
2016,10,16,14,45,281.5,180.5,4.7,18.0,306.5,408.01,333.29
2016,10,16,15,0,470.0,141.0,4.8,18.0,346.0,505.02,413.89
2016,10,16,15,15,419.5,132.5,4.7,17.5,301.0,455.77,375.13
2016,10,16,15,30,369.0,124.0,4.6,17.0,256.0,406.84,336.33
2016,10,16,15,45,339.0,110.5,4.6,17.0,218.5,365.94,303.04
2016,10,16,16,0,309.0,97.0,4.6,17.0,181.0,325.29,269.03
2016,10,16,16,15,273.5,80.0,4.45,16.5,143.5,277.7,228.66
2016,10,16,16,30,238.0,63.0,4.3,16.0,106.0,231.28,188.04
2016,10,16,16,45,177.0,46.5,4.2,16.0,72.5,163.73,128.54
2016,10,16,17,0,116.0,30.0,4.1,16.0,39.0,108.83,69.41
2016,10,16,17,15,58.0,15.0,4.1,15.5,19.5,39.9,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,9.53,0.0
2016,10,17,6,45,147.5,26.0,1.6,13.5,42.0,20.57,4.97
2016,10,17,7,0,275.0,42.0,1.6,14.0,74.0,32.74,22.19
2016,10,17,7,15,368.5,53.0,1.6,14.0,118.0,40.43,29.92
2016,10,17,7,30,462.0,64.0,1.6,14.0,162.0,49.01,37.99
2016,10,17,7,45,530.0,70.0,1.6,14.5,209.5,51.32,40.21
2016,10,17,8,0,598.0,76.0,1.6,15.0,257.0,53.69,42.33
2016,10,17,8,15,638.0,81.0,1.6,15.5,302.5,55.19,43.55
2016,10,17,8,30,678.0,86.0,1.6,16.0,348.0,74.24,45.67
2016,10,17,8,45,714.0,87.5,1.6,16.5,391.0,116.69,65.13
2016,10,17,9,0,750.0,89.0,1.6,17.0,434.0,166.98,100.17
2016,10,17,9,15,769.5,92.0,1.6,17.0,471.5,213.5,138.04
2016,10,17,9,30,789.0,95.0,1.6,17.0,509.0,261.17,179.26
2016,10,17,9,45,806.0,96.0,1.6,17.5,541.5,307.29,219.73
2016,10,17,10,0,823.0,97.0,1.6,18.0,574.0,353.78,260.21
2016,10,17,10,15,832.5,98.5,1.6,18.0,599.0,398.04,298.9
2016,10,17,10,30,842.0,100.0,1.6,18.0,624.0,441.53,336.13
2016,10,17,10,45,851.0,99.5,1.65,18.5,642.5,481.95,369.67
2016,10,17,11,0,860.0,99.0,1.7,19.0,661.0,521.08,401.34
2016,10,17,11,15,863.5,100.0,1.75,19.0,671.0,558.08,431.4
2016,10,17,11,30,867.0,101.0,1.8,19.0,681.0,591.52,458.26
2016,10,17,11,45,868.5,100.5,1.9,19.0,683.5,620.14,481.45
2016,10,17,12,0,870.0,100.0,2.0,19.0,686.0,646.28,502.51
2016,10,17,12,15,868.0,99.5,2.05,19.0,680.5,667.54,519.51
2016,10,17,12,30,866.0,99.0,2.1,19.0,675.0,685.96,534.28
2016,10,17,12,45,864.0,97.0,2.15,19.0,662.0,699.92,545.77
2016,10,17,13,0,862.0,95.0,2.2,19.0,649.0,710.87,554.54
2016,10,17,13,15,854.5,94.0,2.25,19.0,628.0,719.54,561.61
2016,10,17,13,30,847.0,93.0,2.3,19.0,607.0,721.9,564.31
2016,10,17,13,45,837.5,90.5,2.35,19.0,579.5,718.01,562.68
2016,10,17,14,0,828.0,88.0,2.4,19.0,552.0,711.03,558.97
2016,10,17,14,15,558.5,147.5,2.4,19.0,452.0,584.43,463.86
2016,10,17,14,30,289.0,207.0,2.4,19.0,352.0,441.75,352.48
2016,10,17,14,45,523.0,142.5,2.45,19.0,378.5,545.5,437.96
2016,10,17,15,0,757.0,78.0,2.5,19.0,405.0,631.36,506.76
2016,10,17,15,15,727.5,74.5,2.45,18.5,361.5,596.36,480.96
2016,10,17,15,30,698.0,71.0,2.4,18.0,318.0,563.15,456.42
2016,10,17,15,45,655.5,66.0,2.4,18.0,271.5,515.95,419.55
2016,10,17,16,0,613.0,61.0,2.4,18.0,225.0,468.7,381.33
2016,10,17,16,15,546.5,54.0,2.25,17.5,178.5,405.48,329.18
2016,10,17,16,30,480.0,47.0,2.1,17.0,132.0,344.62,276.91
2016,10,17,16,45,371.0,37.0,2.0,16.5,90.0,261.62,204.39
2016,10,17,17,0,262.0,27.0,1.9,16.0,48.0,181.7,110.39
2016,10,17,17,15,131.0,13.5,1.9,15.5,24.0,70.15,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,182.5,17.5,1.9,12.5,38.5,13.6,0.18
2016,10,18,7,0,365.0,35.0,1.9,13.0,77.0,27.98,18.1
2016,10,18,7,15,457.5,43.5,2.0,13.5,122.0,33.36,23.73
2016,10,18,7,30,550.0,52.0,2.1,14.0,167.0,38.58,28.72
2016,10,18,7,45,614.0,56.5,2.25,14.5,215.0,40.25,30.36
2016,10,18,8,0,678.0,61.0,2.4,15.0,263.0,46.12,35.6
2016,10,18,8,15,715.0,65.0,2.45,15.5,309.5,47.59,36.82
2016,10,18,8,30,752.0,69.0,2.5,16.0,356.0,65.35,38.33
2016,10,18,8,45,781.5,71.0,2.55,16.5,399.5,110.9,58.4
2016,10,18,9,0,811.0,73.0,2.6,17.0,443.0,158.99,91.27
2016,10,18,9,15,829.0,75.0,2.5,17.0,481.0,207.3,130.8
2016,10,18,9,30,847.0,77.0,2.4,17.0,519.0,256.47,173.78
2016,10,18,9,45,863.0,78.0,2.35,17.5,551.5,309.35,220.27
2016,10,18,10,0,879.0,79.0,2.3,18.0,584.0,357.39,262.61
2016,10,18,10,15,888.0,80.0,2.2,18.0,609.5,402.69,302.64
2016,10,18,10,30,897.0,81.0,2.1,18.0,635.0,446.98,340.91
2016,10,18,10,45,904.5,81.0,2.05,18.5,653.5,488.47,375.47
2016,10,18,11,0,912.0,81.0,2.0,19.0,672.0,528.39,407.78
2016,10,18,11,15,915.0,81.5,1.95,19.0,682.5,564.66,437.22
2016,10,18,11,30,918.0,82.0,1.9,19.0,693.0,598.7,464.28
2016,10,18,11,45,921.5,81.0,1.85,19.5,696.0,629.18,487.23
2016,10,18,12,0,925.0,80.0,1.8,20.0,699.0,657.12,507.76
2016,10,18,12,15,923.5,79.5,1.85,20.0,693.5,679.66,525.62
2016,10,18,12,30,922.0,79.0,1.9,20.0,688.0,699.2,541.15
2016,10,18,12,45,915.5,79.5,1.95,20.5,674.0,713.31,551.18
2016,10,18,13,0,909.0,80.0,2.0,21.0,660.0,724.18,558.55
2016,10,18,13,15,901.5,79.0,2.0,21.0,638.5,729.48,562.83
2016,10,18,13,30,894.0,78.0,2.0,21.0,617.0,731.52,564.99
2016,10,18,13,45,882.0,77.5,2.05,21.0,588.5,727.66,563.49
2016,10,18,14,0,870.0,77.0,2.1,21.0,560.0,720.67,559.9
2016,10,18,14,15,855.0,75.0,2.15,21.0,525.0,706.79,551.45
2016,10,18,14,30,840.0,73.0,2.2,21.0,490.0,694.92,544.52
2016,10,18,14,45,815.5,72.0,2.25,21.0,449.5,670.17,528.14
2016,10,18,15,0,791.0,71.0,2.3,21.0,409.0,643.12,509.92
2016,10,18,15,15,761.5,67.5,2.25,20.5,364.5,607.67,485.19
2016,10,18,15,30,732.0,64.0,2.2,20.0,320.0,570.65,458.15
2016,10,18,15,45,686.5,60.0,2.2,19.5,272.5,521.71,421.09
2016,10,18,16,0,641.0,56.0,2.2,19.0,225.0,476.5,385.27
2016,10,18,16,15,575.0,50.0,2.2,18.5,178.0,414.38,334.46
2016,10,18,16,30,509.0,44.0,2.2,18.0,131.0,354.6,283.24
2016,10,18,16,45,397.5,34.5,2.2,17.5,88.5,270.58,209.54
2016,10,18,17,0,286.0,25.0,2.2,17.0,46.0,188.05,102.93
2016,10,18,17,15,143.0,12.5,2.3,16.5,23.0,73.84,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
