Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,11.48,0.0
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,23.5,14.18
2016,10,19,7,15,516.0,37.0,1.95,13.5,122.5,30.37,21.07
2016,10,19,7,30,603.0,44.0,2.0,14.0,168.0,35.0,25.52
2016,10,19,7,45,656.0,48.5,2.05,14.5,215.0,37.22,27.66
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,39.46,29.67
2016,10,19,8,15,650.5,72.5,2.1,15.5,289.0,48.97,38.05
2016,10,19,8,30,592.0,92.0,2.1,16.0,316.0,73.19,48.56
2016,10,19,8,45,677.0,83.0,2.15,16.5,367.5,106.08,58.8
2016,10,19,9,0,762.0,74.0,2.2,17.0,419.0,151.15,87.04
2016,10,19,9,15,811.5,71.5,2.15,17.5,466.5,198.64,124.03
2016,10,19,9,30,861.0,69.0,2.1,18.0,514.0,255.08,171.05
2016,10,19,9,45,872.0,71.0,2.1,19.0,545.5,302.95,213.17
2016,10,19,10,0,883.0,73.0,2.1,20.0,577.0,350.44,254.59
2016,10,19,10,15,891.5,74.0,2.0,20.0,602.0,395.55,294.21
2016,10,19,10,30,900.0,75.0,1.9,20.0,627.0,439.6,332.03
2016,10,19,10,45,902.0,77.0,1.85,20.5,644.0,480.39,365.83
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,519.26,397.08
2016,10,19,11,15,907.0,79.5,1.75,21.0,671.0,555.14,425.98
2016,10,19,11,30,910.0,80.0,1.7,21.0,681.0,588.81,452.52
2016,10,19,11,45,909.0,81.0,1.7,21.5,683.0,618.26,474.76
2016,10,19,12,0,908.0,82.0,1.7,22.0,685.0,645.02,494.55
2016,10,19,12,15,906.5,81.5,1.7,22.0,679.5,667.13,511.65
2016,10,19,12,30,905.0,81.0,1.7,22.0,674.0,686.3,526.44
2016,10,19,12,45,899.5,81.0,1.75,22.5,660.5,700.26,536.64
2016,10,19,13,0,894.0,81.0,1.8,23.0,647.0,711.06,543.92
2016,10,19,13,15,887.5,80.0,1.8,23.0,626.0,716.91,548.54
2016,10,19,13,30,881.0,79.0,1.8,23.0,605.0,719.56,551.1
2016,10,19,13,45,872.0,77.0,1.85,23.0,577.5,716.15,549.92
2016,10,19,14,0,863.0,75.0,1.9,23.0,550.0,709.6,546.68
2016,10,19,14,15,848.5,73.5,1.95,23.0,516.0,696.68,539.0
2016,10,19,14,30,834.0,72.0,2.0,23.0,482.0,685.76,532.8
2016,10,19,14,45,813.5,69.5,2.05,23.0,442.0,662.14,517.37
2016,10,19,15,0,793.0,67.0,2.1,23.0,402.0,636.12,500.06
2016,10,19,15,15,764.0,64.0,2.05,22.5,358.0,601.68,476.2
2016,10,19,15,30,735.0,61.0,2.0,22.0,314.0,565.67,450.08
2016,10,19,15,45,693.0,56.5,1.95,21.5,267.5,518.49,414.44
2016,10,19,16,0,651.0,52.0,1.9,21.0,221.0,471.04,377.14
2016,10,19,16,15,585.5,46.0,1.85,20.0,174.0,408.61,327.0
2016,10,19,16,30,520.0,40.0,1.8,19.0,127.0,353.28,279.85
2016,10,19,16,45,411.0,31.0,1.75,18.0,85.0,271.47,207.95
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,189.53,88.56
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,75.26,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.5,11.57,0.0
2016,10,20,7,0,417.0,30.0,1.5,13.0,75.0,23.65,14.16
2016,10,20,7,15,508.0,38.0,1.5,13.5,120.5,28.84,19.69
2016,10,20,7,30,599.0,46.0,1.5,14.0,166.0,37.06,27.33
2016,10,20,7,45,656.0,50.5,1.55,15.0,214.5,39.17,29.32
2016,10,20,8,0,713.0,55.0,1.6,16.0,263.0,41.34,31.21
2016,10,20,8,15,748.5,58.5,1.5,16.5,309.5,42.62,32.29
2016,10,20,8,30,784.0,62.0,1.4,17.0,356.0,55.66,32.87
2016,10,20,8,45,810.5,64.5,1.35,17.5,399.0,102.8,51.65
2016,10,20,9,0,837.0,67.0,1.3,18.0,442.0,152.11,84.22
2016,10,20,9,15,854.0,69.0,1.25,18.5,480.0,206.59,127.6
2016,10,20,9,30,871.0,71.0,1.2,19.0,518.0,256.12,169.75
2016,10,20,9,45,885.5,72.0,1.2,20.0,550.5,304.52,211.6
2016,10,20,10,0,900.0,73.0,1.2,21.0,583.0,352.8,252.96
2016,10,20,10,15,908.5,74.0,1.2,21.5,608.0,398.58,292.13
2016,10,20,10,30,917.0,75.0,1.2,22.0,633.0,443.28,329.39
2016,10,20,10,45,922.0,76.0,1.25,22.5,651.0,485.11,363.69
2016,10,20,11,0,927.0,77.0,1.3,23.0,669.0,525.18,395.7
2016,10,20,11,15,929.5,77.0,1.3,23.5,679.0,561.04,423.51
2016,10,20,11,30,932.0,77.0,1.3,24.0,689.0,594.58,448.88
2016,10,20,11,45,932.0,77.5,1.3,24.5,691.0,624.69,471.12
2016,10,20,12,0,932.0,78.0,1.3,25.0,693.0,652.08,490.93
2016,10,20,12,15,930.5,78.0,1.3,25.0,687.0,675.17,508.32
2016,10,20,12,30,929.0,78.0,1.3,25.0,681.0,695.26,523.41
2016,10,20,12,45,922.0,78.0,1.35,25.5,667.0,708.56,533.01
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,718.58,539.65
2016,10,20,13,15,908.0,77.5,1.4,26.0,632.0,724.79,544.41
2016,10,20,13,30,901.0,77.0,1.4,26.0,611.0,727.74,547.12
2016,10,20,13,45,892.0,75.0,1.45,26.0,583.0,724.38,546.11
2016,10,20,14,0,883.0,73.0,1.5,26.0,555.0,717.81,543.04
2016,10,20,14,15,868.0,71.5,1.5,26.0,520.0,704.48,534.95
2016,10,20,14,30,853.0,70.0,1.5,26.0,485.0,688.26,524.91
2016,10,20,14,45,833.0,67.5,1.5,26.0,445.0,669.62,513.14
2016,10,20,15,0,813.0,65.0,1.5,26.0,405.0,643.75,496.09
2016,10,20,15,15,784.5,62.0,1.5,25.5,360.0,609.41,473.17
2016,10,20,15,30,756.0,59.0,1.5,25.0,315.0,573.44,447.93
2016,10,20,15,45,713.5,54.5,1.55,24.5,268.0,525.65,413.07
2016,10,20,16,0,671.0,50.0,1.6,24.0,221.0,477.6,376.32
2016,10,20,16,15,604.5,44.5,1.6,23.0,173.5,414.94,326.87
2016,10,20,16,30,538.0,39.0,1.6,22.0,126.0,354.21,276.3
2016,10,20,16,45,421.5,30.0,1.65,21.0,83.5,273.76,205.47
2016,10,20,17,0,305.0,21.0,1.7,20.0,41.0,186.87,66.19
2016,10,20,17,15,152.5,10.5,1.7,19.5,20.5,74.81,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,14.5,1.2,14.5,35.0,11.21,0.0
2016,10,21,7,0,394.0,29.0,1.2,15.0,70.0,22.86,13.19
2016,10,21,7,15,484.5,36.5,1.15,15.5,114.0,27.64,18.43
2016,10,21,7,30,575.0,44.0,1.1,16.0,158.0,35.29,25.53
2016,10,21,7,45,631.5,49.0,1.05,16.5,205.0,37.93,28.04
2016,10,21,8,0,688.0,54.0,1.0,17.0,252.0,40.57,30.41
2016,10,21,8,15,724.0,58.0,0.9,17.5,297.5,42.29,31.88
2016,10,21,8,30,760.0,62.0,0.8,18.0,343.0,52.93,32.42
2016,10,21,8,45,786.0,64.5,0.7,19.0,385.5,98.63,49.43
2016,10,21,9,0,812.0,67.0,0.6,20.0,428.0,146.47,80.02
2016,10,21,9,15,830.0,69.5,0.55,20.5,465.5,194.85,117.62
2016,10,21,9,30,848.0,72.0,0.5,21.0,503.0,249.0,162.45
2016,10,21,9,45,858.0,74.5,0.5,21.5,534.0,296.28,202.98
2016,10,21,10,0,868.0,77.0,0.5,22.0,565.0,343.12,242.89
2016,10,21,10,15,877.0,78.5,0.5,22.5,590.0,388.07,280.56
2016,10,21,10,30,886.0,80.0,0.5,23.0,615.0,432.05,316.45
2016,10,21,10,45,891.0,81.0,0.55,23.5,632.5,472.62,349.18
2016,10,21,11,0,896.0,82.0,0.6,24.0,650.0,511.51,379.75
2016,10,21,11,15,899.5,82.5,0.7,24.0,660.5,547.27,408.5
2016,10,21,11,30,903.0,83.0,0.8,24.0,671.0,580.87,435.19
2016,10,21,11,45,903.0,83.0,0.9,24.5,673.0,609.66,457.17
2016,10,21,12,0,903.0,83.0,1.0,25.0,675.0,635.79,476.89
2016,10,21,12,15,901.0,83.0,1.1,25.0,669.5,657.9,494.45
2016,10,21,12,30,899.0,83.0,1.2,25.0,664.0,677.08,509.82
2016,10,21,12,45,891.0,84.0,1.35,25.0,649.5,690.29,521.32
2016,10,21,13,0,883.0,85.0,1.5,25.0,635.0,700.33,530.36
2016,10,21,13,15,875.5,84.0,1.65,25.0,614.0,705.4,535.61
2016,10,21,13,30,868.0,83.0,1.8,25.0,593.0,707.31,538.76
2016,10,21,13,45,742.5,112.5,1.95,25.0,534.5,662.46,508.23
2016,10,21,14,0,617.0,142.0,2.1,25.0,476.0,608.93,470.05
2016,10,21,14,15,715.0,109.5,2.2,24.5,472.0,643.22,499.3
2016,10,21,14,30,813.0,77.0,2.3,24.0,468.0,669.64,521.68
2016,10,21,14,45,790.0,74.5,2.4,24.0,428.5,644.69,505.02
2016,10,21,15,0,767.0,72.0,2.5,24.0,389.0,617.47,486.4
2016,10,21,15,15,736.5,68.5,2.5,23.5,345.0,582.11,461.44
2016,10,21,15,30,706.0,65.0,2.5,23.0,301.0,545.28,434.54
2016,10,21,15,45,661.0,60.0,2.55,22.5,255.0,500.07,400.15
2016,10,21,16,0,616.0,55.0,2.6,22.0,209.0,452.02,362.07
2016,10,21,16,15,545.5,48.5,2.6,21.0,163.0,388.38,310.42
2016,10,21,16,30,475.0,42.0,2.6,20.0,117.0,327.44,258.45
2016,10,21,16,45,356.0,31.5,2.6,19.0,76.5,241.44,181.61
2016,10,21,17,0,237.0,21.0,2.6,18.0,36.0,152.79,31.67
2016,10,21,17,15,118.5,10.5,2.65,17.5,18.0,59.9,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,96.5,17.0,1.7,12.5,27.0,13.38,0.0
2016,10,22,7,0,193.0,34.0,1.7,13.0,54.0,26.53,16.1
2016,10,22,7,15,246.0,50.5,1.7,13.0,89.5,38.76,28.3
2016,10,22,7,30,299.0,67.0,1.7,13.0,125.0,50.5,39.29
2016,10,22,7,45,334.5,81.5,1.7,13.5,163.0,60.19,48.18
2016,10,22,8,0,370.0,96.0,1.7,14.0,201.0,69.5,56.52
2016,10,22,8,15,399.5,107.0,1.65,14.5,238.0,75.84,62.02
2016,10,22,8,30,429.0,118.0,1.6,15.0,275.0,86.11,70.86
2016,10,22,8,45,406.0,139.0,1.55,15.5,301.5,126.45,87.01
2016,10,22,9,0,383.0,160.0,1.5,16.0,328.0,164.62,115.05
2016,10,22,9,15,344.0,183.5,1.4,16.0,344.5,203.99,148.2
2016,10,22,9,30,305.0,207.0,1.3,16.0,361.0,234.61,175.24
2016,10,22,9,45,405.0,197.0,1.2,16.5,415.0,268.56,200.11
2016,10,22,10,0,505.0,187.0,1.1,17.0,469.0,314.25,235.21
2016,10,22,10,15,687.5,141.0,1.1,17.0,543.0,366.48,275.35
2016,10,22,10,30,870.0,95.0,1.1,17.0,617.0,433.17,327.65
2016,10,22,10,45,735.0,140.0,1.1,17.5,589.5,450.34,344.26
2016,10,22,11,0,600.0,185.0,1.1,18.0,562.0,458.51,352.56
2016,10,22,11,15,512.0,220.5,1.15,18.0,546.5,469.43,362.49
2016,10,22,11,30,424.0,256.0,1.2,18.0,531.0,475.04,367.52
2016,10,22,11,45,532.5,218.0,1.25,18.5,564.0,519.85,402.36
2016,10,22,12,0,641.0,180.0,1.3,19.0,597.0,570.09,440.66
2016,10,22,12,15,767.0,138.5,1.35,19.0,633.0,627.74,485.05
2016,10,22,12,30,893.0,97.0,1.4,19.0,669.0,683.85,528.05
2016,10,22,12,45,890.0,95.5,1.45,19.0,656.0,697.91,539.24
2016,10,22,13,0,887.0,94.0,1.5,19.0,643.0,708.87,548.57
2016,10,22,13,15,879.5,93.0,1.55,19.0,621.5,717.61,556.03
2016,10,22,13,30,872.0,92.0,1.6,19.0,600.0,720.1,558.91
2016,10,22,13,45,709.5,127.5,1.7,19.0,528.5,652.55,510.38
2016,10,22,14,0,547.0,163.0,1.8,19.0,457.0,574.95,453.28
2016,10,22,14,15,332.0,185.5,1.85,18.5,360.5,440.03,351.08
2016,10,22,14,30,117.0,208.0,1.9,18.0,264.0,307.99,246.4
2016,10,22,14,45,129.0,190.0,1.95,18.0,247.0,298.25,240.28
2016,10,22,15,0,141.0,172.0,2.0,18.0,230.0,287.52,232.7
2016,10,22,15,15,132.5,154.5,2.05,17.5,204.0,262.94,213.79
2016,10,22,15,30,124.0,137.0,2.1,17.0,178.0,238.09,194.26
2016,10,22,15,45,116.5,116.5,2.15,17.0,150.5,209.69,170.98
2016,10,22,16,0,109.0,96.0,2.2,17.0,123.0,180.88,146.78
2016,10,22,16,15,93.0,76.0,2.15,16.5,95.5,147.68,118.41
2016,10,22,16,30,77.0,56.0,2.1,16.0,68.0,114.52,89.41
2016,10,22,16,45,38.5,38.0,2.1,15.5,44.0,73.61,52.31
2016,10,22,17,0,0.0,20.0,2.1,15.0,20.0,20.52,0.0
2016,10,22,17,15,0.0,10.0,2.15,14.5,10.0,9.53,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.5,11.4,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,65.0,23.17,13.16
2016,10,23,7,15,464.0,37.5,1.3,12.5,109.5,28.83,19.64
2016,10,23,7,30,562.0,46.0,1.3,13.0,154.0,34.3,24.92
2016,10,23,7,45,620.0,52.0,1.3,13.5,201.0,37.41,27.91
2016,10,23,8,0,678.0,58.0,1.3,14.0,248.0,44.4,34.22
2016,10,23,8,15,716.0,62.0,1.3,14.5,294.0,45.97,35.56
2016,10,23,8,30,754.0,66.0,1.3,15.0,340.0,51.47,40.33
2016,10,23,8,45,779.5,69.5,1.3,15.5,382.0,97.39,50.96
2016,10,23,9,0,805.0,73.0,1.3,16.0,424.0,145.44,81.4
2016,10,23,9,15,823.5,75.5,1.3,16.0,461.5,193.39,119.11
2016,10,23,9,30,842.0,78.0,1.3,16.0,499.0,242.25,160.99
2016,10,23,9,45,859.0,78.5,1.35,16.5,531.5,294.06,206.22
2016,10,23,10,0,876.0,79.0,1.4,17.0,564.0,341.25,247.79
2016,10,23,10,15,885.0,80.5,1.45,17.0,589.0,386.42,287.91
2016,10,23,10,30,894.0,82.0,1.5,17.0,614.0,430.6,326.48
2016,10,23,10,45,901.5,82.0,1.55,17.5,632.5,471.56,361.09
2016,10,23,11,0,909.0,82.0,1.6,18.0,651.0,510.96,393.57
2016,10,23,11,15,912.5,82.5,1.65,18.0,661.0,547.04,423.52
2016,10,23,11,30,916.0,83.0,1.7,18.0,671.0,580.94,451.21
2016,10,23,11,45,917.5,82.5,1.75,18.5,673.5,610.37,474.23
2016,10,23,12,0,919.0,82.0,1.8,19.0,676.0,637.18,494.85
2016,10,23,12,15,917.0,82.0,1.85,19.0,670.0,659.58,512.85
2016,10,23,12,30,915.0,82.0,1.9,19.0,664.0,679.0,528.48
2016,10,23,12,45,903.0,84.5,2.0,19.0,648.5,691.39,539.13
2016,10,23,13,0,891.0,87.0,2.1,19.0,633.0,700.48,547.33
2016,10,23,13,15,883.0,86.0,2.15,19.0,611.5,705.33,551.96
2016,10,23,13,30,875.0,85.0,2.2,19.0,590.0,706.99,554.19
2016,10,23,13,45,866.0,82.0,2.25,19.0,562.0,702.59,552.18
2016,10,23,14,0,857.0,79.0,2.3,19.0,534.0,699.35,551.17
2016,10,23,14,15,808.0,80.0,2.3,19.0,487.0,665.82,527.72
2016,10,23,14,30,759.0,81.0,2.3,19.0,440.0,629.88,502.36
2016,10,23,14,45,711.5,83.0,2.35,19.0,396.5,596.66,478.26
2016,10,23,15,0,664.0,85.0,2.4,19.0,353.0,560.2,451.2
2016,10,23,15,15,622.5,83.5,2.35,18.5,312.0,522.47,423.13
2016,10,23,15,30,581.0,82.0,2.3,18.0,271.0,483.93,393.56
2016,10,23,15,45,538.0,74.0,2.3,17.5,228.0,436.59,356.35
2016,10,23,16,0,495.0,66.0,2.3,17.0,185.0,389.44,317.79
2016,10,23,16,15,434.5,55.5,2.15,16.5,142.5,330.51,267.88
2016,10,23,16,30,374.0,45.0,2.0,16.0,100.0,273.88,217.93
2016,10,23,16,45,187.0,36.0,1.9,15.5,63.5,161.95,119.0
2016,10,23,17,0,0.0,27.0,1.8,15.0,27.0,33.7,0.0
2016,10,23,17,15,0.0,13.5,1.8,14.5,13.5,12.87,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,13.5,7.5,6.94,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,13.9,5.34
2016,10,24,7,15,0.0,26.0,3.65,14.0,26.0,24.13,15.33
2016,10,24,7,30,0.0,37.0,3.7,14.0,37.0,34.37,24.8
2016,10,24,7,45,0.0,49.0,3.8,14.5,49.0,45.55,34.96
2016,10,24,8,0,0.0,61.0,3.9,15.0,61.0,56.38,44.66
2016,10,24,8,15,0.0,73.0,4.0,15.0,73.0,67.06,54.17
2016,10,24,8,30,0.0,85.0,4.1,15.0,85.0,77.64,63.47
2016,10,24,8,45,45.5,133.5,4.25,15.5,153.5,115.76,90.74
2016,10,24,9,0,91.0,182.0,4.4,16.0,222.0,160.77,125.16
2016,10,24,9,15,174.0,196.0,4.4,16.0,280.0,188.16,143.6
2016,10,24,9,30,257.0,210.0,4.4,16.0,338.0,224.53,170.38
2016,10,24,9,45,238.0,227.0,4.4,16.0,351.5,253.1,195.35
2016,10,24,10,0,219.0,244.0,4.4,16.0,365.0,275.67,215.25
2016,10,24,10,15,136.5,248.0,4.45,16.0,324.5,263.84,208.45
2016,10,24,10,30,54.0,252.0,4.5,16.0,284.0,245.94,195.65
2016,10,24,10,45,77.5,268.5,4.55,16.5,316.0,275.06,218.57
2016,10,24,11,0,101.0,285.0,4.6,17.0,348.0,306.22,243.01
2016,10,24,11,15,117.5,292.0,4.6,17.0,366.0,328.11,260.57
2016,10,24,11,30,134.0,299.0,4.6,17.0,384.0,351.01,278.96
2016,10,24,11,45,79.5,273.0,4.65,17.5,323.5,301.17,239.1
2016,10,24,12,0,25.0,247.0,4.7,18.0,263.0,245.8,194.38
2016,10,24,12,15,52.5,266.0,4.75,18.0,299.0,286.62,227.48
2016,10,24,12,30,80.0,285.0,4.8,18.0,335.0,326.45,259.52
2016,10,24,12,45,46.5,248.5,4.85,18.0,277.5,272.01,216.18
2016,10,24,13,0,13.0,212.0,4.9,18.0,220.0,209.97,166.29
2016,10,24,13,15,6.5,174.5,4.95,18.0,178.5,169.71,134.0
2016,10,24,13,30,0.0,137.0,5.0,18.0,137.0,129.12,101.05
2016,10,24,13,45,26.0,178.0,5.05,18.0,192.0,194.71,155.4
2016,10,24,14,0,52.0,219.0,5.1,18.0,247.0,259.15,208.21
2016,10,24,14,15,26.0,177.0,4.95,17.5,191.0,197.44,158.32
2016,10,24,14,30,0.0,135.0,4.8,17.0,135.0,129.44,102.48
2016,10,24,14,45,0.0,125.0,4.7,17.0,125.0,120.14,95.08
2016,10,24,15,0,0.0,115.0,4.6,17.0,115.0,110.88,87.59
2016,10,24,15,15,0.0,101.0,4.45,16.5,101.0,97.36,76.62
2016,10,24,15,30,0.0,87.0,4.3,16.0,87.0,83.77,65.43
2016,10,24,15,45,0.0,72.5,4.15,16.0,72.5,69.54,53.41
2016,10,24,16,0,0.0,58.0,4.0,16.0,58.0,55.2,41.12
2016,10,24,16,15,0.0,44.0,3.9,15.5,44.0,41.24,29.11
2016,10,24,16,30,0.0,30.0,3.8,15.0,30.0,27.86,17.46
2016,10,24,16,45,0.0,18.5,3.7,15.0,18.5,17.16,7.49
2016,10,24,17,0,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,10,24,17,15,0.0,3.5,3.65,15.0,3.5,3.34,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,3.45,15.0,7.0,6.67,0.0
2016,10,25,7,0,0.0,14.0,3.6,15.0,14.0,12.97,4.33
2016,10,25,7,15,0.0,24.5,3.6,15.0,24.5,22.73,13.99
2016,10,25,7,30,0.0,35.0,3.6,15.0,35.0,32.5,23.02
2016,10,25,7,45,0.0,46.5,3.65,15.5,46.5,43.21,32.73
2016,10,25,8,0,0.0,58.0,3.7,16.0,58.0,53.8,42.19
2016,10,25,8,15,0.0,69.5,3.65,16.0,69.5,64.08,51.33
2016,10,25,8,30,0.0,81.0,3.6,16.0,81.0,74.27,60.26
2016,10,25,8,45,0.0,73.5,3.55,16.5,73.5,68.4,52.25
2016,10,25,9,0,0.0,66.0,3.5,17.0,66.0,61.4,46.16
2016,10,25,9,15,2.0,114.5,3.55,17.0,115.5,104.91,82.21
2016,10,25,9,30,4.0,163.0,3.6,17.0,165.0,147.14,116.64
2016,10,25,9,45,2.0,132.5,3.7,17.5,133.5,121.83,95.52
2016,10,25,10,0,0.0,102.0,3.8,18.0,102.0,94.65,72.97
2016,10,25,10,15,107.0,184.0,3.85,18.0,247.0,200.27,156.8
2016,10,25,10,30,214.0,266.0,3.9,18.0,392.0,317.64,248.93
2016,10,25,10,45,114.0,242.0,3.95,18.5,310.0,266.85,209.86
2016,10,25,11,0,14.0,218.0,4.0,19.0,228.0,206.88,162.46
2016,10,25,11,15,7.0,130.5,4.0,19.0,135.5,124.82,96.69
2016,10,25,11,30,0.0,43.0,4.0,19.0,43.0,40.01,27.44
2016,10,25,11,45,25.5,158.0,4.05,19.0,174.5,162.96,127.93
2016,10,25,12,0,51.0,273.0,4.1,19.0,306.0,288.6,227.76
2016,10,25,12,15,25.5,206.5,4.0,19.0,223.0,212.44,167.17
2016,10,25,12,30,0.0,140.0,3.9,19.0,140.0,131.02,101.64
2016,10,25,12,45,5.5,173.0,3.85,19.0,176.0,166.38,130.43
2016,10,25,13,0,11.0,206.0,3.8,19.0,212.0,202.76,159.75
2016,10,25,13,15,10.0,199.0,3.75,19.0,205.0,196.21,154.62
2016,10,25,13,30,9.0,192.0,3.7,19.0,198.0,189.6,149.53
2016,10,25,13,45,7.5,183.5,3.65,19.0,188.0,181.09,142.92
2016,10,25,14,0,6.0,175.0,3.6,19.0,178.0,172.56,136.28
2016,10,25,14,15,8.5,169.5,3.5,19.0,173.5,169.9,134.49
2016,10,25,14,30,11.0,164.0,3.4,19.0,169.0,167.39,132.81
2016,10,25,14,45,8.5,150.5,3.35,19.0,154.5,153.05,121.37
2016,10,25,15,0,6.0,137.0,3.3,19.0,140.0,138.74,109.87
2016,10,25,15,15,3.0,121.5,3.15,19.0,123.0,121.94,96.17
2016,10,25,15,30,0.0,106.0,3.0,19.0,106.0,105.19,82.35
2016,10,25,15,45,0.0,89.0,2.9,19.0,89.0,88.54,68.5
2016,10,25,16,0,0.0,72.0,2.8,19.0,72.0,71.7,54.29
2016,10,25,16,15,0.0,54.5,2.6,18.5,54.5,53.97,39.22
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,35.72,23.58
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,21.36,10.21
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,8.34,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,4.29,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,170.0,13.0,1.7,13.5,27.5,12.39,0.0
2016,10,26,7,0,340.0,26.0,1.7,14.0,55.0,20.81,9.98
2016,10,26,7,15,441.5,34.5,1.7,14.5,98.0,26.59,17.32
2016,10,26,7,30,543.0,43.0,1.7,15.0,141.0,32.17,22.72
2016,10,26,7,45,604.0,48.5,1.75,15.5,186.5,38.28,28.37
2016,10,26,8,0,665.0,54.0,1.8,16.0,232.0,41.35,31.19
2016,10,26,8,15,387.0,98.5,1.85,16.5,206.5,70.23,56.64
2016,10,26,8,30,109.0,143.0,1.9,17.0,181.0,110.14,91.27
2016,10,26,8,45,453.5,105.0,2.0,17.5,293.0,98.0,63.3
2016,10,26,9,0,798.0,67.0,2.1,18.0,405.0,131.9,70.9
2016,10,26,9,15,817.0,69.0,2.15,18.5,442.0,178.75,106.5
2016,10,26,9,30,836.0,71.0,2.2,19.0,479.0,231.35,150.55
2016,10,26,9,45,853.0,71.5,2.3,19.5,510.5,277.66,191.17
2016,10,26,10,0,870.0,72.0,2.4,20.0,542.0,324.1,232.23
2016,10,26,10,15,879.0,73.0,2.45,20.0,567.0,368.18,271.68
2016,10,26,10,30,888.0,74.0,2.5,20.0,592.0,411.26,309.67
2016,10,26,10,45,891.5,76.0,2.6,20.5,609.0,451.74,344.37
2016,10,26,11,0,895.0,78.0,2.7,21.0,626.0,490.44,376.78
2016,10,26,11,15,899.0,78.5,2.75,21.0,636.0,526.01,406.68
2016,10,26,11,30,903.0,79.0,2.8,21.0,646.0,559.47,434.36
2016,10,26,11,45,901.5,80.0,2.9,21.0,648.0,588.08,458.07
2016,10,26,12,0,900.0,81.0,3.0,21.0,650.0,613.99,479.39
2016,10,26,12,15,899.5,81.0,3.0,21.0,645.0,636.72,497.73
2016,10,26,12,30,899.0,81.0,3.0,21.0,640.0,656.61,513.73
2016,10,26,12,45,892.0,82.0,3.05,21.5,626.5,670.41,524.23
2016,10,26,13,0,885.0,83.0,3.1,22.0,613.0,681.08,532.31
2016,10,26,13,15,878.5,82.0,3.05,21.5,592.5,686.82,538.44
2016,10,26,13,30,872.0,81.0,3.0,21.0,572.0,689.42,542.08
2016,10,26,13,45,859.5,80.0,2.95,21.0,544.5,684.82,539.34
2016,10,26,14,0,847.0,79.0,2.9,21.0,517.0,681.39,537.61
2016,10,26,14,15,831.0,77.0,2.8,20.5,482.5,667.54,529.08
2016,10,26,14,30,815.0,75.0,2.7,20.0,448.0,650.89,518.28
2016,10,26,14,45,791.5,72.5,2.65,20.0,408.5,626.02,500.25
2016,10,26,15,0,768.0,70.0,2.6,20.0,369.0,598.9,480.18
2016,10,26,15,15,735.0,66.0,2.45,19.5,325.5,561.97,452.63
2016,10,26,15,30,702.0,62.0,2.3,19.0,282.0,523.68,423.19
2016,10,26,15,45,653.5,57.0,2.2,19.0,236.0,477.6,385.84
2016,10,26,16,0,605.0,52.0,2.1,19.0,190.0,428.81,345.02
2016,10,26,16,15,526.0,45.0,1.8,18.0,144.5,361.92,289.06
2016,10,26,16,30,447.0,38.0,1.5,17.0,99.0,298.33,233.14
2016,10,26,16,45,223.5,30.5,1.25,16.5,61.0,170.05,115.53
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,10.96,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,4.29,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,8.33,0.34
2016,10,27,7,15,0.0,17.0,2.4,15.0,17.0,15.75,7.9
2016,10,27,7,30,0.0,25.0,2.5,15.0,25.0,23.19,14.78
2016,10,27,7,45,0.0,33.5,2.6,15.5,33.5,31.09,21.98
2016,10,27,8,0,0.0,42.0,2.7,16.0,42.0,39.01,29.08
2016,10,27,8,15,0.0,50.5,2.65,16.0,50.5,46.93,36.16
2016,10,27,8,30,0.0,59.0,2.6,16.0,59.0,54.86,43.16
2016,10,27,8,45,0.0,58.0,2.55,16.5,58.0,53.92,40.1
2016,10,27,9,0,0.0,57.0,2.5,17.0,57.0,53.0,39.15
2016,10,27,9,15,0.0,96.0,2.45,17.0,96.0,88.57,68.75
2016,10,27,9,30,0.0,135.0,2.4,17.0,135.0,122.66,96.69
2016,10,27,9,45,0.0,147.5,2.35,17.5,147.5,134.15,105.63
2016,10,27,10,0,0.0,160.0,2.3,18.0,160.0,145.73,114.59
2016,10,27,10,15,1.0,167.0,2.25,18.0,167.5,152.93,120.17
2016,10,27,10,30,2.0,174.0,2.2,18.0,175.0,160.23,125.84
2016,10,27,10,45,1.0,165.0,2.15,18.0,165.5,152.46,119.43
2016,10,27,11,0,0.0,156.0,2.1,18.0,156.0,144.35,112.8
2016,10,27,11,15,0.0,158.5,2.2,18.0,158.5,146.99,114.88
2016,10,27,11,30,0.0,161.0,2.3,18.0,161.0,149.63,116.96
2016,10,27,11,45,0.0,146.5,2.4,18.0,146.5,136.48,106.36
2016,10,27,12,0,0.0,132.0,2.5,18.0,132.0,123.15,95.61
2016,10,27,12,15,0.0,131.0,2.5,17.5,131.0,122.36,95.2
2016,10,27,12,30,0.0,130.0,2.5,17.0,130.0,121.57,94.79
2016,10,27,12,45,0.0,132.0,2.5,17.0,132.0,123.63,96.54
2016,10,27,13,0,0.0,134.0,2.5,17.0,134.0,125.74,98.35
2016,10,27,13,15,0.0,147.0,2.4,17.0,147.0,138.57,108.9
2016,10,27,13,30,0.0,160.0,2.3,17.0,160.0,151.76,119.74
2016,10,27,13,45,3.0,165.5,2.2,17.0,167.0,160.0,126.65
2016,10,27,14,0,6.0,171.0,2.1,17.0,174.0,168.62,133.93
2016,10,27,14,15,5.0,162.0,2.0,17.0,164.5,159.91,127.06
2016,10,27,14,30,4.0,153.0,1.9,17.0,155.0,151.25,120.24
2016,10,27,14,45,2.0,121.5,1.8,17.0,122.5,118.15,93.28
2016,10,27,15,0,0.0,90.0,1.7,17.0,90.0,85.11,66.06
2016,10,27,15,15,0.0,79.0,1.6,17.0,79.0,74.51,57.34
2016,10,27,15,30,0.0,68.0,1.5,17.0,68.0,63.87,48.45
2016,10,27,15,45,0.0,56.0,1.4,17.0,56.0,52.14,38.53
2016,10,27,16,0,0.0,44.0,1.3,17.0,44.0,40.88,28.89
2016,10,27,16,15,0.0,33.0,1.2,16.5,33.0,30.64,20.05
2016,10,27,16,30,0.0,22.0,1.1,16.0,22.0,20.41,11.12
2016,10,27,16,45,0.0,13.0,1.0,16.0,13.0,12.05,2.79
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,35.5,13.5,0.35,15.0,16.5,12.87,0.0
2016,10,28,7,0,71.0,27.0,0.3,15.0,33.0,22.29,9.66
2016,10,28,7,15,116.5,44.5,0.35,15.0,61.5,35.97,25.21
2016,10,28,7,30,162.0,62.0,0.4,15.0,90.0,49.22,37.62
2016,10,28,7,45,185.5,80.5,0.5,15.5,121.5,62.74,49.86
2016,10,28,8,0,209.0,99.0,0.6,16.0,153.0,75.79,61.47
2016,10,28,8,15,226.0,116.0,0.7,16.0,184.5,87.37,71.69
2016,10,28,8,30,243.0,133.0,0.8,16.0,216.0,98.55,81.39
2016,10,28,8,45,121.5,83.5,0.9,16.5,125.0,70.67,50.83
2016,10,28,9,0,0.0,34.0,1.0,17.0,34.0,31.57,21.12
2016,10,28,9,15,6.0,102.0,1.1,17.0,105.0,94.6,73.5
2016,10,28,9,30,12.0,170.0,1.2,17.0,176.0,154.03,121.61
2016,10,28,9,45,6.0,100.5,1.35,17.5,103.5,94.53,72.83
2016,10,28,10,0,0.0,31.0,1.5,18.0,31.0,28.81,18.48
2016,10,28,10,15,0.0,49.5,1.6,18.0,49.5,46.04,32.83
2016,10,28,10,30,0.0,68.0,1.7,18.0,68.0,63.31,47.05
2016,10,28,10,45,0.0,90.0,1.85,18.0,90.0,83.88,63.89
2016,10,28,11,0,0.0,112.0,2.0,18.0,112.0,104.15,80.37
2016,10,28,11,15,0.0,82.5,2.1,18.0,82.5,76.88,57.99
2016,10,28,11,30,0.0,53.0,2.2,18.0,53.0,49.33,35.33
2016,10,28,11,45,0.0,32.5,2.35,18.5,32.5,30.23,19.47
2016,10,28,12,0,0.0,12.0,2.5,19.0,12.0,11.15,3.61
2016,10,28,12,15,0.0,48.0,2.55,19.0,48.0,44.67,31.37
2016,10,28,12,30,0.0,84.0,2.6,19.0,84.0,78.28,58.98
2016,10,28,12,45,15.0,159.0,2.65,19.0,168.0,159.03,124.81
2016,10,28,13,0,30.0,234.0,2.7,19.0,252.0,248.96,196.61
2016,10,28,13,15,24.5,220.0,2.7,19.0,234.5,226.84,179.04
2016,10,28,13,30,19.0,206.0,2.7,19.0,217.0,210.54,166.3
2016,10,28,13,45,11.0,185.5,2.7,19.0,192.0,185.68,146.56
2016,10,28,14,0,3.0,165.0,2.7,19.0,167.0,160.53,126.43
2016,10,28,14,15,15.5,169.0,2.65,18.5,176.5,174.4,138.56
2016,10,28,14,30,28.0,173.0,2.6,18.0,186.0,197.21,157.88
2016,10,28,14,45,387.5,121.5,2.6,18.0,270.0,407.25,333.09
2016,10,28,15,0,747.0,70.0,2.6,18.0,354.0,578.75,469.66
2016,10,28,15,15,713.5,66.0,2.45,17.5,311.5,542.14,440.56
2016,10,28,15,30,680.0,62.0,2.3,17.0,269.0,504.23,410.9
2016,10,28,15,45,635.5,56.0,2.15,17.0,224.5,460.36,374.6
2016,10,28,16,0,591.0,50.0,2.0,17.0,180.0,413.45,334.57
2016,10,28,16,15,510.0,43.0,1.75,16.0,135.0,346.65,278.05
2016,10,28,16,30,429.0,36.0,1.5,15.0,90.0,283.36,221.37
2016,10,28,16,45,291.0,24.5,1.3,14.5,54.0,189.94,119.03
2016,10,28,17,0,153.0,13.0,1.1,14.0,18.0,78.07,0.0
2016,10,28,17,15,76.5,6.5,1.1,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,104.0,13.5,1.7,14.5,21.5,12.87,0.0
2016,10,29,7,0,208.0,27.0,1.8,15.0,43.0,21.3,7.97
2016,10,29,7,15,315.5,38.5,1.9,15.0,82.0,30.79,20.61
2016,10,29,7,30,423.0,50.0,2.0,15.0,121.0,38.93,28.51
