Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,499.0,56.5,2.15,15.5,165.5,42.19,31.74
2016,10,29,8,0,575.0,63.0,2.3,16.0,210.0,45.47,34.78
2016,10,29,8,15,320.0,99.0,2.4,16.0,183.5,70.95,57.38
2016,10,29,8,30,65.0,135.0,2.5,16.0,157.0,109.69,91.3
2016,10,29,8,45,61.0,151.0,2.6,16.5,174.0,126.31,98.99
2016,10,29,9,0,57.0,167.0,2.7,17.0,191.0,144.21,112.56
2016,10,29,9,15,30.0,162.0,2.8,17.0,175.0,143.06,112.35
2016,10,29,9,30,3.0,157.0,2.9,17.0,159.0,141.46,112.02
2016,10,29,9,45,1.5,142.5,3.05,17.5,143.5,130.08,102.37
2016,10,29,10,0,0.0,128.0,3.2,18.0,128.0,117.69,91.94
2016,10,29,10,15,153.5,185.5,3.25,18.0,273.0,215.02,167.48
2016,10,29,10,30,307.0,243.0,3.3,18.0,418.0,328.07,255.32
2016,10,29,10,45,155.5,214.0,3.35,18.5,303.0,257.85,202.24
2016,10,29,11,0,4.0,185.0,3.4,19.0,188.0,172.34,134.95
2016,10,29,11,15,439.5,136.5,3.35,19.0,407.0,343.29,271.63
2016,10,29,11,30,875.0,88.0,3.3,19.0,626.0,543.05,426.87
2016,10,29,11,45,882.0,85.5,3.3,19.0,629.5,572.09,450.21
2016,10,29,12,0,889.0,83.0,3.3,19.0,633.0,598.86,472.32
2016,10,29,12,15,888.0,83.0,3.25,19.0,628.0,620.95,490.35
2016,10,29,12,30,887.0,83.0,3.2,19.0,623.0,640.22,506.0
2016,10,29,12,45,884.5,81.5,3.15,19.5,610.0,654.08,516.47
2016,10,29,13,0,882.0,80.0,3.1,20.0,597.0,664.9,524.54
2016,10,29,13,15,874.0,79.0,3.0,20.0,576.0,669.57,528.72
2016,10,29,13,30,866.0,78.0,2.9,20.0,555.0,671.11,530.53
2016,10,29,13,45,857.5,75.5,2.85,20.0,528.0,667.56,528.79
2016,10,29,14,0,849.0,73.0,2.8,20.0,501.0,660.95,524.75
2016,10,29,14,15,832.0,71.0,2.7,19.5,466.5,650.57,518.4
2016,10,29,14,30,815.0,69.0,2.6,19.0,432.0,633.38,506.93
2016,10,29,14,45,791.0,66.5,2.55,19.0,392.5,608.44,488.63
2016,10,29,15,0,767.0,64.0,2.5,19.0,353.0,581.3,468.28
2016,10,29,15,15,733.0,60.5,2.35,18.5,310.0,544.8,440.66
2016,10,29,15,30,699.0,57.0,2.2,18.0,267.0,507.02,411.15
2016,10,29,15,45,646.0,52.5,2.1,18.0,221.0,456.09,369.59
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,409.62,329.94
2016,10,29,16,15,510.5,41.0,1.85,17.5,131.0,342.36,272.79
2016,10,29,16,30,428.0,34.0,1.7,17.0,87.0,278.83,215.44
2016,10,29,16,45,282.0,23.0,1.55,16.5,51.5,181.49,105.1
2016,10,29,17,0,136.0,12.0,1.4,16.0,16.0,69.32,0.0
2016,10,29,17,15,68.0,6.0,1.4,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.48,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.92,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,2.31,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.7,0.0
2016,10,30,7,45,0.0,6.0,4.35,14.5,6.0,5.55,0.0
2016,10,30,8,0,0.0,8.0,4.4,15.0,8.0,7.41,0.97
2016,10,30,8,15,0.0,9.5,4.45,15.0,9.5,8.8,2.23
2016,10,30,8,30,0.0,11.0,4.5,15.0,11.0,10.19,3.48
2016,10,30,8,45,0.0,19.0,4.55,15.5,19.0,17.62,9.41
2016,10,30,9,0,0.0,27.0,4.6,16.0,27.0,25.06,15.68
2016,10,30,9,15,0.0,17.0,4.65,16.0,17.0,15.77,7.75
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,8.0,4.8,16.5,8.0,7.42,0.62
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,8.35,1.38
2016,10,30,10,15,0.0,31.0,4.95,17.0,31.0,28.81,18.54
2016,10,30,10,30,0.0,53.0,5.0,17.0,53.0,49.31,35.63
2016,10,30,10,45,393.0,85.0,5.1,17.5,318.5,238.55,187.49
2016,10,30,11,0,786.0,117.0,5.2,18.0,584.0,462.99,364.19
2016,10,30,11,15,577.5,185.0,5.15,18.0,531.0,452.73,358.33
2016,10,30,11,30,369.0,253.0,5.1,18.0,478.0,428.44,340.19
2016,10,30,11,45,231.5,266.5,5.1,18.0,408.0,378.48,301.33
2016,10,30,12,0,94.0,280.0,5.1,18.0,338.0,318.83,253.51
2016,10,30,12,15,212.5,269.0,5.05,18.0,398.0,387.91,310.0
2016,10,30,12,30,331.0,258.0,5.0,18.0,458.0,463.03,370.53
2016,10,30,12,45,165.5,143.0,4.95,18.0,243.0,251.59,202.99
2016,10,30,13,0,0.0,28.0,4.9,18.0,28.0,26.03,16.03
2016,10,30,13,15,79.5,138.0,4.85,18.0,181.5,191.99,154.49
2016,10,30,13,30,159.0,248.0,4.8,18.0,335.0,363.0,292.38
2016,10,30,13,45,79.5,134.0,4.75,18.0,177.5,191.51,154.17
2016,10,30,14,0,0.0,20.0,4.7,18.0,20.0,18.57,9.92
2016,10,30,14,15,351.5,59.5,4.55,17.5,214.5,313.9,261.5
2016,10,30,14,30,703.0,99.0,4.4,17.0,409.0,593.16,485.68
2016,10,30,14,45,583.5,107.5,4.3,17.0,348.5,520.17,426.47
2016,10,30,15,0,464.0,116.0,4.2,17.0,288.0,443.91,365.31
2016,10,30,15,15,518.0,97.5,4.0,17.0,268.0,454.17,374.13
2016,10,30,15,30,572.0,79.0,3.8,17.0,248.0,457.24,376.18
2016,10,30,15,45,528.0,70.0,3.65,17.0,205.5,409.7,336.25
2016,10,30,16,0,484.0,61.0,3.5,17.0,163.0,362.4,295.37
2016,10,30,16,15,393.0,51.5,3.4,16.5,120.5,290.68,233.83
2016,10,30,16,30,302.0,42.0,3.3,16.0,78.0,224.44,173.98
2016,10,30,16,45,172.5,27.5,3.2,15.5,46.0,134.38,70.1
2016,10,30,17,0,43.0,13.0,3.1,15.0,14.0,30.54,0.0
2016,10,30,17,15,21.5,6.5,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,91.5,13.5,1.7,11.5,19.5,12.87,0.0
2016,10,31,7,0,183.0,27.0,1.7,12.0,39.0,21.43,5.35
2016,10,31,7,15,299.5,38.5,1.8,12.5,78.0,31.25,20.98
2016,10,31,7,30,416.0,50.0,1.9,13.0,117.0,39.42,29.09
2016,10,31,7,45,496.0,56.5,2.0,13.5,162.0,42.64,32.36
2016,10,31,8,0,576.0,63.0,2.1,14.0,207.0,45.91,35.45
2016,10,31,8,15,331.5,98.0,2.15,14.0,184.5,70.59,57.51
2016,10,31,8,30,87.0,133.0,2.2,14.0,162.0,108.07,90.58
2016,10,31,8,45,252.5,135.0,2.3,14.5,233.5,110.73,82.65
2016,10,31,9,0,418.0,137.0,2.4,15.0,305.0,137.97,94.02
2016,10,31,9,15,244.0,167.0,2.45,15.0,267.0,166.31,122.96
2016,10,31,9,30,70.0,197.0,2.5,15.0,229.0,180.54,142.12
2016,10,31,9,45,88.0,213.5,2.55,15.5,257.0,204.02,160.37
2016,10,31,10,0,106.0,230.0,2.6,16.0,285.0,229.28,180.16
2016,10,31,10,15,66.5,224.0,2.6,16.0,259.0,219.43,173.52
2016,10,31,10,30,27.0,218.0,2.6,16.0,233.0,207.51,164.76
2016,10,31,10,45,43.0,236.5,2.65,16.0,261.5,230.92,183.41
2016,10,31,11,0,59.0,255.0,2.7,16.0,290.0,258.13,205.05
2016,10,31,11,15,228.5,249.0,2.75,16.0,387.0,339.3,269.51
2016,10,31,11,30,398.0,243.0,2.8,16.0,484.0,432.58,343.15
2016,10,31,11,45,319.5,260.0,2.85,16.5,454.0,421.7,334.39
2016,10,31,12,0,241.0,277.0,2.9,17.0,424.0,402.37,319.05
2016,10,31,12,15,191.5,277.5,2.95,17.0,393.5,382.86,304.16
2016,10,31,12,30,142.0,278.0,3.0,17.0,363.0,360.61,286.79
2016,10,31,12,45,140.5,272.0,3.1,17.0,355.0,359.76,286.78
2016,10,31,13,0,139.0,266.0,3.2,17.0,347.0,358.28,286.21
2016,10,31,13,15,122.0,254.0,3.25,17.0,323.5,339.81,272.01
2016,10,31,13,30,105.0,242.0,3.3,17.0,300.0,312.6,250.89
2016,10,31,13,45,52.5,192.5,3.35,17.0,221.5,227.69,182.75
2016,10,31,14,0,0.0,143.0,3.4,17.0,143.0,136.4,107.79
2016,10,31,14,15,16.0,156.5,3.45,17.0,163.5,161.87,129.47
2016,10,31,14,30,32.0,170.0,3.5,17.0,184.0,196.77,158.61
2016,10,31,14,45,113.5,160.0,3.55,17.0,203.0,250.04,204.1
2016,10,31,15,0,195.0,150.0,3.6,17.0,222.0,292.2,239.99
2016,10,31,15,15,182.0,133.0,3.55,16.5,194.0,264.57,217.76
2016,10,31,15,30,169.0,116.0,3.5,16.0,166.0,236.65,194.96
2016,10,31,15,45,150.0,97.5,3.5,16.0,136.0,203.14,166.52
2016,10,31,16,0,131.0,79.0,3.5,16.0,106.0,169.79,137.61
2016,10,31,16,15,104.5,60.0,3.5,15.5,78.0,132.03,104.62
2016,10,31,16,30,78.0,41.0,3.5,15.0,50.0,94.66,70.82
2016,10,31,16,45,39.0,24.5,3.5,15.0,29.0,52.4,20.54
2016,10,31,17,0,0.0,8.0,3.5,15.0,8.0,7.63,0.0
2016,10,31,17,15,0.0,4.0,3.6,15.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,101.5,12.0,1.95,11.5,18.5,11.44,0.0
2016,11,1,7,0,203.0,24.0,1.9,12.0,37.0,19.89,2.64
2016,11,1,7,15,323.5,35.0,1.95,12.5,76.5,28.07,18.12
2016,11,1,7,30,444.0,46.0,2.0,13.0,116.0,35.91,25.96
2016,11,1,7,45,519.5,53.0,2.05,13.5,161.0,39.78,29.79
2016,11,1,8,0,595.0,60.0,2.1,14.0,206.0,43.61,33.38
2016,11,1,8,15,642.0,64.5,2.15,14.0,250.0,45.25,34.96
2016,11,1,8,30,689.0,69.0,2.2,14.0,294.0,46.93,36.48
2016,11,1,8,45,721.5,72.5,2.25,14.5,336.0,75.64,43.97
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,120.05,66.31
2016,11,1,9,15,776.5,79.0,2.25,15.0,415.0,165.35,98.79
2016,11,1,9,30,799.0,82.0,2.2,15.0,452.0,212.01,137.3
2016,11,1,9,45,816.0,83.5,2.15,15.5,483.0,257.22,176.84
2016,11,1,10,0,833.0,85.0,2.1,16.0,514.0,302.76,217.27
2016,11,1,10,15,843.5,86.5,1.95,16.0,539.0,346.28,256.35
2016,11,1,10,30,854.0,88.0,1.8,16.0,564.0,389.08,294.13
2016,11,1,10,45,861.0,89.0,1.7,16.5,581.5,429.07,328.35
2016,11,1,11,0,868.0,90.0,1.6,17.0,599.0,467.62,360.39
2016,11,1,11,15,872.0,90.5,1.5,17.0,608.5,502.64,389.49
2016,11,1,11,30,876.0,91.0,1.4,17.0,618.0,536.17,416.61
2016,11,1,11,45,875.5,91.5,1.35,17.5,620.0,564.0,438.28
2016,11,1,12,0,875.0,92.0,1.3,18.0,622.0,589.27,457.48
2016,11,1,12,15,873.0,91.5,1.25,18.0,616.0,611.21,474.63
2016,11,1,12,30,871.0,91.0,1.2,18.0,610.0,629.65,488.94
2016,11,1,12,45,867.0,90.0,1.2,18.0,596.5,643.41,500.09
2016,11,1,13,0,863.0,89.0,1.2,18.0,583.0,654.15,508.96
2016,11,1,13,15,854.0,87.5,1.15,18.0,562.0,658.06,512.38
2016,11,1,13,30,845.0,86.0,1.1,18.0,541.0,658.83,513.52
2016,11,1,13,45,831.0,84.5,1.1,18.0,512.5,653.23,510.5
2016,11,1,14,0,817.0,83.0,1.1,18.0,484.0,644.64,505.28
2016,11,1,14,15,798.5,81.0,1.1,18.0,450.0,629.65,495.32
2016,11,1,14,30,780.0,79.0,1.1,18.0,416.0,611.98,483.24
2016,11,1,14,45,751.0,76.0,1.1,18.0,376.5,583.95,463.24
2016,11,1,15,0,722.0,73.0,1.1,18.0,337.0,553.9,441.29
2016,11,1,15,15,684.0,69.0,1.15,17.5,294.0,518.82,415.87
2016,11,1,15,30,646.0,65.0,1.2,17.0,251.0,479.97,386.51
2016,11,1,15,45,590.0,59.0,1.25,17.0,206.0,427.9,344.82
2016,11,1,16,0,534.0,53.0,1.3,17.0,161.0,376.6,302.0
2016,11,1,16,15,442.5,44.5,1.45,16.0,118.0,305.47,242.84
2016,11,1,16,30,351.0,36.0,1.6,15.0,75.0,238.45,182.1
2016,11,1,16,45,175.5,18.0,1.75,14.5,37.5,120.57,43.7
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.0,18.0,10.48,0.0
2016,11,2,7,0,234.0,22.0,1.8,10.0,36.0,18.09,0.0
2016,11,2,7,15,353.0,32.5,1.85,10.5,75.5,25.9,16.28
2016,11,2,7,30,472.0,43.0,1.9,11.0,115.0,33.37,23.9
2016,11,2,7,45,542.5,50.0,2.0,11.5,160.0,37.37,27.87
2016,11,2,8,0,613.0,57.0,2.1,12.0,205.0,41.31,31.59
2016,11,2,8,15,658.5,62.0,2.1,12.5,249.5,43.47,33.58
2016,11,2,8,30,704.0,67.0,2.1,13.0,294.0,45.62,35.46
2016,11,2,8,45,735.5,70.5,2.15,14.0,335.5,72.0,42.03
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,116.88,63.71
2016,11,2,9,15,788.5,76.5,2.15,15.5,413.5,162.12,95.48
2016,11,2,9,30,810.0,79.0,2.1,16.0,450.0,208.61,133.34
2016,11,2,9,45,835.5,77.5,2.1,16.5,483.0,253.5,172.14
2016,11,2,10,0,861.0,76.0,2.1,17.0,516.0,303.28,215.67
2016,11,2,10,15,870.5,77.5,1.95,17.0,540.5,347.05,254.98
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,389.91,292.86
2016,11,2,10,45,886.5,80.0,1.7,17.5,582.5,429.99,327.21
2016,11,2,11,0,893.0,81.0,1.6,18.0,600.0,468.51,359.27
2016,11,2,11,15,896.0,81.5,1.5,18.0,609.5,503.16,388.14
2016,11,2,11,30,899.0,82.0,1.4,18.0,619.0,535.66,414.54
2016,11,2,11,45,899.0,82.0,1.3,18.5,620.5,563.77,436.15
2016,11,2,12,0,899.0,82.0,1.2,19.0,622.0,589.26,455.14
2016,11,2,12,15,897.0,82.0,1.1,19.0,616.5,610.89,471.61
2016,11,2,12,30,895.0,82.0,1.0,19.0,611.0,629.64,485.58
2016,11,2,12,45,891.5,80.5,0.95,19.5,597.5,642.94,494.94
2016,11,2,13,0,888.0,79.0,0.9,20.0,584.0,653.18,501.93
2016,11,2,13,15,880.0,78.0,0.85,20.0,563.0,657.97,505.86
2016,11,2,13,30,872.0,77.0,0.8,20.0,542.0,659.63,507.52
2016,11,2,13,45,859.5,75.5,0.75,20.0,514.0,654.71,504.47
2016,11,2,14,0,847.0,74.0,0.7,20.0,486.0,650.71,501.92
2016,11,2,14,15,829.5,72.0,0.7,20.0,452.0,636.27,492.54
2016,11,2,14,30,812.0,70.0,0.7,20.0,418.0,619.09,481.09
2016,11,2,14,45,786.0,67.5,0.75,20.0,378.5,593.34,463.68
2016,11,2,15,0,760.0,65.0,0.8,20.0,339.0,565.45,444.18
2016,11,2,15,15,724.5,61.0,0.85,19.5,296.0,528.15,417.76
2016,11,2,15,30,689.0,57.0,0.9,19.0,253.0,489.64,389.23
2016,11,2,15,45,633.0,52.0,0.95,18.5,207.5,437.52,348.77
2016,11,2,16,0,577.0,47.0,1.0,18.0,162.0,390.43,310.12
2016,11,2,16,15,489.5,39.5,1.1,17.0,118.5,321.9,253.33
2016,11,2,16,30,402.0,32.0,1.2,16.0,75.0,257.46,193.71
2016,11,2,16,45,201.0,16.0,1.3,15.5,37.5,127.5,32.24
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,9.53,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,16.29,0.0
2016,11,3,7,15,363.5,30.5,2.05,10.5,74.0,24.19,14.64
2016,11,3,7,30,485.0,41.0,2.1,11.0,114.0,31.74,22.41
2016,11,3,7,45,556.5,47.5,2.15,12.0,158.5,35.4,26.02
2016,11,3,8,0,628.0,54.0,2.2,13.0,203.0,39.01,29.39
2016,11,3,8,15,673.5,59.0,2.15,13.5,247.5,45.33,35.09
2016,11,3,8,30,719.0,64.0,2.1,14.0,292.0,47.87,37.31
2016,11,3,8,45,750.5,67.0,2.1,14.5,334.0,67.01,38.88
2016,11,3,9,0,782.0,70.0,2.1,15.0,376.0,112.07,59.73
2016,11,3,9,15,803.0,72.5,2.05,15.5,413.0,157.85,91.43
2016,11,3,9,30,824.0,75.0,2.0,16.0,450.0,204.8,129.45
2016,11,3,9,45,842.5,76.0,2.0,17.0,481.5,250.8,169.01
2016,11,3,10,0,861.0,77.0,2.0,18.0,513.0,297.19,209.57
2016,11,3,10,15,871.5,78.0,1.9,18.5,537.5,344.62,251.15
2016,11,3,10,30,882.0,79.0,1.8,19.0,562.0,387.34,288.26
2016,11,3,10,45,767.0,113.0,1.7,19.5,542.5,405.42,307.04
2016,11,3,11,0,652.0,147.0,1.6,20.0,523.0,418.87,320.45
2016,11,3,11,15,776.5,114.5,1.5,20.0,569.5,474.27,364.02
2016,11,3,11,30,901.0,82.0,1.4,20.0,616.0,533.16,409.56
2016,11,3,11,45,900.5,82.5,1.35,20.5,618.0,561.52,431.33
2016,11,3,12,0,900.0,83.0,1.3,21.0,620.0,587.26,450.77
2016,11,3,12,15,898.0,82.5,1.25,21.0,614.0,608.4,467.3
2016,11,3,12,30,896.0,82.0,1.2,21.0,608.0,626.64,481.43
2016,11,3,12,45,889.5,82.0,1.15,21.0,594.0,639.69,491.57
2016,11,3,13,0,883.0,82.0,1.1,21.0,580.0,649.64,499.35
2016,11,3,13,15,874.5,81.0,1.05,21.0,559.0,654.14,503.17
2016,11,3,13,30,866.0,80.0,1.0,21.0,538.0,658.84,506.95
2016,11,3,13,45,852.0,78.5,1.0,21.5,509.5,653.35,503.07
2016,11,3,14,0,838.0,77.0,1.0,22.0,481.0,644.82,497.03
2016,11,3,14,15,820.0,75.0,0.95,21.5,447.0,630.2,487.95
2016,11,3,14,30,802.0,73.0,0.9,21.0,413.0,612.85,476.72
2016,11,3,14,45,774.5,70.5,0.85,21.0,373.5,586.38,457.68
2016,11,3,15,0,747.0,68.0,0.8,21.0,334.0,557.81,436.7
2016,11,3,15,15,710.5,64.0,0.75,20.5,291.0,520.25,409.27
2016,11,3,15,30,674.0,60.0,0.7,20.0,248.0,485.04,382.48
2016,11,3,15,45,616.5,54.5,0.7,19.5,203.0,432.63,341.78
2016,11,3,16,0,559.0,49.0,0.7,19.0,158.0,381.06,299.92
2016,11,3,16,15,468.0,40.5,0.75,18.5,114.5,310.36,241.41
2016,11,3,16,30,377.0,32.0,0.8,18.0,71.0,244.02,179.87
2016,11,3,16,45,188.5,16.0,0.85,18.0,35.5,120.39,13.23
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.0,2.0,11.0,15.5,9.53,0.0
2016,11,4,7,0,201.0,20.0,2.0,11.0,31.0,16.45,0.0
2016,11,4,7,15,325.5,31.5,2.05,11.5,69.5,25.31,15.27
2016,11,4,7,30,450.0,43.0,2.1,12.0,108.0,33.77,24.02
2016,11,4,7,45,523.5,50.0,2.2,13.0,152.5,37.74,27.95
2016,11,4,8,0,597.0,57.0,2.3,14.0,197.0,41.67,31.61
2016,11,4,8,15,644.5,62.5,2.15,14.5,241.5,44.23,33.95
2016,11,4,8,30,692.0,68.0,2.0,15.0,286.0,46.76,36.17
2016,11,4,8,45,723.0,72.0,1.95,15.5,327.0,68.25,41.7
2016,11,4,9,0,754.0,76.0,1.9,16.0,368.0,112.56,61.58
2016,11,4,9,15,777.0,79.0,1.75,16.5,405.0,157.51,92.01
2016,11,4,9,30,800.0,82.0,1.6,17.0,442.0,203.9,128.9
2016,11,4,9,45,815.5,84.0,1.45,17.5,473.0,248.93,167.44
2016,11,4,10,0,831.0,86.0,1.3,18.0,504.0,294.15,206.83
2016,11,4,10,15,842.0,87.5,1.15,18.5,528.5,337.49,244.52
2016,11,4,10,30,853.0,89.0,1.0,19.0,553.0,380.15,280.77
2016,11,4,10,45,860.5,90.0,0.9,19.5,570.5,420.09,314.05
2016,11,4,11,0,868.0,91.0,0.8,20.0,588.0,458.64,345.14
2016,11,4,11,15,871.5,91.5,0.7,20.0,597.5,493.28,372.96
2016,11,4,11,30,875.0,92.0,0.6,20.0,607.0,525.88,398.37
2016,11,4,11,45,877.0,91.5,0.5,20.5,609.5,554.5,419.31
2016,11,4,12,0,879.0,91.0,0.4,21.0,612.0,580.67,437.76
2016,11,4,12,15,876.5,91.0,0.3,21.0,606.0,602.2,453.19
2016,11,4,12,30,874.0,91.0,0.2,21.0,600.0,620.89,466.3
2016,11,4,12,45,872.0,89.0,0.15,21.5,587.0,634.86,475.68
2016,11,4,13,0,870.0,87.0,0.1,22.0,574.0,645.83,482.9
2016,11,4,13,15,861.5,85.5,0.15,22.0,553.0,650.18,487.42
2016,11,4,13,30,853.0,84.0,0.2,22.0,532.0,651.39,489.86
2016,11,4,13,45,841.0,82.0,0.25,22.0,504.0,646.71,488.25
2016,11,4,14,0,829.0,80.0,0.3,22.0,476.0,639.0,484.53
2016,11,4,14,15,810.5,78.0,0.3,22.0,442.0,624.19,475.08
2016,11,4,14,30,792.0,76.0,0.3,22.0,408.0,606.68,463.58
2016,11,4,14,45,766.5,72.5,0.35,22.0,369.0,580.54,446.28
2016,11,4,15,0,741.0,69.0,0.4,22.0,330.0,552.26,426.93
2016,11,4,15,15,703.5,64.5,0.45,21.5,287.0,513.79,400.12
2016,11,4,15,30,666.0,60.0,0.5,21.0,244.0,477.8,373.84
2016,11,4,15,45,609.5,54.5,0.55,21.0,199.5,426.38,333.87
2016,11,4,16,0,553.0,49.0,0.6,21.0,155.0,375.74,292.69
2016,11,4,16,15,459.5,40.5,0.7,20.0,112.0,304.31,234.68
2016,11,4,16,30,366.0,32.0,0.8,19.0,69.0,237.35,172.35
2016,11,4,16,45,183.0,16.0,0.9,18.5,34.5,116.45,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,0.65,12.0,14.5,9.05,0.0
2016,11,5,7,0,201.0,19.0,0.7,12.0,29.0,15.63,0.0
2016,11,5,7,15,322.0,30.0,0.7,12.5,66.5,24.06,13.93
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,32.09,22.45
2016,11,5,7,45,510.0,49.0,0.75,13.5,147.0,37.03,27.28
2016,11,5,8,0,577.0,57.0,0.8,14.0,190.0,41.84,31.78
2016,11,5,8,15,624.0,62.5,0.8,14.5,233.0,44.38,34.12
2016,11,5,8,30,671.0,68.0,0.8,15.0,276.0,46.9,36.33
2016,11,5,8,45,702.0,72.0,0.85,15.5,316.5,60.73,37.24
2016,11,5,9,0,733.0,76.0,0.9,16.0,357.0,108.6,59.65
2016,11,5,9,15,754.5,79.0,0.85,16.5,392.5,152.19,88.53
2016,11,5,9,30,776.0,82.0,0.8,17.0,428.0,197.1,123.8
2016,11,5,9,45,665.0,115.0,0.8,17.5,426.5,236.65,162.31
2016,11,5,10,0,554.0,148.0,0.8,18.0,425.0,268.77,194.29
2016,11,5,10,15,542.5,160.0,0.8,18.0,442.0,303.08,224.41
2016,11,5,10,30,531.0,172.0,0.8,18.0,459.0,335.66,252.59
2016,11,5,10,45,536.0,176.5,0.85,18.5,473.5,366.26,278.1
2016,11,5,11,0,541.0,181.0,0.9,19.0,488.0,396.12,302.52
2016,11,5,11,15,699.0,134.5,1.0,19.0,538.5,449.95,344.97
2016,11,5,11,30,857.0,88.0,1.1,19.0,589.0,509.73,392.02
2016,11,5,11,45,857.5,87.5,1.2,19.5,590.5,536.94,413.88
2016,11,5,12,0,858.0,87.0,1.3,20.0,592.0,561.18,433.36
2016,11,5,12,15,855.0,87.0,1.35,20.0,585.5,582.35,450.73
2016,11,5,12,30,852.0,87.0,1.4,20.0,579.0,600.22,465.48
2016,11,5,12,45,842.5,87.5,1.45,20.0,565.0,611.83,475.47
2016,11,5,13,0,833.0,88.0,1.5,20.0,551.0,620.39,483.15
2016,11,5,13,15,824.0,86.5,1.55,20.0,530.0,624.07,487.26
2016,11,5,13,30,815.0,85.0,1.6,20.0,509.0,624.74,489.13
2016,11,5,13,45,743.5,95.5,1.65,20.0,466.5,595.35,468.26
2016,11,5,14,0,672.0,106.0,1.7,20.0,424.0,565.53,446.82
2016,11,5,14,15,579.0,118.0,1.7,19.5,378.5,519.33,413.09
2016,11,5,14,30,486.0,130.0,1.7,19.0,333.0,467.96,374.78
2016,11,5,14,45,467.0,120.5,1.75,19.0,300.5,443.26,356.71
2016,11,5,15,0,448.0,111.0,1.8,19.0,268.0,417.23,336.95
2016,11,5,15,15,426.5,98.5,1.75,18.5,232.5,385.07,312.19
2016,11,5,15,30,405.0,86.0,1.7,18.0,197.0,352.09,285.93
2016,11,5,15,45,367.0,73.5,1.7,17.5,160.0,309.45,250.93
2016,11,5,16,0,329.0,61.0,1.7,17.0,123.0,267.5,215.18
2016,11,5,16,15,268.0,47.0,1.6,16.5,88.0,213.26,168.0
2016,11,5,16,30,207.0,33.0,1.5,16.0,53.0,162.31,117.81
2016,11,5,16,45,103.5,16.5,1.45,16.0,26.5,78.64,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.85,14.0,8.5,8.1,0.0
2016,11,6,7,0,0.0,17.0,0.8,14.0,17.0,15.53,0.0
2016,11,6,7,15,49.0,33.5,0.9,14.0,40.0,28.47,16.96
2016,11,6,7,30,98.0,50.0,1.0,14.0,63.0,41.78,30.64
2016,11,6,7,45,118.5,68.5,1.1,14.5,90.5,56.17,43.88
2016,11,6,8,0,139.0,87.0,1.2,15.0,118.0,70.18,56.56
2016,11,6,8,15,152.0,105.0,1.2,15.0,146.0,83.46,68.5
2016,11,6,8,30,165.0,123.0,1.2,15.0,174.0,96.38,79.91
2016,11,6,8,45,173.0,140.0,1.3,15.5,200.0,111.53,86.84
2016,11,6,9,0,181.0,157.0,1.4,16.0,226.0,136.91,102.99
2016,11,6,9,15,117.5,169.0,1.4,16.0,216.0,151.32,115.76
2016,11,6,9,30,54.0,181.0,1.4,16.0,206.0,163.08,127.83
2016,11,6,9,45,75.5,198.5,1.4,16.5,235.0,186.68,145.82
2016,11,6,10,0,97.0,216.0,1.4,17.0,264.0,212.44,165.62
2016,11,6,10,15,100.5,227.5,1.35,17.0,279.5,230.03,179.78
2016,11,6,10,30,104.0,239.0,1.3,17.0,295.0,247.83,194.07
2016,11,6,10,45,152.5,247.5,1.3,17.5,332.0,279.82,218.51
2016,11,6,11,0,201.0,256.0,1.3,18.0,369.0,316.74,246.83
2016,11,6,11,15,193.0,261.5,1.35,18.0,371.5,328.48,256.57
2016,11,6,11,30,185.0,267.0,1.4,18.0,374.0,339.26,265.54
2016,11,6,11,45,172.0,268.0,1.45,18.0,368.5,342.42,268.55
2016,11,6,12,0,159.0,269.0,1.5,18.0,363.0,344.34,270.52
2016,11,6,12,15,254.5,253.0,1.5,18.0,400.5,394.54,310.41
2016,11,6,12,30,350.0,237.0,1.5,18.0,438.0,443.98,349.34
2016,11,6,12,45,357.5,229.5,1.5,18.5,431.0,450.71,354.38
2016,11,6,13,0,365.0,222.0,1.5,19.0,424.0,456.28,358.8
2016,11,6,13,15,365.0,213.0,1.45,19.0,408.0,454.32,357.97
2016,11,6,13,30,365.0,204.0,1.4,19.0,392.0,450.9,356.07
2016,11,6,13,45,306.5,201.0,1.4,19.0,353.5,415.12,328.97
2016,11,6,14,0,248.0,198.0,1.4,19.0,315.0,378.14,300.72
2016,11,6,14,15,288.0,177.5,1.35,18.5,304.0,383.57,306.95
2016,11,6,14,30,328.0,157.0,1.3,18.0,293.0,387.03,311.32
2016,11,6,14,45,316.5,143.5,1.3,18.0,264.0,364.43,294.11
2016,11,6,15,0,305.0,130.0,1.3,18.0,235.0,340.85,275.92
2016,11,6,15,15,289.0,114.5,1.15,17.5,203.5,311.29,252.65
2016,11,6,15,30,273.0,99.0,1.0,17.0,172.0,281.16,228.28
2016,11,6,15,45,250.5,82.5,0.9,17.0,140.0,245.75,198.54
2016,11,6,16,0,228.0,66.0,0.8,17.0,108.0,210.41,168.01
2016,11,6,16,15,182.5,49.5,0.75,16.5,77.0,163.96,127.79
2016,11,6,16,30,137.0,33.0,0.7,16.0,46.0,129.57,91.61
2016,11,6,16,45,68.5,16.5,0.7,16.0,23.0,56.1,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,15.45,0.0
2016,11,7,7,15,76.0,32.0,1.5,13.5,42.5,26.21,14.73
2016,11,7,7,30,152.0,47.0,1.5,14.0,68.0,37.94,27.21
2016,11,7,7,45,180.5,64.5,1.55,14.5,98.0,51.11,39.4
2016,11,7,8,0,209.0,82.0,1.6,15.0,128.0,63.86,50.98
2016,11,7,8,15,227.0,98.5,1.55,15.5,158.5,75.49,61.36
2016,11,7,8,30,245.0,115.0,1.5,16.0,189.0,86.74,71.2
2016,11,7,8,45,255.5,131.0,1.45,16.5,218.0,100.62,77.26
2016,11,7,9,0,266.0,147.0,1.4,17.0,247.0,129.75,94.06
2016,11,7,9,15,441.0,128.0,1.35,17.5,313.0,147.52,98.23
2016,11,7,9,30,616.0,109.0,1.3,18.0,379.0,184.81,120.36
2016,11,7,9,45,484.5,150.5,1.3,18.5,372.0,223.61,158.35
2016,11,7,10,0,353.0,192.0,1.3,19.0,365.0,252.41,187.46
2016,11,7,10,15,423.5,186.0,1.25,19.5,404.0,285.63,213.12
2016,11,7,10,30,494.0,180.0,1.2,20.0,443.0,325.97,244.68
2016,11,7,10,45,630.0,144.0,1.15,20.5,490.0,370.16,278.5
2016,11,7,11,0,766.0,108.0,1.1,21.0,537.0,422.34,318.73
2016,11,7,11,15,770.5,109.0,1.05,21.0,546.5,454.43,345.11
2016,11,7,11,30,775.0,110.0,1.0,21.0,556.0,484.84,369.7
2016,11,7,11,45,776.0,110.0,1.0,21.5,558.0,510.65,389.93
2016,11,7,12,0,777.0,110.0,1.0,22.0,560.0,534.28,408.08
2016,11,7,12,15,775.0,109.5,1.0,22.0,554.5,553.42,423.41
2016,11,7,12,30,773.0,109.0,1.0,22.0,549.0,570.04,436.69
2016,11,7,12,45,603.5,156.5,1.05,22.0,495.0,533.12,409.8
2016,11,7,13,0,434.0,204.0,1.1,22.0,441.0,485.48,374.61
2016,11,7,13,15,469.0,186.5,1.05,22.0,434.5,497.84,385.22
2016,11,7,13,30,504.0,169.0,1.0,22.0,428.0,508.57,394.1
2016,11,7,13,45,384.5,181.5,1.0,22.0,373.0,442.33,344.73
2016,11,7,14,0,265.0,194.0,1.0,22.0,318.0,383.61,300.2
2016,11,7,14,15,202.0,184.0,0.95,22.0,274.5,326.57,256.94
2016,11,7,14,30,139.0,174.0,0.9,22.0,231.0,278.06,219.27
2016,11,7,14,45,133.5,157.5,0.9,22.0,208.0,257.89,204.17
2016,11,7,15,0,128.0,141.0,0.9,22.0,185.0,237.2,188.21
2016,11,7,15,15,120.0,123.0,0.8,21.5,160.0,212.67,169.04
2016,11,7,15,30,112.0,105.0,0.7,21.0,135.0,187.78,149.1
2016,11,7,15,45,99.0,86.5,0.6,20.5,109.0,159.16,125.58
2016,11,7,16,0,86.0,68.0,0.5,20.0,83.0,130.45,101.4
2016,11,7,16,15,61.0,49.5,0.5,19.5,59.0,95.64,71.69
2016,11,7,16,30,36.0,31.0,0.5,19.0,35.0,60.81,39.18
2016,11,7,16,45,18.0,15.5,0.55,19.0,17.5,27.83,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.0,11.0,10.48,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,20.97,0.0
2016,11,8,7,15,202.0,30.0,1.3,13.5,56.5,23.55,12.16
2016,11,8,7,30,404.0,38.0,1.3,14.0,91.0,29.85,20.16
2016,11,8,7,45,480.5,45.5,1.35,14.5,133.0,34.45,24.75
2016,11,8,8,0,557.0,53.0,1.4,15.0,175.0,38.95,29.0
2016,11,8,8,15,606.0,58.5,1.3,15.5,217.5,41.62,31.48
2016,11,8,8,30,655.0,64.0,1.2,16.0,260.0,44.27,33.83
2016,11,8,8,45,689.0,67.5,1.15,16.5,300.0,50.14,38.94
2016,11,8,9,0,723.0,71.0,1.1,17.0,340.0,96.38,51.87
2016,11,8,9,15,746.5,74.0,1.05,17.5,375.5,139.31,78.71
2016,11,8,9,30,770.0,77.0,1.0,18.0,411.0,183.74,112.7
2016,11,8,9,45,796.0,76.0,0.95,19.0,443.0,226.41,147.85
2016,11,8,10,0,822.0,75.0,0.9,20.0,475.0,270.21,184.95
2016,11,8,10,15,833.0,76.5,0.85,20.0,499.0,312.67,222.23
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,354.47,258.5
2016,11,8,10,45,849.5,79.5,0.8,20.5,539.5,395.72,293.27
2016,11,8,11,0,855.0,81.0,0.8,21.0,556.0,432.53,323.79
2016,11,8,11,15,859.0,81.5,0.75,21.5,566.0,466.04,350.73
