Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,863.0,82.0,0.7,22.0,576.0,497.58,375.35
2016,11,8,11,45,862.5,82.5,0.7,22.5,577.5,524.7,396.44
2016,11,8,12,0,862.0,83.0,0.7,23.0,579.0,549.33,415.2
2016,11,8,12,15,860.5,83.0,0.7,23.0,574.0,570.32,431.75
2016,11,8,12,30,859.0,83.0,0.7,23.0,569.0,588.58,446.09
2016,11,8,12,45,857.0,81.0,0.7,23.0,556.5,601.68,456.64
2016,11,8,13,0,855.0,79.0,0.7,23.0,544.0,611.88,465.02
2016,11,8,13,15,847.0,78.0,0.7,23.0,524.0,619.26,471.21
2016,11,8,13,30,839.0,77.0,0.7,23.0,504.0,621.28,473.61
2016,11,8,13,45,825.5,76.0,0.75,23.0,477.0,616.85,471.94
2016,11,8,14,0,812.0,75.0,0.8,23.0,450.0,609.49,468.12
2016,11,8,14,15,794.0,72.5,0.7,23.0,417.0,594.77,457.43
2016,11,8,14,30,776.0,70.0,0.6,23.0,384.0,577.44,444.7
2016,11,8,14,45,749.0,67.0,0.55,23.0,346.0,551.56,426.05
2016,11,8,15,0,722.0,64.0,0.5,23.0,308.0,523.68,405.52
2016,11,8,15,15,684.0,60.0,0.45,22.5,266.5,486.49,378.22
2016,11,8,15,30,646.0,56.0,0.4,22.0,225.0,451.65,351.56
2016,11,8,15,45,586.0,50.5,0.35,22.0,182.0,399.77,310.29
2016,11,8,16,0,526.0,45.0,0.3,22.0,139.0,348.96,268.34
2016,11,8,16,15,431.0,36.5,0.6,21.0,98.0,279.17,212.14
2016,11,8,16,30,336.0,28.0,0.9,20.0,57.0,214.31,144.89
2016,11,8,16,45,168.0,14.0,1.2,19.0,28.5,84.75,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,114.0,14.0,1.4,13.0,18.0,13.34,0.0
2016,11,9,7,15,232.0,27.5,1.45,13.5,52.0,22.35,10.63
2016,11,9,7,30,350.0,41.0,1.5,14.0,86.0,32.89,22.68
2016,11,9,7,45,427.0,50.5,1.55,14.5,127.0,39.16,28.83
2016,11,9,8,0,504.0,60.0,1.6,15.0,168.0,45.24,34.53
2016,11,9,8,15,555.5,66.5,1.5,15.5,210.0,48.47,37.53
2016,11,9,8,30,607.0,73.0,1.4,16.0,252.0,51.68,40.37
2016,11,9,8,45,648.0,72.0,1.35,16.5,288.0,51.09,39.77
2016,11,9,9,0,689.0,71.0,1.3,17.0,324.0,87.88,46.68
2016,11,9,9,15,710.0,80.0,1.3,17.5,363.5,133.92,76.14
2016,11,9,9,30,731.0,89.0,1.3,18.0,403.0,181.43,112.6
2016,11,9,9,45,732.0,90.5,1.35,18.5,424.5,219.83,145.48
2016,11,9,10,0,733.0,92.0,1.4,19.0,446.0,257.19,178.71
2016,11,9,10,15,776.5,90.5,1.4,19.5,482.0,305.9,219.65
2016,11,9,10,30,820.0,89.0,1.4,20.0,518.0,353.49,259.47
2016,11,9,10,45,828.0,90.0,1.4,20.5,535.0,391.97,292.42
2016,11,9,11,0,836.0,91.0,1.4,21.0,552.0,429.19,323.61
2016,11,9,11,15,840.0,91.5,1.4,21.0,561.5,462.7,351.91
2016,11,9,11,30,844.0,92.0,1.4,21.0,571.0,494.3,378.13
2016,11,9,11,45,845.5,92.0,1.4,21.5,573.5,522.08,400.21
2016,11,9,12,0,847.0,92.0,1.4,22.0,576.0,547.52,420.02
2016,11,9,12,15,844.5,91.5,1.35,22.0,570.0,567.76,436.15
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,585.26,449.98
2016,11,9,12,45,844.5,87.5,1.3,22.5,552.5,599.76,460.94
2016,11,9,13,0,847.0,84.0,1.3,23.0,541.0,611.46,469.72
2016,11,9,13,15,838.0,82.5,1.25,23.0,520.5,615.38,473.24
2016,11,9,13,30,829.0,81.0,1.2,23.0,500.0,616.25,474.52
2016,11,9,13,45,815.0,79.5,1.15,23.0,472.5,611.02,471.32
2016,11,9,14,0,801.0,78.0,1.1,23.0,445.0,602.87,465.96
2016,11,9,14,15,781.5,75.5,1.05,23.0,412.0,587.37,455.17
2016,11,9,14,30,762.0,73.0,1.0,23.0,379.0,569.28,442.33
2016,11,9,14,45,734.5,70.0,0.95,23.0,341.0,543.37,423.45
2016,11,9,15,0,707.0,67.0,0.9,23.0,303.0,515.47,402.65
2016,11,9,15,15,667.5,62.5,0.85,22.5,261.5,480.36,376.46
2016,11,9,15,30,628.0,58.0,0.8,22.0,220.0,441.76,346.68
2016,11,9,15,45,569.0,51.5,0.75,21.5,177.0,389.81,305.47
2016,11,9,16,0,510.0,45.0,0.7,21.0,134.0,338.94,263.39
2016,11,9,16,15,413.0,36.0,0.75,20.5,94.0,268.4,204.25
2016,11,9,16,30,316.0,27.0,0.8,20.0,54.0,202.22,133.08
2016,11,9,16,45,158.0,13.5,0.85,20.0,27.0,79.53,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.5,2.0,13.5,5.5,0.0,0.0
2016,11,10,7,0,0.0,11.0,2.1,14.0,11.0,10.48,0.0
2016,11,10,7,15,43.5,28.0,2.15,14.5,33.5,24.01,10.94
2016,11,10,7,30,87.0,45.0,2.2,15.0,56.0,37.75,26.59
2016,11,10,7,45,111.0,63.5,2.25,15.5,83.0,52.21,40.01
2016,11,10,8,0,135.0,82.0,2.3,16.0,110.0,66.3,52.8
2016,11,10,8,15,150.0,100.0,2.15,16.0,138.0,79.68,64.86
2016,11,10,8,30,165.0,118.0,2.0,16.0,166.0,92.68,76.4
2016,11,10,8,45,178.5,133.0,1.9,16.5,192.0,103.44,85.62
2016,11,10,9,0,192.0,148.0,1.8,17.0,218.0,127.78,95.7
2016,11,10,9,15,164.5,165.5,1.65,17.5,229.5,150.96,113.18
2016,11,10,9,30,137.0,183.0,1.5,18.0,241.0,171.55,130.25
2016,11,10,9,45,382.0,151.5,1.4,18.5,330.5,198.81,142.31
2016,11,10,10,0,627.0,120.0,1.3,19.0,420.0,253.07,178.63
2016,11,10,10,15,723.5,102.5,1.25,19.0,465.5,295.58,212.86
2016,11,10,10,30,820.0,85.0,1.2,19.0,511.0,346.83,254.6
2016,11,10,10,45,826.5,86.5,1.15,19.5,527.5,385.1,287.33
2016,11,10,11,0,833.0,88.0,1.1,20.0,544.0,422.02,318.17
2016,11,10,11,15,836.5,88.5,1.0,20.5,553.0,455.12,345.02
2016,11,10,11,30,840.0,89.0,0.9,21.0,562.0,486.29,369.51
2016,11,10,11,45,839.0,89.5,0.8,21.5,563.5,513.13,389.99
2016,11,10,12,0,838.0,90.0,0.7,22.0,565.0,537.51,407.96
2016,11,10,12,15,835.0,89.5,0.6,22.0,559.0,557.24,422.8
2016,11,10,12,30,832.0,89.0,0.5,22.0,553.0,574.23,435.27
2016,11,10,12,45,827.0,88.0,0.4,22.5,540.0,586.74,443.38
2016,11,10,13,0,822.0,87.0,0.3,23.0,527.0,596.36,449.22
2016,11,10,13,15,812.0,85.5,0.25,23.0,506.5,599.48,451.84
2016,11,10,13,30,802.0,84.0,0.2,23.0,486.0,599.63,452.37
2016,11,10,13,45,788.0,82.0,0.15,23.0,459.0,593.84,448.72
2016,11,10,14,0,774.0,80.0,0.1,23.0,432.0,585.21,443.1
2016,11,10,14,15,754.0,77.5,0.1,23.0,399.5,569.59,432.9
2016,11,10,14,30,734.0,75.0,0.1,23.0,367.0,551.47,420.74
2016,11,10,14,45,706.0,71.5,0.15,23.0,330.0,525.08,402.76
2016,11,10,15,0,678.0,68.0,0.2,23.0,293.0,499.64,384.9
2016,11,10,15,15,637.5,63.5,0.2,22.5,252.0,461.91,357.61
2016,11,10,15,30,597.0,59.0,0.2,22.0,211.0,423.5,328.72
2016,11,10,15,45,536.0,52.5,0.2,22.0,169.5,371.41,287.64
2016,11,10,16,0,475.0,46.0,0.2,22.0,128.0,320.52,245.89
2016,11,10,16,15,378.0,36.5,0.2,21.5,89.0,250.71,188.01
2016,11,10,16,30,281.0,27.0,0.2,21.0,50.0,184.17,116.12
2016,11,10,16,45,140.5,13.5,0.2,20.5,25.0,71.73,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.0,1.3,14.0,7.0,0.0,0.0
2016,11,11,7,0,0.0,14.0,1.3,14.0,14.0,13.34,0.0
2016,11,11,7,15,163.0,26.5,1.3,14.5,46.0,20.85,7.87
2016,11,11,7,30,326.0,39.0,1.3,15.0,78.0,31.38,21.08
2016,11,11,7,45,406.0,48.0,1.35,15.5,118.0,37.26,26.96
2016,11,11,8,0,486.0,57.0,1.4,16.0,158.0,42.97,32.34
2016,11,11,8,15,538.5,63.5,1.25,16.5,199.0,46.3,35.43
2016,11,11,8,30,591.0,70.0,1.1,17.0,240.0,49.6,38.37
2016,11,11,8,45,628.5,74.5,1.0,17.5,279.0,51.19,39.71
2016,11,11,9,0,666.0,79.0,0.9,18.0,318.0,88.43,49.34
2016,11,11,9,15,560.5,109.5,0.85,18.0,325.0,138.95,86.78
2016,11,11,9,30,455.0,140.0,0.8,18.0,332.0,177.46,120.94
2016,11,11,9,45,319.5,173.5,0.8,18.5,313.0,205.95,149.87
2016,11,11,10,0,184.0,207.0,0.8,19.0,294.0,220.81,167.29
2016,11,11,10,15,127.5,214.5,0.8,19.0,276.5,222.44,171.0
2016,11,11,10,30,71.0,222.0,0.8,19.0,259.0,220.36,171.14
2016,11,11,10,45,54.0,221.5,0.85,19.5,250.0,219.1,170.41
2016,11,11,11,0,37.0,221.0,0.9,20.0,241.0,216.12,168.12
2016,11,11,11,15,92.0,239.0,0.95,20.0,290.0,259.52,201.79
2016,11,11,11,30,147.0,257.0,1.0,20.0,339.0,308.49,239.54
2016,11,11,11,45,137.5,257.5,1.1,20.5,334.5,311.93,242.11
2016,11,11,12,0,128.0,258.0,1.2,21.0,330.0,314.42,244.11
2016,11,11,12,15,201.5,250.0,1.2,21.0,362.0,353.29,274.72
2016,11,11,12,30,275.0,242.0,1.2,21.0,394.0,399.43,310.5
2016,11,11,12,45,137.5,191.0,1.3,21.0,267.0,270.63,212.05
2016,11,11,13,0,0.0,140.0,1.4,21.0,140.0,131.74,101.57
2016,11,11,13,15,4.0,156.0,1.4,21.0,158.5,150.26,116.93
2016,11,11,13,30,8.0,172.0,1.4,21.0,177.0,169.49,132.46
2016,11,11,13,45,29.0,178.5,1.45,21.0,192.5,197.06,155.0
2016,11,11,14,0,50.0,185.0,1.5,21.0,208.0,219.82,173.64
2016,11,11,14,15,89.5,176.0,1.45,20.5,213.0,237.11,188.66
2016,11,11,14,30,129.0,167.0,1.4,20.0,218.0,262.38,209.87
2016,11,11,14,45,122.5,151.5,1.4,20.0,196.0,242.92,194.56
2016,11,11,15,0,116.0,136.0,1.4,20.0,174.0,223.06,178.85
2016,11,11,15,15,107.0,118.0,1.3,19.5,149.5,198.24,159.03
2016,11,11,15,30,98.0,100.0,1.2,19.0,125.0,173.11,138.49
2016,11,11,15,45,86.0,81.5,1.1,18.5,100.0,145.43,115.32
2016,11,11,16,0,74.0,63.0,1.0,18.0,75.0,117.58,91.47
2016,11,11,16,15,45.5,45.0,0.95,17.5,51.5,82.31,60.86
2016,11,11,16,30,17.0,27.0,0.9,17.0,28.0,39.16,20.54
2016,11,11,16,45,8.5,13.5,0.9,16.5,14.0,16.4,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.0,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,14.0,15.0,11.44,0.0
2016,11,12,7,15,250.0,23.0,0.9,14.5,47.0,18.52,5.35
2016,11,12,7,30,387.0,34.0,0.9,15.0,79.0,26.85,17.14
2016,11,12,7,45,470.0,41.0,0.9,15.5,120.0,31.15,21.62
2016,11,12,8,0,553.0,48.0,0.9,16.0,161.0,35.38,25.66
2016,11,12,8,15,604.0,53.0,0.85,16.5,202.5,37.81,27.95
2016,11,12,8,30,655.0,58.0,0.8,17.0,244.0,44.15,33.58
2016,11,12,8,45,691.5,61.0,0.8,17.5,283.5,45.1,34.35
2016,11,12,9,0,728.0,64.0,0.8,18.0,323.0,81.03,42.39
2016,11,12,9,15,751.5,66.5,0.8,18.0,358.0,123.25,66.39
2016,11,12,9,30,775.0,69.0,0.8,18.0,393.0,166.92,98.65
2016,11,12,9,45,795.0,70.0,0.8,18.5,424.0,209.83,133.91
2016,11,12,10,0,815.0,71.0,0.8,19.0,455.0,253.33,171.21
2016,11,12,10,15,826.5,72.5,0.8,19.0,478.5,295.26,208.25
2016,11,12,10,30,838.0,74.0,0.8,19.0,502.0,339.53,246.79
2016,11,12,10,45,845.5,75.0,0.85,19.5,519.0,377.64,279.73
2016,11,12,11,0,853.0,76.0,0.9,20.0,536.0,414.38,310.88
2016,11,12,11,15,716.0,120.0,0.95,20.0,511.0,425.08,323.21
2016,11,12,11,30,579.0,164.0,1.0,20.0,486.0,426.93,327.55
2016,11,12,11,45,721.0,120.5,1.1,20.5,523.0,478.04,367.54
2016,11,12,12,0,863.0,77.0,1.2,21.0,560.0,530.78,408.38
2016,11,12,12,15,861.0,76.5,1.25,21.0,554.5,550.9,424.97
2016,11,12,12,30,859.0,76.0,1.3,21.0,549.0,568.28,439.56
2016,11,12,12,45,846.5,78.0,1.4,21.0,534.5,579.41,449.62
2016,11,12,13,0,834.0,80.0,1.5,21.0,520.0,589.76,458.91
2016,11,12,13,15,825.0,79.0,1.55,21.0,500.5,594.16,463.54
2016,11,12,13,30,816.0,78.0,1.6,21.0,481.0,595.59,465.93
2016,11,12,13,45,803.0,76.0,1.65,21.0,454.5,590.53,463.48
2016,11,12,14,0,790.0,74.0,1.7,21.0,428.0,582.62,458.8
2016,11,12,14,15,770.5,71.5,1.7,20.5,395.5,567.4,449.11
2016,11,12,14,30,751.0,69.0,1.7,20.0,363.0,549.66,437.25
2016,11,12,14,45,724.5,66.0,1.75,20.0,326.0,524.83,419.03
2016,11,12,15,0,698.0,63.0,1.8,20.0,289.0,498.06,398.74
2016,11,12,15,15,657.5,58.5,1.85,19.5,248.5,459.91,369.6
2016,11,12,15,30,617.0,54.0,1.9,19.0,208.0,424.32,341.16
2016,11,12,15,45,554.5,48.5,1.95,19.0,166.0,372.75,298.21
2016,11,12,16,0,492.0,43.0,2.0,19.0,124.0,322.44,254.64
2016,11,12,16,15,388.5,34.0,2.0,18.0,85.5,250.45,192.27
2016,11,12,16,30,285.0,25.0,2.0,17.0,47.0,180.08,107.85
2016,11,12,16,45,142.5,12.5,2.05,16.5,23.5,70.82,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.5,5.5,1.05,13.0,6.5,0.0,0.0
2016,11,13,7,0,91.0,11.0,1.0,13.0,13.0,10.48,0.0
2016,11,13,7,15,224.0,23.0,0.95,13.0,44.5,18.67,4.19
2016,11,13,7,30,357.0,35.0,0.9,13.0,76.0,27.97,18.13
2016,11,13,7,45,440.5,43.5,0.85,13.5,116.5,33.56,23.89
2016,11,13,8,0,524.0,52.0,0.8,14.0,157.0,39.01,29.07
2016,11,13,8,15,577.0,58.0,0.7,14.5,198.5,42.1,32.0
2016,11,13,8,30,630.0,64.0,0.6,15.0,240.0,45.16,34.77
2016,11,13,8,45,358.5,104.0,0.55,15.5,207.5,73.91,60.12
2016,11,13,9,0,87.0,144.0,0.5,16.0,175.0,122.12,94.76
2016,11,13,9,15,86.5,159.0,0.45,16.5,192.5,140.73,108.22
2016,11,13,9,30,86.0,174.0,0.4,17.0,210.0,159.29,122.45
2016,11,13,9,45,68.5,183.0,0.35,17.5,213.0,170.11,131.44
2016,11,13,10,0,51.0,192.0,0.3,18.0,216.0,179.09,138.94
2016,11,13,10,15,88.5,209.0,0.35,18.0,253.0,208.01,160.83
2016,11,13,10,30,126.0,226.0,0.4,18.0,290.0,238.89,184.42
2016,11,13,10,45,475.5,157.5,0.5,18.5,410.5,311.64,235.43
2016,11,13,11,0,825.0,89.0,0.6,19.0,531.0,410.6,308.21
2016,11,13,11,15,830.0,89.5,0.6,19.0,541.0,443.98,335.71
2016,11,13,11,30,835.0,90.0,0.6,19.0,551.0,475.55,361.75
2016,11,13,11,45,838.5,89.5,0.65,19.5,554.0,503.44,384.2
2016,11,13,12,0,842.0,89.0,0.7,20.0,557.0,529.11,404.54
2016,11,13,12,15,840.5,88.5,0.65,20.0,552.0,549.74,420.73
2016,11,13,12,30,839.0,88.0,0.6,20.0,547.0,567.7,434.65
2016,11,13,12,45,843.5,84.0,0.6,20.5,536.0,582.7,445.94
2016,11,13,13,0,848.0,80.0,0.6,21.0,525.0,594.95,455.08
2016,11,13,13,15,839.5,79.0,0.6,21.0,505.0,599.85,459.63
2016,11,13,13,30,831.0,78.0,0.6,21.0,485.0,601.75,461.99
2016,11,13,13,45,819.0,75.5,0.6,21.0,458.5,596.87,459.49
2016,11,13,14,0,807.0,73.0,0.6,21.0,432.0,589.08,454.82
2016,11,13,14,15,787.5,71.0,0.6,21.0,399.5,574.48,445.07
2016,11,13,14,30,768.0,69.0,0.6,21.0,367.0,557.31,433.23
2016,11,13,14,45,740.5,65.5,0.6,21.0,329.0,531.27,414.57
2016,11,13,15,0,713.0,62.0,0.6,21.0,291.0,503.26,393.93
2016,11,13,15,15,672.5,58.0,0.65,20.5,250.0,465.62,366.37
2016,11,13,15,30,632.0,54.0,0.7,20.0,209.0,430.54,339.37
2016,11,13,15,45,570.0,48.0,0.75,19.5,167.0,378.51,297.95
2016,11,13,16,0,508.0,42.0,0.8,19.0,125.0,327.71,255.54
2016,11,13,16,15,405.5,33.0,0.9,18.5,85.5,256.14,194.02
2016,11,13,16,30,303.0,24.0,1.0,18.0,46.0,185.19,104.44
2016,11,13,16,45,151.5,12.0,1.1,17.5,23.0,73.65,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.5,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,105.0,10.0,1.5,12.0,12.0,9.53,0.0
2016,11,14,7,15,247.0,21.5,1.45,12.5,44.0,17.39,1.96
2016,11,14,7,30,389.0,33.0,1.4,13.0,76.0,26.28,16.53
2016,11,14,7,45,472.0,41.0,1.35,13.5,117.0,31.51,22.03
2016,11,14,8,0,555.0,49.0,1.3,14.0,158.0,36.61,26.9
2016,11,14,8,15,608.0,54.0,1.2,14.5,200.0,38.99,29.2
2016,11,14,8,30,661.0,59.0,1.1,15.0,242.0,41.38,31.38
2016,11,14,8,45,330.5,87.5,1.0,15.5,179.0,61.82,49.46
2016,11,14,9,0,0.0,116.0,0.9,16.0,116.0,102.44,80.91
2016,11,14,9,15,23.5,140.5,0.8,16.5,150.0,125.53,98.63
2016,11,14,9,30,47.0,165.0,0.7,17.0,184.0,146.82,114.39
2016,11,14,9,45,113.5,183.0,0.6,17.5,234.5,174.78,133.69
2016,11,14,10,0,180.0,201.0,0.5,18.0,285.0,212.67,161.23
2016,11,14,10,15,230.5,206.5,0.45,18.5,319.5,242.21,183.13
2016,11,14,10,30,281.0,212.0,0.4,19.0,354.0,274.12,207.19
2016,11,14,10,45,558.0,150.5,0.35,19.5,443.5,332.85,248.15
2016,11,14,11,0,835.0,89.0,0.3,20.0,533.0,411.51,305.27
2016,11,14,11,15,605.0,154.0,0.35,20.0,479.0,404.33,304.55
2016,11,14,11,30,375.0,219.0,0.4,20.0,425.0,377.96,288.12
2016,11,14,11,45,609.0,155.0,0.45,20.5,490.5,451.27,343.73
2016,11,14,12,0,843.0,91.0,0.5,21.0,556.0,528.53,401.16
2016,11,14,12,15,840.5,90.5,0.55,21.0,551.0,548.68,417.22
2016,11,14,12,30,838.0,90.0,0.6,21.0,546.0,566.12,431.68
2016,11,14,12,45,835.0,88.5,0.65,21.0,533.5,579.47,443.05
2016,11,14,13,0,832.0,87.0,0.7,21.0,521.0,589.96,452.26
2016,11,14,13,15,822.5,85.5,0.75,21.0,500.5,593.69,456.53
2016,11,14,13,30,813.0,84.0,0.8,21.0,480.0,594.45,458.6
2016,11,14,13,45,798.5,82.5,0.9,21.0,453.5,589.23,456.71
2016,11,14,14,0,784.0,81.0,1.0,21.0,427.0,581.16,452.57
2016,11,14,14,15,763.5,78.0,1.1,20.5,394.0,565.04,443.17
2016,11,14,14,30,743.0,75.0,1.2,20.0,361.0,546.4,431.49
2016,11,14,14,45,713.0,72.0,1.35,20.0,323.5,522.39,414.63
2016,11,14,15,0,683.0,69.0,1.5,20.0,286.0,494.46,394.08
2016,11,14,15,15,641.0,64.0,1.55,19.5,245.0,455.9,364.75
2016,11,14,15,30,599.0,59.0,1.6,19.0,204.0,416.66,333.63
2016,11,14,15,45,535.0,52.0,1.65,18.5,162.5,363.29,289.97
2016,11,14,16,0,471.0,45.0,1.7,18.0,121.0,311.2,245.5
2016,11,14,16,15,366.5,35.0,1.8,17.0,82.5,238.82,182.39
2016,11,14,16,30,262.0,25.0,1.9,16.0,44.0,166.26,88.9
2016,11,14,16,45,131.0,12.5,2.0,15.5,22.0,65.37,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,207.0,14.0,1.9,13.5,36.5,10.6,0.0
2016,11,15,7,30,414.0,28.0,2.0,14.0,73.0,21.8,12.53
2016,11,15,7,45,492.5,35.0,2.1,14.5,112.5,28.76,19.47
2016,11,15,8,0,571.0,42.0,2.2,15.0,152.0,33.63,24.11
2016,11,15,8,15,621.5,46.5,2.25,15.5,193.0,36.08,26.46
2016,11,15,8,30,672.0,51.0,2.3,16.0,234.0,38.55,28.7
2016,11,15,8,45,702.5,54.5,2.35,16.5,272.5,40.13,30.07
2016,11,15,9,0,733.0,58.0,2.4,17.0,311.0,68.96,35.66
2016,11,15,9,15,756.0,61.0,2.45,17.0,345.5,111.4,58.11
2016,11,15,9,30,779.0,64.0,2.5,17.0,380.0,155.23,89.83
2016,11,15,9,45,765.5,74.5,2.6,17.5,405.0,200.18,128.2
2016,11,15,10,0,752.0,85.0,2.7,18.0,430.0,243.02,166.54
2016,11,15,10,15,577.5,136.5,2.75,18.0,409.5,273.48,200.41
2016,11,15,10,30,403.0,188.0,2.8,18.0,389.0,289.71,220.71
2016,11,15,10,45,306.0,212.0,2.85,18.0,367.5,296.56,230.01
2016,11,15,11,0,209.0,236.0,2.9,18.0,346.0,294.77,231.21
2016,11,15,11,15,147.5,239.0,3.0,18.0,317.5,282.0,222.53
2016,11,15,11,30,86.0,242.0,3.1,18.0,289.0,263.18,208.38
2016,11,15,11,45,95.5,244.5,3.25,18.0,297.0,274.97,218.18
2016,11,15,12,0,105.0,247.0,3.4,18.0,305.0,287.08,228.2
2016,11,15,12,15,85.5,240.0,3.5,18.0,287.0,274.82,218.72
2016,11,15,12,30,66.0,233.0,3.6,18.0,269.0,261.24,208.11
2016,11,15,12,45,156.0,229.5,3.7,18.0,311.0,317.86,254.59
2016,11,15,13,0,246.0,226.0,3.8,18.0,353.0,378.34,303.71
2016,11,15,13,15,146.5,212.5,3.8,17.5,287.5,304.61,245.2
2016,11,15,13,30,47.0,199.0,3.8,17.0,222.0,227.39,182.7
2016,11,15,13,45,46.5,188.5,3.85,17.0,210.0,218.52,176.02
2016,11,15,14,0,46.0,178.0,3.9,17.0,198.0,209.44,168.99
2016,11,15,14,15,23.0,94.5,3.85,16.5,104.5,106.68,84.58
2016,11,15,14,30,0.0,11.0,3.8,16.0,11.0,10.2,3.04
2016,11,15,14,45,0.0,10.0,3.75,16.0,10.0,9.27,2.26
2016,11,15,15,0,0.0,9.0,3.7,16.0,9.0,8.34,1.47
2016,11,15,15,15,0.0,7.5,3.55,15.5,7.5,6.94,0.29
2016,11,15,15,30,0.0,6.0,3.4,15.0,6.0,5.55,0.0
2016,11,15,15,45,0.0,4.5,3.25,15.0,4.5,4.16,0.0
2016,11,15,16,0,0.0,3.0,3.1,15.0,3.0,2.77,0.0
2016,11,15,16,15,0.0,2.0,2.95,14.5,2.0,1.85,0.0
2016,11,15,16,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,11,15,16,45,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,16.0,2.8,9.5,36.5,12.45,0.0
2016,11,16,7,30,398.0,32.0,2.9,10.0,73.0,25.71,15.88
2016,11,16,7,45,491.0,39.5,3.05,11.0,115.5,30.53,21.28
2016,11,16,8,0,584.0,47.0,3.2,12.0,158.0,35.27,25.85
2016,11,16,8,15,637.5,52.0,3.35,12.5,200.5,37.72,28.24
2016,11,16,8,30,691.0,57.0,3.5,13.0,243.0,44.08,34.01
2016,11,16,8,45,729.5,60.5,3.7,13.5,284.0,45.48,35.23
2016,11,16,9,0,768.0,64.0,3.9,14.0,325.0,72.8,39.86
2016,11,16,9,15,791.5,66.5,3.95,14.0,361.0,116.49,62.28
2016,11,16,9,30,815.0,69.0,4.0,14.0,397.0,161.61,94.83
2016,11,16,9,45,830.5,71.0,4.05,14.5,427.5,206.02,131.86
2016,11,16,10,0,846.0,73.0,4.1,15.0,458.0,250.61,171.34
2016,11,16,10,15,857.0,74.5,4.1,15.0,482.0,293.49,210.74
2016,11,16,10,30,868.0,76.0,4.1,15.0,506.0,335.67,249.64
2016,11,16,10,45,869.5,79.0,4.1,15.0,522.0,375.07,286.07
2016,11,16,11,0,871.0,82.0,4.1,15.0,538.0,412.69,320.39
2016,11,16,11,15,874.5,82.5,4.1,15.0,548.0,446.81,351.24
2016,11,16,11,30,878.0,83.0,4.1,15.0,558.0,478.94,379.87
2016,11,16,11,45,868.5,86.5,4.1,15.0,558.0,505.66,403.69
2016,11,16,12,0,859.0,90.0,4.1,15.0,558.0,529.49,424.69
2016,11,16,12,15,856.5,89.5,4.05,15.0,552.5,550.03,442.67
2016,11,16,12,30,854.0,89.0,4.0,15.0,547.0,567.82,458.18
2016,11,16,12,45,852.5,87.0,4.0,15.0,534.5,581.79,470.62
2016,11,16,13,0,851.0,85.0,4.0,15.0,522.0,592.91,480.66
2016,11,16,13,15,841.5,83.5,3.95,15.0,502.0,596.93,484.91
2016,11,16,13,30,832.0,82.0,3.9,15.0,482.0,597.91,486.7
2016,11,16,13,45,811.0,82.0,3.9,15.0,453.5,590.64,482.0
2016,11,16,14,0,790.0,82.0,3.9,15.0,425.0,580.47,474.89
2016,11,16,14,15,769.0,79.0,3.85,15.0,392.5,564.25,462.82
2016,11,16,14,30,748.0,76.0,3.8,15.0,360.0,545.48,448.46
2016,11,16,14,45,708.5,74.0,3.8,15.0,321.0,517.47,426.33
2016,11,16,15,0,669.0,72.0,3.8,15.0,282.0,485.6,400.59
2016,11,16,15,15,625.0,67.0,3.7,14.5,241.0,446.49,368.84
2016,11,16,15,30,581.0,62.0,3.6,14.0,200.0,406.73,335.4
2016,11,16,15,45,503.0,55.0,3.5,13.5,157.0,346.87,284.34
2016,11,16,16,0,425.0,48.0,3.4,13.0,114.0,288.8,233.19
2016,11,16,16,15,319.5,36.5,3.3,12.5,76.5,216.19,167.14
2016,11,16,16,30,214.0,25.0,3.2,12.0,39.0,142.05,65.01
2016,11,16,16,45,107.0,12.5,3.1,11.5,19.5,55.06,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,11.2,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,23.04,13.67
2016,11,17,7,45,505.0,36.0,1.3,8.0,111.5,27.55,18.91
2016,11,17,8,0,594.0,43.0,1.3,9.0,153.0,34.97,25.92
2016,11,17,8,15,647.5,48.0,1.3,9.5,195.5,37.82,28.72
2016,11,17,8,30,701.0,53.0,1.3,10.0,238.0,40.69,31.4
2016,11,17,8,45,738.5,55.5,1.35,10.5,279.0,41.37,32.0
2016,11,17,9,0,776.0,58.0,1.4,11.0,320.0,65.48,35.27
2016,11,17,9,15,800.0,60.5,1.3,11.5,356.0,109.45,57.04
2016,11,17,9,30,824.0,63.0,1.2,12.0,392.0,154.86,89.19
2016,11,17,9,45,842.5,64.5,1.2,13.0,423.0,199.62,125.76
2016,11,17,10,0,861.0,66.0,1.2,14.0,454.0,248.65,167.95
2016,11,17,10,15,872.5,67.5,1.15,14.0,478.5,291.73,206.79
2016,11,17,10,30,884.0,69.0,1.1,14.0,503.0,334.08,244.96
2016,11,17,10,45,892.5,69.0,1.05,14.5,520.5,373.1,279.49
2016,11,17,11,0,901.0,69.0,1.0,15.0,538.0,410.69,312.02
2016,11,17,11,15,905.0,69.5,0.95,15.0,548.0,445.3,341.99
2016,11,17,11,30,909.0,70.0,0.9,15.0,558.0,477.85,369.57
2016,11,17,11,45,910.5,70.0,0.85,15.5,560.5,506.51,392.77
2016,11,17,12,0,912.0,70.0,0.8,16.0,563.0,532.68,413.4
2016,11,17,12,15,910.0,69.5,0.8,16.0,557.5,553.88,431.03
2016,11,17,12,30,908.0,69.0,0.8,16.0,552.0,572.23,446.22
2016,11,17,12,45,901.5,69.0,0.85,16.0,539.0,585.65,458.0
2016,11,17,13,0,895.0,69.0,0.9,16.0,526.0,596.0,467.38
2016,11,17,13,15,886.5,68.0,0.9,16.0,506.0,601.02,472.27
2016,11,17,13,30,878.0,67.0,0.9,16.0,486.0,602.95,474.79
2016,11,17,13,45,863.5,65.5,0.9,16.0,458.5,597.69,471.93
2016,11,17,14,0,849.0,64.0,0.9,16.0,431.0,589.46,466.78
2016,11,17,14,15,830.0,62.0,0.85,16.0,398.0,578.79,459.06
2016,11,17,14,30,811.0,60.0,0.8,16.0,365.0,562.02,446.65
2016,11,17,14,45,783.5,57.5,0.8,16.0,327.0,537.24,428.33
2016,11,17,15,0,756.0,55.0,0.8,16.0,289.0,510.41,407.88
2016,11,17,15,15,715.0,51.5,0.75,15.5,247.5,473.14,378.98
2016,11,17,15,30,674.0,48.0,0.7,15.0,206.0,434.87,348.12
2016,11,17,15,45,611.0,42.5,0.65,15.0,163.5,382.41,304.25
2016,11,17,16,0,548.0,37.0,0.6,15.0,121.0,330.81,259.31
2016,11,17,16,15,440.5,29.0,0.6,14.5,81.5,257.7,193.94
2016,11,17,16,30,333.0,21.0,0.6,14.0,42.0,188.43,76.81
2016,11,17,16,45,166.5,10.5,0.6,14.0,21.0,76.76,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,14.5,2.4,7.5,32.5,11.28,0.0
2016,11,18,7,30,369.0,29.0,2.4,8.0,65.0,23.17,13.41
2016,11,18,7,45,460.5,38.0,2.45,8.5,106.0,29.47,20.48
2016,11,18,8,0,552.0,47.0,2.5,9.0,147.0,35.57,26.4
2016,11,18,8,15,609.5,52.5,2.35,9.5,190.0,38.42,29.21
2016,11,18,8,30,667.0,58.0,2.2,10.0,233.0,41.26,31.88
2016,11,18,8,45,706.5,62.0,2.1,10.5,274.0,47.09,37.15
2016,11,18,9,0,746.0,66.0,2.0,11.0,315.0,68.95,40.26
2016,11,18,9,15,771.0,69.0,2.05,11.5,351.0,111.87,60.87
2016,11,18,9,30,796.0,72.0,2.1,12.0,387.0,156.4,92.03
2016,11,18,9,45,819.5,73.0,2.15,13.0,419.0,200.27,127.52
2016,11,18,10,0,843.0,74.0,2.2,14.0,451.0,245.05,166.15
2016,11,18,10,15,853.5,75.5,2.35,14.5,475.0,287.55,204.65
2016,11,18,10,30,864.0,77.0,2.5,15.0,499.0,329.33,242.58
2016,11,18,10,45,870.5,78.0,2.65,15.5,515.5,368.36,277.97
2016,11,18,11,0,877.0,79.0,2.8,16.0,532.0,405.95,311.54
2016,11,18,11,15,879.5,79.5,2.85,16.5,541.5,441.17,342.39
2016,11,18,11,30,882.0,80.0,2.9,17.0,551.0,472.4,369.38
2016,11,18,11,45,880.5,80.5,3.0,17.5,552.5,499.52,392.69
2016,11,18,12,0,879.0,81.0,3.1,18.0,554.0,524.08,413.47
2016,11,18,12,15,875.5,81.0,3.2,18.0,548.0,544.46,431.41
2016,11,18,12,30,872.0,81.0,3.3,18.0,542.0,563.24,447.8
2016,11,18,12,45,867.5,79.5,3.4,18.0,529.0,576.29,459.64
2016,11,18,13,0,863.0,78.0,3.5,18.0,516.0,586.37,469.02
2016,11,18,13,15,854.0,77.0,3.55,18.0,496.5,591.37,474.24
2016,11,18,13,30,845.0,76.0,3.6,18.0,477.0,593.35,477.01
2016,11,18,13,45,831.5,74.0,3.7,18.0,450.0,588.54,474.6
