Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,9.05,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,16.61,0.0
2016,11,29,7,45,485.5,26.0,2.4,8.0,80.5,21.93,12.92
2016,11,29,8,0,592.0,33.0,2.4,9.0,119.0,27.14,18.47
2016,11,29,8,15,652.0,37.5,2.45,9.0,160.5,29.85,21.3
2016,11,29,8,30,712.0,42.0,2.5,9.0,202.0,32.59,24.0
2016,11,29,8,45,749.5,45.0,2.6,9.5,242.0,33.99,25.35
2016,11,29,9,0,787.0,48.0,2.7,10.0,282.0,40.05,30.84
2016,11,29,9,15,812.0,50.5,2.65,10.5,317.5,75.88,38.5
2016,11,29,9,30,837.0,53.0,2.6,11.0,353.0,120.42,63.39
2016,11,29,9,45,853.0,55.0,2.55,11.5,383.5,164.5,96.37
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,208.72,133.8
2016,11,29,10,15,881.0,58.0,2.35,12.0,438.5,251.08,172.11
2016,11,29,10,30,893.0,59.0,2.2,12.0,463.0,292.77,210.55
2016,11,29,10,45,898.5,60.5,2.1,12.5,480.5,332.08,246.71
2016,11,29,11,0,904.0,62.0,2.0,13.0,498.0,369.85,280.92
2016,11,29,11,15,908.0,62.5,1.9,13.0,508.5,404.39,312.32
2016,11,29,11,30,912.0,63.0,1.8,13.0,519.0,436.92,341.35
2016,11,29,11,45,911.0,64.0,1.7,13.5,522.0,465.61,365.98
2016,11,29,12,0,910.0,65.0,1.6,14.0,525.0,491.77,387.86
2016,11,29,12,15,908.0,65.0,1.55,14.0,520.5,513.78,406.88
2016,11,29,12,30,906.0,65.0,1.5,14.0,516.0,533.01,423.32
2016,11,29,12,45,889.5,68.5,1.5,14.5,502.5,545.49,433.7
2016,11,29,13,0,873.0,72.0,1.5,15.0,489.0,554.77,441.34
2016,11,29,13,15,864.0,70.5,1.5,15.0,470.5,559.65,446.39
2016,11,29,13,30,855.0,69.0,1.5,15.0,452.0,564.07,450.84
2016,11,29,13,45,842.0,67.5,1.5,15.0,426.0,561.07,449.54
2016,11,29,14,0,829.0,66.0,1.5,15.0,400.0,555.15,445.87
2016,11,29,14,15,809.0,63.5,1.45,14.5,368.5,541.32,436.49
2016,11,29,14,30,789.0,61.0,1.4,14.0,337.0,524.87,424.75
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.5,500.45,405.61
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,474.04,384.29
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,436.87,354.38
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,398.78,322.5
2016,11,29,15,45,572.5,41.5,1.2,12.5,143.0,345.58,277.4
2016,11,29,16,0,502.0,36.0,1.2,12.0,102.0,298.68,234.94
2016,11,29,16,15,378.5,27.0,1.15,11.5,65.5,222.96,159.7
2016,11,29,16,30,255.0,18.0,1.1,11.0,29.0,140.21,0.0
2016,11,29,16,45,127.5,9.0,1.1,11.0,14.5,57.13,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,99.0,11.0,1.15,9.0,17.0,10.48,0.0
2016,11,30,7,30,198.0,22.0,1.1,9.0,34.0,18.22,0.0
2016,11,30,7,45,307.5,33.0,1.05,9.5,68.5,26.71,16.67
2016,11,30,8,0,417.0,44.0,1.0,10.0,103.0,34.86,25.18
2016,11,30,8,15,487.5,51.0,1.1,10.0,142.5,38.99,29.39
2016,11,30,8,30,558.0,58.0,1.2,10.0,182.0,43.09,33.39
2016,11,30,8,45,607.0,62.5,1.35,10.5,220.5,44.97,35.18
2016,11,30,9,0,656.0,67.0,1.5,11.0,259.0,46.93,36.93
2016,11,30,9,15,687.5,70.5,1.6,11.0,294.5,76.66,43.32
2016,11,30,9,30,719.0,74.0,1.7,11.0,330.0,117.35,65.94
2016,11,30,9,45,405.0,123.5,1.8,11.5,270.0,152.18,105.92
2016,11,30,10,0,91.0,173.0,1.9,12.0,210.0,165.23,130.5
2016,11,30,10,15,73.5,180.0,1.9,12.0,211.5,173.6,138.33
2016,11,30,10,30,56.0,187.0,1.9,12.0,213.0,180.24,144.62
2016,11,30,10,45,30.0,175.0,1.95,12.0,189.5,166.72,134.32
2016,11,30,11,0,4.0,163.0,2.0,12.0,166.0,150.79,121.74
2016,11,30,11,15,12.5,176.5,2.05,12.0,183.0,166.95,134.97
2016,11,30,11,30,21.0,190.0,2.1,12.0,200.0,183.86,148.81
2016,11,30,11,45,17.5,187.0,2.2,12.5,196.0,181.1,146.33
2016,11,30,12,0,14.0,184.0,2.3,13.0,192.0,177.99,143.59
2016,11,30,12,15,46.0,200.0,2.4,13.0,223.5,212.61,172.19
2016,11,30,12,30,78.0,216.0,2.5,13.0,255.0,247.29,200.74
2016,11,30,12,45,126.0,213.5,2.6,13.0,274.5,278.34,226.55
2016,11,30,13,0,174.0,211.0,2.7,13.0,294.0,306.45,250.08
2016,11,30,13,15,313.0,182.0,2.65,13.0,324.0,363.88,297.97
2016,11,30,13,30,452.0,153.0,2.6,13.0,354.0,423.78,347.28
2016,11,30,13,45,605.5,117.0,2.6,13.0,370.5,480.94,394.2
2016,11,30,14,0,759.0,81.0,2.6,13.0,387.0,530.35,434.6
2016,11,30,14,15,737.0,78.5,2.5,13.0,355.5,517.79,424.61
2016,11,30,14,30,715.0,76.0,2.4,13.0,324.0,501.16,411.49
2016,11,30,14,45,684.5,71.5,2.35,13.0,288.5,475.37,390.9
2016,11,30,15,0,654.0,67.0,2.3,13.0,253.0,447.84,368.29
2016,11,30,15,15,605.0,62.0,2.15,12.5,214.0,408.58,335.86
2016,11,30,15,30,556.0,57.0,2.0,12.0,175.0,368.81,301.9
2016,11,30,15,45,476.5,50.0,1.95,11.5,135.0,311.91,253.07
2016,11,30,16,0,397.0,43.0,1.9,11.0,95.0,256.73,203.81
2016,11,30,16,15,274.0,31.5,1.9,10.5,60.5,181.2,129.98
2016,11,30,16,30,151.0,20.0,1.9,10.0,26.0,99.24,0.0
2016,11,30,16,45,75.5,10.0,1.9,10.0,13.0,38.21,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.5,2.15,6.5,18.0,9.05,0.0
2016,12,1,7,30,325.0,19.0,2.1,7.0,36.0,16.88,0.0
2016,12,1,7,45,443.0,26.5,2.1,7.5,74.5,22.68,13.22
2016,12,1,8,0,561.0,34.0,2.1,8.0,113.0,28.34,19.54
2016,12,1,8,15,625.5,39.5,2.3,8.5,154.5,31.91,23.15
2016,12,1,8,30,690.0,45.0,2.5,9.0,196.0,35.46,26.58
2016,12,1,8,45,732.5,48.0,2.75,9.5,236.0,36.74,27.82
2016,12,1,9,0,775.0,51.0,3.0,10.0,276.0,38.1,29.06
2016,12,1,9,15,802.5,53.5,3.1,10.5,312.5,68.58,34.71
2016,12,1,9,30,830.0,56.0,3.2,11.0,349.0,112.93,58.24
2016,12,1,9,45,841.5,60.0,3.3,11.5,379.5,158.03,91.63
2016,12,1,10,0,853.0,64.0,3.4,12.0,410.0,203.03,129.62
2016,12,1,10,15,866.0,65.5,3.45,12.0,435.0,249.22,171.03
2016,12,1,10,30,879.0,67.0,3.5,12.0,460.0,291.12,209.8
2016,12,1,10,45,888.0,68.0,3.55,12.5,478.5,330.62,246.41
2016,12,1,11,0,897.0,69.0,3.6,13.0,497.0,368.85,281.51
2016,12,1,11,15,901.5,69.5,3.55,13.0,507.5,403.49,313.63
2016,12,1,11,30,906.0,70.0,3.5,13.0,518.0,436.19,343.52
2016,12,1,11,45,908.0,69.5,3.5,13.5,521.5,464.72,368.91
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,490.84,391.75
2016,12,1,12,15,908.5,69.0,3.45,14.0,521.0,513.27,411.79
2016,12,1,12,30,907.0,69.0,3.4,14.0,517.0,532.94,429.25
2016,12,1,12,45,900.0,69.0,3.35,14.5,505.0,546.94,441.12
2016,12,1,13,0,893.0,69.0,3.3,15.0,493.0,557.91,450.31
2016,12,1,13,15,883.5,68.0,3.25,15.0,473.5,563.42,455.87
2016,12,1,13,30,874.0,67.0,3.2,15.0,454.0,565.87,458.87
2016,12,1,13,45,858.0,66.0,3.2,15.0,428.0,564.49,458.75
2016,12,1,14,0,842.0,65.0,3.2,15.0,402.0,557.66,454.25
2016,12,1,14,15,821.5,62.5,3.1,14.5,370.0,543.75,444.56
2016,12,1,14,30,801.0,60.0,3.0,14.0,338.0,527.18,432.39
2016,12,1,14,45,771.0,57.5,2.9,14.0,301.0,502.96,412.88
2016,12,1,15,0,741.0,55.0,2.8,14.0,264.0,476.71,391.11
2016,12,1,15,15,696.5,51.0,2.65,13.5,224.0,439.41,360.27
2016,12,1,15,30,652.0,47.0,2.5,13.0,184.0,401.17,327.45
2016,12,1,15,45,579.5,41.0,2.45,12.5,143.0,346.62,280.34
2016,12,1,16,0,507.0,35.0,2.4,12.0,102.0,293.21,231.97
2016,12,1,16,15,381.5,26.0,2.45,11.5,65.5,222.08,158.63
2016,12,1,16,30,256.0,17.0,2.5,11.0,29.0,138.6,0.0
2016,12,1,16,45,128.0,8.5,2.65,10.5,14.5,56.59,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,8.58,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,15.94,0.0
2016,12,2,7,45,439.5,26.0,3.25,7.5,72.5,22.3,12.67
2016,12,2,8,0,552.0,34.0,3.3,8.0,110.0,28.47,19.58
2016,12,2,8,15,618.0,39.0,3.4,8.5,151.0,31.54,22.78
2016,12,2,8,30,684.0,44.0,3.5,9.0,192.0,34.66,25.82
2016,12,2,8,45,724.5,47.5,3.65,9.5,231.5,36.39,27.49
2016,12,2,9,0,765.0,51.0,3.8,10.0,271.0,38.17,29.12
2016,12,2,9,15,792.0,54.0,3.9,10.5,307.0,66.35,34.2
2016,12,2,9,30,819.0,57.0,4.0,11.0,343.0,110.51,57.12
2016,12,2,9,45,832.0,60.0,4.1,11.5,373.5,154.4,89.15
2016,12,2,10,0,845.0,63.0,4.2,12.0,404.0,198.32,126.05
2016,12,2,10,15,858.0,64.5,4.1,12.5,428.5,244.14,166.79
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,285.67,204.76
2016,12,2,10,45,880.0,67.0,3.95,13.5,471.5,324.83,240.97
2016,12,2,11,0,889.0,68.0,3.9,14.0,490.0,362.75,275.7
2016,12,2,11,15,893.5,68.5,3.85,14.0,501.0,397.11,307.57
2016,12,2,11,30,898.0,69.0,3.8,14.0,512.0,429.56,337.25
2016,12,2,11,45,900.0,69.0,3.75,14.5,515.5,458.36,362.78
2016,12,2,12,0,902.0,69.0,3.7,15.0,519.0,484.8,385.78
2016,12,2,12,15,900.0,68.5,3.7,15.0,514.5,506.34,405.23
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,525.12,422.12
2016,12,2,12,45,889.0,69.0,3.7,15.0,497.5,539.04,434.87
2016,12,2,13,0,880.0,70.0,3.7,15.0,485.0,549.93,444.97
2016,12,2,13,15,870.0,68.5,3.65,15.0,466.0,554.57,449.92
2016,12,2,13,30,860.0,67.0,3.6,15.0,447.0,556.18,452.31
2016,12,2,13,45,843.5,66.0,3.6,15.0,421.0,554.54,451.97
2016,12,2,14,0,827.0,65.0,3.6,15.0,395.0,547.51,447.27
2016,12,2,14,15,806.0,63.0,3.45,15.0,363.5,534.03,436.93
2016,12,2,14,30,785.0,61.0,3.3,15.0,332.0,517.95,424.19
2016,12,2,14,45,754.5,58.0,3.15,15.0,295.5,493.13,404.11
2016,12,2,15,0,724.0,55.0,3.0,15.0,259.0,466.34,381.84
2016,12,2,15,15,679.0,51.0,2.8,14.0,219.5,429.18,351.69
2016,12,2,15,30,634.0,47.0,2.6,13.0,180.0,391.11,319.53
2016,12,2,15,45,562.5,41.0,2.45,12.5,139.5,337.58,273.04
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,290.31,229.41
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,214.9,152.84
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,132.1,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,53.65,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.0,15.0,8.58,0.0
2016,12,3,7,30,252.0,18.0,1.3,8.0,30.0,14.68,0.0
2016,12,3,7,45,370.5,26.5,1.3,8.5,65.5,20.97,11.3
2016,12,3,8,0,489.0,35.0,1.3,9.0,101.0,27.02,18.21
2016,12,3,8,15,557.0,41.0,1.35,9.5,140.5,33.49,24.45
2016,12,3,8,30,625.0,47.0,1.4,10.0,180.0,37.43,28.24
2016,12,3,8,45,674.0,50.0,1.45,10.5,219.0,38.59,29.39
2016,12,3,9,0,723.0,53.0,1.5,11.0,258.0,39.87,30.56
2016,12,3,9,15,541.5,88.0,1.55,11.5,253.0,80.85,52.87
2016,12,3,9,30,360.0,123.0,1.6,12.0,248.0,122.38,85.09
2016,12,3,9,45,586.0,93.5,1.65,12.5,318.5,146.66,92.99
2016,12,3,10,0,812.0,64.0,1.7,13.0,389.0,191.23,120.39
2016,12,3,10,15,826.0,65.5,1.65,13.5,413.5,232.38,156.48
2016,12,3,10,30,840.0,67.0,1.6,14.0,438.0,273.22,193.1
2016,12,3,10,45,850.0,68.0,1.6,14.5,456.5,314.53,230.17
2016,12,3,11,0,860.0,69.0,1.6,15.0,475.0,351.69,263.44
2016,12,3,11,15,865.0,69.5,1.6,15.0,486.0,385.27,293.88
2016,12,3,11,30,870.0,70.0,1.6,15.0,497.0,417.03,322.28
2016,12,3,11,45,870.5,70.5,1.65,15.5,500.0,444.92,346.61
2016,12,3,12,0,871.0,71.0,1.7,16.0,503.0,470.46,368.53
2016,12,3,12,15,869.5,70.5,1.75,16.0,499.5,491.58,387.29
2016,12,3,12,30,868.0,70.0,1.8,16.0,496.0,510.07,403.67
2016,12,3,12,45,863.0,69.5,1.85,16.5,485.0,524.04,415.54
2016,12,3,13,0,858.0,69.0,1.9,17.0,474.0,535.15,424.95
2016,12,3,13,15,849.5,68.0,1.85,17.0,455.5,540.97,430.5
2016,12,3,13,30,841.0,67.0,1.8,17.0,437.0,546.3,435.42
2016,12,3,13,45,823.5,66.5,1.8,17.0,412.0,542.22,433.26
2016,12,3,14,0,806.0,66.0,1.8,17.0,387.0,535.28,428.75
2016,12,3,14,15,786.0,64.0,1.7,16.5,356.0,522.51,419.91
2016,12,3,14,30,766.0,62.0,1.6,16.0,325.0,507.19,408.76
2016,12,3,14,45,730.5,60.0,1.55,16.0,289.0,481.07,388.26
2016,12,3,15,0,695.0,58.0,1.5,16.0,253.0,453.1,365.71
2016,12,3,15,15,649.5,53.5,1.45,15.5,214.0,415.61,335.57
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,380.98,306.38
2016,12,3,15,45,524.0,43.0,1.35,14.5,135.0,324.75,258.9
2016,12,3,16,0,444.0,37.0,1.3,14.0,95.0,270.48,210.97
2016,12,3,16,15,321.5,27.0,1.35,13.5,60.5,196.37,137.57
2016,12,3,16,30,199.0,17.0,1.4,13.0,26.0,114.72,0.0
2016,12,3,16,45,99.5,8.5,1.5,12.5,13.0,45.63,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.0,0.85,9.0,14.0,8.58,0.0
2016,12,4,7,30,213.0,18.0,0.9,9.0,28.0,14.79,0.0
2016,12,4,7,45,336.0,27.5,0.95,9.5,62.5,22.02,11.8
2016,12,4,8,0,459.0,37.0,1.0,10.0,97.0,28.95,19.78
2016,12,4,8,15,530.5,43.5,1.05,10.0,137.0,32.91,23.86
2016,12,4,8,30,602.0,50.0,1.1,10.0,177.0,36.83,27.69
2016,12,4,8,45,646.5,54.5,1.15,10.5,215.5,38.97,29.74
2016,12,4,9,0,691.0,59.0,1.2,11.0,254.0,45.16,35.35
2016,12,4,9,15,721.5,62.5,1.2,11.5,289.5,67.22,38.58
2016,12,4,9,30,752.0,66.0,1.2,12.0,325.0,108.63,58.79
2016,12,4,9,45,590.5,100.5,1.25,12.5,315.5,151.66,96.98
2016,12,4,10,0,429.0,135.0,1.3,13.0,306.0,181.99,128.98
2016,12,4,10,15,605.5,109.5,1.3,13.0,367.0,219.89,154.65
2016,12,4,10,30,782.0,84.0,1.3,13.0,428.0,271.95,194.08
2016,12,4,10,45,795.5,84.5,1.3,13.0,446.5,309.13,227.78
2016,12,4,11,0,809.0,85.0,1.3,13.0,465.0,345.64,260.73
2016,12,4,11,15,814.0,85.5,1.35,13.0,476.0,378.18,290.36
2016,12,4,11,30,819.0,86.0,1.4,13.0,487.0,409.07,318.14
2016,12,4,11,45,822.5,86.0,1.45,13.5,490.5,437.02,342.47
2016,12,4,12,0,826.0,86.0,1.5,14.0,494.0,462.91,364.64
2016,12,4,12,15,634.0,131.0,1.65,14.0,442.5,438.04,348.42
2016,12,4,12,30,442.0,176.0,1.8,14.0,391.0,400.54,321.11
2016,12,4,12,45,442.0,171.5,1.95,14.5,382.5,407.56,327.76
2016,12,4,13,0,442.0,167.0,2.1,15.0,374.0,413.02,332.79
2016,12,4,13,15,426.5,162.5,2.2,15.0,356.0,408.52,330.35
2016,12,4,13,30,411.0,158.0,2.3,15.0,338.0,402.15,326.32
2016,12,4,13,45,476.5,135.5,2.4,15.0,333.0,420.04,342.04
2016,12,4,14,0,542.0,113.0,2.5,15.0,328.0,439.51,358.73
2016,12,4,14,15,496.5,116.0,2.45,14.5,301.0,415.76,340.57
2016,12,4,14,30,451.0,119.0,2.4,14.0,274.0,394.42,324.06
2016,12,4,14,45,437.5,107.5,2.35,14.0,244.0,373.31,307.14
2016,12,4,15,0,424.0,96.0,2.3,14.0,214.0,350.79,288.54
2016,12,4,15,15,385.5,85.0,2.25,13.5,180.0,314.67,258.7
2016,12,4,15,30,347.0,74.0,2.2,13.0,146.0,278.47,227.88
2016,12,4,15,45,303.0,60.5,2.15,12.5,113.0,236.9,191.7
2016,12,4,16,0,259.0,47.0,2.1,12.0,80.0,196.37,154.94
2016,12,4,16,15,129.5,34.0,2.15,12.0,50.5,112.69,78.08
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,22.84,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,12.97,4.46
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,20.41,12.29
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,29.24,20.62
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,38.09,28.9
2016,12,5,8,45,0.0,50.5,2.0,9.0,50.5,46.94,37.12
2016,12,5,9,0,0.0,60.0,2.0,9.0,60.0,55.61,45.08
2016,12,5,9,15,0.0,68.5,1.95,9.0,68.5,63.27,49.55
2016,12,5,9,30,0.0,77.0,1.9,9.0,77.0,70.98,56.18
2016,12,5,9,45,10.0,113.0,1.9,9.5,117.0,103.12,83.1
2016,12,5,10,0,20.0,149.0,1.9,10.0,157.0,135.98,110.18
2016,12,5,10,15,240.0,148.5,1.9,10.0,253.0,176.73,135.41
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,242.29,183.28
2016,12,5,10,45,413.5,164.5,1.9,10.0,351.0,264.69,205.33
2016,12,5,11,0,367.0,181.0,1.9,10.0,353.0,282.87,223.37
2016,12,5,11,15,331.5,192.0,1.85,10.0,350.0,295.78,236.17
2016,12,5,11,30,296.0,203.0,1.8,10.0,347.0,305.8,246.08
2016,12,5,11,45,278.5,207.5,1.8,10.5,344.0,314.75,254.15
2016,12,5,12,0,261.0,212.0,1.8,11.0,341.0,322.07,260.6
2016,12,5,12,15,262.5,210.0,1.75,11.0,339.0,330.63,268.25
2016,12,5,12,30,264.0,208.0,1.7,11.0,337.0,338.41,275.17
2016,12,5,12,45,246.0,205.0,1.7,11.0,323.0,334.41,272.63
2016,12,5,13,0,228.0,202.0,1.7,11.0,309.0,323.51,264.55
2016,12,5,13,15,197.0,196.0,1.6,11.0,286.0,306.16,250.87
2016,12,5,13,30,166.0,190.0,1.5,11.0,263.0,287.5,235.97
2016,12,5,13,45,138.5,179.0,1.45,11.0,237.5,264.35,217.4
2016,12,5,14,0,111.0,168.0,1.4,11.0,212.0,240.39,197.95
2016,12,5,14,15,101.5,157.0,1.4,10.5,194.5,225.91,186.7
2016,12,5,14,30,92.0,146.0,1.4,10.0,177.0,203.73,168.83
2016,12,5,14,45,90.0,130.0,1.4,10.0,158.0,186.68,154.75
2016,12,5,15,0,88.0,114.0,1.4,10.0,139.0,176.71,146.29
2016,12,5,15,15,78.0,97.5,1.45,9.5,117.0,153.98,127.01
2016,12,5,15,30,68.0,81.0,1.5,9.0,95.0,131.03,107.13
2016,12,5,15,45,57.5,63.5,1.55,9.0,73.5,106.21,85.05
2016,12,5,16,0,47.0,46.0,1.6,9.0,52.0,80.94,62.16
2016,12,5,16,15,23.5,30.0,1.6,9.0,33.0,44.96,28.44
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,7.63,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,15.25,0.0
2016,12,6,7,45,363.5,25.5,2.35,6.0,61.0,20.38,10.0
2016,12,6,8,0,488.0,35.0,2.4,7.0,96.0,27.39,18.52
2016,12,6,8,15,560.5,41.0,2.45,7.5,136.5,33.91,24.91
2016,12,6,8,30,633.0,47.0,2.5,8.0,177.0,37.84,28.76
2016,12,6,8,45,587.5,60.5,2.6,8.5,200.5,44.13,34.62
2016,12,6,9,0,542.0,74.0,2.7,9.0,224.0,53.47,43.13
2016,12,6,9,15,576.0,77.0,2.75,9.5,255.5,67.8,44.02
2016,12,6,9,30,610.0,80.0,2.8,10.0,287.0,102.44,60.32
2016,12,6,9,45,625.5,85.5,2.9,10.5,315.0,139.56,86.42
2016,12,6,10,0,641.0,91.0,3.0,11.0,343.0,177.32,117.19
2016,12,6,10,15,745.0,80.5,3.0,11.0,391.5,222.72,153.13
2016,12,6,10,30,849.0,70.0,3.0,11.0,440.0,271.48,193.7
2016,12,6,10,45,856.0,72.0,3.05,11.5,458.0,310.63,229.99
2016,12,6,11,0,863.0,74.0,3.1,12.0,476.0,348.52,264.89
2016,12,6,11,15,868.0,74.5,3.1,12.0,487.0,382.83,296.83
2016,12,6,11,30,873.0,75.0,3.1,12.0,498.0,415.35,326.73
2016,12,6,11,45,869.0,77.0,3.15,12.0,501.0,443.64,352.82
2016,12,6,12,0,865.0,79.0,3.2,12.0,504.0,469.4,376.32
2016,12,6,12,15,863.0,79.0,3.25,12.0,500.5,491.46,396.42
2016,12,6,12,30,861.0,79.0,3.3,12.0,497.0,510.88,414.04
2016,12,6,12,45,858.0,77.5,3.35,12.0,486.0,525.52,427.61
2016,12,6,13,0,855.0,76.0,3.4,12.0,475.0,537.34,438.69
2016,12,6,13,15,845.5,75.0,3.45,12.0,457.0,543.36,444.98
2016,12,6,13,30,836.0,74.0,3.5,12.0,439.0,546.41,448.73
2016,12,6,13,45,822.0,72.0,3.6,12.0,414.0,542.95,447.29
2016,12,6,14,0,808.0,70.0,3.7,12.0,389.0,536.62,443.32
2016,12,6,14,15,787.0,68.0,3.65,12.0,358.0,523.65,433.47
2016,12,6,14,30,766.0,66.0,3.6,12.0,327.0,508.1,421.19
2016,12,6,14,45,737.0,62.5,3.6,12.0,291.5,484.17,401.83
2016,12,6,15,0,708.0,59.0,3.6,12.0,256.0,458.21,380.17
2016,12,6,15,15,661.5,54.5,3.45,11.5,217.0,420.38,348.45
2016,12,6,15,30,615.0,50.0,3.3,11.0,178.0,385.55,317.89
2016,12,6,15,45,546.5,43.5,3.15,10.5,138.0,334.43,272.82
2016,12,6,16,0,478.0,37.0,3.0,10.0,98.0,284.66,226.74
2016,12,6,16,15,349.5,27.5,2.9,9.5,63.0,208.09,148.2
2016,12,6,16,30,221.0,18.0,2.8,9.0,28.0,123.99,0.0
2016,12,6,16,45,110.5,9.0,2.7,8.5,14.0,50.07,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,16.2,0.0
2016,12,7,7,45,93.0,30.0,1.9,5.0,41.5,24.64,12.84
2016,12,7,8,0,186.0,43.0,1.9,5.0,66.0,33.26,23.81
2016,12,7,8,15,210.5,58.5,1.95,5.0,94.0,46.71,36.73
2016,12,7,8,30,235.0,74.0,2.0,5.0,122.0,58.16,47.65
2016,12,7,8,45,253.0,88.0,2.05,5.5,149.5,68.22,57.05
2016,12,7,9,0,271.0,102.0,2.1,6.0,177.0,78.0,66.02
2016,12,7,9,15,282.5,114.5,2.05,6.5,202.0,93.27,71.93
2016,12,7,9,30,294.0,127.0,2.0,7.0,227.0,120.22,88.32
2016,12,7,9,45,258.0,144.0,2.0,7.5,237.5,146.04,109.29
2016,12,7,10,0,222.0,161.0,2.0,8.0,248.0,168.63,129.54
2016,12,7,10,15,305.5,160.0,2.0,8.0,288.0,197.84,151.28
2016,12,7,10,30,389.0,159.0,2.0,8.0,328.0,231.85,178.15
2016,12,7,10,45,272.5,182.0,2.05,8.5,302.5,238.06,188.43
2016,12,7,11,0,156.0,205.0,2.1,9.0,277.0,234.17,189.0
2016,12,7,11,15,102.5,203.0,2.2,9.0,251.0,221.48,180.27
2016,12,7,11,30,49.0,201.0,2.3,9.0,225.0,204.35,167.22
2016,12,7,11,45,34.0,193.0,2.45,9.5,210.0,194.11,158.82
2016,12,7,12,0,19.0,185.0,2.6,10.0,195.0,180.73,147.65
2016,12,7,12,15,28.0,190.0,2.7,10.0,204.0,193.53,158.45
2016,12,7,12,30,37.0,195.0,2.8,10.0,213.0,205.08,168.22
2016,12,7,12,45,19.0,174.5,2.95,10.0,184.0,174.45,142.82
2016,12,7,13,0,1.0,154.0,3.1,10.0,155.0,146.12,119.14
2016,12,7,13,15,60.0,171.5,3.15,9.5,198.0,200.73,166.07
2016,12,7,13,30,119.0,189.0,3.2,9.0,241.0,260.16,216.64
2016,12,7,13,45,59.5,139.0,3.25,9.0,165.0,170.63,141.45
2016,12,7,14,0,0.0,89.0,3.3,9.0,89.0,83.53,66.77
2016,12,7,14,15,0.0,82.0,3.3,9.0,82.0,76.91,61.23
2016,12,7,14,30,0.0,75.0,3.3,9.0,75.0,70.27,55.56
2016,12,7,14,45,0.0,66.5,3.35,9.0,66.5,62.11,48.53
2016,12,7,15,0,0.0,58.0,3.4,9.0,58.0,53.94,41.41
2016,12,7,15,15,0.0,49.0,3.3,8.5,49.0,45.54,34.1
2016,12,7,15,30,0.0,40.0,3.2,8.0,40.0,37.15,26.69
2016,12,7,15,45,0.0,31.0,3.15,8.0,31.0,28.78,19.17
2016,12,7,16,0,0.0,22.0,3.1,8.0,22.0,20.4,11.59
2016,12,7,16,15,0.0,14.0,3.05,8.0,14.0,12.97,4.25
2016,12,7,16,30,0.0,6.0,3.0,8.0,6.0,5.55,0.0
2016,12,7,16,45,0.0,3.0,2.95,8.0,3.0,2.86,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.86,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.0,16.0,14.84,4.86
2016,12,8,8,0,0.0,26.0,3.2,12.0,26.0,24.14,15.15
2016,12,8,8,15,0.0,38.0,3.15,12.0,38.0,35.23,25.53
2016,12,8,8,30,0.0,50.0,3.1,12.0,50.0,45.93,35.44
2016,12,8,8,45,0.0,62.0,3.05,12.5,62.0,56.52,45.08
2016,12,8,9,0,0.0,74.0,3.0,13.0,74.0,66.99,54.48
2016,12,8,9,15,0.0,85.0,2.9,13.0,85.0,76.7,60.19
2016,12,8,9,30,0.0,96.0,2.8,13.0,96.0,86.7,68.67
2016,12,8,9,45,0.0,113.5,2.75,13.0,113.5,102.11,81.63
2016,12,8,10,0,0.0,131.0,2.7,13.0,131.0,117.7,94.64
2016,12,8,10,15,0.0,96.5,2.65,13.0,96.5,88.96,70.29
2016,12,8,10,30,0.0,62.0,2.6,13.0,62.0,57.66,43.72
2016,12,8,10,45,10.5,119.0,2.55,13.5,124.0,112.49,89.51
2016,12,8,11,0,21.0,176.0,2.5,14.0,186.0,167.15,134.29
2016,12,8,11,15,10.5,148.5,2.45,14.0,153.5,140.55,112.42
2016,12,8,11,30,0.0,121.0,2.4,14.0,121.0,112.25,89.08
2016,12,8,11,45,0.0,122.0,2.35,14.0,122.0,113.4,90.04
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,114.54,90.98
2016,12,8,12,15,0.0,121.5,2.25,14.0,121.5,113.35,89.99
2016,12,8,12,30,0.0,120.0,2.2,14.0,120.0,112.15,89.02
2016,12,8,12,45,0.0,87.5,2.2,14.0,87.5,81.53,63.47
2016,12,8,13,0,0.0,55.0,2.2,14.0,55.0,51.14,37.92
2016,12,8,13,15,0.0,52.5,2.15,14.0,52.5,48.81,36.0
2016,12,8,13,30,0.0,50.0,2.1,14.0,50.0,46.47,34.06
2016,12,8,13,45,0.0,34.5,2.1,14.0,34.5,32.03,21.8
2016,12,8,14,0,0.0,19.0,2.1,14.0,19.0,17.62,9.49
2016,12,8,14,15,0.0,17.5,2.05,14.0,17.5,16.23,8.32
2016,12,8,14,30,0.0,16.0,2.0,14.0,16.0,14.83,7.13
2016,12,8,14,45,0.0,14.0,1.95,14.0,14.0,12.97,5.53
2016,12,8,15,0,0.0,12.0,1.9,14.0,12.0,11.12,3.93
2016,12,8,15,15,0.0,10.0,1.8,14.0,10.0,9.26,2.31
2016,12,8,15,30,0.0,8.0,1.7,14.0,8.0,7.4,0.68
2016,12,8,15,45,0.0,6.0,1.65,14.0,6.0,5.55,0.0
2016,12,8,16,0,0.0,4.0,1.6,14.0,4.0,3.7,0.0
2016,12,8,16,15,0.0,2.5,1.55,13.5,2.5,2.31,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.48,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
