Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,7.0,1.3,12.0,10.0,6.67,0.0
2016,12,9,7,30,167.0,14.0,1.3,12.0,20.0,13.34,0.0
2016,12,9,7,45,304.0,23.5,1.35,12.5,52.5,18.77,7.14
2016,12,9,8,0,441.0,33.0,1.4,13.0,85.0,25.84,16.51
2016,12,9,8,15,515.0,39.0,1.5,13.0,123.5,29.49,20.37
2016,12,9,8,30,589.0,45.0,1.6,13.0,162.0,36.21,26.68
2016,12,9,8,45,638.5,49.0,1.7,13.5,200.0,38.27,28.67
2016,12,9,9,0,688.0,53.0,1.8,14.0,238.0,40.4,30.61
2016,12,9,9,15,423.0,95.0,1.85,14.0,213.5,75.0,53.97
2016,12,9,9,30,158.0,137.0,1.9,14.0,189.0,120.68,91.5
2016,12,9,9,45,187.5,148.5,2.0,14.5,216.5,143.3,107.33
2016,12,9,10,0,217.0,160.0,2.1,15.0,244.0,165.68,123.98
2016,12,9,10,15,108.5,151.0,2.15,15.0,193.0,152.39,117.96
2016,12,9,10,30,0.0,142.0,2.2,15.0,142.0,129.0,102.93
2016,12,9,10,45,63.5,172.5,2.3,15.0,201.5,172.36,136.76
2016,12,9,11,0,127.0,203.0,2.4,15.0,261.0,222.35,176.23
2016,12,9,11,15,109.5,206.5,2.4,15.0,257.5,226.34,180.21
2016,12,9,11,30,92.0,210.0,2.4,15.0,254.0,228.51,182.63
2016,12,9,11,45,64.0,203.0,2.4,15.5,234.0,215.41,172.28
2016,12,9,12,0,36.0,196.0,2.4,16.0,214.0,200.16,159.98
2016,12,9,12,15,28.5,189.5,2.35,16.0,204.0,193.09,154.41
2016,12,9,12,30,21.0,183.0,2.3,16.0,194.0,182.29,145.75
2016,12,9,12,45,41.5,189.5,2.25,16.0,209.0,204.19,163.81
2016,12,9,13,0,62.0,196.0,2.2,16.0,224.0,224.0,180.13
2016,12,9,13,15,31.0,164.5,2.15,15.5,178.5,177.83,142.87
2016,12,9,13,30,0.0,133.0,2.1,15.0,133.0,126.23,100.54
2016,12,9,13,45,123.0,146.5,2.05,15.0,195.0,219.55,179.11
2016,12,9,14,0,246.0,160.0,2.0,15.0,257.0,312.14,254.96
2016,12,9,14,15,239.5,148.0,1.85,15.0,236.0,298.24,243.55
2016,12,9,14,30,233.0,136.0,1.7,15.0,215.0,283.37,231.65
2016,12,9,14,45,226.0,121.5,1.55,15.0,191.5,264.39,216.2
2016,12,9,15,0,219.0,107.0,1.4,15.0,168.0,244.52,199.71
2016,12,9,15,15,385.5,78.0,1.3,14.5,166.0,304.06,248.15
2016,12,9,15,30,552.0,49.0,1.2,14.0,164.0,351.44,284.01
2016,12,9,15,45,485.0,42.5,1.1,14.0,126.5,302.63,241.24
2016,12,9,16,0,418.0,36.0,1.0,14.0,89.0,255.29,198.5
2016,12,9,16,15,300.5,26.5,1.0,13.5,57.0,185.31,129.21
2016,12,9,16,30,183.0,17.0,1.0,13.0,25.0,107.58,0.0
2016,12,9,16,45,91.5,8.5,1.05,13.0,12.5,42.37,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,8.0,3.6,14.0,8.0,7.4,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,12.04,4.59
2016,12,10,8,15,0.0,19.5,3.5,14.0,19.5,18.07,10.22
2016,12,10,8,30,0.0,26.0,3.4,14.0,26.0,24.11,15.79
2016,12,10,8,45,0.0,32.5,3.3,14.0,32.5,30.16,21.34
2016,12,10,9,0,0.0,39.0,3.2,14.0,39.0,36.21,26.84
2016,12,10,9,15,0.0,45.0,3.05,14.0,45.0,41.8,30.25
2016,12,10,9,30,0.0,51.0,2.9,14.0,51.0,47.39,35.03
2016,12,10,9,45,0.0,34.0,2.8,14.0,34.0,31.56,21.46
2016,12,10,10,0,0.0,17.0,2.7,14.0,17.0,15.77,7.9
2016,12,10,10,15,0.0,14.0,2.7,14.0,14.0,12.98,5.5
2016,12,10,10,30,0.0,11.0,2.7,14.0,11.0,10.2,3.1
2016,12,10,10,45,0.0,29.0,2.7,14.5,29.0,26.92,17.36
2016,12,10,11,0,0.0,47.0,2.7,15.0,47.0,43.68,31.5
2016,12,10,11,15,0.0,33.0,2.65,15.0,33.0,30.65,20.43
2016,12,10,11,30,0.0,19.0,2.6,15.0,19.0,17.64,9.36
2016,12,10,11,45,0.0,49.0,2.55,15.0,49.0,45.55,33.03
2016,12,10,12,0,0.0,79.0,2.5,15.0,79.0,73.55,56.56
2016,12,10,12,15,0.0,43.0,2.45,15.0,43.0,39.96,28.27
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,7.0,2.35,15.0,7.0,6.49,0.0
2016,12,10,13,0,0.0,7.0,2.3,15.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,23.5,2.25,14.5,23.5,21.81,13.0
2016,12,10,13,30,0.0,40.0,2.2,14.0,40.0,37.16,26.15
2016,12,10,13,45,0.0,46.0,2.15,14.0,46.0,42.74,30.94
2016,12,10,14,0,0.0,52.0,2.1,14.0,52.0,48.33,35.75
2016,12,10,14,15,0.0,48.0,2.05,14.0,48.0,44.6,32.61
2016,12,10,14,30,0.0,44.0,2.0,14.0,44.0,40.87,29.46
2016,12,10,14,45,0.0,39.0,2.0,14.0,39.0,36.21,25.48
2016,12,10,15,0,0.0,34.0,2.0,14.0,34.0,31.55,21.48
2016,12,10,15,15,0.0,28.5,1.95,13.5,28.5,26.44,17.08
2016,12,10,15,30,0.0,23.0,1.9,13.0,23.0,21.32,12.63
2016,12,10,15,45,0.0,18.0,1.85,13.0,18.0,16.68,8.51
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,12.04,4.36
2016,12,10,16,15,0.0,8.0,1.75,12.5,8.0,7.4,0.0
2016,12,10,16,30,0.0,3.0,1.7,12.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,1.65,12.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,6.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,6.0,12.0,11.44,0.0
2016,12,11,7,45,69.5,26.5,1.45,6.5,34.5,21.86,8.19
2016,12,11,8,0,139.0,41.0,1.4,7.0,57.0,33.29,23.3
2016,12,11,8,15,163.0,57.0,1.35,7.0,83.0,45.48,35.19
2016,12,11,8,30,187.0,73.0,1.3,7.0,109.0,57.32,46.42
2016,12,11,8,45,201.5,88.0,1.3,7.5,134.5,68.09,56.44
2016,12,11,9,0,216.0,103.0,1.3,8.0,160.0,78.57,65.99
2016,12,11,9,15,223.5,117.5,1.3,8.0,184.0,91.21,72.16
2016,12,11,9,30,231.0,132.0,1.3,8.0,208.0,116.65,87.87
2016,12,11,9,45,236.5,143.5,1.3,8.5,228.0,140.31,105.08
2016,12,11,10,0,242.0,155.0,1.3,9.0,248.0,164.26,124.24
2016,12,11,10,15,147.0,165.0,1.35,9.5,222.5,170.12,133.4
2016,12,11,10,30,52.0,175.0,1.4,10.0,197.0,166.56,134.25
2016,12,11,10,45,84.0,188.0,1.45,10.5,225.5,190.41,152.99
2016,12,11,11,0,116.0,201.0,1.5,11.0,254.0,216.45,173.65
2016,12,11,11,15,126.5,206.5,1.5,11.0,265.5,231.91,186.53
2016,12,11,11,30,137.0,212.0,1.5,11.0,277.0,247.83,199.85
2016,12,11,11,45,197.0,210.0,1.55,11.5,304.5,277.58,223.62
2016,12,11,12,0,257.0,208.0,1.6,12.0,332.0,312.7,251.77
2016,12,11,12,15,312.5,197.5,1.65,12.0,347.5,337.95,272.69
2016,12,11,12,30,368.0,187.0,1.7,12.0,363.0,364.44,294.77
2016,12,11,12,45,337.0,187.5,1.75,12.0,346.5,359.3,291.61
2016,12,11,13,0,306.0,188.0,1.8,12.0,330.0,352.13,286.75
2016,12,11,13,15,153.0,133.5,1.85,12.0,204.5,215.86,176.9
2016,12,11,13,30,0.0,79.0,1.9,12.0,79.0,73.55,57.26
2016,12,11,13,45,0.0,74.0,2.0,12.0,74.0,68.87,53.52
2016,12,11,14,0,0.0,69.0,2.1,12.0,69.0,64.2,49.6
2016,12,11,14,15,0.0,63.5,1.95,11.5,63.5,59.06,45.37
2016,12,11,14,30,0.0,58.0,1.8,11.0,58.0,53.92,41.09
2016,12,11,14,45,0.0,51.5,1.65,11.0,51.5,47.86,35.89
2016,12,11,15,0,0.0,45.0,1.5,11.0,45.0,41.8,30.64
2016,12,11,15,15,0.0,38.0,1.45,10.5,38.0,35.28,24.99
2016,12,11,15,30,0.0,31.0,1.4,10.0,31.0,28.77,19.27
2016,12,11,15,45,0.0,24.0,1.35,10.0,24.0,22.26,13.45
2016,12,11,16,0,0.0,17.0,1.3,10.0,17.0,15.75,7.61
2016,12,11,16,15,0.0,11.0,1.35,9.5,11.0,10.19,2.15
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,1.45,9.0,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.25,0.0
2016,12,12,7,45,205.5,24.5,1.75,7.5,47.5,20.0,6.2
2016,12,12,8,0,411.0,33.0,1.8,8.0,79.0,26.14,16.93
2016,12,12,8,15,490.0,40.0,1.85,8.0,117.0,30.64,21.79
2016,12,12,8,30,569.0,47.0,1.9,8.0,155.0,35.08,26.17
2016,12,12,8,45,613.0,52.5,1.95,8.5,193.0,38.09,29.09
2016,12,12,9,0,657.0,58.0,2.0,9.0,231.0,41.08,31.87
2016,12,12,9,15,690.5,61.5,1.9,9.0,266.5,51.69,41.56
2016,12,12,9,30,724.0,65.0,1.8,9.0,302.0,91.2,49.94
2016,12,12,9,45,742.0,69.0,1.75,9.5,332.0,131.91,75.99
2016,12,12,10,0,760.0,73.0,1.7,10.0,362.0,173.33,108.42
2016,12,12,10,15,641.0,101.0,1.6,10.0,356.0,207.01,143.36
2016,12,12,10,30,522.0,129.0,1.5,10.0,350.0,232.27,171.47
2016,12,12,10,45,523.0,135.5,1.45,10.5,365.5,261.89,198.12
2016,12,12,11,0,524.0,142.0,1.4,11.0,381.0,290.65,223.75
2016,12,12,11,15,577.5,131.5,1.4,11.0,401.0,322.87,251.33
2016,12,12,11,30,631.0,121.0,1.4,11.0,421.0,355.21,279.06
2016,12,12,11,45,502.5,154.0,1.45,11.0,394.5,353.85,281.74
2016,12,12,12,0,374.0,187.0,1.5,11.0,368.0,343.26,275.95
2016,12,12,12,15,378.0,185.0,1.5,11.0,367.0,355.42,286.99
2016,12,12,12,30,382.0,183.0,1.5,11.0,366.0,366.58,296.97
2016,12,12,12,45,374.5,180.5,1.5,11.0,356.5,370.46,301.05
2016,12,12,13,0,367.0,178.0,1.5,11.0,347.0,372.88,303.88
2016,12,12,13,15,354.5,172.5,1.5,11.0,331.0,368.15,300.93
2016,12,12,13,30,342.0,167.0,1.5,11.0,315.0,361.91,296.7
2016,12,12,13,45,266.5,165.5,1.5,11.0,277.0,324.38,266.75
2016,12,12,14,0,191.0,164.0,1.5,11.0,239.0,278.32,229.53
2016,12,12,14,15,181.0,153.5,1.45,11.0,220.0,264.17,218.4
2016,12,12,14,30,171.0,143.0,1.4,11.0,201.0,249.45,206.47
2016,12,12,14,45,165.0,128.0,1.35,11.0,179.0,231.01,191.32
2016,12,12,15,0,159.0,113.0,1.3,11.0,157.0,211.94,175.35
2016,12,12,15,15,145.5,97.0,1.3,10.5,132.5,187.18,154.55
2016,12,12,15,30,132.0,81.0,1.3,10.0,108.0,162.12,132.96
2016,12,12,15,45,113.5,64.0,1.3,9.5,84.0,133.03,107.41
2016,12,12,16,0,95.0,47.0,1.3,9.0,60.0,103.75,81.05
2016,12,12,16,15,47.5,32.0,1.35,9.0,38.5,65.02,44.0
2016,12,12,16,30,0.0,17.0,1.4,9.0,17.0,16.54,0.0
2016,12,12,16,45,0.0,8.5,1.45,9.0,8.5,8.1,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,44.0,5.5,1.45,7.5,6.5,0.0,0.0
2016,12,13,7,30,88.0,11.0,1.5,8.0,13.0,10.48,0.0
2016,12,13,7,45,207.0,23.0,1.6,8.5,41.5,18.63,4.56
2016,12,13,8,0,326.0,35.0,1.7,9.0,70.0,28.09,18.43
2016,12,13,8,15,405.0,43.0,1.65,9.0,106.5,33.38,24.1
2016,12,13,8,30,484.0,51.0,1.6,9.0,143.0,38.57,29.19
2016,12,13,8,45,242.0,56.5,1.6,9.5,102.5,41.28,31.84
2016,12,13,9,0,0.0,62.0,1.6,10.0,62.0,57.01,46.13
2016,12,13,9,15,0.0,72.0,1.55,10.0,72.0,65.87,54.18
2016,12,13,9,30,0.0,82.0,1.5,10.0,82.0,74.91,59.35
2016,12,13,9,45,0.0,90.5,1.5,10.5,90.5,82.72,65.86
2016,12,13,10,0,0.0,99.0,1.5,11.0,99.0,90.56,72.32
2016,12,13,10,15,48.5,140.0,1.5,11.0,160.5,133.0,106.02
2016,12,13,10,30,97.0,181.0,1.5,11.0,222.0,181.3,144.47
2016,12,13,10,45,303.5,163.0,1.5,11.5,299.0,226.07,174.99
2016,12,13,11,0,510.0,145.0,1.5,12.0,376.0,287.9,221.23
2016,12,13,11,15,479.0,156.5,1.45,12.0,378.0,308.8,240.91
2016,12,13,11,30,448.0,168.0,1.4,12.0,380.0,326.72,257.72
2016,12,13,11,45,339.0,189.0,1.35,12.0,350.5,316.84,252.59
2016,12,13,12,0,230.0,210.0,1.3,12.0,321.0,299.22,240.33
2016,12,13,12,15,311.5,195.5,1.25,12.0,345.0,334.37,269.0
2016,12,13,12,30,393.0,181.0,1.2,12.0,369.0,369.26,297.25
2016,12,13,12,45,304.0,190.5,1.2,12.0,334.0,344.7,278.5
2016,12,13,13,0,215.0,200.0,1.2,12.0,299.0,311.29,252.49
2016,12,13,13,15,107.5,121.0,1.2,12.0,170.5,178.6,145.53
2016,12,13,13,30,0.0,42.0,1.2,12.0,42.0,39.02,27.88
2016,12,13,13,45,0.0,31.5,1.2,12.0,31.5,29.24,19.63
2016,12,13,14,0,0.0,21.0,1.2,12.0,21.0,19.48,11.23
2016,12,13,14,15,0.0,19.0,1.2,12.0,19.0,17.62,9.64
2016,12,13,14,30,0.0,17.0,1.2,12.0,17.0,15.76,8.04
2016,12,13,14,45,0.0,15.0,1.25,12.0,15.0,13.9,6.43
2016,12,13,15,0,0.0,13.0,1.3,12.0,13.0,12.04,4.81
2016,12,13,15,15,0.0,11.0,1.25,11.5,11.0,10.19,3.19
2016,12,13,15,30,0.0,9.0,1.2,11.0,9.0,8.33,1.56
2016,12,13,15,45,0.0,7.0,1.2,11.0,7.0,6.48,0.0
2016,12,13,16,0,0.0,5.0,1.2,11.0,5.0,4.62,0.0
2016,12,13,16,15,0.0,3.0,1.3,11.0,3.0,2.77,0.0
2016,12,13,16,30,0.0,1.0,1.4,11.0,1.0,0.92,0.0
2016,12,13,16,45,0.0,0.5,1.5,11.0,0.5,0.48,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,12.0,7.0,6.67,0.0
2016,12,14,7,45,17.0,22.0,2.65,12.5,24.0,19.84,4.12
2016,12,14,8,0,34.0,37.0,2.8,13.0,41.0,32.55,21.71
2016,12,14,8,15,50.5,54.0,2.8,13.0,62.0,44.89,33.67
2016,12,14,8,30,67.0,71.0,2.8,13.0,83.0,57.98,45.8
2016,12,14,8,45,77.0,87.0,2.85,13.5,104.5,70.05,56.79
2016,12,14,9,0,87.0,103.0,2.9,14.0,126.0,81.8,67.32
2016,12,14,9,15,93.0,118.5,2.95,14.0,146.0,93.33,77.61
2016,12,14,9,30,99.0,134.0,3.0,14.0,166.0,112.79,87.35
2016,12,14,9,45,100.5,146.5,3.05,14.0,182.0,130.34,100.78
2016,12,14,10,0,102.0,159.0,3.1,14.0,198.0,147.97,115.05
2016,12,14,10,15,139.0,170.0,3.1,14.0,226.5,171.18,132.86
2016,12,14,10,30,176.0,181.0,3.1,14.0,255.0,197.39,153.61
2016,12,14,10,45,157.0,190.0,3.1,14.5,258.5,209.77,164.86
2016,12,14,11,0,138.0,199.0,3.1,15.0,262.0,220.46,174.49
2016,12,14,11,15,99.5,200.0,3.1,15.0,246.0,215.77,172.04
2016,12,14,11,30,61.0,201.0,3.1,15.0,230.0,207.63,166.36
2016,12,14,11,45,30.5,166.5,3.1,15.0,181.0,167.52,134.11
2016,12,14,12,0,0.0,132.0,3.1,15.0,132.0,122.86,97.56
2016,12,14,12,15,0.0,133.0,3.05,15.0,133.0,124.1,98.64
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,125.36,99.71
2016,12,14,12,45,0.0,122.5,2.95,15.0,122.5,114.73,90.94
2016,12,14,13,0,0.0,111.0,2.9,15.0,111.0,103.98,82.06
2016,12,14,13,15,0.0,119.5,2.9,14.5,119.5,112.45,89.38
2016,12,14,13,30,0.0,128.0,2.9,14.0,128.0,121.23,96.98
2016,12,14,13,45,0.0,117.0,2.9,14.0,117.0,110.88,88.42
2016,12,14,14,0,0.0,106.0,2.9,14.0,106.0,100.44,79.78
2016,12,14,14,15,0.0,97.5,2.9,14.0,97.5,92.45,73.16
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,84.45,66.47
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,75.39,58.84
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,66.32,51.1
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,55.62,41.9
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,44.85,32.55
2016,12,14,15,45,0.0,37.0,2.9,14.0,37.0,34.37,23.37
2016,12,14,16,0,0.0,26.0,2.9,14.0,26.0,24.13,14.34
2016,12,14,16,15,0.0,16.5,2.85,13.5,16.5,15.3,6.01
2016,12,14,16,30,0.0,7.0,2.8,13.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,2.8,13.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.95,13.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.8,13.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,11.0,4.7,13.5,11.0,10.19,0.0
2016,12,15,8,0,0.0,19.0,4.6,14.0,19.0,17.62,9.05
2016,12,15,8,15,0.0,29.0,4.35,14.0,29.0,26.92,17.85
2016,12,15,8,30,0.0,39.0,4.1,14.0,39.0,36.23,26.44
2016,12,15,8,45,0.0,49.5,3.9,14.0,49.5,45.92,35.31
2016,12,15,9,0,0.0,60.0,3.7,14.0,60.0,55.29,43.82
2016,12,15,9,15,0.0,69.5,3.6,14.0,69.5,63.74,51.42
2016,12,15,9,30,0.0,79.0,3.5,14.0,79.0,72.33,56.25
2016,12,15,9,45,0.0,87.5,3.45,14.0,87.5,80.12,62.81
2016,12,15,10,0,0.0,96.0,3.4,14.0,96.0,87.93,69.35
2016,12,15,10,15,0.0,58.0,3.3,14.0,58.0,53.93,40.45
2016,12,15,10,30,0.0,20.0,3.2,14.0,20.0,18.56,10.25
2016,12,15,10,45,0.0,41.0,3.1,14.0,41.0,38.09,26.92
2016,12,15,11,0,0.0,62.0,3.0,14.0,62.0,57.67,43.51
2016,12,15,11,15,0.0,63.5,2.95,14.0,63.5,59.07,44.64
2016,12,15,11,30,0.0,65.0,2.9,14.0,65.0,60.47,45.8
2016,12,15,11,45,0.0,66.0,2.85,14.0,66.0,61.41,46.57
2016,12,15,12,0,0.0,67.0,2.8,14.0,67.0,62.34,47.34
2016,12,15,12,15,0.0,60.5,2.8,14.0,60.5,56.28,42.22
2016,12,15,12,30,0.0,54.0,2.8,14.0,54.0,50.21,37.11
2016,12,15,12,45,0.0,49.5,2.8,14.0,49.5,46.02,33.57
2016,12,15,13,0,0.0,45.0,2.8,14.0,45.0,41.82,30.04
2016,12,15,13,15,0.0,57.0,2.75,14.0,57.0,53.0,39.57
2016,12,15,13,30,0.0,69.0,2.7,14.0,69.0,64.2,49.1
2016,12,15,13,45,0.0,54.0,2.7,14.0,54.0,50.2,37.26
2016,12,15,14,0,0.0,39.0,2.7,14.0,39.0,36.22,25.4
2016,12,15,14,15,0.0,36.0,2.6,14.0,36.0,33.42,23.05
2016,12,15,14,30,0.0,33.0,2.5,14.0,33.0,30.63,20.69
2016,12,15,14,45,0.0,29.0,2.45,14.0,29.0,26.9,17.5
2016,12,15,15,0,0.0,25.0,2.4,14.0,25.0,23.18,14.3
2016,12,15,15,15,0.0,21.5,2.25,14.0,21.5,19.93,11.47
2016,12,15,15,30,0.0,18.0,2.1,14.0,18.0,16.68,8.61
2016,12,15,15,45,0.0,14.0,2.0,14.0,14.0,12.97,5.33
2016,12,15,16,0,0.0,10.0,1.9,14.0,10.0,9.26,2.04
2016,12,15,16,15,0.0,6.0,1.8,13.5,6.0,5.55,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,70.5,5.5,3.85,7.0,7.0,0.0,0.0
2016,12,16,7,30,141.0,11.0,3.9,7.0,14.0,10.48,0.0
2016,12,16,7,45,295.5,21.0,4.0,7.5,46.0,17.01,1.06
2016,12,16,8,0,450.0,31.0,4.1,8.0,78.0,24.68,15.29
2016,12,16,8,15,534.0,37.5,4.2,8.0,118.0,31.51,22.41
2016,12,16,8,30,618.0,44.0,4.3,8.0,158.0,35.99,26.9
2016,12,16,8,45,667.5,49.0,4.45,8.5,197.5,38.96,29.8
2016,12,16,9,0,717.0,54.0,4.6,9.0,237.0,41.96,32.61
2016,12,16,9,15,750.5,57.0,4.6,9.0,274.0,43.16,33.77
2016,12,16,9,30,784.0,60.0,4.6,9.0,311.0,83.69,44.02
2016,12,16,9,45,808.5,62.0,4.7,9.5,343.5,125.94,69.09
2016,12,16,10,0,833.0,64.0,4.8,10.0,376.0,169.36,102.26
2016,12,16,10,15,848.5,66.0,4.8,10.0,402.5,212.03,139.34
2016,12,16,10,30,864.0,68.0,4.8,10.0,429.0,254.59,178.3
2016,12,16,10,45,873.0,69.0,4.8,10.5,448.5,294.14,215.34
2016,12,16,11,0,882.0,70.0,4.8,11.0,468.0,334.86,253.22
2016,12,16,11,15,888.0,71.0,4.75,11.0,480.5,370.54,287.0
2016,12,16,11,30,894.0,72.0,4.7,11.0,493.0,404.49,318.82
2016,12,16,11,45,897.0,72.0,4.7,11.0,498.5,434.39,346.88
2016,12,16,12,0,900.0,72.0,4.7,11.0,504.0,462.06,372.57
2016,12,16,12,15,899.5,72.0,4.7,11.0,501.5,485.79,394.59
2016,12,16,12,30,899.0,72.0,4.7,11.0,499.0,506.9,414.05
2016,12,16,12,45,894.0,71.5,4.75,11.0,489.0,522.56,428.91
2016,12,16,13,0,889.0,71.0,4.8,11.0,479.0,535.3,441.12
2016,12,16,13,15,880.5,70.0,4.8,11.0,462.0,542.74,448.7
2016,12,16,13,30,872.0,69.0,4.8,11.0,445.0,549.4,455.36
2016,12,16,13,45,858.5,67.5,4.85,11.0,420.5,547.94,455.46
2016,12,16,14,0,845.0,66.0,4.9,11.0,396.0,543.5,452.91
2016,12,16,14,15,824.5,64.0,4.85,11.0,366.0,531.82,443.99
2016,12,16,14,30,804.0,62.0,4.8,11.0,336.0,517.43,432.51
2016,12,16,14,45,776.0,59.0,4.8,11.0,300.5,495.38,414.45
2016,12,16,15,0,748.0,56.0,4.8,11.0,265.0,471.16,393.94
2016,12,16,15,15,704.0,52.0,4.65,10.5,225.5,435.72,363.83
2016,12,16,15,30,660.0,48.0,4.5,10.0,186.0,399.13,331.61
2016,12,16,15,45,592.5,42.0,4.4,9.5,145.5,348.46,286.59
2016,12,16,16,0,525.0,36.0,4.3,9.0,105.0,298.44,240.13
2016,12,16,16,15,262.5,34.0,4.2,8.5,68.5,177.14,130.34
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,42.08,0.0
2016,12,16,16,45,0.0,16.0,4.05,8.0,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.5,1.85,3.5,40.0,11.95,0.0
2016,12,17,8,0,498.0,29.0,1.8,4.0,80.0,25.04,15.84
2016,12,17,8,15,579.0,35.5,1.85,4.5,121.0,29.65,21.1
2016,12,17,8,30,660.0,42.0,1.9,5.0,162.0,34.21,25.64
2016,12,17,8,45,710.0,46.0,1.95,5.5,202.5,36.35,27.81
2016,12,17,9,0,760.0,50.0,2.0,6.0,243.0,38.55,29.92
2016,12,17,9,15,791.5,53.0,2.0,6.5,280.5,39.88,31.14
2016,12,17,9,30,823.0,56.0,2.0,7.0,318.0,80.58,41.15
2016,12,17,9,45,844.0,58.5,2.0,7.5,350.5,124.71,67.15
2016,12,17,10,0,865.0,61.0,2.0,8.0,383.0,169.63,101.41
2016,12,17,10,15,879.0,62.5,2.0,8.0,410.0,216.48,141.88
2016,12,17,10,30,893.0,64.0,2.0,8.0,437.0,259.14,180.78
2016,12,17,10,45,901.5,65.5,2.0,8.5,456.5,299.75,218.48
2016,12,17,11,0,910.0,67.0,2.0,9.0,476.0,339.14,254.95
2016,12,17,11,15,915.5,67.5,2.0,9.0,488.5,375.17,288.73
2016,12,17,11,30,921.0,68.0,2.0,9.0,501.0,409.36,320.42
2016,12,17,11,45,921.5,69.0,2.0,9.5,506.0,440.06,348.08
2016,12,17,12,0,922.0,70.0,2.0,10.0,511.0,468.36,373.1
2016,12,17,12,15,920.5,70.0,2.0,10.0,508.5,492.23,394.72
2016,12,17,12,30,919.0,70.0,2.0,10.0,506.0,513.38,413.73
2016,12,17,12,45,909.0,71.0,2.0,10.0,495.0,528.58,427.71
2016,12,17,13,0,899.0,72.0,2.0,10.0,484.0,540.69,438.95
2016,12,17,13,15,890.5,71.0,1.95,10.0,466.5,550.22,447.68
2016,12,17,13,30,882.0,70.0,1.9,10.0,449.0,555.24,452.67
2016,12,17,13,45,867.0,68.5,1.85,10.0,424.5,553.15,451.94
2016,12,17,14,0,852.0,67.0,1.8,10.0,400.0,548.03,448.64
2016,12,17,14,15,832.0,65.0,1.75,10.0,369.5,536.73,440.24
2016,12,17,14,30,812.0,63.0,1.7,10.0,339.0,522.69,429.37
2016,12,17,14,45,781.0,60.0,1.65,10.0,303.0,499.08,410.54
2016,12,17,15,0,750.0,57.0,1.6,10.0,267.0,473.31,389.37
2016,12,17,15,15,706.0,53.0,1.6,9.5,227.5,437.91,360.57
2016,12,17,15,30,662.0,49.0,1.6,9.0,188.0,401.32,329.53
2016,12,17,15,45,590.5,43.0,1.6,8.5,147.0,348.71,284.2
2016,12,17,16,0,519.0,37.0,1.6,8.0,106.0,302.15,241.56
2016,12,17,16,15,259.5,34.5,1.65,7.5,69.0,176.53,130.26
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,41.76,0.0
2016,12,17,16,45,0.0,16.0,1.75,7.0,16.0,15.25,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,2.5,39.5,11.52,0.0
2016,12,18,8,0,502.0,28.0,2.9,3.0,79.0,24.09,14.97
2016,12,18,8,15,585.0,34.0,2.95,3.5,120.0,28.24,19.88
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,32.38,24.05
2016,12,18,8,45,718.0,44.5,3.1,4.5,202.0,35.05,26.71
2016,12,18,9,0,768.0,49.0,3.2,5.0,243.0,37.74,29.27
2016,12,18,9,15,801.0,51.5,3.15,5.0,281.0,38.68,30.21
2016,12,18,9,30,834.0,54.0,3.1,5.0,319.0,77.89,39.45
2016,12,18,9,45,852.0,57.5,3.1,5.5,351.5,123.08,66.23
2016,12,18,10,0,870.0,61.0,3.1,6.0,384.0,168.82,101.44
2016,12,18,10,15,885.5,62.5,3.0,6.5,411.5,216.18,142.37
2016,12,18,10,30,901.0,64.0,2.9,7.0,439.0,259.47,181.77
2016,12,18,10,45,911.5,65.0,2.85,7.5,459.5,300.52,220.13
2016,12,18,11,0,922.0,66.0,2.8,8.0,480.0,340.46,257.41
2016,12,18,11,15,927.5,66.5,2.75,8.0,492.5,376.96,291.95
2016,12,18,11,30,933.0,67.0,2.7,8.0,505.0,411.6,324.36
2016,12,18,11,45,935.5,67.5,2.7,8.5,510.5,443.03,352.98
2016,12,18,12,0,938.0,68.0,2.7,9.0,516.0,472.13,378.99
2016,12,18,12,15,937.0,67.5,2.7,9.0,513.5,496.18,401.1
2016,12,18,12,30,936.0,67.0,2.7,9.0,511.0,517.46,420.53
2016,12,18,12,45,931.5,66.5,2.7,9.5,501.0,534.17,435.17
2016,12,18,13,0,927.0,66.0,2.7,10.0,491.0,547.88,447.05
2016,12,18,13,15,918.5,65.0,2.7,10.0,473.5,555.92,455.01
2016,12,18,13,30,910.0,64.0,2.7,10.0,456.0,560.84,460.28
2016,12,18,13,45,897.0,63.0,2.7,10.0,431.5,560.26,460.99
2016,12,18,14,0,884.0,62.0,2.7,10.0,407.0,556.65,459.08
2016,12,18,14,15,865.0,60.0,2.6,9.5,376.5,545.72,451.62
2016,12,18,14,30,846.0,58.0,2.5,9.0,346.0,535.2,444.01
2016,12,18,14,45,818.5,55.0,2.45,9.0,310.0,513.31,426.33
2016,12,18,15,0,791.0,52.0,2.4,9.0,274.0,489.13,406.18
2016,12,18,15,15,749.5,48.5,2.3,8.5,234.5,455.21,377.87
2016,12,18,15,30,708.0,45.0,2.2,8.0,195.0,419.98,347.28
2016,12,18,15,45,642.5,40.0,2.1,7.5,153.5,370.68,303.9
2016,12,18,16,0,577.0,35.0,2.0,7.0,112.0,321.8,258.74
2016,12,18,16,15,457.5,27.0,2.0,6.5,74.0,247.99,185.29
2016,12,18,16,30,338.0,19.0,2.0,6.0,36.0,170.45,1.63
2016,12,18,16,45,169.0,9.5,2.0,5.5,18.0,72.82,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,2.5,36.5,11.11,0.0
2016,12,19,8,0,442.0,29.0,1.9,3.0,73.0,25.16,15.81
2016,12,19,8,15,525.5,36.0,1.9,3.5,112.5,30.23,21.66
2016,12,19,8,30,609.0,43.0,1.9,4.0,152.0,35.23,26.66
2016,12,19,8,45,660.5,47.5,1.9,4.5,191.5,37.76,29.21
2016,12,19,9,0,712.0,52.0,1.9,5.0,231.0,40.33,31.68
2016,12,19,9,15,745.5,55.0,1.85,5.5,267.5,41.58,32.84
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,77.47,41.09
2016,12,19,9,45,790.0,63.0,1.8,6.5,334.5,120.84,66.81
2016,12,19,10,0,801.0,68.0,1.8,7.0,365.0,164.26,100.11
2016,12,19,10,15,817.5,69.5,1.8,7.5,391.0,205.35,135.15
2016,12,19,10,30,834.0,71.0,1.8,8.0,417.0,246.49,172.09
2016,12,19,10,45,843.5,72.5,1.85,8.5,437.0,285.59,208.26
2016,12,19,11,0,853.0,74.0,1.9,9.0,457.0,323.73,243.51
2016,12,19,11,15,759.5,92.0,1.85,9.5,439.5,342.0,264.22
2016,12,19,11,30,666.0,110.0,1.8,10.0,422.0,350.52,275.69
2016,12,19,11,45,767.0,93.5,1.8,10.5,457.0,399.46,316.04
2016,12,19,12,0,868.0,77.0,1.8,11.0,492.0,449.89,357.14
2016,12,19,12,15,746.5,100.0,1.8,11.0,456.0,441.45,353.64
