Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,30,625.0,123.0,1.8,11.0,420.0,426.29,344.13
2016,12,19,12,45,654.0,112.5,1.8,11.0,417.5,445.13,360.81
2016,12,19,13,0,683.0,102.0,1.8,11.0,415.0,462.56,376.02
2016,12,19,13,15,761.0,87.5,1.75,11.0,425.0,498.97,405.77
2016,12,19,13,30,839.0,73.0,1.7,11.0,435.0,534.69,434.51
2016,12,19,13,45,824.0,71.5,1.65,11.0,411.0,532.55,433.45
2016,12,19,14,0,809.0,70.0,1.6,11.0,387.0,527.51,430.18
2016,12,19,14,15,788.0,67.5,1.5,10.5,357.0,515.31,421.62
2016,12,19,14,30,767.0,65.0,1.4,10.0,327.0,500.48,410.66
2016,12,19,14,45,736.0,62.0,1.3,10.0,292.5,477.33,391.98
2016,12,19,15,0,705.0,59.0,1.2,10.0,258.0,452.13,371.12
2016,12,19,15,15,660.0,55.0,1.2,9.5,219.5,416.9,342.61
2016,12,19,15,30,615.0,51.0,1.2,9.0,181.0,384.31,314.96
2016,12,19,15,45,542.5,45.0,1.3,9.0,141.5,332.82,270.66
2016,12,19,16,0,470.0,39.0,1.4,9.0,102.0,282.6,225.53
2016,12,19,16,15,235.0,35.5,1.4,8.5,67.0,167.35,124.17
2016,12,19,16,30,0.0,32.0,1.4,8.0,32.0,41.09,0.0
2016,12,19,16,45,0.0,16.0,1.4,8.0,16.0,15.25,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,15.0,2.2,5.0,33.0,11.57,0.0
2016,12,20,8,0,372.0,30.0,2.2,6.0,66.0,23.97,14.47
2016,12,20,8,15,458.0,37.0,2.15,6.5,103.0,28.54,19.84
2016,12,20,8,30,544.0,44.0,2.1,7.0,140.0,33.04,24.32
2016,12,20,8,45,598.5,48.5,2.05,7.5,178.5,35.28,26.58
2016,12,20,9,0,653.0,53.0,2.0,8.0,217.0,41.15,32.03
2016,12,20,9,15,688.0,56.5,1.95,8.5,252.0,42.78,33.53
2016,12,20,9,30,723.0,60.0,1.9,9.0,287.0,75.56,41.01
2016,12,20,9,45,753.5,60.5,1.85,10.0,319.0,114.15,61.92
2016,12,20,10,0,784.0,61.0,1.8,11.0,351.0,154.54,91.24
2016,12,20,10,15,705.5,81.5,1.75,11.0,356.5,191.79,126.83
2016,12,20,10,30,627.0,102.0,1.7,11.0,362.0,224.78,160.05
2016,12,20,10,45,732.0,84.5,1.65,11.5,402.0,264.04,191.78
2016,12,20,11,0,837.0,67.0,1.6,12.0,442.0,311.29,230.85
2016,12,20,11,15,843.5,68.0,1.5,12.0,454.5,348.09,264.31
2016,12,20,11,30,850.0,69.0,1.4,12.0,467.0,380.95,293.98
2016,12,20,11,45,851.5,69.5,1.35,12.5,472.5,409.62,319.31
2016,12,20,12,0,853.0,70.0,1.3,13.0,478.0,436.12,342.22
2016,12,20,12,15,853.0,70.0,1.25,13.0,476.5,459.18,362.49
2016,12,20,12,30,853.0,70.0,1.2,13.0,475.0,479.79,380.36
2016,12,20,12,45,840.0,72.0,1.2,13.5,464.5,494.52,392.85
2016,12,20,13,0,827.0,74.0,1.2,14.0,454.0,505.79,402.34
2016,12,20,13,15,819.0,73.0,1.2,14.0,438.0,513.51,409.65
2016,12,20,13,30,811.0,72.0,1.2,14.0,422.0,518.38,414.58
2016,12,20,13,45,797.5,70.5,1.25,14.0,399.5,516.94,414.82
2016,12,20,14,0,784.0,69.0,1.3,14.0,377.0,512.7,412.72
2016,12,20,14,15,764.5,67.0,1.25,13.5,348.5,501.94,405.57
2016,12,20,14,30,745.0,65.0,1.2,13.0,320.0,488.65,396.12
2016,12,20,14,45,718.5,61.5,1.15,13.0,286.5,467.55,379.5
2016,12,20,15,0,692.0,58.0,1.1,13.0,253.0,444.4,360.73
2016,12,20,15,15,649.0,53.5,1.05,12.5,216.0,409.89,332.93
2016,12,20,15,30,606.0,49.0,1.0,12.0,179.0,377.67,305.8
2016,12,20,15,45,543.0,43.0,1.0,11.5,140.5,330.93,266.11
2016,12,20,16,0,480.0,37.0,1.0,11.0,102.0,285.17,225.39
2016,12,20,16,15,365.5,28.0,1.05,10.5,67.0,215.42,159.61
2016,12,20,16,30,251.0,19.0,1.1,10.0,32.0,140.8,19.18
2016,12,20,16,45,125.5,9.5,1.15,9.5,16.0,56.61,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,8.5,32.5,10.73,0.0
2016,12,21,8,0,384.0,28.0,2.3,9.0,65.0,22.15,12.65
2016,12,21,8,15,470.0,35.0,2.35,9.0,102.5,26.81,18.07
2016,12,21,8,30,556.0,42.0,2.4,9.0,140.0,31.37,22.6
2016,12,21,8,45,611.0,46.5,2.5,9.5,178.5,36.84,27.75
2016,12,21,9,0,666.0,51.0,2.6,10.0,217.0,39.43,30.19
2016,12,21,9,15,701.5,54.5,2.65,10.5,253.0,41.12,31.73
2016,12,21,9,30,737.0,58.0,2.7,11.0,289.0,73.24,38.85
2016,12,21,9,45,765.0,59.5,2.8,11.5,321.5,113.12,60.48
2016,12,21,10,0,793.0,61.0,2.9,12.0,354.0,154.57,90.69
2016,12,21,10,15,810.0,63.0,2.75,12.0,380.5,195.82,125.47
2016,12,21,10,30,827.0,65.0,2.6,12.0,407.0,237.17,162.4
2016,12,21,10,45,839.5,65.5,2.5,12.5,427.0,275.85,197.73
2016,12,21,11,0,852.0,66.0,2.4,13.0,447.0,316.2,234.29
2016,12,21,11,15,859.5,67.0,2.35,13.0,460.5,351.52,266.95
2016,12,21,11,30,867.0,68.0,2.3,13.0,474.0,385.32,297.84
2016,12,21,11,45,872.0,67.5,2.3,13.5,480.0,414.98,324.37
2016,12,21,12,0,877.0,67.0,2.3,14.0,486.0,442.59,348.64
2016,12,21,12,15,877.0,67.0,2.3,14.0,485.0,466.29,369.95
2016,12,21,12,30,877.0,67.0,2.3,14.0,484.0,487.47,388.85
2016,12,21,12,45,869.0,68.0,2.3,14.5,474.5,503.17,402.36
2016,12,21,13,0,861.0,69.0,2.3,15.0,465.0,515.98,413.27
2016,12,21,13,15,853.5,68.0,2.25,15.0,449.0,524.02,420.83
2016,12,21,13,30,846.0,67.0,2.2,15.0,433.0,531.3,427.53
2016,12,21,13,45,833.5,66.0,2.2,15.0,410.0,531.23,428.54
2016,12,21,14,0,821.0,65.0,2.2,15.0,387.0,528.27,427.13
2016,12,21,14,15,802.0,63.0,2.1,14.5,358.5,517.86,420.13
2016,12,21,14,30,783.0,61.0,2.0,14.0,330.0,504.8,410.73
2016,12,21,14,45,755.0,58.0,1.95,14.0,295.5,483.3,393.74
2016,12,21,15,0,727.0,55.0,1.9,14.0,261.0,459.69,374.5
2016,12,21,15,15,685.5,51.0,1.75,13.5,223.5,426.16,347.03
2016,12,21,15,30,644.0,47.0,1.6,13.0,186.0,391.47,317.56
2016,12,21,15,45,578.0,41.5,1.5,12.5,146.5,342.61,275.76
2016,12,21,16,0,512.0,36.0,1.4,12.0,107.0,294.37,232.73
2016,12,21,16,15,398.0,27.5,1.4,11.5,71.0,229.17,170.44
2016,12,21,16,30,284.0,19.0,1.4,11.0,35.0,154.92,31.4
2016,12,21,16,45,142.0,9.5,1.45,10.5,17.5,63.0,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,14.5,1.4,6.5,34.0,11.21,0.0
2016,12,22,8,0,416.0,29.0,1.3,7.0,68.0,23.18,13.57
2016,12,22,8,15,503.5,36.0,1.2,7.5,107.0,27.8,19.09
2016,12,22,8,30,591.0,43.0,1.1,8.0,146.0,35.4,26.35
2016,12,22,8,45,643.0,47.5,1.05,8.5,185.5,37.89,28.85
2016,12,22,9,0,695.0,52.0,1.0,9.0,225.0,40.44,31.28
2016,12,22,9,15,730.0,55.5,0.9,9.5,262.0,42.1,32.81
2016,12,22,9,30,765.0,59.0,0.8,10.0,299.0,74.1,39.57
2016,12,22,9,45,788.5,61.5,0.75,10.5,331.0,115.77,62.07
2016,12,22,10,0,812.0,64.0,0.7,11.0,363.0,158.59,93.09
2016,12,22,10,15,828.5,66.0,0.8,11.5,390.0,200.64,127.95
2016,12,22,10,30,845.0,68.0,0.9,12.0,417.0,242.74,164.84
2016,12,22,10,45,856.0,69.0,1.0,12.5,437.5,282.31,200.59
2016,12,22,11,0,867.0,70.0,1.1,13.0,458.0,320.99,235.6
2016,12,22,11,15,874.0,71.0,1.15,13.0,471.5,359.19,270.21
2016,12,22,11,30,881.0,72.0,1.2,13.0,485.0,393.43,301.17
2016,12,22,11,45,884.0,72.5,1.25,13.5,491.0,423.86,328.03
2016,12,22,12,0,887.0,73.0,1.3,14.0,497.0,452.13,352.57
2016,12,22,12,15,886.5,72.5,1.3,14.0,495.0,475.55,373.3
2016,12,22,12,30,886.0,72.0,1.3,14.0,493.0,496.38,391.59
2016,12,22,12,45,883.0,71.5,1.3,14.0,484.0,513.33,406.53
2016,12,22,13,0,880.0,71.0,1.3,14.0,475.0,527.47,419.02
2016,12,22,13,15,871.0,70.0,1.2,14.0,458.5,536.89,427.03
2016,12,22,13,30,862.0,69.0,1.1,14.0,442.0,541.91,431.45
2016,12,22,13,45,849.0,67.5,1.05,14.0,418.5,541.25,431.7
2016,12,22,14,0,836.0,66.0,1.0,14.0,395.0,537.62,429.5
2016,12,22,14,15,816.0,64.0,0.95,14.0,365.5,526.77,421.61
2016,12,22,14,30,796.0,62.0,0.9,14.0,336.0,513.22,411.37
2016,12,22,14,45,764.5,59.5,0.85,14.0,300.5,490.42,393.69
2016,12,22,15,0,733.0,57.0,0.8,14.0,265.0,465.51,373.83
2016,12,22,15,15,690.0,53.0,0.85,13.0,226.5,431.16,347.83
2016,12,22,15,30,647.0,49.0,0.9,12.0,188.0,395.64,319.53
2016,12,22,15,45,580.0,43.0,1.0,11.5,148.5,345.65,277.92
2016,12,22,16,0,513.0,37.0,1.1,11.0,109.0,301.07,238.45
2016,12,22,16,15,399.0,28.5,1.15,10.5,72.5,231.15,173.16
2016,12,22,16,30,285.0,20.0,1.2,10.0,36.0,157.21,41.69
2016,12,22,16,45,142.5,10.0,1.25,10.0,18.0,63.82,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,4.05,8.0,7.0,6.48,0.0
2016,12,23,8,0,0.0,14.0,4.0,8.0,14.0,12.97,4.99
2016,12,23,8,15,0.0,22.5,3.8,8.0,22.5,20.87,12.84
2016,12,23,8,30,0.0,31.0,3.6,8.0,31.0,28.77,20.32
2016,12,23,8,45,0.0,40.0,3.45,8.5,40.0,37.15,28.12
2016,12,23,9,0,0.0,49.0,3.3,9.0,49.0,45.54,35.85
2016,12,23,9,15,0.0,57.5,3.15,9.0,57.5,53.47,43.14
2016,12,23,9,30,0.0,66.0,3.0,9.0,66.0,61.19,47.74
2016,12,23,9,45,0.0,73.5,2.9,9.5,73.5,68.0,53.51
2016,12,23,10,0,0.0,81.0,2.8,10.0,81.0,74.84,59.23
2016,12,23,10,15,0.0,63.5,2.85,10.0,63.5,59.06,45.57
2016,12,23,10,30,0.0,46.0,2.9,10.0,46.0,42.74,31.45
2016,12,23,10,45,3.5,101.5,2.95,10.5,103.0,94.65,75.71
2016,12,23,11,0,7.0,157.0,3.0,11.0,160.0,145.31,118.08
2016,12,23,11,15,3.5,90.0,3.35,11.0,91.5,84.82,67.01
2016,12,23,11,30,0.0,23.0,3.7,11.0,23.0,21.35,12.77
2016,12,23,11,45,0.0,15.5,4.05,11.0,15.5,14.38,6.77
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,7.42,0.75
2016,12,23,12,15,5.0,89.0,4.55,11.0,91.5,85.13,67.38
2016,12,23,12,30,10.0,170.0,4.7,11.0,175.0,164.06,133.99
2016,12,23,12,45,5.0,122.0,4.9,11.0,124.5,116.64,94.07
2016,12,23,13,0,0.0,74.0,5.1,11.0,74.0,68.87,53.54
2016,12,23,13,15,0.0,64.5,5.1,11.0,64.5,60.0,46.02
2016,12,23,13,30,0.0,55.0,5.1,11.0,55.0,51.13,38.46
2016,12,23,13,45,0.0,34.5,5.1,11.0,34.5,32.04,22.06
2016,12,23,14,0,0.0,14.0,5.1,11.0,14.0,12.98,5.6
2016,12,23,14,15,0.0,13.0,4.95,10.5,13.0,12.05,4.83
2016,12,23,14,30,0.0,12.0,4.8,10.0,12.0,11.12,4.05
2016,12,23,14,45,0.0,10.5,4.7,10.0,10.5,9.73,2.84
2016,12,23,15,0,0.0,9.0,4.6,10.0,9.0,8.34,1.62
2016,12,23,15,15,271.0,35.0,4.35,9.5,94.0,194.64,164.46
2016,12,23,15,30,542.0,61.0,4.1,9.0,179.0,360.94,302.2
2016,12,23,15,45,474.0,53.5,3.95,9.0,141.0,311.05,257.08
2016,12,23,16,0,406.0,46.0,3.8,9.0,103.0,262.12,212.29
2016,12,23,16,15,290.0,35.0,3.7,8.5,68.5,190.75,145.82
2016,12,23,16,30,174.0,24.0,3.6,8.0,34.0,116.82,37.06
2016,12,23,16,45,87.0,12.0,3.5,8.0,17.0,44.69,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,13.5,2.7,5.5,33.5,10.38,0.0
2016,12,24,8,0,430.0,27.0,2.7,6.0,67.0,23.38,13.58
2016,12,24,8,15,517.5,33.5,2.75,6.0,106.0,28.01,19.33
2016,12,24,8,30,605.0,40.0,2.8,6.0,145.0,32.6,23.97
2016,12,24,8,45,661.0,44.0,2.85,6.5,185.0,34.76,26.18
2016,12,24,9,0,717.0,48.0,2.9,7.0,225.0,36.99,28.32
2016,12,24,9,15,751.0,51.0,2.9,7.5,261.5,38.34,29.58
2016,12,24,9,30,785.0,54.0,2.9,8.0,298.0,68.47,35.52
2016,12,24,9,45,809.0,56.0,2.95,8.5,331.0,110.66,57.9
2016,12,24,10,0,833.0,58.0,3.0,9.0,364.0,154.01,89.54
2016,12,24,10,15,848.5,59.5,3.0,9.0,390.5,200.03,128.61
2016,12,24,10,30,864.0,61.0,3.0,9.0,417.0,241.94,166.55
2016,12,24,10,45,874.5,62.0,3.05,9.5,437.5,281.75,203.56
2016,12,24,11,0,885.0,63.0,3.1,10.0,458.0,320.56,239.77
2016,12,24,11,15,891.5,64.0,3.1,10.0,471.5,356.88,274.05
2016,12,24,11,30,898.0,65.0,3.1,10.0,485.0,391.55,306.45
2016,12,24,11,45,901.5,65.0,3.1,10.0,491.5,422.25,335.08
2016,12,24,12,0,905.0,65.0,3.1,10.0,498.0,450.77,361.37
2016,12,24,12,15,904.5,65.0,3.1,10.0,496.5,475.19,383.86
2016,12,24,12,30,904.0,65.0,3.1,10.0,495.0,496.99,403.79
2016,12,24,12,45,893.0,67.0,3.1,10.5,485.5,513.06,417.99
2016,12,24,13,0,882.0,69.0,3.1,11.0,476.0,526.07,429.36
2016,12,24,13,15,874.5,68.0,3.05,11.0,460.0,534.68,437.66
2016,12,24,13,30,867.0,67.0,3.0,11.0,444.0,540.31,443.36
2016,12,24,13,45,856.0,65.5,3.0,11.0,421.0,543.03,446.63
2016,12,24,14,0,845.0,64.0,3.0,11.0,398.0,540.68,445.7
2016,12,24,14,15,826.5,62.0,2.9,10.5,369.0,530.8,439.11
2016,12,24,14,30,808.0,60.0,2.8,10.0,340.0,518.19,429.99
2016,12,24,14,45,782.5,57.0,2.75,10.0,306.0,498.1,413.82
2016,12,24,15,0,757.0,54.0,2.7,10.0,272.0,475.75,395.26
2016,12,24,15,15,716.5,50.5,2.6,9.5,233.5,443.11,368.16
2016,12,24,15,30,676.0,47.0,2.5,9.0,195.0,409.16,338.9
2016,12,24,15,45,614.5,41.5,2.4,8.5,155.0,361.93,297.56
2016,12,24,16,0,553.0,36.0,2.3,8.0,115.0,315.06,254.77
2016,12,24,16,15,440.0,28.5,2.3,7.5,77.5,244.72,188.3
2016,12,24,16,30,327.0,21.0,2.3,7.0,40.0,177.34,68.21
2016,12,24,16,45,163.5,10.5,2.35,6.5,20.0,72.71,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,209.0,13.5,2.2,3.5,32.5,10.4,0.0
2016,12,25,8,0,418.0,27.0,2.3,4.0,65.0,23.42,13.66
2016,12,25,8,15,506.5,34.0,2.35,4.0,104.0,28.54,19.97
2016,12,25,8,30,595.0,41.0,2.4,4.0,143.0,33.59,25.08
2016,12,25,8,45,648.0,45.5,2.45,4.5,182.5,36.15,27.68
2016,12,25,9,0,701.0,50.0,2.5,5.0,222.0,38.75,30.2
2016,12,25,9,15,735.5,53.5,2.5,5.5,259.0,40.47,31.79
2016,12,25,9,30,770.0,57.0,2.5,6.0,296.0,69.54,37.59
2016,12,25,9,45,786.0,61.0,2.55,6.5,327.5,112.15,60.75
2016,12,25,10,0,802.0,65.0,2.6,7.0,359.0,155.27,92.68
2016,12,25,10,15,818.5,67.0,2.6,7.5,386.0,197.0,127.92
2016,12,25,10,30,835.0,69.0,2.6,8.0,413.0,238.81,165.42
2016,12,25,10,45,844.5,70.5,2.65,8.5,433.0,278.23,202.04
2016,12,25,11,0,854.0,72.0,2.7,9.0,453.0,316.7,237.87
2016,12,25,11,15,860.5,72.5,2.75,9.0,466.0,352.1,271.35
2016,12,25,11,30,867.0,73.0,2.8,9.0,479.0,385.94,303.06
2016,12,25,11,45,868.0,74.0,2.85,9.5,485.0,416.38,330.91
2016,12,25,12,0,869.0,75.0,2.9,10.0,491.0,444.61,356.31
2016,12,25,12,15,868.0,74.5,2.9,10.0,489.5,468.12,377.95
2016,12,25,12,30,867.0,74.0,2.9,10.0,488.0,489.07,397.1
2016,12,25,12,45,556.0,136.0,2.9,10.0,400.0,415.6,340.48
2016,12,25,13,0,245.0,198.0,2.9,10.0,312.0,327.0,269.2
2016,12,25,13,15,321.0,179.0,2.9,10.0,322.5,353.83,292.59
2016,12,25,13,30,397.0,160.0,2.9,10.0,333.0,387.4,320.94
2016,12,25,13,45,338.0,160.0,2.95,10.0,301.5,354.78,294.84
2016,12,25,14,0,279.0,160.0,3.0,10.0,270.0,327.15,272.55
2016,12,25,14,15,269.0,150.0,2.95,10.0,250.0,314.07,262.26
2016,12,25,14,30,259.0,140.0,2.9,10.0,230.0,299.99,250.9
2016,12,25,14,45,251.5,126.5,2.85,10.0,206.5,282.26,236.34
2016,12,25,15,0,244.0,113.0,2.8,10.0,183.0,263.59,220.66
2016,12,25,15,15,436.5,82.0,2.75,9.5,186.0,334.99,280.6
2016,12,25,15,30,629.0,51.0,2.7,9.0,189.0,394.06,327.65
2016,12,25,15,45,566.5,45.0,2.65,8.5,150.0,347.12,286.19
2016,12,25,16,0,504.0,39.0,2.6,8.0,111.0,300.96,244.18
2016,12,25,16,15,395.0,30.0,2.7,7.5,75.0,232.46,180.0
2016,12,25,16,30,286.0,21.0,2.8,7.0,39.0,161.48,69.73
2016,12,25,16,45,143.0,10.5,2.95,6.5,19.5,65.05,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.5,10.42,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,65.0,23.47,13.67
2016,12,26,8,15,508.0,34.0,2.95,3.5,104.0,28.58,20.02
2016,12,26,8,30,597.0,41.0,3.0,4.0,143.0,33.62,25.1
2016,12,26,8,45,649.0,46.0,3.05,4.5,182.5,36.64,28.12
2016,12,26,9,0,701.0,51.0,3.1,5.0,222.0,39.68,31.03
2016,12,26,9,15,736.5,54.5,3.1,5.5,259.5,41.36,32.6
2016,12,26,9,30,772.0,58.0,3.1,6.0,297.0,69.6,38.03
2016,12,26,9,45,793.0,61.0,3.1,6.5,329.5,111.87,60.42
2016,12,26,10,0,814.0,64.0,3.1,7.0,362.0,155.1,92.07
2016,12,26,10,15,830.5,66.0,3.05,7.5,389.0,197.38,127.76
2016,12,26,10,30,847.0,68.0,3.0,8.0,416.0,239.73,165.79
2016,12,26,10,45,859.0,68.5,3.0,8.5,437.0,279.39,202.63
2016,12,26,11,0,871.0,69.0,3.0,9.0,458.0,320.69,240.83
2016,12,26,11,15,877.5,70.0,2.95,9.0,471.5,356.76,274.88
2016,12,26,11,30,884.0,71.0,2.9,9.0,485.0,391.22,307.06
2016,12,26,11,45,887.5,71.0,2.85,9.5,491.5,421.76,334.89
2016,12,26,12,0,891.0,71.0,2.8,10.0,498.0,450.17,360.28
2016,12,26,12,15,890.5,71.0,2.7,10.0,496.5,474.51,382.39
2016,12,26,12,30,890.0,71.0,2.6,10.0,495.0,496.29,401.92
2016,12,26,12,45,885.5,70.5,2.55,10.0,486.5,512.94,417.11
2016,12,26,13,0,881.0,70.0,2.5,10.0,478.0,526.72,429.69
2016,12,26,13,15,873.0,69.0,2.45,10.0,461.5,535.25,437.87
2016,12,26,13,30,865.0,68.0,2.4,10.0,445.0,542.92,445.05
2016,12,26,13,45,851.5,66.5,2.35,10.0,422.0,542.36,445.61
2016,12,26,14,0,838.0,65.0,2.3,10.0,399.0,538.81,443.61
2016,12,26,14,15,819.0,63.0,2.15,10.0,370.0,528.83,435.93
2016,12,26,14,30,800.0,61.0,2.0,10.0,341.0,516.12,425.77
2016,12,26,14,45,773.0,58.5,1.95,10.0,306.5,495.98,409.73
2016,12,26,15,0,746.0,56.0,1.9,10.0,272.0,473.62,391.36
2016,12,26,15,15,705.5,52.0,1.85,9.0,234.0,440.6,365.08
2016,12,26,15,30,665.0,48.0,1.8,8.0,196.0,406.28,336.55
2016,12,26,15,45,603.5,42.5,1.75,7.5,156.0,359.22,295.73
2016,12,26,16,0,542.0,37.0,1.7,7.0,116.0,312.51,253.5
2016,12,26,16,15,435.0,29.0,1.8,6.5,79.0,244.37,190.11
2016,12,26,16,30,328.0,21.0,1.9,6.0,42.0,179.92,86.31
2016,12,26,16,45,164.0,10.5,2.0,6.0,21.0,73.37,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,14.0,1.7,4.5,30.0,10.88,0.0
2016,12,27,8,0,357.0,28.0,1.7,5.0,60.0,22.41,12.61
2016,12,27,8,15,447.5,36.0,1.65,5.5,98.0,27.94,19.29
2016,12,27,8,30,538.0,44.0,1.6,6.0,136.0,33.33,24.64
2016,12,27,8,45,597.5,49.0,1.55,6.5,175.0,35.96,27.3
2016,12,27,9,0,657.0,54.0,1.5,7.0,214.0,42.34,33.24
2016,12,27,9,15,694.0,57.5,1.35,7.5,251.0,43.9,34.7
2016,12,27,9,30,731.0,61.0,1.2,8.0,288.0,70.04,39.44
2016,12,27,9,45,760.0,63.0,1.1,8.5,321.0,110.19,59.88
2016,12,27,10,0,789.0,65.0,1.0,9.0,354.0,152.09,89.61
2016,12,27,10,15,806.0,67.0,1.1,9.5,381.0,193.41,123.84
2016,12,27,10,30,823.0,69.0,1.2,10.0,408.0,234.89,160.39
2016,12,27,10,45,833.0,70.5,1.3,10.5,428.5,274.07,196.14
2016,12,27,11,0,843.0,72.0,1.4,11.0,449.0,312.38,231.21
2016,12,27,11,15,850.0,73.0,1.4,11.0,462.5,348.16,264.2
2016,12,27,11,30,857.0,74.0,1.4,11.0,476.0,382.47,295.45
2016,12,27,11,45,860.5,74.0,1.4,11.5,482.5,412.77,322.38
2016,12,27,12,0,864.0,74.0,1.4,12.0,489.0,441.02,347.0
2016,12,27,12,15,682.0,116.0,1.3,12.0,443.0,425.11,337.73
2016,12,27,12,30,500.0,158.0,1.2,12.0,397.0,396.51,317.39
2016,12,27,12,45,474.5,160.5,1.1,12.5,384.0,399.8,320.58
2016,12,27,13,0,449.0,163.0,1.0,13.0,371.0,400.73,321.37
2016,12,27,13,15,429.5,160.5,1.0,13.0,354.5,397.57,319.87
2016,12,27,13,30,410.0,158.0,1.0,13.0,338.0,392.45,316.71
2016,12,27,13,45,444.0,143.0,1.0,13.0,328.5,401.48,324.88
2016,12,27,14,0,478.0,128.0,1.0,13.0,319.0,408.91,331.61
2016,12,27,14,15,455.0,124.0,1.0,12.5,295.5,395.29,321.93
2016,12,27,14,30,432.0,120.0,1.0,12.0,272.0,380.11,310.88
2016,12,27,14,45,415.0,110.0,1.05,12.0,244.0,360.16,295.45
2016,12,27,15,0,398.0,100.0,1.1,12.0,216.0,338.87,278.48
2016,12,27,15,15,369.5,89.0,1.15,11.5,185.5,309.34,254.7
2016,12,27,15,30,341.0,78.0,1.2,11.0,155.0,279.25,229.62
2016,12,27,15,45,303.5,64.5,1.25,10.5,123.0,241.48,197.31
2016,12,27,16,0,266.0,51.0,1.3,10.0,91.0,204.1,164.2
2016,12,27,16,15,196.5,37.5,1.35,9.5,61.5,153.49,118.04
2016,12,27,16,30,127.0,24.0,1.4,9.0,32.0,99.7,49.41
2016,12,27,16,45,63.5,12.0,1.5,9.0,16.0,36.07,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,10.35,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,21.45,11.76
2016,12,28,8,15,515.5,32.0,2.4,5.5,102.0,26.65,18.11
2016,12,28,8,30,603.0,39.0,2.4,6.0,141.0,31.75,23.19
2016,12,28,8,45,658.5,43.0,2.4,6.5,181.0,33.93,25.42
2016,12,28,9,0,714.0,47.0,2.4,7.0,221.0,36.17,27.58
2016,12,28,9,15,747.5,50.0,2.4,7.5,258.0,37.54,28.86
2016,12,28,9,30,781.0,53.0,2.4,8.0,295.0,64.09,33.53
2016,12,28,9,45,807.5,54.0,2.45,9.0,328.0,105.52,54.11
2016,12,28,10,0,834.0,55.0,2.5,10.0,361.0,152.43,87.88
2016,12,28,10,15,849.5,56.5,2.4,10.5,388.0,194.66,123.01
2016,12,28,10,30,865.0,58.0,2.3,11.0,415.0,236.75,160.38
2016,12,28,10,45,875.5,59.0,2.25,11.5,435.5,276.78,197.11
2016,12,28,11,0,886.0,60.0,2.2,12.0,456.0,315.85,233.02
2016,12,28,11,15,892.5,60.5,2.1,12.0,469.5,351.98,266.59
2016,12,28,11,30,899.0,61.0,2.0,12.0,483.0,386.45,298.21
2016,12,28,11,45,902.0,61.0,1.9,12.5,489.5,417.25,325.64
2016,12,28,12,0,905.0,61.0,1.8,13.0,496.0,445.85,350.52
2016,12,28,12,15,904.5,61.0,1.75,13.0,495.5,470.57,372.52
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,492.68,391.95
2016,12,28,12,45,897.5,62.0,1.7,13.5,486.0,510.22,406.87
2016,12,28,13,0,891.0,63.0,1.7,14.0,477.0,524.83,419.14
2016,12,28,13,15,883.5,62.5,1.65,14.0,461.5,534.36,427.78
2016,12,28,13,30,876.0,62.0,1.6,14.0,446.0,540.92,433.89
2016,12,28,13,45,864.5,60.5,1.6,14.0,424.0,541.23,435.31
2016,12,28,14,0,853.0,59.0,1.6,14.0,402.0,538.59,434.27
2016,12,28,14,15,836.0,57.5,1.5,13.5,373.0,530.09,428.76
2016,12,28,14,30,819.0,56.0,1.4,13.0,344.0,522.12,423.24
2016,12,28,14,45,794.0,53.5,1.3,13.0,310.5,503.03,408.06
2016,12,28,15,0,769.0,51.0,1.2,13.0,277.0,481.67,390.62
2016,12,28,15,15,731.5,47.5,1.15,12.5,239.0,450.58,365.86
2016,12,28,15,30,694.0,44.0,1.1,12.0,201.0,418.1,338.95
2016,12,28,15,45,635.5,39.5,1.1,11.5,161.0,373.19,301.14
2016,12,28,16,0,577.0,35.0,1.1,11.0,121.0,328.5,261.75
2016,12,28,16,15,475.5,28.0,1.1,10.5,83.5,262.9,202.22
2016,12,28,16,30,374.0,21.0,1.1,10.0,46.0,196.91,107.55
2016,12,28,16,45,187.0,10.5,1.15,9.5,23.0,82.85,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,181.5,14.5,3.3,5.5,30.5,11.37,0.0
2016,12,29,8,0,363.0,29.0,3.4,6.0,61.0,23.44,13.23
2016,12,29,8,15,457.5,37.0,3.45,6.0,99.5,28.93,20.07
2016,12,29,8,30,552.0,45.0,3.5,6.0,138.0,34.29,25.46
2016,12,29,8,45,609.5,50.5,3.55,6.5,178.0,37.3,28.47
2016,12,29,9,0,667.0,56.0,3.6,7.0,218.0,40.31,31.35
2016,12,29,9,15,705.0,59.5,3.6,7.5,255.5,45.74,36.33
2016,12,29,9,30,743.0,63.0,3.6,8.0,293.0,70.86,40.56
2016,12,29,9,45,755.5,68.5,3.65,8.5,324.5,113.41,63.22
2016,12,29,10,0,768.0,74.0,3.7,9.0,356.0,156.27,94.57
2016,12,29,10,15,786.5,76.5,3.6,9.5,383.5,197.53,128.86
2016,12,29,10,30,805.0,79.0,3.5,10.0,411.0,239.16,165.72
2016,12,29,10,45,821.5,79.5,3.45,10.5,433.0,278.56,201.72
2016,12,29,11,0,838.0,80.0,3.4,11.0,455.0,317.64,237.55
2016,12,29,11,15,846.0,81.0,3.25,11.5,469.0,353.84,270.79
2016,12,29,11,30,854.0,82.0,3.1,12.0,483.0,388.65,302.21
2016,12,29,11,45,860.0,81.5,3.0,12.5,490.5,419.64,329.94
2016,12,29,12,0,866.0,81.0,2.9,13.0,498.0,448.73,355.44
2016,12,29,12,15,865.5,81.0,2.8,13.0,497.0,473.35,377.48
2016,12,29,12,30,865.0,81.0,2.7,13.0,496.0,495.46,397.04
2016,12,29,12,45,871.5,77.5,2.6,13.0,489.5,514.8,414.01
2016,12,29,13,0,878.0,74.0,2.5,13.0,483.0,531.6,428.65
2016,12,29,13,15,870.0,73.0,2.4,13.0,467.5,540.85,437.09
2016,12,29,13,30,862.0,72.0,2.3,13.0,452.0,547.1,442.95
2016,12,29,13,45,851.0,70.0,2.25,13.5,429.5,547.63,443.56
2016,12,29,14,0,840.0,68.0,2.2,14.0,407.0,545.19,441.65
2016,12,29,14,15,821.0,66.0,2.1,13.5,378.0,535.46,435.3
2016,12,29,14,30,802.0,64.0,2.0,13.0,349.0,522.98,426.49
2016,12,29,14,45,776.0,61.0,1.9,13.0,314.5,502.98,410.65
2016,12,29,15,0,750.0,58.0,1.8,13.0,280.0,480.7,392.5
2016,12,29,15,15,709.5,54.5,1.7,12.0,241.5,448.26,367.0
2016,12,29,15,30,669.0,51.0,1.6,11.0,203.0,414.43,339.28
2016,12,29,15,45,606.0,45.5,1.5,10.5,162.5,366.41,298.35
2016,12,29,16,0,543.0,40.0,1.4,10.0,122.0,323.31,259.73
2016,12,29,16,15,437.5,31.5,1.45,9.5,84.0,255.4,198.55
2016,12,29,16,30,332.0,23.0,1.5,9.0,46.0,187.53,109.02
2016,12,29,16,45,166.0,11.5,1.6,8.5,23.0,75.92,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,158.5,15.0,0.7,6.5,28.5,11.84,0.0
2016,12,30,8,0,317.0,30.0,0.6,7.0,57.0,24.41,13.96
2016,12,30,8,15,410.0,38.5,0.55,7.5,94.5,30.29,21.22
2016,12,30,8,30,503.0,47.0,0.5,8.0,132.0,36.04,26.91
2016,12,30,8,45,557.5,53.5,0.45,8.5,170.5,39.81,30.61
2016,12,30,9,0,612.0,60.0,0.4,9.0,209.0,43.55,34.13
2016,12,30,9,15,650.5,64.5,0.55,9.0,245.5,45.55,36.02
2016,12,30,9,30,689.0,69.0,0.7,9.0,282.0,69.52,40.66
2016,12,30,9,45,728.5,69.5,0.85,9.5,316.5,111.67,62.5
2016,12,30,10,0,768.0,70.0,1.0,10.0,351.0,152.21,90.37
2016,12,30,10,15,785.5,72.0,1.15,10.5,378.0,192.88,123.75
2016,12,30,10,30,803.0,74.0,1.3,11.0,405.0,233.81,159.62
2016,12,30,10,45,812.5,76.0,1.45,11.5,425.5,272.77,195.05
2016,12,30,11,0,822.0,78.0,1.6,12.0,446.0,310.89,229.88
2016,12,30,11,15,829.5,79.0,1.6,12.0,460.5,346.39,262.52
2016,12,30,11,30,837.0,80.0,1.6,12.0,475.0,380.51,293.53
2016,12,30,11,45,840.5,80.5,1.65,12.5,481.5,411.01,320.69
2016,12,30,12,0,844.0,81.0,1.7,13.0,488.0,439.54,345.66
2016,12,30,12,15,844.0,81.0,1.7,13.0,487.5,463.9,367.33
2016,12,30,12,30,844.0,81.0,1.7,13.0,487.0,485.83,386.66
2016,12,30,12,45,841.0,80.0,1.75,13.0,479.0,502.76,401.97
2016,12,30,13,0,838.0,79.0,1.8,13.0,471.0,516.97,414.9
2016,12,30,13,15,830.0,78.0,1.85,13.0,456.0,525.81,423.45
2016,12,30,13,30,822.0,77.0,1.9,13.0,441.0,531.75,429.58
2016,12,30,13,45,809.5,75.5,2.0,13.0,418.5,531.85,431.21
2016,12,30,14,0,797.0,74.0,2.1,13.0,396.0,529.09,430.42
2016,12,30,14,15,778.0,71.5,2.15,12.5,368.0,518.87,424.18
2016,12,30,14,30,759.0,69.0,2.2,12.0,340.0,505.99,415.54
2016,12,30,14,45,730.0,66.5,2.3,12.0,306.0,485.2,399.59
2016,12,30,15,0,701.0,64.0,2.4,12.0,272.0,462.24,381.32
2016,12,30,15,15,660.0,59.5,2.35,11.5,235.0,431.93,356.67
2016,12,30,15,30,619.0,55.0,2.3,11.0,198.0,397.99,328.14
2016,12,30,15,45,543.0,50.0,2.25,10.5,157.5,345.58,283.49
2016,12,30,16,0,467.0,45.0,2.2,10.0,117.0,294.24,238.32
2016,12,30,16,15,362.0,35.5,2.2,9.5,81.0,226.91,177.84
2016,12,30,16,30,257.0,26.0,2.2,9.0,45.0,160.41,97.69
2016,12,30,16,45,128.5,13.0,2.25,9.0,22.5,62.92,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
